Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,7,45,151.5,16.0,3.0,7.5,29.0,13.09,0.0
2017,1,1,8,0,303.0,32.0,3.1,8.0,58.0,26.74,15.73
2017,1,1,8,15,405.5,41.0,3.2,8.0,97.0,33.77,24.16
2017,1,1,8,30,508.0,50.0,3.3,8.0,136.0,71.18,39.79
2017,1,1,8,45,580.0,55.0,3.45,8.5,177.5,118.36,70.86
2017,1,1,9,0,652.0,60.0,3.6,9.0,219.0,174.02,115.65
2017,1,1,9,15,693.0,64.0,3.6,9.0,258.0,229.56,165.64
2017,1,1,9,30,734.0,68.0,3.6,9.0,297.0,290.04,221.3
2017,1,1,9,45,763.0,71.0,3.65,9.0,331.5,347.94,275.23
2017,1,1,10,0,792.0,74.0,3.7,9.0,366.0,407.91,330.1
2017,1,1,10,15,811.0,76.0,3.8,9.0,394.5,464.01,380.86
2017,1,1,10,30,830.0,78.0,3.9,9.0,423.0,520.44,430.66
2017,1,1,10,45,844.5,79.0,4.0,9.5,445.5,573.31,475.59
2017,1,1,11,0,859.0,80.0,4.1,10.0,468.0,625.44,518.8
2017,1,1,11,15,866.0,80.5,4.1,10.0,482.5,671.11,556.51
2017,1,1,11,30,873.0,81.0,4.1,10.0,497.0,714.85,591.94
2017,1,1,11,45,878.0,81.0,4.2,10.0,504.5,754.39,622.53
2017,1,1,12,0,883.0,81.0,4.3,10.0,512.0,791.43,650.98
2017,1,1,12,15,882.0,81.0,4.3,10.0,511.5,820.98,673.08
2017,1,1,12,30,881.0,81.0,4.3,10.0,511.0,847.33,692.83
2017,1,1,12,45,866.5,83.5,4.35,10.5,500.5,861.93,702.89
2017,1,1,13,0,852.0,86.0,4.4,11.0,490.0,872.58,710.19
2017,1,1,13,15,843.0,84.5,4.4,10.5,474.5,879.41,717.11
2017,1,1,13,30,834.0,83.0,4.4,10.0,459.0,882.57,721.46
2017,1,1,13,45,822.5,81.0,4.4,10.0,436.5,879.2,719.71
2017,1,1,14,0,811.0,79.0,4.4,10.0,414.0,872.22,715.38
2017,1,1,14,15,791.0,77.0,4.35,10.0,385.0,853.95,702.18
2017,1,1,14,30,771.0,75.0,4.3,10.0,356.0,832.3,686.37
2017,1,1,14,45,742.5,71.5,4.25,10.0,321.5,798.0,660.64
2017,1,1,15,0,714.0,68.0,4.2,10.0,287.0,768.69,638.28
2017,1,1,15,15,672.0,64.0,4.0,9.5,248.5,717.55,598.54
2017,1,1,15,30,630.0,60.0,3.8,9.0,210.0,665.01,556.62
2017,1,1,15,45,558.5,54.5,3.6,9.0,169.0,584.75,489.92
2017,1,1,16,0,487.0,49.0,3.4,9.0,128.0,505.35,421.57
2017,1,1,16,15,381.0,39.5,3.2,8.5,90.5,396.45,326.18
2017,1,1,16,30,275.0,30.0,3.0,8.0,53.0,290.93,208.5
2017,1,1,16,45,137.5,15.0,2.9,8.0,26.5,111.33,0.0
2017,1,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,14.5,1.35,6.5,14.5,11.97,0.0
2017,1,2,8,0,0.0,29.0,1.3,7.0,29.0,23.39,13.13
2017,1,2,8,15,19.5,46.5,1.4,7.0,49.5,36.47,26.69
2017,1,2,8,30,39.0,64.0,1.5,7.0,70.0,53.12,39.14
2017,1,2,8,45,52.5,81.0,1.6,7.5,92.5,72.21,54.88
2017,1,2,9,0,66.0,98.0,1.7,8.0,115.0,93.38,72.74
2017,1,2,9,15,74.0,114.5,1.8,8.0,136.0,114.82,91.49
2017,1,2,9,30,82.0,131.0,1.9,8.0,157.0,137.56,111.44
2017,1,2,9,45,93.5,143.5,2.05,8.5,176.0,159.09,130.06
2017,1,2,10,0,105.0,156.0,2.2,9.0,195.0,188.11,154.9
2017,1,2,10,15,129.5,168.5,2.3,9.0,220.0,219.51,181.78
2017,1,2,10,30,154.0,181.0,2.4,9.0,245.0,253.63,210.87
2017,1,2,10,45,399.5,146.0,2.55,9.0,324.0,386.68,322.76
2017,1,2,11,0,645.0,111.0,2.7,9.0,403.0,529.29,440.33
2017,1,2,11,15,397.0,162.5,2.8,9.0,344.0,446.78,372.58
2017,1,2,11,30,149.0,214.0,2.9,9.0,285.0,323.85,269.84
2017,1,2,11,45,144.5,219.5,3.0,9.0,289.5,335.51,280.05
2017,1,2,12,0,140.0,225.0,3.1,9.0,294.0,346.73,289.33
2017,1,2,12,15,209.5,217.0,3.1,9.0,319.5,400.71,335.32
2017,1,2,12,30,279.0,209.0,3.1,9.0,345.0,474.99,396.7
2017,1,2,12,45,404.5,180.0,3.15,9.0,374.5,576.33,480.17
2017,1,2,13,0,530.0,151.0,3.2,9.0,404.0,664.81,552.32
2017,1,2,13,15,447.0,163.0,3.2,9.0,371.5,617.61,513.91
2017,1,2,13,30,364.0,175.0,3.2,9.0,339.0,546.92,457.73
2017,1,2,13,45,429.0,153.5,3.2,9.0,338.0,606.7,507.42
2017,1,2,14,0,494.0,132.0,3.2,9.0,337.0,645.25,539.47
2017,1,2,14,15,318.5,143.5,3.1,9.0,272.5,481.46,406.72
2017,1,2,14,30,143.0,155.0,3.0,9.0,208.0,321.68,272.41
2017,1,2,14,45,133.0,142.5,2.95,9.0,188.0,299.84,254.9
2017,1,2,15,0,123.0,130.0,2.9,9.0,168.0,277.87,236.47
2017,1,2,15,15,113.5,114.0,2.7,8.5,145.5,250.72,213.72
2017,1,2,15,30,104.0,98.0,2.5,8.0,123.0,223.38,190.29
2017,1,2,15,45,91.0,80.5,2.3,8.0,99.5,190.28,160.96
2017,1,2,16,0,78.0,63.0,2.1,8.0,76.0,156.92,130.86
2017,1,2,16,15,52.0,46.0,2.05,7.5,53.5,113.85,91.64
2017,1,2,16,30,26.0,29.0,2.0,7.0,31.0,56.94,37.74
2017,1,2,16,45,13.0,14.5,2.0,7.0,15.5,23.96,0.0
2017,1,2,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.0,2.9,8.5,3.0,2.46,0.0
2017,1,3,8,0,0.0,6.0,3.0,9.0,6.0,4.92,0.0
2017,1,3,8,15,0.0,10.0,3.05,9.0,10.0,8.21,1.58
2017,1,3,8,30,0.0,14.0,3.1,9.0,14.0,11.51,4.27
2017,1,3,8,45,0.0,18.5,3.2,9.0,18.5,15.22,7.61
2017,1,3,9,0,0.0,23.0,3.3,9.0,23.0,18.94,10.93
2017,1,3,9,15,0.0,27.5,3.4,9.0,27.5,22.67,14.23
2017,1,3,9,30,0.0,32.0,3.5,9.0,32.0,26.4,17.51
2017,1,3,9,45,0.0,35.5,3.6,9.5,35.5,29.31,19.99
2017,1,3,10,0,0.0,39.0,3.7,10.0,39.0,32.22,22.45
2017,1,3,10,15,0.0,54.5,3.8,10.0,54.5,45.11,33.6
2017,1,3,10,30,0.0,70.0,3.9,10.0,70.0,58.04,44.72
2017,1,3,10,45,0.0,66.5,4.0,10.5,66.5,55.12,42.05
2017,1,3,11,0,0.0,63.0,4.1,11.0,63.0,52.21,39.41
2017,1,3,11,15,0.0,99.0,4.1,11.0,99.0,83.09,65.78
2017,1,3,11,30,0.0,135.0,4.1,11.0,135.0,116.15,93.76
2017,1,3,11,45,3.0,152.5,4.2,11.0,154.0,135.32,109.95
2017,1,3,12,0,6.0,170.0,4.3,11.0,173.0,155.46,126.93
2017,1,3,12,15,3.0,93.0,4.4,11.0,94.5,80.18,63.23
2017,1,3,12,30,0.0,16.0,4.5,11.0,16.0,13.21,5.75
2017,1,3,12,45,0.0,35.0,4.6,11.5,35.0,28.94,19.28
2017,1,3,13,0,0.0,54.0,4.7,12.0,54.0,44.72,32.78
2017,1,3,13,15,0.0,30.5,4.8,12.0,30.5,25.2,16.05
2017,1,3,13,30,0.0,7.0,4.9,12.0,7.0,5.77,0.0
2017,1,3,13,45,0.0,44.0,5.0,12.0,44.0,36.39,25.73
2017,1,3,14,0,0.0,81.0,5.1,12.0,81.0,67.65,52.59
2017,1,3,14,15,0.0,76.5,5.2,12.0,76.5,63.71,49.27
2017,1,3,14,30,0.0,72.0,5.3,12.0,72.0,59.8,45.99
2017,1,3,14,45,0.0,65.0,5.45,12.0,65.0,53.87,40.93
2017,1,3,15,0,0.0,58.0,5.6,12.0,58.0,48.03,35.92
2017,1,3,15,15,0.0,50.0,5.7,12.0,50.0,41.36,30.15
2017,1,3,15,30,0.0,42.0,5.8,12.0,42.0,34.71,24.34
2017,1,3,15,45,0.0,34.0,5.95,12.0,34.0,28.07,18.48
2017,1,3,16,0,0.0,26.0,6.1,12.0,26.0,21.43,12.6
2017,1,3,16,15,0.0,18.0,6.15,12.0,18.0,14.82,6.7
2017,1,3,16,30,0.0,10.0,6.2,12.0,10.0,8.21,0.5
2017,1,3,16,45,0.0,5.0,6.3,12.0,5.0,4.1,0.0
2017,1,3,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,2.0,10.0,11.0,9.06,0.0
2017,1,4,8,0,0.0,22.0,2.1,10.0,22.0,18.17,8.76
2017,1,4,8,15,0.0,36.5,2.1,10.0,36.5,29.72,20.43
2017,1,4,8,30,0.0,51.0,2.1,10.0,51.0,41.44,29.89
2017,1,4,8,45,0.0,66.5,2.15,10.0,66.5,54.32,41.33
2017,1,4,9,0,0.0,82.0,2.2,10.0,82.0,67.49,52.93
2017,1,4,9,15,1.0,96.5,2.2,10.0,96.5,80.33,64.07
2017,1,4,9,30,2.0,111.0,2.2,10.0,111.0,93.51,75.39
2017,1,4,9,45,6.0,123.0,2.25,10.0,124.5,105.88,85.87
2017,1,4,10,0,10.0,135.0,2.3,10.0,138.0,118.86,96.84
2017,1,4,10,15,5.0,100.5,2.35,10.0,102.0,86.66,69.32
2017,1,4,10,30,0.0,66.0,2.4,10.0,66.0,54.7,41.81
2017,1,4,10,45,0.0,97.5,2.5,10.0,97.5,81.74,65.01
2017,1,4,11,0,0.0,129.0,2.6,10.0,129.0,110.19,89.13
2017,1,4,11,15,0.0,114.0,2.65,10.0,114.0,96.58,77.45
2017,1,4,11,30,0.0,99.0,2.7,10.0,99.0,83.09,65.91
2017,1,4,11,45,0.0,114.5,2.75,10.0,114.5,97.22,77.92
2017,1,4,12,0,0.0,130.0,2.8,10.0,130.0,111.85,90.28
2017,1,4,12,15,0.0,131.5,2.75,10.0,131.5,113.56,91.7
2017,1,4,12,30,0.0,133.0,2.7,10.0,133.0,115.37,93.23
2017,1,4,12,45,0.0,133.0,2.65,10.0,133.0,115.83,93.65
2017,1,4,13,0,0.0,133.0,2.6,10.0,133.0,116.4,94.18
2017,1,4,13,15,0.0,114.0,2.5,10.0,114.0,98.22,78.83
2017,1,4,13,30,0.0,95.0,2.4,10.0,95.0,80.31,63.64
2017,1,4,13,45,0.0,86.5,2.35,10.0,86.5,72.54,57.08
2017,1,4,14,0,0.0,78.0,2.3,10.0,78.0,64.78,50.51
2017,1,4,14,15,21.0,113.0,2.15,10.0,121.0,131.36,108.54
2017,1,4,14,30,42.0,148.0,2.0,10.0,164.0,199.97,167.18
2017,1,4,14,45,38.5,135.0,1.95,10.0,149.0,183.96,153.59
2017,1,4,15,0,35.0,122.0,1.9,10.0,134.0,168.0,140.15
2017,1,4,15,15,30.0,107.5,1.8,9.5,116.5,148.52,123.68
2017,1,4,15,30,25.0,93.0,1.7,9.0,99.0,129.16,107.01
2017,1,4,15,45,18.5,77.0,1.6,9.0,81.0,106.1,86.62
2017,1,4,16,0,12.0,61.0,1.5,9.0,63.0,72.91,57.36
2017,1,4,16,15,6.0,44.0,1.45,9.0,45.0,49.8,36.58
2017,1,4,16,30,0.0,27.0,1.4,9.0,27.0,25.43,13.98
2017,1,4,16,45,0.0,13.5,1.35,9.0,13.5,11.14,0.0
2017,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,7,45,209.5,13.0,2.5,6.5,31.0,10.54,0.0
2017,1,5,8,0,419.0,26.0,2.6,7.0,62.0,23.59,13.27
2017,1,5,8,15,512.5,32.5,2.6,7.0,102.0,29.18,20.22
2017,1,5,8,30,606.0,39.0,2.6,7.0,142.0,64.55,32.93
2017,1,5,8,45,665.5,43.5,2.6,7.0,184.0,114.95,64.93
2017,1,5,9,0,725.0,48.0,2.6,7.0,226.0,172.29,111.37
2017,1,5,9,15,761.5,51.0,2.65,7.5,265.0,229.51,163.0
2017,1,5,9,30,798.0,54.0,2.7,8.0,304.0,290.24,219.17
2017,1,5,9,45,821.5,57.0,2.75,8.5,339.0,349.67,274.46
2017,1,5,10,0,845.0,60.0,2.8,9.0,374.0,410.51,329.78
2017,1,5,10,15,862.0,61.5,2.75,9.0,403.0,466.17,379.99
2017,1,5,10,30,879.0,63.0,2.7,9.0,432.0,522.87,429.53
2017,1,5,10,45,888.5,65.0,2.65,9.0,454.5,575.68,474.51
2017,1,5,11,0,898.0,67.0,2.6,9.0,477.0,627.24,517.17
2017,1,5,11,15,905.0,68.0,2.6,9.0,492.5,674.54,555.65
2017,1,5,11,30,912.0,69.0,2.6,9.0,508.0,719.88,591.26
2017,1,5,11,45,913.5,70.0,2.6,9.5,515.5,759.02,618.96
2017,1,5,12,0,915.0,71.0,2.6,10.0,523.0,795.38,644.35
2017,1,5,12,15,915.0,71.0,2.55,10.0,523.0,826.4,666.45
2017,1,5,12,30,915.0,71.0,2.5,10.0,523.0,854.24,686.18
2017,1,5,12,45,915.0,69.0,2.5,10.0,516.0,876.25,702.12
2017,1,5,13,0,915.0,67.0,2.5,10.0,509.0,894.8,715.68
2017,1,5,13,15,908.5,66.5,2.4,10.0,494.0,906.01,723.18
2017,1,5,13,30,902.0,66.0,2.3,10.0,479.0,913.53,728.16
2017,1,5,13,45,888.5,65.5,2.25,10.0,456.5,911.0,726.57
2017,1,5,14,0,875.0,65.0,2.2,10.0,434.0,904.8,722.55
2017,1,5,14,15,859.0,63.0,2.1,10.0,405.5,890.67,712.37
2017,1,5,14,30,843.0,61.0,2.0,10.0,377.0,882.84,706.75
2017,1,5,14,45,817.5,59.0,1.95,10.0,342.5,853.21,685.65
2017,1,5,15,0,792.0,57.0,1.9,10.0,308.0,820.64,662.16
2017,1,5,15,15,757.5,53.5,1.8,9.5,269.0,775.41,629.25
2017,1,5,15,30,723.0,50.0,1.7,9.0,230.0,728.2,593.62
2017,1,5,15,45,667.5,45.5,1.6,8.5,188.5,660.31,540.52
2017,1,5,16,0,612.0,41.0,1.5,8.0,147.0,592.15,484.68
2017,1,5,16,15,523.5,34.0,1.55,7.5,107.0,495.62,403.69
2017,1,5,16,30,435.0,27.0,1.6,7.0,67.0,402.41,306.52
2017,1,5,16,45,217.5,13.5,1.7,7.0,33.5,204.01,0.0
2017,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,6,7,45,196.5,14.0,2.5,2.5,31.0,11.39,0.0
2017,1,6,8,0,393.0,28.0,2.6,3.0,62.0,23.34,13.36
2017,1,6,8,15,485.5,35.5,2.65,3.0,101.5,29.25,20.66
2017,1,6,8,30,578.0,43.0,2.7,3.0,141.0,63.32,33.63
2017,1,6,8,45,630.0,49.0,2.75,3.5,182.0,115.0,67.54
2017,1,6,9,0,682.0,55.0,2.8,4.0,223.0,170.34,112.82
2017,1,6,9,15,718.5,58.5,2.75,4.0,261.5,225.63,163.32
2017,1,6,9,30,755.0,62.0,2.7,4.0,300.0,284.51,218.62
2017,1,6,9,45,740.5,65.0,2.7,4.5,319.5,328.59,262.35
2017,1,6,10,0,726.0,68.0,2.7,5.0,339.0,369.89,302.45
2017,1,6,10,15,753.5,68.5,2.65,5.0,368.5,424.87,352.43
2017,1,6,10,30,781.0,69.0,2.6,5.0,398.0,481.16,402.17
2017,1,6,10,45,753.5,80.0,2.6,5.5,411.0,519.09,434.99
2017,1,6,11,0,726.0,91.0,2.6,6.0,424.0,554.22,464.29
2017,1,6,11,15,795.0,84.5,2.6,6.5,459.5,625.75,522.14
2017,1,6,11,30,864.0,78.0,2.6,7.0,495.0,702.09,582.0
2017,1,6,11,45,724.0,111.0,2.6,7.5,464.0,676.3,559.77
2017,1,6,12,0,584.0,144.0,2.6,8.0,433.0,633.57,524.62
2017,1,6,12,15,588.0,142.5,2.6,8.0,434.5,658.04,544.66
2017,1,6,12,30,592.0,141.0,2.6,8.0,436.0,680.43,562.45
2017,1,6,12,45,558.0,148.5,2.6,8.0,423.0,670.59,554.9
2017,1,6,13,0,524.0,156.0,2.6,8.0,410.0,665.16,550.7
2017,1,6,13,15,652.0,117.5,2.55,8.0,424.0,755.66,620.64
2017,1,6,13,30,780.0,79.0,2.5,8.0,438.0,830.16,675.77
2017,1,6,13,45,721.5,88.0,2.5,8.0,408.0,803.11,655.69
2017,1,6,14,0,663.0,97.0,2.5,8.0,378.0,767.63,630.17
2017,1,6,14,15,540.5,113.0,2.45,8.0,332.0,676.85,561.78
2017,1,6,14,30,418.0,129.0,2.4,8.0,286.0,578.05,485.1
2017,1,6,14,45,389.5,123.0,2.35,8.0,259.0,544.68,459.34
2017,1,6,15,0,361.0,117.0,2.3,8.0,232.0,510.16,431.66
2017,1,6,15,15,339.5,104.5,2.15,8.0,202.0,472.61,400.94
2017,1,6,15,30,318.0,92.0,2.0,8.0,172.0,434.24,368.76
2017,1,6,15,45,285.0,78.0,1.95,8.0,140.0,383.59,325.59
2017,1,6,16,0,252.0,64.0,1.9,8.0,108.0,333.38,281.39
2017,1,6,16,15,200.5,49.0,1.95,7.5,78.0,267.94,223.03
2017,1,6,16,30,149.0,34.0,2.0,7.0,48.0,205.32,159.22
2017,1,6,16,45,74.5,17.0,2.05,7.0,24.0,89.53,0.0
2017,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.0,5.1,11.5,14.0,11.56,0.0
2017,1,7,8,0,0.0,28.0,5.4,12.0,28.0,22.69,12.25
2017,1,7,8,15,13.0,45.5,5.5,12.0,47.5,35.82,25.52
2017,1,7,8,30,26.0,63.0,5.6,12.0,67.0,51.22,37.2
2017,1,7,8,45,38.5,80.0,5.75,12.5,88.5,69.18,51.9
2017,1,7,9,0,51.0,97.0,5.9,13.0,110.0,89.11,68.48
2017,1,7,9,15,59.0,113.0,5.8,13.0,130.5,109.08,85.64
2017,1,7,9,30,67.0,129.0,5.7,13.0,151.0,130.32,103.98
2017,1,7,9,45,76.0,143.0,5.65,13.5,170.0,151.33,121.91
2017,1,7,10,0,85.0,157.0,5.6,14.0,189.0,173.59,140.79
2017,1,7,10,15,42.5,147.5,5.25,14.0,163.5,151.08,122.49
2017,1,7,10,30,0.0,138.0,4.9,14.0,138.0,117.92,94.53
2017,1,7,10,45,9.5,156.0,4.55,14.0,160.5,140.08,113.1
2017,1,7,11,0,19.0,174.0,4.2,14.0,183.0,163.7,132.77
2017,1,7,11,15,12.0,170.0,4.1,14.0,176.0,156.62,126.63
2017,1,7,11,30,5.0,166.0,4.0,14.0,169.0,148.87,119.95
2017,1,7,11,45,33.0,189.5,3.9,14.0,206.5,205.52,167.52
2017,1,7,12,0,61.0,213.0,3.8,14.0,244.0,256.05,209.53
2017,1,7,12,15,41.0,201.5,3.7,14.0,222.5,231.07,188.5
2017,1,7,12,30,21.0,190.0,3.6,14.0,201.0,189.9,154.18
2017,1,7,12,45,150.0,198.5,3.55,14.0,272.5,344.28,284.32
2017,1,7,13,0,279.0,207.0,3.5,14.0,344.0,492.37,404.84
2017,1,7,13,15,156.5,196.0,3.4,14.0,272.5,359.78,296.43
2017,1,7,13,30,34.0,185.0,3.3,14.0,201.0,222.49,181.65
2017,1,7,13,45,43.5,181.0,3.2,14.0,200.0,230.13,188.86
2017,1,7,14,0,53.0,177.0,3.1,14.0,199.0,238.25,196.13
2017,1,7,14,15,51.5,165.5,2.9,14.0,186.0,226.35,186.53
2017,1,7,14,30,50.0,154.0,2.7,14.0,173.0,214.4,176.89
2017,1,7,14,45,46.0,141.0,2.55,14.0,157.5,198.03,163.42
2017,1,7,15,0,42.0,128.0,2.4,14.0,142.0,181.71,149.86
2017,1,7,15,15,36.5,112.5,2.25,13.5,123.5,160.32,132.08
2017,1,7,15,30,31.0,97.0,2.1,13.0,105.0,138.94,114.0
2017,1,7,15,45,23.5,80.5,1.95,13.0,86.0,114.2,92.46
2017,1,7,16,0,16.0,64.0,1.8,13.0,67.0,89.35,70.59
2017,1,7,16,15,8.0,47.0,1.75,12.5,48.5,54.43,40.2
2017,1,7,16,30,0.0,30.0,1.7,12.0,30.0,28.89,17.22
2017,1,7,16,45,0.0,15.0,1.7,12.0,15.0,12.38,0.0
2017,1,7,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.5,6.95,15.0,3.5,2.87,0.0
2017,1,8,8,0,0.0,7.0,6.9,15.0,7.0,5.74,0.0
2017,1,8,8,15,0.0,12.5,6.8,15.0,12.5,10.27,3.2
2017,1,8,8,30,0.0,18.0,6.7,15.0,18.0,14.81,6.83
2017,1,8,8,45,0.0,23.5,6.65,15.0,23.5,19.35,10.83
2017,1,8,9,0,0.0,29.0,6.6,15.0,29.0,23.91,14.8
2017,1,8,9,15,0.0,34.5,6.5,15.0,34.5,28.47,18.75
2017,1,8,9,30,0.0,40.0,6.4,15.0,40.0,33.04,22.67
2017,1,8,9,45,0.0,44.5,6.35,15.0,44.5,36.78,25.85
2017,1,8,10,0,0.0,49.0,6.3,15.0,49.0,40.53,29.01
2017,1,8,10,15,0.0,35.0,6.35,15.0,35.0,28.91,19.06
2017,1,8,10,30,0.0,21.0,6.4,15.0,21.0,17.32,9.15
2017,1,8,10,45,0.0,25.0,6.5,15.0,25.0,20.64,11.95
2017,1,8,11,0,0.0,29.0,6.6,15.0,29.0,23.96,14.76
2017,1,8,11,15,0.0,60.5,6.6,15.0,60.5,50.14,36.94
2017,1,8,11,30,0.0,92.0,6.6,15.0,92.0,76.8,59.4
2017,1,8,11,45,0.0,126.0,6.6,15.0,126.5,107.69,85.27
2017,1,8,12,0,0.0,160.0,6.6,15.0,161.0,140.42,112.52
2017,1,8,12,15,0.0,139.0,6.45,14.5,139.5,120.49,96.06
2017,1,8,12,30,0.0,118.0,6.3,14.0,118.0,100.82,79.76
2017,1,8,12,45,0.0,102.0,6.15,14.0,102.0,86.09,67.39
2017,1,8,13,0,0.0,86.0,6.0,14.0,86.0,71.54,55.15
2017,1,8,13,15,0.0,57.0,5.8,14.0,57.0,47.22,34.6
2017,1,8,13,30,0.0,28.0,5.6,14.0,28.0,23.13,14.12
2017,1,8,13,45,0.0,29.5,5.45,14.0,29.5,24.36,15.2
2017,1,8,14,0,0.0,31.0,5.3,14.0,31.0,25.6,16.29
2017,1,8,14,15,0.0,45.0,5.2,14.0,45.0,37.21,26.26
2017,1,8,14,30,0.0,59.0,5.1,14.0,59.0,48.86,36.26
2017,1,8,14,45,0.0,54.0,5.0,14.0,54.0,44.69,32.74
2017,1,8,15,0,0.0,49.0,4.9,14.0,49.0,40.52,29.2
2017,1,8,15,15,0.0,42.5,4.8,14.0,42.5,35.11,24.56
2017,1,8,15,30,0.0,36.0,4.7,14.0,36.0,29.72,19.89
2017,1,8,15,45,0.0,29.5,4.65,14.0,29.5,24.33,15.18
2017,1,8,16,0,0.0,23.0,4.6,14.0,23.0,18.94,10.44
2017,1,8,16,15,0.0,16.5,4.55,14.0,16.5,13.57,5.69
2017,1,8,16,30,0.0,10.0,4.5,14.0,10.0,8.21,0.85
2017,1,8,16,45,0.0,5.0,4.45,14.0,5.0,4.1,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,13.5,2.0,10.5,13.5,11.14,0.0
2017,1,9,8,0,0.0,27.0,2.1,11.0,27.0,21.99,11.9
2017,1,9,8,15,7.5,44.5,2.15,11.0,46.0,35.47,25.4
2017,1,9,8,30,15.0,62.0,2.2,11.0,65.0,50.08,36.76
2017,1,9,8,45,25.0,79.0,2.25,11.5,85.0,66.79,50.67
2017,1,9,9,0,35.0,96.0,2.3,12.0,105.0,85.36,66.2
2017,1,9,9,15,41.5,112.0,2.25,12.0,124.5,103.94,82.1
2017,1,9,9,30,48.0,128.0,2.2,12.0,144.0,123.63,98.97
2017,1,9,9,45,57.5,142.0,2.2,12.0,162.5,143.64,116.01
2017,1,9,10,0,67.0,156.0,2.2,12.0,181.0,164.98,134.15
2017,1,9,10,15,147.0,168.0,2.25,12.0,229.0,224.59,183.74
2017,1,9,10,30,227.0,180.0,2.3,12.0,277.0,295.48,242.57
2017,1,9,10,45,216.0,191.0,2.35,12.0,287.5,305.88,251.7
2017,1,9,11,0,205.0,202.0,2.4,12.0,298.0,323.59,266.58
2017,1,9,11,15,331.0,188.0,2.5,12.0,347.5,414.48,341.92
2017,1,9,11,30,457.0,174.0,2.6,12.0,397.0,518.07,425.75
2017,1,9,11,45,329.5,199.5,2.75,12.5,362.0,460.09,378.01
2017,1,9,12,0,202.0,225.0,2.9,13.0,327.0,391.67,321.5
2017,1,9,12,15,217.5,223.5,2.9,13.0,333.0,412.28,338.91
2017,1,9,12,30,233.0,222.0,2.9,13.0,339.0,433.16,356.11
2017,1,9,12,45,223.0,220.0,2.9,13.0,331.0,431.82,355.11
2017,1,9,13,0,213.0,218.0,2.9,13.0,323.0,429.34,353.32
2017,1,9,13,15,106.5,179.0,2.9,12.5,231.5,293.56,242.75
2017,1,9,13,30,0.0,140.0,2.9,12.0,140.0,124.64,100.25
2017,1,9,13,45,0.0,138.5,2.9,12.0,138.5,124.3,100.34
2017,1,9,14,0,0.0,137.0,2.9,12.0,137.0,124.25,100.43
2017,1,9,14,15,0.0,120.0,2.95,12.0,120.0,107.53,86.46
2017,1,9,14,30,0.0,103.0,3.0,12.0,103.0,90.85,72.44
2017,1,9,14,45,0.0,93.5,3.05,12.0,93.5,82.21,65.18
2017,1,9,15,0,0.0,84.0,3.1,12.0,84.0,73.59,57.88
2017,1,9,15,15,0.0,73.0,3.1,12.0,73.0,63.36,49.12
2017,1,9,15,30,0.0,62.0,3.1,12.0,62.0,53.11,40.25
2017,1,9,15,45,0.0,51.0,3.1,12.0,51.0,42.82,31.26
2017,1,9,16,0,0.0,40.0,3.1,12.0,40.0,33.08,22.66
2017,1,9,16,15,0.0,29.0,3.15,12.0,29.0,23.94,14.55
2017,1,9,16,30,0.0,18.0,3.2,12.0,18.0,14.83,6.29
2017,1,9,16,45,0.0,9.0,3.25,12.0,9.0,7.4,0.0
2017,1,9,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,4.1,12.0,0.5,0.41,0.0
2017,1,10,8,0,0.0,1.0,4.2,12.0,1.0,0.82,0.0
2017,1,10,8,15,0.0,2.0,4.3,12.0,2.0,1.64,0.0
2017,1,10,8,30,0.0,3.0,4.4,12.0,3.0,2.46,0.0
2017,1,10,8,45,0.0,4.0,4.55,12.0,4.0,3.28,0.0
2017,1,10,9,0,0.0,5.0,4.7,12.0,5.0,4.1,0.0
2017,1,10,9,15,0.0,6.5,4.8,12.0,6.5,5.34,0.0
2017,1,10,9,30,0.0,8.0,4.9,12.0,8.0,6.58,0.05
2017,1,10,9,45,0.0,8.5,5.05,12.5,8.5,6.99,0.4
2017,1,10,10,0,0.0,9.0,5.2,13.0,9.0,7.41,0.74
2017,1,10,10,15,0.0,39.5,5.3,13.0,39.5,32.64,22.46
2017,1,10,10,30,0.0,70.0,5.4,13.0,70.0,58.04,44.15
2017,1,10,10,45,0.0,53.5,5.55,13.0,53.5,44.29,32.34
2017,1,10,11,0,0.0,37.0,5.7,13.0,37.0,30.59,20.58
2017,1,10,11,15,0.0,39.0,5.75,13.0,39.0,32.25,21.98
2017,1,10,11,30,0.0,41.0,5.8,13.0,41.0,33.92,23.38
2017,1,10,11,45,0.0,33.0,5.9,13.0,33.0,27.29,17.7
2017,1,10,12,0,0.0,25.0,6.0,13.0,25.0,20.66,12.02
2017,1,10,12,15,0.0,29.5,6.05,13.0,29.5,24.39,15.21
2017,1,10,12,30,0.0,34.0,6.1,13.0,34.0,28.12,18.4
2017,1,10,12,45,0.0,33.5,6.2,13.5,33.5,27.7,18.0
2017,1,10,13,0,0.0,33.0,6.3,14.0,33.0,27.28,17.62
2017,1,10,13,15,0.0,22.5,6.35,14.0,22.5,18.58,10.21
2017,1,10,13,30,0.0,12.0,6.4,14.0,12.0,9.9,2.81
2017,1,10,13,45,0.0,16.5,6.45,14.0,16.5,13.61,6.0
2017,1,10,14,0,0.0,21.0,6.5,14.0,21.0,17.33,9.19
2017,1,10,14,15,0.0,26.5,6.5,14.0,26.5,21.87,13.11
2017,1,10,14,30,0.0,32.0,6.5,14.0,32.0,26.42,17.03
2017,1,10,14,45,0.0,29.0,6.55,14.0,29.0,23.92,14.92
2017,1,10,15,0,0.0,26.0,6.6,14.0,26.0,21.43,12.8
2017,1,10,15,15,0.0,22.5,6.6,13.5,22.5,18.53,10.33
2017,1,10,15,30,0.0,19.0,6.6,13.0,19.0,15.64,7.84
2017,1,10,15,45,0.0,15.5,6.6,13.0,15.5,12.75,5.31
2017,1,10,16,0,0.0,12.0,6.6,13.0,12.0,9.86,2.76
2017,1,10,16,15,0.0,8.5,6.6,13.0,8.5,6.98,0.21
2017,1,10,16,30,0.0,5.0,6.6,13.0,5.0,4.1,0.0
2017,1,10,16,45,0.0,2.5,6.6,13.0,2.5,2.05,0.0
2017,1,10,17,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,157.0,16.0,2.75,9.5,30.0,13.06,0.0
2017,1,11,8,0,314.0,32.0,2.8,10.0,60.0,26.67,15.87
2017,1,11,8,15,414.0,40.5,2.85,10.0,99.0,33.24,23.58
2017,1,11,8,30,514.0,49.0,2.9,10.0,138.0,60.79,34.18
2017,1,11,8,45,574.5,54.5,3.0,10.0,179.0,106.83,61.89
2017,1,11,9,0,635.0,60.0,3.1,10.0,220.0,160.08,103.59
2017,1,11,9,15,675.0,64.5,3.1,10.0,258.5,214.78,151.9
2017,1,11,9,30,715.0,69.0,3.1,10.0,297.0,273.64,205.63
2017,1,11,9,45,745.5,71.0,3.15,10.5,332.0,331.43,258.61
2017,1,11,10,0,776.0,73.0,3.2,11.0,367.0,390.45,311.77
2017,1,11,10,15,794.5,75.0,3.2,11.0,396.5,446.05,361.64
2017,1,11,10,30,813.0,77.0,3.2,11.0,426.0,502.03,410.51
2017,1,11,10,45,610.0,125.5,3.25,11.0,395.0,483.83,398.44
2017,1,11,11,0,407.0,174.0,3.3,11.0,364.0,437.76,362.02
2017,1,11,11,15,542.0,144.5,3.25,11.0,406.5,518.23,429.2
2017,1,11,11,30,677.0,115.0,3.2,11.0,449.0,614.54,507.01
2017,1,11,11,45,604.5,139.5,3.2,11.0,441.5,617.86,508.74
2017,1,11,12,0,532.0,164.0,3.2,11.0,434.0,607.55,500.22
2017,1,11,12,15,303.5,193.5,3.15,11.0,347.5,462.1,382.65
2017,1,11,12,30,75.0,223.0,3.1,11.0,261.0,286.46,236.15
2017,1,11,12,45,353.5,176.5,3.05,11.0,352.5,508.71,423.45
2017,1,11,13,0,632.0,130.0,3.0,11.0,444.0,738.77,604.03
2017,1,11,13,15,506.0,156.0,2.95,11.0,403.0,662.33,543.66
2017,1,11,13,30,380.0,182.0,2.9,11.0,362.0,569.47,470.41
2017,1,11,13,45,372.5,174.5,2.85,11.0,344.5,560.91,464.87
2017,1,11,14,0,365.0,167.0,2.8,11.0,327.0,550.65,457.44
2017,1,11,14,15,264.5,167.0,2.7,10.5,279.0,462.67,386.64
2017,1,11,14,30,164.0,167.0,2.6,10.0,231.0,354.84,298.39
2017,1,11,14,45,158.0,153.5,2.55,10.0,211.0,335.28,283.17
2017,1,11,15,0,152.0,140.0,2.5,10.0,191.0,315.26,266.95
2017,1,11,15,15,145.5,124.0,2.3,10.0,168.0,290.55,246.4
2017,1,11,15,30,139.0,108.0,2.1,10.0,145.0,265.42,225.1
2017,1,11,15,45,127.0,91.0,1.9,10.0,120.5,233.52,197.47
2017,1,11,16,0,115.0,74.0,1.7,10.0,96.0,201.44,169.06
2017,1,11,16,15,96.0,56.5,1.6,9.5,71.5,162.49,134.29
2017,1,11,16,30,77.0,39.0,1.5,9.0,47.0,123.11,97.24
2017,1,11,16,45,38.5,23.5,1.45,9.0,27.5,67.29,30.71
2017,1,11,17,0,0.0,8.0,1.4,9.0,8.0,6.83,0.0
2017,1,11,17,15,0.0,4.0,1.35,9.0,4.0,0.0,0.0
