Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,0,0.0,45.0,2.3,14.0,45.0,37.21,26.21
2017,2,1,15,15,0.0,40.5,2.15,13.5,40.5,33.46,23.18
2017,2,1,15,30,0.0,36.0,2.0,13.0,36.0,29.72,20.05
2017,2,1,15,45,0.0,31.0,1.85,13.0,31.0,25.57,16.49
2017,2,1,16,0,0.0,26.0,1.7,13.0,26.0,21.42,12.89
2017,2,1,16,15,0.0,21.0,1.75,12.5,21.0,17.29,9.28
2017,2,1,16,30,0.0,16.0,1.8,12.0,16.0,13.16,5.64
2017,2,1,16,45,0.0,11.5,1.85,12.0,11.5,9.45,2.31
2017,2,1,17,0,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2017,2,1,17,15,0.0,3.5,1.9,11.5,3.5,2.87,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,3.4,12.0,2.0,1.71,0.0
2017,2,2,7,30,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2017,2,2,7,45,0.0,11.0,3.4,12.0,11.0,9.04,1.52
2017,2,2,8,0,0.0,18.0,3.4,12.0,18.0,14.82,7.31
2017,2,2,8,15,0.0,26.5,3.3,12.0,26.5,21.85,13.85
2017,2,2,8,30,0.0,35.0,3.2,12.0,35.0,28.89,19.28
2017,2,2,8,45,0.0,44.0,3.15,12.5,44.0,36.37,25.79
2017,2,2,9,0,0.0,53.0,3.1,13.0,53.0,43.86,32.22
2017,2,2,9,15,0.0,61.5,3.0,13.0,61.5,50.94,38.28
2017,2,2,9,30,0.0,70.0,2.9,13.0,70.0,58.04,44.3
2017,2,2,9,45,0.0,82.5,2.85,13.0,82.5,68.46,53.09
2017,2,2,10,0,0.0,95.0,2.8,13.0,95.0,78.99,61.91
2017,2,2,10,15,0.0,77.5,2.75,13.0,77.5,64.32,49.34
2017,2,2,10,30,0.0,60.0,2.7,13.0,60.0,49.73,36.86
2017,2,2,10,45,0.0,93.0,2.65,13.5,93.0,77.42,60.12
2017,2,2,11,0,0.0,126.0,2.6,14.0,126.0,106.04,83.82
2017,2,2,11,15,0.0,106.0,2.6,14.0,106.0,88.67,69.19
2017,2,2,11,30,0.0,86.0,2.6,14.0,86.0,71.49,54.76
2017,2,2,11,45,0.0,87.5,2.65,14.5,87.5,72.75,55.68
2017,2,2,12,0,0.0,89.0,2.7,15.0,89.0,74.01,56.59
2017,2,2,12,15,14.5,160.5,2.7,15.0,169.0,150.28,120.17
2017,2,2,12,30,29.0,232.0,2.7,15.0,249.0,249.45,200.86
2017,2,2,12,45,25.0,225.0,2.7,15.0,239.5,224.94,180.85
2017,2,2,13,0,21.0,218.0,2.7,15.0,230.0,216.2,173.84
2017,2,2,13,15,12.5,199.0,2.6,15.0,206.5,190.69,152.96
2017,2,2,13,30,4.0,180.0,2.5,15.0,183.0,164.78,131.68
2017,2,2,13,45,2.0,118.5,2.45,15.0,120.0,103.16,81.05
2017,2,2,14,0,0.0,57.0,2.4,15.0,57.0,47.24,34.36
2017,2,2,14,15,8.5,116.5,2.35,14.5,120.5,108.53,86.43
2017,2,2,14,30,17.0,176.0,2.3,14.0,184.0,180.9,147.04
2017,2,2,14,45,58.0,176.5,2.3,14.0,201.5,242.92,199.77
2017,2,2,15,0,99.0,177.0,2.3,14.0,219.0,288.04,238.24
2017,2,2,15,15,91.0,161.5,2.25,14.0,197.0,264.55,219.15
2017,2,2,15,30,83.0,146.0,2.2,14.0,175.0,241.11,200.09
2017,2,2,15,45,73.5,127.5,2.15,14.0,150.5,211.83,175.86
2017,2,2,16,0,64.0,109.0,2.1,14.0,126.0,182.59,151.23
2017,2,2,16,15,51.5,89.5,2.1,13.5,102.0,149.18,122.77
2017,2,2,16,30,39.0,70.0,2.1,13.0,78.0,115.77,93.72
2017,2,2,16,45,19.5,51.0,2.1,13.0,55.0,77.54,59.82
2017,2,2,17,0,0.0,32.0,2.1,13.0,32.0,32.24,19.79
2017,2,2,17,15,0.0,16.0,2.05,13.0,16.0,13.22,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,71.5,9.0,2.95,12.0,12.5,7.68,0.0
2017,2,3,7,30,143.0,18.0,3.1,12.0,25.0,14.06,0.0
2017,2,3,7,45,260.5,31.0,3.3,12.5,60.0,25.57,14.92
2017,2,3,8,0,378.0,44.0,3.5,13.0,95.0,36.04,25.79
2017,2,3,8,15,458.0,52.0,3.6,13.0,138.0,41.85,31.53
2017,2,3,8,30,538.0,60.0,3.7,13.0,181.0,57.35,36.94
2017,2,3,8,45,576.5,68.0,3.85,13.5,222.5,105.38,61.86
2017,2,3,9,0,615.0,76.0,4.0,14.0,264.0,158.24,101.33
2017,2,3,9,15,651.0,80.5,4.1,14.0,304.5,212.12,147.43
2017,2,3,9,30,687.0,85.0,4.2,14.0,345.0,269.93,199.26
2017,2,3,9,45,351.0,124.0,4.3,14.0,257.5,234.31,183.61
2017,2,3,10,0,15.0,163.0,4.4,14.0,170.0,142.39,114.56
2017,2,3,10,15,218.5,173.5,4.45,14.0,281.5,261.84,212.55
2017,2,3,10,30,422.0,184.0,4.5,14.0,393.0,398.68,324.33
2017,2,3,10,45,357.0,208.0,4.6,14.0,391.0,403.35,329.23
2017,2,3,11,0,292.0,232.0,4.7,14.0,389.0,409.61,334.7
2017,2,3,11,15,314.5,236.0,4.7,14.0,410.0,447.05,365.51
2017,2,3,11,30,337.0,240.0,4.7,14.0,431.0,485.73,396.91
2017,2,3,11,45,181.5,234.5,4.7,14.0,338.0,369.06,302.0
2017,2,3,12,0,26.0,229.0,4.7,14.0,245.0,223.46,180.71
2017,2,3,12,15,88.0,252.0,4.6,14.0,304.5,315.77,257.66
2017,2,3,12,30,150.0,275.0,4.5,14.0,364.0,416.58,339.47
2017,2,3,12,45,123.5,270.0,4.45,14.0,342.5,396.09,322.33
2017,2,3,13,0,97.0,265.0,4.4,14.0,321.0,355.21,289.38
2017,2,3,13,15,53.5,229.0,4.3,14.0,260.0,278.21,226.49
2017,2,3,13,30,10.0,193.0,4.2,14.0,199.0,183.52,147.99
2017,2,3,13,45,121.0,212.5,4.15,14.0,276.0,350.48,288.32
2017,2,3,14,0,232.0,232.0,4.1,14.0,353.0,486.48,399.44
2017,2,3,14,15,116.0,125.5,3.95,13.5,186.0,248.41,206.7
2017,2,3,14,30,0.0,19.0,3.8,13.0,19.0,15.68,7.78
2017,2,3,14,45,164.0,91.0,3.65,13.0,159.5,272.76,231.14
2017,2,3,15,0,328.0,163.0,3.5,13.0,300.0,525.44,437.77
2017,2,3,15,15,312.0,150.0,3.35,13.0,271.0,493.43,411.43
2017,2,3,15,30,296.0,137.0,3.2,13.0,242.0,460.6,385.52
2017,2,3,15,45,283.5,120.5,3.1,13.0,210.0,425.23,357.32
2017,2,3,16,0,271.0,104.0,3.0,13.0,178.0,389.14,327.78
2017,2,3,16,15,245.0,87.0,2.9,12.5,145.0,340.29,287.07
2017,2,3,16,30,219.0,70.0,2.8,12.0,112.0,291.9,245.35
2017,2,3,16,45,177.0,53.0,2.75,12.0,80.5,231.74,191.66
2017,2,3,17,0,135.0,36.0,2.7,12.0,49.0,173.54,135.33
2017,2,3,17,15,67.5,18.0,2.65,12.0,24.5,83.94,9.11
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.5,2.15,11.0,3.5,2.99,0.0
2017,2,4,7,30,0.0,7.0,2.2,11.0,7.0,5.75,0.0
2017,2,4,7,45,0.0,17.0,2.3,11.5,17.0,14.0,5.83
2017,2,4,8,0,0.0,27.0,2.4,12.0,27.0,22.28,13.93
2017,2,4,8,15,0.0,39.0,2.4,12.0,39.0,32.24,23.17
2017,2,4,8,30,0.0,51.0,2.4,12.0,51.0,42.13,30.7
2017,2,4,8,45,0.0,63.0,2.45,12.5,63.0,51.88,39.14
2017,2,4,9,0,0.0,75.0,2.5,13.0,75.0,61.75,47.56
2017,2,4,9,15,0.0,86.0,2.5,13.0,86.0,70.95,55.37
2017,2,4,9,30,0.0,97.0,2.5,13.0,97.0,80.24,63.18
2017,2,4,9,45,0.0,77.5,2.5,13.5,77.5,64.31,49.41
2017,2,4,10,0,0.0,58.0,2.5,14.0,58.0,48.04,35.41
2017,2,4,10,15,35.0,137.0,2.45,14.0,154.5,134.24,107.7
2017,2,4,10,30,70.0,216.0,2.4,14.0,251.0,227.03,183.86
2017,2,4,10,45,44.5,209.5,2.4,14.0,232.5,212.45,171.64
2017,2,4,11,0,19.0,203.0,2.4,14.0,214.0,186.41,150.04
2017,2,4,11,15,29.5,220.0,2.35,14.0,237.0,220.9,178.23
2017,2,4,11,30,40.0,237.0,2.3,14.0,260.0,248.66,200.66
2017,2,4,11,45,39.5,240.0,2.3,14.0,263.5,255.24,205.81
2017,2,4,12,0,39.0,243.0,2.3,14.0,267.0,261.78,211.01
2017,2,4,12,15,40.0,245.0,2.25,14.0,269.5,268.5,216.38
2017,2,4,12,30,41.0,247.0,2.2,14.0,272.0,275.34,221.87
2017,2,4,12,45,25.0,223.0,2.2,14.0,238.0,222.37,179.0
2017,2,4,13,0,9.0,199.0,2.2,14.0,204.0,185.56,148.84
2017,2,4,13,15,187.0,214.5,2.15,14.0,319.5,403.24,329.23
2017,2,4,13,30,365.0,230.0,2.1,14.0,435.0,615.78,494.82
2017,2,4,13,45,411.0,210.5,2.1,14.0,433.0,665.07,531.48
2017,2,4,14,0,457.0,191.0,2.1,14.0,431.0,694.05,554.7
2017,2,4,14,15,396.0,192.0,2.0,14.0,392.5,620.3,499.27
2017,2,4,14,30,335.0,193.0,1.9,14.0,354.0,566.92,458.58
2017,2,4,14,45,368.5,172.5,1.8,14.0,338.0,575.26,467.0
2017,2,4,15,0,402.0,152.0,1.7,14.0,322.0,602.87,488.86
2017,2,4,15,15,536.0,117.5,1.6,13.5,321.5,682.37,551.03
2017,2,4,15,30,670.0,83.0,1.5,13.0,321.0,763.94,611.22
2017,2,4,15,45,630.0,77.5,1.4,13.0,279.0,708.17,569.02
2017,2,4,16,0,590.0,72.0,1.3,13.0,237.0,651.45,526.41
2017,2,4,16,15,530.0,65.0,1.25,12.5,193.0,575.44,468.78
2017,2,4,16,30,470.0,58.0,1.2,12.0,149.0,500.59,409.4
2017,2,4,16,45,378.5,47.0,1.2,12.0,107.5,398.94,325.38
2017,2,4,17,0,287.0,36.0,1.2,12.0,66.0,303.05,237.95
2017,2,4,17,15,143.5,18.0,1.2,11.5,33.0,151.27,43.98
2017,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,1.55,10.0,7.5,6.4,0.0
2017,2,5,7,30,0.0,15.0,1.6,10.0,15.0,12.38,0.0
2017,2,5,7,45,21.0,33.5,1.65,10.5,37.0,26.78,16.65
2017,2,5,8,0,42.0,52.0,1.7,11.0,59.0,40.69,30.25
2017,2,5,8,15,58.5,72.0,1.8,11.0,84.0,55.31,43.88
2017,2,5,8,30,75.0,92.0,1.9,11.0,109.0,70.5,54.28
2017,2,5,8,45,89.0,111.0,2.05,11.5,135.5,94.1,71.93
2017,2,5,9,0,103.0,130.0,2.2,12.0,162.0,119.96,92.63
2017,2,5,9,15,112.5,147.0,2.3,12.0,186.5,145.52,114.15
2017,2,5,9,30,122.0,164.0,2.4,12.0,211.0,172.53,137.23
2017,2,5,9,45,270.0,163.0,2.55,12.5,281.0,236.09,187.23
2017,2,5,10,0,418.0,162.0,2.7,13.0,351.0,319.34,254.67
2017,2,5,10,15,369.0,185.0,2.85,13.0,360.0,340.01,274.26
2017,2,5,10,30,320.0,208.0,3.0,13.0,369.0,361.12,293.16
2017,2,5,10,45,238.5,229.5,3.15,13.5,353.0,348.45,283.37
2017,2,5,11,0,157.0,251.0,3.3,14.0,337.0,335.22,272.09
2017,2,5,11,15,136.5,258.5,3.4,14.0,335.0,340.58,276.43
2017,2,5,11,30,116.0,266.0,3.5,14.0,333.0,331.54,269.1
2017,2,5,11,45,229.5,259.5,3.6,14.0,394.5,430.59,350.39
2017,2,5,12,0,343.0,253.0,3.7,14.0,456.0,540.65,438.4
2017,2,5,12,15,396.5,241.0,3.75,13.5,476.5,588.42,477.29
2017,2,5,12,30,450.0,229.0,3.8,13.0,497.0,655.01,530.3
2017,2,5,12,45,404.0,238.0,3.85,13.0,477.0,624.31,506.5
2017,2,5,13,0,358.0,247.0,3.9,13.0,457.0,607.22,493.05
2017,2,5,13,15,385.5,234.5,3.9,13.0,456.0,629.89,511.98
2017,2,5,13,30,413.0,222.0,3.9,13.0,455.0,671.15,544.39
2017,2,5,13,45,242.5,227.5,3.95,13.0,363.0,504.82,412.91
2017,2,5,14,0,72.0,233.0,4.0,13.0,271.0,312.89,256.23
2017,2,5,14,15,67.5,219.5,4.05,13.0,254.0,296.45,243.84
2017,2,5,14,30,63.0,206.0,4.1,13.0,237.0,279.71,230.64
2017,2,5,14,45,34.5,178.0,4.2,13.0,194.5,220.54,181.49
2017,2,5,15,0,6.0,150.0,4.3,13.0,152.0,145.65,118.35
2017,2,5,15,15,3.0,78.5,4.4,12.5,79.5,68.48,53.36
2017,2,5,15,30,0.0,7.0,4.5,12.0,7.0,5.76,0.0
2017,2,5,15,45,0.0,6.0,4.65,12.0,6.0,4.93,0.0
2017,2,5,16,0,0.0,5.0,4.8,12.0,5.0,4.11,0.0
2017,2,5,16,15,0.0,4.0,4.95,12.0,4.0,3.28,0.0
2017,2,5,16,30,0.0,3.0,5.1,12.0,3.0,2.46,0.0
2017,2,5,16,45,0.0,2.0,5.25,12.0,2.0,1.64,0.0
2017,2,5,17,0,0.0,1.0,5.4,12.0,1.0,0.82,0.0
2017,2,5,17,15,0.0,0.5,5.5,12.0,0.5,0.41,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.8,12.0,4.5,3.84,0.0
2017,2,6,7,30,0.0,9.0,2.9,12.0,9.0,7.4,0.0
2017,2,6,7,45,0.0,20.5,3.0,12.5,20.5,16.91,8.46
2017,2,6,8,0,0.0,32.0,3.1,13.0,32.0,26.44,17.57
2017,2,6,8,15,0.0,45.5,3.15,13.0,45.5,37.47,27.75
2017,2,6,8,30,0.0,59.0,3.2,13.0,59.0,48.24,35.82
2017,2,6,8,45,0.0,72.0,3.25,13.0,72.0,58.88,45.06
2017,2,6,9,0,0.0,85.0,3.3,13.0,85.0,69.66,54.31
2017,2,6,9,15,0.0,97.5,3.3,13.0,97.5,80.19,63.23
2017,2,6,9,30,0.0,110.0,3.3,13.0,110.0,90.84,72.15
2017,2,6,9,45,34.5,151.5,3.3,13.0,167.5,139.74,112.43
2017,2,6,10,0,69.0,193.0,3.3,13.0,225.0,193.0,156.31
2017,2,6,10,15,40.5,187.5,3.25,13.0,206.5,181.38,146.98
2017,2,6,10,30,12.0,182.0,3.2,13.0,188.0,160.31,129.46
2017,2,6,10,45,15.0,193.5,3.2,13.0,201.5,173.57,140.34
2017,2,6,11,0,18.0,205.0,3.2,13.0,215.0,187.31,151.55
2017,2,6,11,15,23.0,217.0,3.2,13.0,230.0,203.34,164.66
2017,2,6,11,30,28.0,229.0,3.2,13.0,245.0,220.08,178.32
2017,2,6,11,45,14.5,201.0,3.25,13.5,209.5,185.6,149.47
2017,2,6,12,0,1.0,173.0,3.3,14.0,174.0,149.99,119.62
2017,2,6,12,15,1.0,173.0,3.25,13.5,174.0,150.5,120.29
2017,2,6,12,30,1.0,173.0,3.2,13.0,174.0,151.05,120.97
2017,2,6,12,45,0.5,145.5,3.15,13.0,146.0,125.29,99.68
2017,2,6,13,0,0.0,118.0,3.1,13.0,118.0,99.82,78.54
2017,2,6,13,15,4.5,156.5,3.0,13.0,159.0,140.34,112.51
2017,2,6,13,30,9.0,195.0,2.9,13.0,200.0,183.86,148.59
2017,2,6,13,45,5.0,181.0,2.85,13.0,183.5,167.17,134.78
2017,2,6,14,0,1.0,167.0,2.8,13.0,167.0,150.35,120.91
2017,2,6,14,15,0.5,156.0,2.75,13.0,156.0,139.94,112.48
2017,2,6,14,30,0.0,145.0,2.7,13.0,145.0,129.53,104.0
2017,2,6,14,45,0.0,130.5,2.65,13.0,130.5,115.94,92.86
2017,2,6,15,0,0.0,116.0,2.6,13.0,116.0,102.34,81.62
2017,2,6,15,15,0.0,81.5,2.6,13.0,81.5,68.5,53.12
2017,2,6,15,30,0.0,47.0,2.6,13.0,47.0,38.86,27.87
2017,2,6,15,45,0.0,41.0,2.6,13.0,41.0,33.87,23.62
2017,2,6,16,0,0.0,35.0,2.6,13.0,35.0,28.88,19.33
2017,2,6,16,15,0.0,28.5,2.65,12.5,28.5,23.49,14.66
2017,2,6,16,30,0.0,22.0,2.7,12.0,22.0,18.11,9.95
2017,2,6,16,45,0.0,16.0,2.8,12.0,16.0,13.16,5.53
2017,2,6,17,0,0.0,10.0,2.9,12.0,10.0,8.21,1.08
2017,2,6,17,15,0.0,5.0,3.0,12.0,5.0,4.1,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.0,5.65,14.0,3.0,2.56,0.0
2017,2,7,7,30,0.0,6.0,5.4,14.0,6.0,4.92,0.0
2017,2,7,7,45,0.0,13.0,5.2,14.0,13.0,10.69,3.29
2017,2,7,8,0,0.0,20.0,5.0,14.0,20.0,16.47,8.78
2017,2,7,8,15,0.0,29.0,4.85,14.0,29.0,23.92,15.62
2017,2,7,8,30,0.0,38.0,4.7,14.0,38.0,31.38,21.27
2017,2,7,8,45,0.0,46.5,4.55,14.0,46.5,38.44,27.41
2017,2,7,9,0,0.0,55.0,4.4,14.0,55.0,45.52,33.49
2017,2,7,9,15,0.0,63.5,4.35,14.0,63.5,52.61,39.51
2017,2,7,9,30,0.0,72.0,4.3,14.0,72.0,59.71,45.48
2017,2,7,9,45,0.0,95.0,4.25,14.0,95.0,78.83,61.59
2017,2,7,10,0,0.0,118.0,4.2,14.0,118.0,98.24,77.8
2017,2,7,10,15,0.0,93.5,4.0,14.0,93.5,77.76,60.39
2017,2,7,10,30,0.0,69.0,3.8,14.0,69.0,57.24,42.99
2017,2,7,10,45,0.0,99.5,3.6,14.0,99.5,82.93,64.53
2017,2,7,11,0,0.0,130.0,3.4,14.0,130.0,109.35,86.46
2017,2,7,11,15,4.0,163.0,3.35,14.0,165.5,141.42,112.98
2017,2,7,11,30,8.0,196.0,3.3,14.0,201.0,174.94,140.46
2017,2,7,11,45,25.0,224.0,3.25,14.0,239.0,215.03,173.48
2017,2,7,12,0,42.0,252.0,3.2,14.0,277.0,272.53,220.2
2017,2,7,12,15,60.5,263.0,3.15,14.0,299.5,303.61,245.46
2017,2,7,12,30,79.0,274.0,3.1,14.0,322.0,336.42,272.07
2017,2,7,12,45,60.0,261.5,3.1,14.0,298.0,310.95,251.31
2017,2,7,13,0,41.0,249.0,3.1,14.0,274.0,284.03,229.44
2017,2,7,13,15,23.5,219.0,2.9,14.0,233.5,220.09,177.56
2017,2,7,13,30,6.0,189.0,2.7,14.0,193.0,174.66,140.12
2017,2,7,13,45,31.0,210.0,2.5,14.0,227.0,240.35,194.83
2017,2,7,14,0,56.0,231.0,2.3,14.0,261.0,293.75,238.63
2017,2,7,14,15,28.0,137.0,2.25,13.5,152.0,159.05,129.01
2017,2,7,14,30,0.0,43.0,2.2,13.0,43.0,35.58,24.77
2017,2,7,14,45,0.0,78.0,2.15,13.0,78.0,64.74,49.74
2017,2,7,15,0,0.0,113.0,2.1,13.0,113.0,99.03,78.86
2017,2,7,15,15,0.0,99.0,1.95,13.0,99.0,85.95,67.9
2017,2,7,15,30,0.0,85.0,1.8,13.0,85.0,72.85,56.92
2017,2,7,15,45,0.0,74.5,1.7,13.0,74.5,63.35,48.9
2017,2,7,16,0,0.0,64.0,1.6,13.0,64.0,53.85,40.78
2017,2,7,16,15,0.0,52.5,1.45,13.0,52.5,43.46,31.81
2017,2,7,16,30,0.0,41.0,1.3,13.0,41.0,33.89,23.43
2017,2,7,16,45,0.0,30.0,1.2,13.0,30.0,24.76,15.36
2017,2,7,17,0,0.0,19.0,1.1,13.0,19.0,15.65,7.24
2017,2,7,17,15,0.0,11.0,1.05,12.5,11.0,9.05,0.0
2017,2,7,17,30,0.0,3.0,1.0,12.0,3.0,2.56,0.0
2017,2,7,17,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,3.3,14.0,2.0,1.71,0.0
2017,2,8,7,30,0.0,4.0,3.2,14.0,4.0,3.28,0.0
2017,2,8,7,45,0.0,9.0,3.1,14.0,9.0,7.39,0.58
2017,2,8,8,0,0.0,14.0,3.0,14.0,14.0,11.51,4.46
2017,2,8,8,15,0.0,20.0,2.95,14.0,20.0,16.46,9.02
2017,2,8,8,30,0.0,26.0,2.9,14.0,26.0,21.42,12.77
2017,2,8,8,45,0.0,31.5,2.85,14.0,31.5,25.98,16.74
2017,2,8,9,0,0.0,37.0,2.8,14.0,37.0,30.55,20.67
2017,2,8,9,15,0.0,42.5,2.8,14.0,42.5,35.12,24.56
2017,2,8,9,30,0.0,48.0,2.8,14.0,48.0,39.7,28.43
2017,2,8,9,45,0.0,62.5,2.85,14.5,62.5,51.79,38.57
2017,2,8,10,0,0.0,77.0,2.9,15.0,77.0,63.9,48.62
2017,2,8,10,15,0.0,55.0,2.85,15.0,55.0,45.56,33.04
2017,2,8,10,30,0.0,33.0,2.8,15.0,33.0,27.29,17.53
2017,2,8,10,45,0.0,52.0,2.8,15.0,52.0,43.09,30.85
2017,2,8,11,0,0.0,71.0,2.8,15.0,71.0,58.94,44.1
2017,2,8,11,15,0.0,102.0,2.85,15.0,102.0,85.13,65.9
2017,2,8,11,30,0.0,133.0,2.9,15.0,133.0,112.27,88.29
2017,2,8,11,45,0.0,122.5,2.95,15.0,122.5,103.14,80.65
2017,2,8,12,0,0.0,112.0,3.0,15.0,112.0,93.98,73.04
2017,2,8,12,15,0.0,114.0,3.0,15.0,114.0,95.82,74.55
2017,2,8,12,30,0.0,116.0,3.0,15.0,116.0,97.7,76.1
2017,2,8,12,45,0.0,114.5,3.0,15.0,114.5,96.46,75.09
2017,2,8,13,0,0.0,113.0,3.0,15.0,113.0,95.23,74.11
2017,2,8,13,15,0.0,106.0,2.95,15.0,106.0,89.03,69.02
2017,2,8,13,30,0.0,99.0,2.9,15.0,99.0,82.83,63.93
2017,2,8,13,45,0.0,75.0,2.85,15.0,75.0,62.29,46.86
2017,2,8,14,0,0.0,51.0,2.8,15.0,51.0,42.26,30.11
2017,2,8,14,15,0.0,80.5,2.7,15.0,80.5,66.86,50.88
2017,2,8,14,30,0.0,110.0,2.6,15.0,110.0,94.08,73.77
2017,2,8,14,45,0.0,91.5,2.55,15.0,91.5,76.9,59.49
2017,2,8,15,0,0.0,73.0,2.5,15.0,73.0,60.55,45.86
2017,2,8,15,15,0.0,65.0,2.45,15.0,65.0,53.86,40.31
2017,2,8,15,30,0.0,57.0,2.4,15.0,57.0,47.19,34.72
2017,2,8,15,45,0.0,50.0,2.35,15.0,50.0,41.35,29.8
2017,2,8,16,0,0.0,43.0,2.3,15.0,43.0,35.53,24.84
2017,2,8,16,15,0.0,35.5,2.25,14.5,35.5,29.3,19.51
2017,2,8,16,30,0.0,28.0,2.2,14.0,28.0,23.08,14.11
2017,2,8,16,45,0.0,21.0,2.15,14.0,21.0,17.29,8.99
2017,2,8,17,0,0.0,14.0,2.1,14.0,14.0,11.51,3.82
2017,2,8,17,15,0.0,8.0,2.0,14.0,8.0,6.57,0.0
2017,2,8,17,30,0.0,2.0,1.9,14.0,2.0,1.71,0.0
2017,2,8,17,45,0.0,1.0,1.85,14.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,5.3,14.0,1.0,0.85,0.0
2017,2,9,7,30,0.0,2.0,5.4,14.0,2.0,1.64,0.0
2017,2,9,7,45,0.0,5.0,5.5,14.0,5.0,4.1,0.0
2017,2,9,8,0,0.0,8.0,5.6,14.0,8.0,6.56,0.11
2017,2,9,8,15,0.0,11.5,5.55,14.0,11.5,9.45,2.76
2017,2,9,8,30,0.0,15.0,5.5,14.0,15.0,12.34,4.95
2017,2,9,8,45,0.0,18.5,5.45,14.0,18.5,15.23,7.46
2017,2,9,9,0,0.0,22.0,5.4,14.0,22.0,18.13,9.96
2017,2,9,9,15,0.0,25.5,5.25,14.0,25.5,21.03,12.44
2017,2,9,9,30,0.0,29.0,5.1,14.0,29.0,23.94,14.9
2017,2,9,9,45,0.0,67.0,5.0,14.0,67.0,55.54,41.82
2017,2,9,10,0,0.0,105.0,4.9,14.0,105.0,87.31,68.58
2017,2,9,10,15,0.0,62.5,4.8,14.0,62.5,51.81,38.45
2017,2,9,10,30,0.0,20.0,4.7,14.0,20.0,16.52,8.43
2017,2,9,10,45,0.0,36.0,4.65,14.0,36.0,29.8,19.68
2017,2,9,11,0,0.0,52.0,4.6,14.0,52.0,43.11,30.91
2017,2,9,11,15,0.0,46.0,4.45,14.0,46.0,38.13,26.65
2017,2,9,11,30,0.0,40.0,4.3,14.0,40.0,33.14,22.42
2017,2,9,11,45,0.0,40.5,4.2,14.0,40.5,33.57,22.76
2017,2,9,12,0,0.0,41.0,4.1,14.0,41.0,33.99,23.1
2017,2,9,12,15,0.0,53.0,4.05,14.0,53.0,43.98,31.51
2017,2,9,12,30,0.0,65.0,4.0,14.0,65.0,53.98,39.91
2017,2,9,12,45,0.0,63.0,3.95,14.0,63.0,52.31,38.51
2017,2,9,13,0,0.0,61.0,3.9,14.0,61.0,50.64,37.13
2017,2,9,13,15,0.0,53.5,3.8,14.0,53.5,44.38,31.89
2017,2,9,13,30,0.0,46.0,3.7,14.0,46.0,38.13,26.65
2017,2,9,13,45,0.0,78.0,3.6,14.0,78.0,64.8,49.17
2017,2,9,14,0,0.0,110.0,3.5,14.0,110.0,93.18,73.04
2017,2,9,14,15,0.0,82.5,3.4,14.0,82.5,68.53,52.44
2017,2,9,14,30,0.0,55.0,3.3,14.0,55.0,45.57,33.15
2017,2,9,14,45,0.0,64.0,3.2,14.0,64.0,53.05,39.59
2017,2,9,15,0,0.0,73.0,3.1,14.0,73.0,60.55,46.05
2017,2,9,15,15,0.0,52.5,2.95,14.0,52.5,43.45,31.59
2017,2,9,15,30,0.0,32.0,2.8,14.0,32.0,26.41,17.07
2017,2,9,15,45,0.0,28.0,2.7,14.0,28.0,23.09,14.25
2017,2,9,16,0,0.0,24.0,2.6,14.0,24.0,19.77,11.41
2017,2,9,16,15,0.0,19.5,2.5,13.5,19.5,16.05,8.2
2017,2,9,16,30,0.0,15.0,2.4,13.0,15.0,12.33,4.96
2017,2,9,16,45,0.0,11.0,2.35,13.0,11.0,9.03,2.03
2017,2,9,17,0,0.0,7.0,2.3,13.0,7.0,5.74,0.0
2017,2,9,17,15,0.0,4.0,2.25,13.0,4.0,3.28,0.0
2017,2,9,17,30,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2017,2,9,17,45,0.0,0.5,2.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.0,1.2,11.0,7.0,5.97,0.0
2017,2,10,7,30,0.0,14.0,1.2,11.0,14.0,11.53,1.21
2017,2,10,7,45,0.0,28.5,1.3,11.5,28.5,23.56,14.66
2017,2,10,8,0,0.0,43.0,1.4,12.0,43.0,35.11,25.51
2017,2,10,8,15,0.0,60.0,1.45,12.0,60.0,48.34,37.71
2017,2,10,8,30,0.0,77.0,1.5,12.0,77.0,61.6,47.51
2017,2,10,8,45,0.0,94.0,1.6,12.5,94.0,75.58,59.45
2017,2,10,9,0,0.0,111.0,1.7,13.0,111.0,89.83,71.42
2017,2,10,9,15,1.5,126.0,1.75,13.0,126.5,103.09,82.45
2017,2,10,9,30,3.0,141.0,1.8,13.0,142.0,116.71,93.68
2017,2,10,9,45,13.5,161.0,1.85,13.0,167.0,137.85,110.93
2017,2,10,10,0,24.0,181.0,1.9,13.0,192.0,160.63,129.55
2017,2,10,10,15,171.0,200.0,1.9,13.0,289.5,257.26,207.96
2017,2,10,10,30,318.0,219.0,1.9,13.0,387.0,370.06,298.63
2017,2,10,10,45,299.0,234.5,1.95,13.5,398.0,395.66,318.74
2017,2,10,11,0,280.0,250.0,2.0,14.0,409.0,419.05,336.93
2017,2,10,11,15,281.5,258.5,2.05,14.0,422.5,447.07,359.2
2017,2,10,11,30,283.0,267.0,2.1,14.0,436.0,474.66,380.82
2017,2,10,11,45,253.5,276.5,2.15,14.0,430.0,479.45,384.2
2017,2,10,12,0,224.0,286.0,2.2,14.0,424.0,466.25,373.98
2017,2,10,12,15,209.0,288.5,2.3,14.0,417.5,468.84,376.21
2017,2,10,12,30,194.0,291.0,2.4,14.0,411.0,469.81,377.06
2017,2,10,12,45,191.0,289.0,2.5,14.0,406.5,474.9,381.47
2017,2,10,13,0,188.0,287.0,2.6,14.0,402.0,479.13,385.23
2017,2,10,13,15,252.5,272.0,2.65,14.0,422.5,550.07,441.75
2017,2,10,13,30,317.0,257.0,2.7,14.0,443.0,602.84,483.89
2017,2,10,13,45,320.5,245.5,2.75,14.0,428.0,601.12,483.43
2017,2,10,14,0,324.0,234.0,2.8,14.0,413.0,597.77,482.17
2017,2,10,14,15,407.0,203.0,2.8,14.0,416.5,667.22,537.63
2017,2,10,14,30,490.0,172.0,2.8,14.0,420.0,714.96,576.32
2017,2,10,14,45,557.5,142.0,2.8,14.0,406.0,744.31,599.63
2017,2,10,15,0,625.0,112.0,2.8,14.0,392.0,779.81,626.95
2017,2,10,15,15,592.5,107.5,2.75,13.5,354.0,736.85,596.87
2017,2,10,15,30,560.0,103.0,2.7,13.0,316.0,692.0,565.36
2017,2,10,15,45,531.5,95.5,2.65,13.0,278.0,645.83,531.02
2017,2,10,16,0,503.0,88.0,2.6,13.0,240.0,598.41,494.75
2017,2,10,16,15,463.5,77.5,2.45,12.5,200.0,537.44,446.99
2017,2,10,16,30,424.0,67.0,2.3,12.0,160.0,472.76,394.38
2017,2,10,16,45,374.0,53.5,2.2,11.5,120.5,405.87,337.73
2017,2,10,17,0,324.0,40.0,2.1,11.0,81.0,337.74,276.19
2017,2,10,17,15,162.0,28.5,2.1,11.0,49.0,193.41,134.29
2017,2,10,17,30,0.0,17.0,2.1,11.0,17.0,14.51,0.0
2017,2,10,17,45,0.0,8.5,2.1,11.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,7,15,177.0,11.5,2.35,8.0,24.0,9.82,0.0
2017,2,11,7,30,354.0,23.0,2.4,8.0,48.0,19.13,7.01
2017,2,11,7,45,464.0,31.0,2.5,8.5,91.0,27.79,18.64
2017,2,11,8,0,574.0,39.0,2.6,9.0,134.0,34.73,25.52
2017,2,11,8,15,637.5,44.5,2.6,9.0,181.5,39.2,29.93
2017,2,11,8,30,701.0,50.0,2.6,9.0,229.0,55.81,34.13
2017,2,11,8,45,741.5,54.0,2.6,9.5,275.0,110.95,60.88
2017,2,11,9,0,782.0,58.0,2.6,10.0,321.0,171.02,105.94
2017,2,11,9,15,809.5,61.0,2.6,10.5,364.5,232.02,159.16
2017,2,11,9,30,837.0,64.0,2.6,11.0,408.0,295.7,217.06
2017,2,11,9,45,853.5,67.0,2.6,11.5,445.5,358.9,274.87
2017,2,11,10,0,870.0,70.0,2.6,12.0,483.0,421.22,330.71
2017,2,11,10,15,884.0,72.0,2.55,12.0,515.5,481.83,384.08
2017,2,11,10,30,898.0,74.0,2.5,12.0,548.0,542.25,435.55
2017,2,11,10,45,907.5,75.0,2.5,12.5,574.0,598.61,481.57
2017,2,11,11,0,917.0,76.0,2.5,13.0,600.0,653.71,525.05
2017,2,11,11,15,923.5,77.0,2.45,13.0,618.0,705.29,565.27
2017,2,11,11,30,930.0,78.0,2.4,13.0,636.0,754.81,601.96
2017,2,11,11,45,934.0,78.0,2.35,13.5,647.0,799.07,631.74
2017,2,11,12,0,938.0,78.0,2.3,14.0,658.0,840.58,659.13
2017,2,11,12,15,939.0,78.0,2.3,14.0,661.0,876.68,684.07
2017,2,11,12,30,940.0,78.0,2.3,14.0,664.0,909.47,706.66
2017,2,11,12,45,937.0,79.0,2.35,14.0,658.0,936.46,725.72
2017,2,11,13,0,934.0,80.0,2.4,14.0,652.0,959.72,742.35
2017,2,11,13,15,930.0,79.0,2.4,14.0,639.0,975.82,753.69
2017,2,11,13,30,926.0,78.0,2.4,14.0,626.0,988.0,762.56
2017,2,11,13,45,921.0,76.5,2.4,14.0,605.5,994.62,767.83
2017,2,11,14,0,916.0,75.0,2.4,14.0,585.0,997.28,770.63
2017,2,11,14,15,905.5,73.5,2.3,14.0,557.0,990.64,766.13
2017,2,11,14,30,895.0,72.0,2.2,14.0,529.0,980.12,759.2
2017,2,11,14,45,882.0,69.5,2.15,14.0,494.5,962.1,747.79
2017,2,11,15,0,869.0,67.0,2.1,14.0,460.0,940.53,734.0
2017,2,11,15,15,847.0,64.5,2.0,13.5,419.5,917.49,719.89
2017,2,11,15,30,825.0,62.0,1.9,13.0,379.0,880.86,695.91
2017,2,11,15,45,795.5,58.5,1.8,13.0,334.5,833.38,662.41
2017,2,11,16,0,766.0,55.0,1.7,13.0,290.0,783.99,626.65
2017,2,11,16,15,718.0,50.5,1.7,12.5,242.5,715.82,577.6
2017,2,11,16,30,670.0,46.0,1.7,12.0,195.0,647.69,526.0
2017,2,11,16,45,591.5,40.0,1.7,11.5,148.0,554.13,451.57
2017,2,11,17,0,513.0,34.0,1.7,11.0,101.0,463.84,374.63
2017,2,11,17,15,370.0,24.0,1.8,11.0,61.5,329.06,237.77
2017,2,11,17,30,227.0,14.0,1.9,11.0,22.0,162.63,0.0
2017,2,11,17,45,113.5,7.0,2.0,11.0,11.0,5.97,0.0
2017,2,11,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
