Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,7,15,177.5,12.0,1.65,8.5,25.5,10.24,0.0
2017,2,12,7,30,355.0,24.0,1.6,9.0,51.0,19.95,8.46
2017,2,12,7,45,467.0,33.0,1.6,9.5,95.5,27.17,18.13
2017,2,12,8,0,579.0,42.0,1.6,10.0,140.0,37.42,27.88
2017,2,12,8,15,642.5,48.0,1.6,10.0,188.0,42.24,32.59
2017,2,12,8,30,706.0,54.0,1.6,10.0,236.0,59.52,36.99
2017,2,12,8,45,747.5,57.5,1.65,10.5,283.5,114.76,63.55
2017,2,12,9,0,789.0,61.0,1.7,11.0,331.0,175.07,108.42
2017,2,12,9,15,816.5,64.5,1.65,11.5,374.5,237.12,162.0
2017,2,12,9,30,844.0,68.0,1.6,12.0,418.0,301.86,220.02
2017,2,12,9,45,860.5,71.0,1.55,12.5,456.5,364.8,276.66
2017,2,12,10,0,877.0,74.0,1.5,13.0,495.0,428.51,332.4
2017,2,12,10,15,891.0,76.0,1.45,13.0,527.5,489.7,384.94
2017,2,12,10,30,905.0,78.0,1.4,13.0,560.0,550.66,435.41
2017,2,12,10,45,913.0,79.5,1.35,13.5,585.5,607.22,479.88
2017,2,12,11,0,921.0,81.0,1.3,14.0,611.0,662.35,521.53
2017,2,12,11,15,927.0,82.0,1.3,14.0,629.5,713.95,560.58
2017,2,12,11,30,933.0,83.0,1.3,14.0,648.0,763.44,596.28
2017,2,12,11,45,935.0,84.0,1.3,14.5,658.0,807.56,625.12
2017,2,12,12,0,937.0,85.0,1.3,15.0,668.0,848.81,651.63
2017,2,12,12,15,937.5,85.0,1.3,15.0,670.5,884.64,675.41
2017,2,12,12,30,938.0,85.0,1.3,15.0,673.0,917.14,696.9
2017,2,12,12,45,933.0,86.0,1.35,15.0,666.5,942.42,714.36
2017,2,12,13,0,928.0,87.0,1.4,15.0,660.0,963.89,729.45
2017,2,12,13,15,781.0,125.5,1.4,15.0,601.0,908.66,692.53
2017,2,12,13,30,634.0,164.0,1.4,15.0,542.0,828.52,638.9
2017,2,12,13,45,767.0,124.0,1.45,15.0,565.5,922.29,705.64
2017,2,12,14,0,900.0,84.0,1.5,15.0,589.0,994.51,754.71
2017,2,12,14,15,888.5,82.5,1.45,15.0,560.5,987.0,749.12
2017,2,12,14,30,877.0,81.0,1.4,15.0,532.0,986.72,749.56
2017,2,12,14,45,749.5,98.5,1.4,15.0,466.0,889.01,684.86
2017,2,12,15,0,622.0,116.0,1.4,15.0,400.0,783.46,613.78
2017,2,12,15,15,551.5,118.5,1.4,14.5,354.0,712.21,566.16
2017,2,12,15,30,481.0,121.0,1.4,14.0,308.0,633.72,511.15
2017,2,12,15,45,601.5,93.0,1.4,14.0,298.5,708.45,568.18
2017,2,12,16,0,722.0,65.0,1.4,14.0,289.0,758.69,604.37
2017,2,12,16,15,671.0,59.5,1.45,13.5,241.5,694.76,558.12
2017,2,12,16,30,620.0,54.0,1.5,13.0,194.0,624.73,505.88
2017,2,12,16,45,539.0,46.5,1.6,12.5,147.5,529.4,431.16
2017,2,12,17,0,458.0,39.0,1.7,12.0,101.0,438.35,354.77
2017,2,12,17,15,316.0,27.5,1.75,11.5,62.0,305.37,225.99
2017,2,12,17,30,174.0,16.0,1.8,11.0,23.0,129.32,0.0
2017,2,12,17,45,87.0,8.0,1.9,11.0,11.5,6.83,0.0
2017,2,12,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,7,15,57.0,14.5,1.05,9.0,19.0,12.38,0.0
2017,2,13,7,30,114.0,29.0,1.2,9.0,38.0,22.7,11.27
2017,2,13,7,45,173.0,46.5,1.35,9.5,71.0,35.84,25.81
2017,2,13,8,0,232.0,64.0,1.5,10.0,104.0,48.74,38.01
2017,2,13,8,15,267.0,81.0,1.5,10.0,140.5,60.91,49.39
2017,2,13,8,30,302.0,98.0,1.5,10.0,177.0,79.12,59.0
2017,2,13,8,45,341.5,108.5,1.5,10.5,213.5,114.07,79.09
2017,2,13,9,0,381.0,119.0,1.5,11.0,250.0,155.24,110.01
2017,2,13,9,15,224.5,147.0,1.5,11.0,226.5,170.85,130.9
2017,2,13,9,30,68.0,175.0,1.5,11.0,203.0,163.29,131.14
2017,2,13,9,45,137.0,193.5,1.55,11.5,257.5,212.42,170.44
2017,2,13,10,0,206.0,212.0,1.6,12.0,312.0,267.85,215.13
2017,2,13,10,15,261.5,219.5,1.5,12.0,354.5,321.92,259.06
2017,2,13,10,30,317.0,227.0,1.4,12.0,397.0,376.9,303.34
2017,2,13,10,45,476.0,192.0,1.35,12.5,461.5,466.02,373.74
2017,2,13,11,0,635.0,157.0,1.3,13.0,526.0,566.7,451.26
2017,2,13,11,15,609.5,172.0,1.2,13.0,534.5,599.77,475.23
2017,2,13,11,30,584.0,187.0,1.1,13.0,543.0,623.23,492.0
2017,2,13,11,45,405.5,240.0,1.05,13.0,489.5,570.65,450.2
2017,2,13,12,0,227.0,293.0,1.0,13.0,436.0,475.47,376.33
2017,2,13,12,15,377.0,255.0,0.95,13.0,493.0,588.53,464.52
2017,2,13,12,30,527.0,217.0,0.9,13.0,550.0,712.27,555.27
2017,2,13,12,45,689.5,164.5,0.9,13.5,596.5,829.08,636.88
2017,2,13,13,0,852.0,112.0,0.9,14.0,643.0,934.56,705.36
2017,2,13,13,15,723.0,145.5,0.9,14.0,589.5,878.59,666.86
2017,2,13,13,30,594.0,179.0,0.9,14.0,536.0,806.92,619.44
2017,2,13,13,45,563.0,182.5,0.9,14.0,511.5,783.94,605.21
2017,2,13,14,0,532.0,186.0,0.9,14.0,487.0,765.89,593.29
2017,2,13,14,15,419.0,202.0,0.9,14.0,432.0,679.08,530.7
2017,2,13,14,30,306.0,218.0,0.9,14.0,377.0,570.51,451.49
2017,2,13,14,45,286.5,205.5,0.9,14.0,346.5,538.82,429.87
2017,2,13,15,0,267.0,193.0,0.9,14.0,316.0,506.01,406.27
2017,2,13,15,15,246.5,177.0,0.85,13.5,283.0,466.75,377.82
2017,2,13,15,30,226.0,161.0,0.8,13.0,250.0,426.87,348.36
2017,2,13,15,45,210.5,145.0,0.8,13.0,220.5,391.3,321.38
2017,2,13,16,0,195.0,129.0,0.8,13.0,191.0,337.33,279.37
2017,2,13,16,15,179.0,110.0,0.85,12.5,160.0,314.93,261.75
2017,2,13,16,30,163.0,91.0,0.9,12.0,129.0,274.35,228.49
2017,2,13,16,45,139.5,71.0,0.95,12.0,98.0,226.26,187.28
2017,2,13,17,0,116.0,51.0,1.0,12.0,67.0,178.59,145.0
2017,2,13,17,15,58.0,33.5,1.0,12.0,41.5,97.6,70.8
2017,2,13,17,30,0.0,16.0,1.0,12.0,16.0,14.27,0.0
2017,2,13,17,45,0.0,8.0,1.0,12.0,8.0,6.83,0.0
2017,2,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,15,161.0,13.5,1.6,9.0,26.5,11.52,0.0
2017,2,14,7,30,322.0,27.0,1.7,9.0,53.0,22.36,11.67
2017,2,14,7,45,429.0,36.0,1.8,9.5,96.5,29.43,20.27
2017,2,14,8,0,536.0,45.0,1.9,10.0,140.0,36.47,27.11
2017,2,14,8,15,599.0,51.0,1.9,10.5,187.0,40.8,31.27
2017,2,14,8,30,662.0,57.0,1.9,11.0,234.0,61.45,38.7
2017,2,14,8,45,705.5,61.0,1.9,11.5,280.5,114.65,64.74
2017,2,14,9,0,749.0,65.0,1.9,12.0,327.0,173.22,108.28
2017,2,14,9,15,777.0,68.5,1.9,12.0,370.0,233.07,160.13
2017,2,14,9,30,805.0,72.0,1.9,12.0,413.0,295.73,216.69
2017,2,14,9,45,720.0,97.5,1.9,12.5,423.0,340.82,261.25
2017,2,14,10,0,635.0,123.0,1.9,13.0,433.0,377.17,296.29
2017,2,14,10,15,499.0,171.5,1.8,13.5,425.0,395.3,314.43
2017,2,14,10,30,363.0,220.0,1.7,14.0,417.0,394.29,315.03
2017,2,14,10,45,632.0,150.0,1.65,14.5,512.0,521.34,415.12
2017,2,14,11,0,901.0,80.0,1.6,15.0,607.0,650.9,514.23
2017,2,14,11,15,907.5,81.0,1.55,15.0,625.5,701.95,552.03
2017,2,14,11,30,914.0,82.0,1.5,15.0,644.0,750.99,587.1
2017,2,14,11,45,916.5,83.0,1.5,15.0,654.5,794.76,617.05
2017,2,14,12,0,919.0,84.0,1.5,15.0,665.0,835.74,644.85
2017,2,14,12,15,920.0,84.0,1.45,15.0,667.5,871.4,668.15
2017,2,14,12,30,921.0,84.0,1.4,15.0,670.0,903.8,689.09
2017,2,14,12,45,918.5,84.0,1.35,15.5,664.5,929.68,704.23
2017,2,14,13,0,916.0,84.0,1.3,16.0,659.0,951.89,716.9
2017,2,14,13,15,912.0,83.5,1.25,16.0,645.5,968.34,727.13
2017,2,14,13,30,908.0,83.0,1.2,16.0,632.0,980.94,734.97
2017,2,14,13,45,902.0,81.5,1.2,16.0,611.0,986.47,739.25
2017,2,14,14,0,896.0,80.0,1.2,16.0,590.0,988.08,741.23
2017,2,14,14,15,885.0,78.5,1.15,16.0,562.0,980.9,736.74
2017,2,14,14,30,874.0,77.0,1.1,16.0,534.0,969.91,730.01
2017,2,14,14,45,859.5,74.5,1.1,16.0,499.5,950.51,718.76
2017,2,14,15,0,845.0,72.0,1.1,16.0,465.0,938.43,712.52
2017,2,14,15,15,724.5,86.0,1.0,16.0,402.0,838.34,644.67
2017,2,14,15,30,604.0,100.0,0.9,16.0,339.0,732.76,572.18
2017,2,14,15,45,574.5,93.5,0.8,16.0,300.0,685.84,539.74
2017,2,14,16,0,545.0,87.0,0.7,16.0,261.0,637.61,504.76
2017,2,14,16,15,510.0,76.5,0.65,15.5,219.5,579.1,462.49
2017,2,14,16,30,475.0,66.0,0.6,15.0,178.0,520.59,418.35
2017,2,14,16,45,418.0,55.0,0.6,15.0,136.5,444.55,358.12
2017,2,14,17,0,361.0,44.0,0.6,15.0,95.0,371.4,296.9
2017,2,14,17,15,180.5,34.5,0.7,14.5,60.0,216.87,162.59
2017,2,14,17,30,0.0,25.0,0.8,14.0,25.0,31.83,0.0
2017,2,14,17,45,0.0,12.5,0.95,14.0,12.5,10.67,0.0
2017,2,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.0,1.1,11.0,12.0,10.24,0.0
2017,2,15,7,30,0.0,24.0,1.2,11.0,24.0,19.76,10.02
2017,2,15,7,45,1.0,43.5,1.35,11.5,43.5,34.87,24.93
2017,2,15,8,0,2.0,63.0,1.5,12.0,63.0,49.74,38.69
2017,2,15,8,15,10.5,81.5,1.5,12.5,84.5,63.83,51.56
2017,2,15,8,30,19.0,100.0,1.5,13.0,106.0,78.56,61.55
2017,2,15,8,45,25.0,118.0,1.55,13.5,126.5,94.44,74.18
2017,2,15,9,0,31.0,136.0,1.6,14.0,147.0,113.11,89.24
2017,2,15,9,15,85.5,160.5,1.6,14.0,196.0,148.42,116.47
2017,2,15,9,30,140.0,185.0,1.6,14.0,245.0,193.67,152.47
2017,2,15,9,45,70.0,143.5,1.65,14.5,173.5,144.66,114.42
2017,2,15,10,0,0.0,102.0,1.7,15.0,102.0,84.76,65.86
2017,2,15,10,15,90.5,176.0,1.7,15.0,225.5,198.77,159.42
2017,2,15,10,30,181.0,250.0,1.7,15.0,349.0,320.08,256.3
2017,2,15,10,45,90.5,189.5,1.7,15.0,239.0,226.31,181.47
2017,2,15,11,0,0.0,129.0,1.7,15.0,129.0,108.22,84.6
2017,2,15,11,15,72.5,210.5,1.65,15.0,255.5,238.02,191.57
2017,2,15,11,30,145.0,292.0,1.6,15.0,382.0,387.81,309.51
2017,2,15,11,45,115.0,292.5,1.6,15.5,364.5,362.58,288.19
2017,2,15,12,0,85.0,293.0,1.6,16.0,347.0,346.76,274.89
2017,2,15,12,15,64.5,282.5,1.6,16.0,323.5,324.62,257.4
2017,2,15,12,30,44.0,272.0,1.6,16.0,300.0,300.58,238.29
2017,2,15,12,45,44.5,269.5,1.65,16.0,298.0,302.49,240.12
2017,2,15,13,0,45.0,267.0,1.7,16.0,296.0,304.33,241.81
2017,2,15,13,15,471.5,174.0,1.75,16.0,462.0,665.48,527.86
2017,2,15,13,30,898.0,81.0,1.8,16.0,628.0,970.17,740.52
2017,2,15,13,45,893.0,79.0,1.85,16.0,607.5,975.87,742.13
2017,2,15,14,0,888.0,77.0,1.9,16.0,587.0,977.67,744.93
2017,2,15,14,15,700.5,126.5,1.85,16.0,517.0,878.02,677.34
2017,2,15,14,30,513.0,176.0,1.8,16.0,447.0,744.9,584.78
2017,2,15,14,45,470.5,172.0,1.8,16.0,408.5,699.07,553.5
2017,2,15,15,0,428.0,168.0,1.8,16.0,370.0,651.59,519.57
2017,2,15,15,15,285.5,169.5,1.7,15.5,299.0,493.48,399.78
2017,2,15,15,30,143.0,171.0,1.6,15.0,228.0,342.08,279.97
2017,2,15,15,45,137.5,152.0,1.5,15.0,202.0,314.13,258.82
2017,2,15,16,0,132.0,133.0,1.4,15.0,176.0,285.73,236.21
2017,2,15,16,15,122.5,113.0,1.4,14.5,148.0,251.92,209.09
2017,2,15,16,30,113.0,93.0,1.4,14.0,120.0,217.9,180.94
2017,2,15,16,45,99.0,73.0,1.4,13.5,92.5,180.04,148.5
2017,2,15,17,0,85.0,53.0,1.4,13.0,65.0,141.95,114.88
2017,2,15,17,15,42.5,35.5,1.55,13.0,41.5,88.02,64.95
2017,2,15,17,30,0.0,18.0,1.7,13.0,18.0,16.46,0.0
2017,2,15,17,45,0.0,9.0,1.85,13.0,9.0,7.68,0.0
2017,2,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,16.0,3.0,13.0,30.0,13.13,0.0
2017,2,16,7,30,310.0,32.0,3.0,13.0,60.0,26.62,15.73
2017,2,16,7,45,419.0,41.0,3.0,13.5,104.5,33.5,23.57
2017,2,16,8,0,528.0,50.0,3.0,14.0,149.0,40.41,30.17
2017,2,16,8,15,592.5,56.5,3.05,14.0,196.5,44.99,34.56
2017,2,16,8,30,657.0,63.0,3.1,14.0,244.0,62.81,38.96
2017,2,16,8,45,706.5,66.0,3.15,14.0,292.0,119.75,68.25
2017,2,16,9,0,756.0,69.0,3.2,14.0,340.0,178.68,111.89
2017,2,16,9,15,784.0,72.0,3.1,14.0,383.0,238.75,163.88
2017,2,16,9,30,812.0,75.0,3.0,14.0,426.0,301.62,220.59
2017,2,16,9,45,830.0,78.0,2.95,14.5,464.5,363.55,276.46
2017,2,16,10,0,848.0,81.0,2.9,15.0,503.0,426.46,331.84
2017,2,16,10,15,862.0,82.5,2.8,15.0,535.5,486.73,384.07
2017,2,16,10,30,876.0,84.0,2.7,15.0,568.0,545.15,433.19
2017,2,16,10,45,890.0,84.0,2.65,15.0,594.5,602.45,480.01
2017,2,16,11,0,904.0,84.0,2.6,15.0,621.0,658.94,524.77
2017,2,16,11,15,910.5,84.5,2.5,15.0,639.5,709.8,563.79
2017,2,16,11,30,917.0,85.0,2.4,15.0,658.0,758.62,599.27
2017,2,16,11,45,921.0,85.5,2.35,15.0,668.5,803.24,630.17
2017,2,16,12,0,925.0,86.0,2.3,15.0,679.0,845.17,658.84
2017,2,16,12,15,642.5,182.0,2.25,15.0,595.0,759.37,595.78
2017,2,16,12,30,360.0,278.0,2.2,15.0,511.0,616.01,485.93
2017,2,16,12,45,285.0,289.0,2.15,15.0,472.5,576.13,455.75
2017,2,16,13,0,210.0,300.0,2.1,15.0,434.0,512.43,406.71
2017,2,16,13,15,178.0,294.5,2.1,15.0,406.5,484.98,385.95
2017,2,16,13,30,146.0,289.0,2.1,15.0,379.0,455.58,363.25
2017,2,16,13,45,511.0,190.0,2.1,15.0,488.5,743.95,589.17
2017,2,16,14,0,876.0,91.0,2.1,15.0,598.0,996.0,765.12
2017,2,16,14,15,864.0,89.0,2.0,14.5,569.5,987.32,757.65
2017,2,16,14,30,852.0,87.0,1.9,14.0,541.0,974.77,750.68
2017,2,16,14,45,836.0,84.5,1.85,14.0,506.0,953.93,737.42
2017,2,16,15,0,820.0,82.0,1.8,14.0,471.0,929.59,721.85
2017,2,16,15,15,797.0,79.5,1.7,14.0,430.5,895.24,698.64
2017,2,16,15,30,774.0,77.0,1.6,14.0,390.0,858.05,673.26
2017,2,16,15,45,743.0,72.5,1.5,14.0,345.5,808.45,638.63
2017,2,16,16,0,712.0,68.0,1.4,14.0,301.0,757.04,601.93
2017,2,16,16,15,664.0,63.0,1.3,13.5,254.0,696.17,558.09
2017,2,16,16,30,616.0,58.0,1.2,13.0,207.0,629.06,507.63
2017,2,16,16,45,541.5,50.5,1.1,12.5,160.0,538.39,436.62
2017,2,16,17,0,467.0,43.0,1.0,12.0,113.0,451.39,364.78
2017,2,16,17,15,336.5,32.0,1.0,11.5,72.5,325.31,253.49
2017,2,16,17,30,206.0,21.0,1.0,11.0,32.0,193.5,25.74
2017,2,16,17,45,103.0,10.5,1.0,11.0,16.0,73.15,0.0
2017,2,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.25,10.0,6.0,4.92,0.0
2017,2,17,7,30,0.0,12.0,5.4,10.0,12.0,9.86,2.5
2017,2,17,7,45,0.0,20.0,5.6,10.5,20.0,16.47,8.9
2017,2,17,8,0,0.0,28.0,5.8,11.0,28.0,23.09,15.07
2017,2,17,8,15,0.0,37.5,5.8,11.0,37.5,30.97,22.35
2017,2,17,8,30,0.0,47.0,5.8,11.0,47.0,38.86,28.12
2017,2,17,8,45,0.0,55.5,5.85,11.5,55.5,45.94,34.19
2017,2,17,9,0,0.0,64.0,5.9,12.0,64.0,53.03,40.18
2017,2,17,9,15,0.0,46.0,5.9,12.0,46.0,38.04,27.2
2017,2,17,9,30,0.0,28.0,5.9,12.0,28.0,23.12,14.29
2017,2,17,9,45,0.0,59.5,5.9,12.5,59.5,49.3,36.63
2017,2,17,10,0,0.0,91.0,5.9,13.0,91.0,75.61,58.78
2017,2,17,10,15,0.0,95.5,5.85,13.0,95.5,79.42,61.85
2017,2,17,10,30,0.0,100.0,5.8,13.0,100.0,83.25,64.96
2017,2,17,10,45,0.0,56.0,5.75,13.5,56.0,46.45,33.73
2017,2,17,11,0,0.0,12.0,5.7,14.0,12.0,9.92,2.75
2017,2,17,11,15,0.0,51.5,5.8,14.0,51.5,42.73,30.44
2017,2,17,11,30,0.0,91.0,5.9,14.0,91.0,75.73,58.07
2017,2,17,11,45,0.0,96.0,6.0,14.0,96.0,79.98,61.56
2017,2,17,12,0,0.0,101.0,6.1,14.0,101.0,84.31,65.14
2017,2,17,12,15,7.0,164.5,6.1,14.0,169.5,146.65,117.09
2017,2,17,12,30,14.0,228.0,6.1,14.0,238.0,213.03,171.77
2017,2,17,12,45,7.0,162.0,6.1,14.0,167.0,145.54,116.13
2017,2,17,13,0,0.0,96.0,6.1,14.0,96.0,80.02,61.56
2017,2,17,13,15,0.0,110.5,5.85,13.5,110.5,92.88,72.5
2017,2,17,13,30,0.0,125.0,5.6,13.0,125.0,106.14,83.78
2017,2,17,13,45,0.0,107.0,5.4,13.0,107.0,89.95,70.31
2017,2,17,14,0,0.0,89.0,5.2,13.0,89.0,74.01,57.04
2017,2,17,14,15,0.0,99.0,4.95,13.0,99.0,82.96,64.68
2017,2,17,14,30,0.0,109.0,4.7,13.0,109.0,92.46,72.8
2017,2,17,14,45,0.0,69.0,4.5,13.0,69.0,57.24,43.17
2017,2,17,15,0,0.0,29.0,4.3,13.0,29.0,23.96,14.9
2017,2,17,15,15,0.0,18.0,4.0,13.0,18.0,14.85,7.12
2017,2,17,15,30,0.0,7.0,3.7,13.0,7.0,5.76,0.0
2017,2,17,15,45,0.0,6.0,3.4,13.0,6.0,4.94,0.0
2017,2,17,16,0,0.0,5.0,3.1,13.0,5.0,4.11,0.0
2017,2,17,16,15,0.0,4.0,2.9,12.5,4.0,3.29,0.0
2017,2,17,16,30,0.0,3.0,2.7,12.0,3.0,2.46,0.0
2017,2,17,16,45,0.0,2.5,2.55,12.0,2.5,2.05,0.0
2017,2,17,17,0,0.0,2.0,2.4,12.0,2.0,1.64,0.0
2017,2,17,17,15,0.0,1.0,2.35,12.0,1.0,0.82,0.0
2017,2,17,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,115.0,19.0,3.75,11.0,30.5,14.78,0.0
2017,2,18,7,30,230.0,38.0,4.0,11.0,61.0,29.33,18.84
2017,2,18,7,45,331.0,50.0,4.3,11.0,103.5,38.39,28.26
2017,2,18,8,0,432.0,62.0,4.6,11.0,146.0,49.83,39.04
2017,2,18,8,15,499.0,70.0,4.7,11.0,193.0,55.15,44.15
2017,2,18,8,30,566.0,78.0,4.8,11.0,240.0,73.01,49.08
2017,2,18,8,45,617.5,82.5,4.95,11.5,286.5,122.24,74.51
2017,2,18,9,0,669.0,87.0,5.1,12.0,333.0,178.03,116.34
2017,2,18,9,15,700.5,91.5,5.1,12.0,376.0,235.63,166.52
2017,2,18,9,30,732.0,96.0,5.1,12.0,419.0,296.63,221.9
2017,2,18,9,45,763.0,96.5,5.1,12.0,459.0,356.94,277.18
2017,2,18,10,0,794.0,97.0,5.1,12.0,499.0,421.16,335.04
2017,2,18,10,15,622.5,153.0,5.1,12.0,481.0,441.95,357.7
2017,2,18,10,30,451.0,209.0,5.1,12.0,463.0,438.49,357.81
2017,2,18,10,45,450.5,220.5,5.15,12.5,483.0,478.92,391.27
2017,2,18,11,0,450.0,232.0,5.2,13.0,503.0,518.45,423.08
2017,2,18,11,15,318.5,266.5,5.2,13.0,461.5,479.66,391.46
2017,2,18,11,30,187.0,301.0,5.2,13.0,420.0,426.33,347.2
2017,2,18,11,45,118.0,291.5,5.2,13.0,367.0,376.5,306.37
2017,2,18,12,0,49.0,282.0,5.2,13.0,314.0,305.26,247.56
2017,2,18,12,15,85.5,297.0,5.2,12.5,353.0,356.48,290.55
2017,2,18,12,30,122.0,312.0,5.2,12.0,392.0,427.84,349.06
2017,2,18,12,45,196.0,305.0,5.2,12.0,432.5,495.04,404.69
2017,2,18,13,0,270.0,298.0,5.2,12.0,473.0,584.47,476.82
2017,2,18,13,15,345.0,274.0,5.2,12.0,493.0,639.05,521.76
2017,2,18,13,30,420.0,250.0,5.2,12.0,513.0,713.53,581.37
2017,2,18,13,45,501.0,214.5,5.25,12.0,517.0,763.13,622.53
2017,2,18,14,0,582.0,179.0,5.3,12.0,521.0,809.7,660.85
2017,2,18,14,15,387.5,212.5,5.2,11.5,435.5,639.85,528.0
2017,2,18,14,30,193.0,246.0,5.1,11.0,350.0,472.02,391.57
2017,2,18,14,45,137.5,227.5,5.1,11.0,299.5,398.22,331.7
2017,2,18,15,0,82.0,209.0,5.1,11.0,249.0,303.83,253.55
2017,2,18,15,15,98.0,193.0,4.95,11.0,237.0,303.23,254.51
2017,2,18,15,30,114.0,177.0,4.8,11.0,225.0,321.15,270.37
2017,2,18,15,45,107.5,159.0,4.7,11.0,200.0,294.44,248.5
2017,2,18,16,0,101.0,141.0,4.6,11.0,175.0,267.58,226.27
2017,2,18,16,15,92.5,120.5,4.45,10.5,148.0,235.05,199.13
2017,2,18,16,30,84.0,100.0,4.3,10.0,121.0,202.38,171.2
2017,2,18,16,45,71.0,79.0,4.2,10.0,94.5,165.06,138.17
2017,2,18,17,0,58.0,58.0,4.1,10.0,68.0,127.51,104.34
2017,2,18,17,15,29.0,39.0,4.0,9.5,44.0,69.27,52.11
2017,2,18,17,30,0.0,20.0,3.9,9.0,20.0,18.02,2.12
2017,2,18,17,45,0.0,10.0,3.85,9.0,10.0,8.54,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,15.0,3.45,10.0,15.0,12.38,0.0
2017,2,19,7,30,0.0,30.0,3.5,10.0,30.0,24.48,15.11
2017,2,19,7,45,2.0,50.0,3.6,10.0,50.5,39.89,29.79
2017,2,19,8,0,4.0,70.0,3.7,10.0,71.0,55.08,43.95
2017,2,19,8,15,12.0,89.0,3.8,10.0,92.5,69.48,57.26
2017,2,19,8,30,20.0,108.0,3.9,10.0,114.0,84.67,67.56
2017,2,19,8,45,26.0,126.0,4.0,10.5,135.0,100.47,80.21
2017,2,19,9,0,32.0,144.0,4.1,11.0,156.0,119.29,95.59
2017,2,19,9,15,22.0,152.5,4.2,11.0,161.5,128.34,103.62
2017,2,19,9,30,12.0,161.0,4.3,11.0,167.0,135.12,109.61
2017,2,19,9,45,12.0,172.0,4.45,11.5,178.5,146.02,118.43
2017,2,19,10,0,12.0,183.0,4.6,12.0,190.0,156.95,127.19
2017,2,19,10,15,8.5,183.5,4.6,12.0,188.5,157.41,127.4
2017,2,19,10,30,5.0,184.0,4.6,12.0,187.0,157.28,127.09
2017,2,19,10,45,8.5,197.5,4.6,12.0,203.0,171.99,139.14
2017,2,19,11,0,12.0,211.0,4.6,12.0,219.0,187.3,151.66
2017,2,19,11,15,6.0,178.5,4.55,12.0,182.5,155.65,125.25
2017,2,19,11,30,0.0,146.0,4.5,12.0,146.0,123.28,98.16
2017,2,19,11,45,0.0,147.5,4.45,12.0,147.5,124.83,99.41
2017,2,19,12,0,0.0,149.0,4.4,12.0,149.0,126.41,100.66
2017,2,19,12,15,0.0,108.0,4.4,12.0,108.0,90.41,70.64
2017,2,19,12,30,0.0,67.0,4.4,12.0,67.0,55.69,41.51
2017,2,19,12,45,0.0,88.0,4.45,12.0,88.0,73.25,56.31
2017,2,19,13,0,0.0,109.0,4.5,12.0,109.0,91.45,71.6
2017,2,19,13,15,5.0,159.5,4.45,12.0,163.0,142.35,114.3
2017,2,19,13,30,10.0,210.0,4.4,12.0,217.0,196.88,159.57
2017,2,19,13,45,5.0,185.0,4.35,12.0,188.5,168.45,136.01
2017,2,19,14,0,0.0,160.0,4.3,12.0,160.0,139.95,112.36
2017,2,19,14,15,0.0,162.0,4.25,12.0,162.0,142.88,115.02
2017,2,19,14,30,0.0,164.0,4.2,12.0,164.0,146.17,117.97
2017,2,19,14,45,5.5,168.5,4.2,12.0,171.5,158.02,128.39
2017,2,19,15,0,11.0,173.0,4.2,12.0,179.0,170.73,139.55
2017,2,19,15,15,5.5,93.5,4.15,12.0,96.5,84.36,66.87
2017,2,19,15,30,0.0,14.0,4.1,12.0,14.0,11.54,4.32
2017,2,19,15,45,0.0,12.5,4.1,12.0,12.5,10.29,3.27
2017,2,19,16,0,0.0,11.0,4.1,12.0,11.0,9.05,2.2
2017,2,19,16,15,0.0,9.0,4.0,12.0,9.0,7.4,0.77
2017,2,19,16,30,0.0,7.0,3.9,12.0,7.0,5.75,0.0
2017,2,19,16,45,0.0,5.5,3.8,12.0,5.5,4.51,0.0
2017,2,19,17,0,0.0,4.0,3.7,12.0,4.0,3.28,0.0
2017,2,19,17,15,0.0,2.5,3.7,11.5,2.5,2.05,0.0
2017,2,19,17,30,0.0,1.0,3.7,11.0,1.0,0.82,0.0
2017,2,19,17,45,0.0,0.5,3.75,11.0,0.5,0.43,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,2.5,13.0,0.5,0.41,0.0
2017,2,20,7,30,0.0,1.0,2.4,13.0,1.0,0.82,0.0
2017,2,20,7,45,0.0,1.5,2.35,13.0,1.5,1.23,0.0
2017,2,20,8,0,0.0,2.0,2.3,13.0,2.0,1.64,0.0
2017,2,20,8,15,0.0,3.0,2.2,13.0,3.0,2.46,0.0
2017,2,20,8,30,0.0,4.0,2.1,13.0,4.0,3.29,0.0
2017,2,20,8,45,0.0,5.0,2.05,13.5,5.0,4.11,0.0
2017,2,20,9,0,0.0,6.0,2.0,14.0,6.0,4.94,0.0
2017,2,20,9,15,0.0,28.0,2.0,14.0,28.0,23.11,14.22
2017,2,20,9,30,0.0,50.0,2.0,14.0,50.0,41.38,29.77
2017,2,20,9,45,0.0,45.0,2.05,14.0,45.0,37.24,26.15
2017,2,20,10,0,0.0,40.0,2.1,14.0,40.0,33.1,22.57
2017,2,20,10,15,0.0,62.0,2.0,14.0,62.0,51.43,38.01
2017,2,20,10,30,0.0,84.0,1.9,14.0,84.0,69.82,53.36
2017,2,20,10,45,0.0,96.0,1.8,14.0,96.0,79.91,61.67
2017,2,20,11,0,0.0,108.0,1.7,14.0,108.0,90.14,70.06
2017,2,20,11,15,0.0,80.5,1.45,14.0,80.5,66.94,50.67
2017,2,20,11,30,0.0,53.0,1.2,14.0,53.0,44.0,31.47
2017,2,20,11,45,0.0,65.0,1.0,14.0,65.0,54.02,39.85
2017,2,20,12,0,0.0,77.0,0.8,14.0,77.0,64.05,48.19
2017,2,20,12,15,0.0,51.0,0.8,14.0,51.0,42.35,30.05
2017,2,20,12,30,0.0,25.0,0.8,14.0,25.0,20.72,11.88
2017,2,20,12,45,0.0,19.5,0.8,14.0,19.5,16.16,8.03
2017,2,20,13,0,0.0,14.0,0.8,14.0,14.0,11.59,4.18
2017,2,20,13,15,0.0,13.5,0.9,14.0,13.5,11.18,3.83
2017,2,20,13,30,0.0,13.0,1.0,14.0,13.0,10.76,3.48
2017,2,20,13,45,0.0,12.0,1.1,14.0,12.0,9.93,2.78
2017,2,20,14,0,0.0,11.0,1.2,14.0,11.0,9.1,2.08
2017,2,20,14,15,0.0,10.5,1.1,13.5,10.5,8.68,1.75
2017,2,20,14,30,0.0,10.0,1.0,13.0,10.0,8.26,1.42
2017,2,20,14,45,0.0,9.0,0.95,13.0,9.0,7.43,0.73
2017,2,20,15,0,0.0,8.0,0.9,13.0,8.0,6.6,0.03
2017,2,20,15,15,0.0,25.0,0.9,13.0,25.0,20.64,12.15
2017,2,20,15,30,0.0,42.0,0.9,13.0,42.0,34.72,24.29
2017,2,20,15,45,0.0,37.0,0.9,13.0,37.0,30.56,20.77
2017,2,20,16,0,0.0,32.0,0.9,13.0,32.0,26.4,17.23
2017,2,20,16,15,0.0,27.0,0.95,12.5,27.0,22.26,13.69
2017,2,20,16,30,0.0,22.0,1.0,12.0,22.0,18.12,10.1
2017,2,20,16,45,0.0,17.0,1.1,12.0,17.0,13.98,6.44
2017,2,20,17,0,0.0,12.0,1.2,12.0,12.0,9.86,2.77
2017,2,20,17,15,0.0,7.5,1.2,12.0,7.5,6.15,0.0
2017,2,20,17,30,0.0,3.0,1.2,12.0,3.0,2.46,0.0
2017,2,20,17,45,0.0,1.5,1.3,12.0,1.5,1.28,0.0
2017,2,20,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,7,15,69.0,21.0,2.6,11.0,28.5,16.65,2.76
2017,2,21,7,30,138.0,42.0,2.6,11.0,57.0,32.39,22.16
2017,2,21,7,45,195.0,59.5,2.6,11.5,93.0,45.33,34.55
2017,2,21,8,0,252.0,77.0,2.6,12.0,129.0,58.03,46.32
2017,2,21,8,15,282.5,94.0,2.55,12.0,167.0,69.93,57.26
2017,2,21,8,30,313.0,111.0,2.5,12.0,205.0,90.0,66.75
2017,2,21,8,45,345.5,123.0,2.5,12.0,242.0,126.31,88.47
2017,2,21,9,0,378.0,135.0,2.5,12.0,279.0,168.4,120.8
2017,2,21,9,15,202.5,156.0,2.4,12.0,234.0,173.46,133.59
2017,2,21,9,30,27.0,177.0,2.3,12.0,189.0,152.09,122.54
2017,2,21,9,45,139.5,202.0,2.2,12.5,273.5,220.05,176.1
2017,2,21,10,0,252.0,227.0,2.1,13.0,358.0,304.05,242.95
2017,2,21,10,15,345.5,222.5,2.0,13.0,414.5,364.02,291.3
2017,2,21,10,30,439.0,218.0,1.9,13.0,471.0,441.07,352.85
2017,2,21,10,45,225.0,215.5,1.8,13.0,345.5,335.57,270.38
2017,2,21,11,0,11.0,213.0,1.7,13.0,220.0,188.22,150.4
2017,2,21,11,15,5.5,132.0,1.65,13.0,135.5,114.58,90.42
2017,2,21,11,30,0.0,51.0,1.6,13.0,51.0,42.34,30.15
2017,2,21,11,45,0.0,33.0,1.6,13.5,33.0,27.37,17.51
2017,2,21,12,0,0.0,15.0,1.6,14.0,15.0,12.43,4.85
2017,2,21,12,15,0.0,19.5,1.65,14.0,19.5,16.16,8.01
2017,2,21,12,30,0.0,24.0,1.7,14.0,24.0,19.9,11.16
2017,2,21,12,45,153.0,160.5,1.75,14.0,261.5,315.46,257.91
2017,2,21,13,0,306.0,297.0,1.8,14.0,499.0,616.57,488.28
2017,2,21,13,15,153.0,177.5,1.8,13.5,278.5,346.94,280.57
2017,2,21,13,30,0.0,58.0,1.8,13.0,58.0,48.16,34.89
2017,2,21,13,45,0.0,114.0,1.85,13.0,114.0,96.18,75.38
2017,2,21,14,0,0.0,170.0,1.9,13.0,170.0,149.44,119.47
2017,2,21,14,15,21.5,199.5,1.9,13.0,211.5,201.97,163.54
2017,2,21,14,30,43.0,229.0,1.9,13.0,253.0,279.27,226.94
2017,2,21,14,45,297.5,189.0,1.9,13.0,338.0,527.76,431.04
2017,2,21,15,0,552.0,149.0,1.9,13.0,423.0,751.42,602.22
2017,2,21,15,15,276.0,114.0,1.9,12.5,251.0,435.01,359.16
2017,2,21,15,30,0.0,79.0,1.9,12.0,79.0,65.65,50.44
2017,2,21,15,45,0.0,70.0,1.95,12.0,70.0,58.04,44.44
2017,2,21,16,0,0.0,61.0,2.0,12.0,61.0,50.52,38.07
2017,2,21,16,15,0.0,52.0,1.95,11.5,52.0,43.02,31.71
2017,2,21,16,30,0.0,43.0,1.9,11.0,43.0,35.54,25.25
2017,2,21,16,45,0.0,33.5,1.9,11.0,33.5,27.65,18.29
2017,2,21,17,0,0.0,24.0,1.9,11.0,24.0,19.78,11.29
2017,2,21,17,15,0.0,16.0,1.95,10.5,16.0,13.16,5.34
2017,2,21,17,30,0.0,8.0,2.0,10.0,8.0,6.57,0.0
2017,2,21,17,45,0.0,4.0,2.15,10.0,4.0,3.41,0.0
2017,2,21,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,6,45,70.5,5.0,2.5,7.5,6.5,0.0,0.0
2017,2,22,7,0,141.0,10.0,2.5,8.0,13.0,8.54,0.0
2017,2,22,7,15,310.0,21.5,2.6,8.0,51.0,17.78,5.13
2017,2,22,7,30,479.0,33.0,2.7,8.0,89.0,27.32,18.22
2017,2,22,7,45,563.5,40.5,2.8,8.5,137.5,36.06,26.76
2017,2,22,8,0,648.0,48.0,2.9,9.0,186.0,42.32,32.76
2017,2,22,8,15,350.5,83.5,3.05,9.0,161.0,61.45,50.31
2017,2,22,8,30,53.0,119.0,3.2,9.0,136.0,91.27,72.92
2017,2,22,8,45,57.0,138.0,3.4,9.5,158.5,111.94,88.99
2017,2,22,9,0,61.0,157.0,3.6,10.0,181.0,133.49,106.6
2017,2,22,9,15,262.0,156.5,3.65,10.0,275.0,187.36,144.24
2017,2,22,9,30,463.0,156.0,3.7,10.0,369.0,268.63,207.83
2017,2,22,9,45,469.0,170.0,3.75,10.5,401.0,316.35,250.31
2017,2,22,10,0,475.0,184.0,3.8,11.0,433.0,364.49,292.38
2017,2,22,10,15,467.0,199.5,3.85,11.0,457.0,407.62,330.04
2017,2,22,10,30,459.0,215.0,3.9,11.0,481.0,449.33,365.53
2017,2,22,10,45,475.0,220.0,3.95,11.0,506.0,494.11,402.79
2017,2,22,11,0,491.0,225.0,4.0,11.0,531.0,539.46,439.84
2017,2,22,11,15,428.5,252.0,4.05,11.0,524.5,551.97,449.5
2017,2,22,11,30,366.0,279.0,4.1,11.0,518.0,546.81,445.2
2017,2,22,11,45,443.0,257.0,4.2,11.0,551.0,618.81,503.26
2017,2,22,12,0,520.0,235.0,4.3,11.0,584.0,683.27,554.89
2017,2,22,12,15,463.0,257.5,4.35,11.0,569.0,681.91,552.79
2017,2,22,12,30,406.0,280.0,4.4,11.0,554.0,659.3,535.01
2017,2,22,12,45,327.0,295.5,4.5,11.0,515.0,621.12,504.63
2017,2,22,13,0,248.0,311.0,4.6,11.0,476.0,558.67,455.27
2017,2,22,13,15,178.5,305.5,4.6,11.0,423.5,496.05,405.05
2017,2,22,13,30,109.0,300.0,4.6,11.0,371.0,409.56,335.16
