Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,45,506.0,195.5,4.65,11.0,504.5,748.39,612.53
2017,2,22,14,0,903.0,91.0,4.7,11.0,638.0,1018.23,813.25
2017,2,22,14,15,892.5,89.5,4.65,10.5,609.0,1011.46,808.68
2017,2,22,14,30,882.0,88.0,4.6,10.0,580.0,1012.3,811.87
2017,2,22,14,45,874.5,83.5,4.6,10.0,546.0,996.84,802.26
2017,2,22,15,0,867.0,79.0,4.6,10.0,512.0,977.53,790.03
2017,2,22,15,15,846.5,76.5,4.55,10.0,470.5,944.63,767.34
2017,2,22,15,30,826.0,74.0,4.5,10.0,429.0,908.66,742.24
2017,2,22,15,45,799.5,70.0,4.45,10.0,383.5,862.37,708.97
2017,2,22,16,0,773.0,66.0,4.4,10.0,338.0,813.93,673.36
2017,2,22,16,15,730.0,61.5,4.25,9.5,288.5,748.64,624.16
2017,2,22,16,30,687.0,57.0,4.1,9.0,239.0,682.91,572.81
2017,2,22,16,45,617.5,51.0,4.0,9.0,189.5,601.74,506.01
2017,2,22,17,0,548.0,45.0,3.9,9.0,140.0,517.09,433.35
2017,2,22,17,15,430.5,35.5,3.85,8.5,95.0,397.45,328.35
2017,2,22,17,30,313.0,26.0,3.8,8.0,50.0,282.78,189.95
2017,2,22,17,45,156.5,13.0,3.75,8.0,25.0,108.97,0.0
2017,2,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,7.5,2.8,6.5,7.5,0.0,0.0
2017,2,23,7,0,0.0,15.0,2.8,7.0,15.0,12.8,0.0
2017,2,23,7,15,217.0,26.0,2.9,7.0,52.5,21.51,8.95
2017,2,23,7,30,434.0,37.0,3.0,7.0,90.0,30.55,21.25
2017,2,23,7,45,525.0,45.0,3.1,7.5,138.5,36.59,27.4
2017,2,23,8,0,616.0,53.0,3.2,8.0,187.0,42.64,33.21
2017,2,23,8,15,670.0,58.5,3.15,8.0,237.0,46.43,36.86
2017,2,23,8,30,724.0,64.0,3.1,8.0,287.0,72.82,45.32
2017,2,23,8,45,761.5,68.0,3.1,8.5,335.5,130.32,75.65
2017,2,23,9,0,799.0,72.0,3.1,9.0,384.0,192.45,123.6
2017,2,23,9,15,824.0,75.0,3.0,9.0,428.5,255.18,179.25
2017,2,23,9,30,849.0,78.0,2.9,9.0,473.0,320.3,239.1
2017,2,23,9,45,866.0,80.5,2.8,9.0,512.5,384.22,298.05
2017,2,23,10,0,883.0,83.0,2.7,9.0,552.0,448.92,356.28
2017,2,23,10,15,896.0,85.0,2.6,9.0,585.0,511.04,410.72
2017,2,23,10,30,909.0,87.0,2.5,9.0,618.0,572.6,462.82
2017,2,23,10,45,919.0,87.5,2.45,9.5,644.5,630.3,509.47
2017,2,23,11,0,929.0,88.0,2.4,10.0,671.0,686.7,553.43
2017,2,23,11,15,935.0,89.0,2.35,10.0,689.5,739.31,594.13
2017,2,23,11,30,941.0,90.0,2.3,10.0,708.0,789.74,630.82
2017,2,23,11,45,945.5,89.5,2.3,10.0,719.0,835.02,662.7
2017,2,23,12,0,950.0,89.0,2.3,10.0,730.0,877.47,692.33
2017,2,23,12,15,950.5,89.0,2.3,10.0,732.5,914.08,717.64
2017,2,23,12,30,951.0,89.0,2.3,10.0,735.0,947.25,740.5
2017,2,23,12,45,706.0,174.0,2.35,10.0,651.5,863.02,681.29
2017,2,23,13,0,461.0,259.0,2.4,10.0,568.0,738.16,587.89
2017,2,23,13,15,698.0,174.0,2.4,10.0,630.5,895.6,707.86
2017,2,23,13,30,935.0,89.0,2.4,10.0,693.0,1025.53,797.76
2017,2,23,13,45,929.0,87.5,2.45,10.0,671.0,1031.32,801.73
2017,2,23,14,0,923.0,86.0,2.5,10.0,649.0,1033.01,804.49
2017,2,23,14,15,702.0,143.5,2.5,10.0,560.5,906.55,717.06
2017,2,23,14,30,481.0,201.0,2.5,10.0,472.0,746.04,600.96
2017,2,23,14,45,525.5,174.0,2.55,10.0,453.0,758.89,615.12
2017,2,23,15,0,570.0,147.0,2.6,10.0,434.0,767.35,623.08
2017,2,23,15,15,332.0,166.0,2.6,10.0,330.0,532.52,441.68
2017,2,23,15,30,94.0,185.0,2.6,10.0,226.0,290.14,242.15
2017,2,23,15,45,433.0,126.0,2.6,10.0,283.5,591.02,495.41
2017,2,23,16,0,772.0,67.0,2.6,10.0,341.0,814.95,665.86
2017,2,23,16,15,729.0,62.5,2.55,9.5,291.5,749.57,616.13
2017,2,23,16,30,686.0,58.0,2.5,9.0,242.0,683.77,566.69
2017,2,23,16,45,620.5,51.5,2.45,8.5,192.5,605.05,504.49
2017,2,23,17,0,555.0,45.0,2.4,8.0,143.0,522.57,435.87
2017,2,23,17,15,442.0,35.5,2.4,7.5,97.5,405.76,334.96
2017,2,23,17,30,329.0,26.0,2.4,7.0,52.0,295.8,208.07
2017,2,23,17,45,164.5,13.0,2.45,7.0,26.0,114.02,0.0
2017,2,23,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,24,6,45,56.0,6.5,0.9,6.5,8.0,0.0,0.0
2017,2,24,7,0,112.0,13.0,0.9,7.0,16.0,11.1,0.0
2017,2,24,7,15,261.5,26.0,0.85,7.0,53.5,21.48,10.1
2017,2,24,7,30,411.0,39.0,0.8,7.0,91.0,32.1,22.81
2017,2,24,7,45,492.0,48.5,0.8,7.5,138.0,39.26,29.93
2017,2,24,8,0,573.0,58.0,0.8,8.0,185.0,46.33,36.66
2017,2,24,8,15,628.5,64.5,0.8,8.0,234.5,50.71,40.83
2017,2,24,8,30,684.0,71.0,0.8,8.0,284.0,73.4,46.13
2017,2,24,8,45,718.5,76.0,0.8,8.5,331.5,129.54,76.38
2017,2,24,9,0,753.0,81.0,0.8,9.0,379.0,193.47,125.66
2017,2,24,9,15,779.0,85.0,0.85,9.0,423.5,254.55,178.79
2017,2,24,9,30,805.0,89.0,0.9,9.0,468.0,318.25,235.94
2017,2,24,9,45,822.0,92.5,0.95,9.5,506.5,380.62,291.52
2017,2,24,10,0,839.0,96.0,1.0,10.0,545.0,443.88,346.33
2017,2,24,10,15,852.5,98.0,1.1,10.0,578.0,504.66,398.47
2017,2,24,10,30,866.0,100.0,1.2,10.0,611.0,565.26,448.94
2017,2,24,10,45,871.5,103.5,1.3,10.0,636.0,622.21,495.19
2017,2,24,11,0,877.0,107.0,1.4,10.0,661.0,677.63,539.05
2017,2,24,11,15,883.0,108.0,1.5,10.0,679.5,729.07,579.04
2017,2,24,11,30,889.0,109.0,1.6,10.0,698.0,778.46,616.48
2017,2,24,11,45,890.5,110.5,1.75,10.0,708.0,822.61,648.62
2017,2,24,12,0,892.0,112.0,1.9,10.0,718.0,863.9,678.7
2017,2,24,12,15,676.0,189.0,2.0,10.0,649.5,801.23,633.78
2017,2,24,12,30,460.0,266.0,2.1,10.0,581.0,709.43,563.99
2017,2,24,12,45,678.5,186.5,2.25,10.5,646.0,851.81,673.38
2017,2,24,13,0,897.0,107.0,2.4,11.0,711.0,972.97,757.65
2017,2,24,13,15,892.0,106.5,2.5,10.5,697.0,999.55,777.69
2017,2,24,13,30,887.0,106.0,2.6,10.0,683.0,1011.46,788.84
2017,2,24,13,45,748.5,142.0,2.75,10.0,618.0,937.37,739.09
2017,2,24,14,0,610.0,178.0,2.9,10.0,553.0,848.85,678.36
2017,2,24,14,15,730.0,138.5,2.9,10.0,567.0,929.37,738.44
2017,2,24,14,30,850.0,99.0,2.9,10.0,581.0,996.2,786.5
2017,2,24,14,45,731.0,117.0,2.95,10.0,513.5,904.94,722.68
2017,2,24,15,0,612.0,135.0,3.0,10.0,446.0,804.69,651.96
2017,2,24,15,15,526.5,142.5,2.95,9.5,394.5,714.83,587.48
2017,2,24,15,30,441.0,150.0,2.9,9.0,343.0,635.98,528.68
2017,2,24,15,45,416.0,139.5,2.85,9.0,306.5,592.38,495.83
2017,2,24,16,0,391.0,129.0,2.8,9.0,270.0,548.14,461.48
2017,2,24,16,15,370.0,112.5,2.65,8.5,231.0,499.5,423.45
2017,2,24,16,30,349.0,96.0,2.5,8.0,192.0,450.51,383.84
2017,2,24,16,45,313.0,79.5,2.4,8.0,152.5,389.48,331.91
2017,2,24,17,0,277.0,63.0,2.3,8.0,113.0,330.08,279.46
2017,2,24,17,15,214.5,46.0,2.3,7.5,77.5,253.03,210.13
2017,2,24,17,30,152.0,29.0,2.3,7.0,42.0,180.34,130.2
2017,2,24,17,45,76.0,14.5,2.35,7.0,21.0,59.94,0.0
2017,2,24,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.85,7.0,9.5,0.0,0.0
2017,2,25,7,0,0.0,19.0,0.8,7.0,19.0,16.22,0.0
2017,2,25,7,15,223.5,28.0,0.8,7.0,57.5,23.06,12.15
2017,2,25,7,30,447.0,37.0,0.8,7.0,96.0,30.36,21.37
2017,2,25,7,45,529.5,45.0,0.85,7.5,144.0,36.4,27.39
2017,2,25,8,0,612.0,53.0,0.9,8.0,192.0,42.41,33.12
2017,2,25,8,15,663.5,58.5,1.0,8.0,241.0,46.19,36.72
2017,2,25,8,30,715.0,64.0,1.1,8.0,290.0,73.77,45.47
2017,2,25,8,45,715.0,69.5,1.2,8.5,325.5,128.39,75.48
2017,2,25,9,0,715.0,75.0,1.3,9.0,361.0,182.79,118.72
2017,2,25,9,15,776.5,75.5,1.4,9.0,417.5,246.46,173.02
2017,2,25,9,30,838.0,76.0,1.5,9.0,474.0,317.13,235.45
2017,2,25,9,45,855.5,78.5,1.6,9.0,513.0,380.62,293.42
2017,2,25,10,0,873.0,81.0,1.7,9.0,552.0,445.29,351.17
2017,2,25,10,15,769.5,116.0,1.75,9.0,549.5,482.25,385.98
2017,2,25,10,30,666.0,151.0,1.8,9.0,547.0,507.85,409.55
2017,2,25,10,45,581.0,190.5,1.85,9.5,546.5,530.65,428.3
2017,2,25,11,0,496.0,230.0,1.9,10.0,546.0,548.56,441.77
2017,2,25,11,15,483.5,242.0,1.9,10.0,557.0,581.61,467.53
2017,2,25,11,30,471.0,254.0,1.9,10.0,568.0,612.29,490.82
2017,2,25,11,45,705.5,170.0,1.95,10.0,648.5,744.79,594.31
2017,2,25,12,0,940.0,86.0,2.0,10.0,729.0,868.65,683.73
2017,2,25,12,15,940.0,86.0,1.85,10.0,731.0,904.41,705.69
2017,2,25,12,30,940.0,86.0,1.7,10.0,733.0,936.72,725.77
2017,2,25,12,45,937.0,86.0,1.6,10.5,726.5,962.72,740.58
2017,2,25,13,0,934.0,86.0,1.5,11.0,720.0,984.88,752.67
2017,2,25,13,15,699.5,168.5,1.35,11.0,637.5,892.8,687.99
2017,2,25,13,30,465.0,251.0,1.2,11.0,555.0,761.02,592.17
2017,2,25,13,45,392.5,261.0,1.1,11.0,512.0,690.4,541.82
2017,2,25,14,0,320.0,271.0,1.0,11.0,469.0,637.74,502.4
2017,2,25,14,15,270.0,265.0,0.95,11.0,427.0,586.55,464.75
2017,2,25,14,30,220.0,259.0,0.9,11.0,385.0,512.13,409.5
2017,2,25,14,45,135.5,236.5,0.85,11.0,312.5,403.96,326.06
2017,2,25,15,0,51.0,214.0,0.8,11.0,240.0,275.1,223.46
2017,2,25,15,15,36.5,190.5,0.75,10.5,208.5,235.6,192.79
2017,2,25,15,30,22.0,167.0,0.7,10.0,177.0,178.64,146.55
2017,2,25,15,45,20.0,151.0,0.7,10.0,159.5,162.02,133.31
2017,2,25,16,0,18.0,135.0,0.7,10.0,142.0,145.51,119.77
2017,2,25,16,15,13.0,117.0,0.65,9.5,121.5,123.99,101.8
2017,2,25,16,30,8.0,99.0,0.6,9.0,101.0,102.69,83.66
2017,2,25,16,45,4.0,80.0,0.6,9.0,81.0,81.04,64.77
2017,2,25,17,0,0.0,61.0,0.6,9.0,61.0,59.28,45.49
2017,2,25,17,15,0.0,42.0,0.65,9.0,42.0,39.94,28.23
2017,2,25,17,30,0.0,23.0,0.7,9.0,23.0,19.01,8.86
2017,2,25,17,45,0.0,11.5,0.8,9.0,11.5,9.82,0.0
2017,2,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,45,90.5,7.5,0.55,6.5,10.5,0.0,0.0
2017,2,26,7,0,181.0,15.0,0.6,7.0,21.0,12.8,0.0
2017,2,26,7,15,324.5,26.5,0.7,7.0,61.5,21.84,11.86
2017,2,26,7,30,468.0,38.0,0.8,7.0,102.0,31.19,22.2
2017,2,26,7,45,545.5,46.5,0.95,7.5,150.5,37.62,28.54
2017,2,26,8,0,623.0,55.0,1.1,8.0,199.0,43.98,34.57
2017,2,26,8,15,673.5,60.5,1.3,8.5,249.0,47.72,38.03
2017,2,26,8,30,724.0,66.0,1.5,9.0,299.0,76.42,46.98
2017,2,26,8,45,758.5,70.0,1.7,9.5,347.0,133.89,77.95
2017,2,26,9,0,793.0,74.0,1.9,10.0,395.0,195.6,125.71
2017,2,26,9,15,816.5,77.0,1.95,10.0,439.5,257.84,180.64
2017,2,26,9,30,840.0,80.0,2.0,10.0,484.0,322.28,239.38
2017,2,26,9,45,858.0,82.0,2.15,10.5,523.0,385.75,296.95
2017,2,26,10,0,876.0,84.0,2.3,11.0,562.0,450.09,353.91
2017,2,26,10,15,887.5,86.0,2.35,11.0,594.5,511.32,407.26
2017,2,26,10,30,899.0,88.0,2.4,11.0,627.0,571.73,458.33
2017,2,26,10,45,906.0,89.5,2.5,11.5,652.5,628.22,504.17
2017,2,26,11,0,913.0,91.0,2.6,12.0,678.0,683.15,547.41
2017,2,26,11,15,918.0,92.0,2.65,12.0,696.0,734.41,587.51
2017,2,26,11,30,923.0,93.0,2.7,12.0,714.0,783.43,623.8
2017,2,26,11,45,925.5,93.5,2.8,12.0,723.5,827.52,655.62
2017,2,26,12,0,928.0,94.0,2.9,12.0,733.0,868.73,685.27
2017,2,26,12,15,928.0,94.5,2.95,12.0,735.0,904.75,710.8
2017,2,26,12,30,928.0,95.0,3.0,12.0,737.0,937.37,733.94
2017,2,26,12,45,916.0,98.5,3.15,12.0,728.5,958.86,750.11
2017,2,26,13,0,904.0,102.0,3.3,12.0,720.0,976.2,763.61
2017,2,26,13,15,899.5,101.5,3.35,11.5,705.5,992.09,776.93
2017,2,26,13,30,895.0,101.0,3.4,11.0,691.0,1004.09,787.74
2017,2,26,13,45,885.5,100.5,3.5,11.0,668.5,1007.23,791.51
2017,2,26,14,0,876.0,100.0,3.6,11.0,646.0,1018.25,801.1
2017,2,26,14,15,864.5,98.0,3.65,11.0,616.5,1009.74,796.63
2017,2,26,14,30,853.0,96.0,3.7,11.0,587.0,997.3,789.68
2017,2,26,14,45,554.0,160.0,3.75,11.0,471.0,771.21,626.13
2017,2,26,15,0,255.0,224.0,3.8,11.0,355.0,530.82,437.2
2017,2,26,15,15,180.0,208.5,3.7,10.5,297.5,418.33,348.71
2017,2,26,15,30,105.0,193.0,3.6,10.0,240.0,309.26,259.3
2017,2,26,15,45,152.0,171.5,3.55,10.0,231.5,347.69,293.57
2017,2,26,16,0,199.0,150.0,3.5,10.0,223.0,363.21,308.48
2017,2,26,16,15,181.5,131.5,3.35,9.5,191.0,322.89,275.41
2017,2,26,16,30,164.0,113.0,3.2,9.0,159.0,282.98,242.0
2017,2,26,16,45,145.5,92.5,3.05,9.0,127.5,239.61,204.3
2017,2,26,17,0,127.0,72.0,2.9,9.0,96.0,196.7,166.01
2017,2,26,17,15,93.0,52.0,2.8,8.5,66.5,143.8,118.18
2017,2,26,17,30,59.0,32.0,2.7,8.0,37.0,91.77,67.0
2017,2,26,17,45,29.5,16.0,2.65,8.0,18.5,41.69,0.0
2017,2,26,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,1.85,6.5,12.5,10.67,0.0
2017,2,27,7,0,0.0,25.0,1.8,7.0,25.0,19.16,0.0
2017,2,27,7,15,246.0,31.5,1.85,7.0,66.0,24.49,14.47
2017,2,27,7,30,492.0,38.0,1.9,7.0,107.0,31.18,22.23
2017,2,27,7,45,570.0,45.5,1.95,7.5,156.5,36.83,27.83
2017,2,27,8,0,648.0,53.0,2.0,8.0,206.0,46.23,36.6
2017,2,27,8,15,697.5,58.0,1.95,8.0,257.0,49.93,40.11
2017,2,27,8,30,747.0,63.0,1.9,8.0,308.0,75.46,45.41
2017,2,27,8,45,776.5,68.0,1.9,8.5,355.5,134.83,78.15
2017,2,27,9,0,806.0,73.0,1.9,9.0,403.0,197.77,127.42
2017,2,27,9,15,829.5,75.5,1.85,9.0,447.5,260.46,182.94
2017,2,27,9,30,853.0,78.0,1.8,9.0,492.0,325.31,242.13
2017,2,27,9,45,871.0,80.0,1.75,9.5,531.5,389.59,300.09
2017,2,27,10,0,889.0,82.0,1.7,10.0,571.0,455.12,357.34
2017,2,27,10,15,901.0,84.0,1.65,10.0,604.0,517.05,410.51
2017,2,27,10,30,913.0,86.0,1.6,10.0,637.0,578.49,461.36
2017,2,27,10,45,921.5,87.0,1.55,10.0,663.0,636.12,507.52
2017,2,27,11,0,930.0,88.0,1.5,10.0,689.0,692.29,550.98
2017,2,27,11,15,935.0,89.0,1.55,10.0,707.5,744.34,590.98
2017,2,27,11,30,940.0,90.0,1.6,10.0,726.0,794.09,626.91
2017,2,27,11,45,945.5,89.0,1.65,10.5,737.0,839.61,657.61
2017,2,27,12,0,951.0,88.0,1.7,11.0,748.0,882.37,686.09
2017,2,27,12,15,951.0,88.0,1.75,11.0,750.0,918.54,711.1
2017,2,27,12,30,951.0,88.0,1.8,11.0,752.0,951.22,733.76
2017,2,27,12,45,954.5,85.5,1.9,11.0,746.5,980.63,754.91
2017,2,27,13,0,958.0,83.0,2.0,11.0,741.0,1006.36,773.7
2017,2,27,13,15,953.5,82.5,2.1,11.0,726.5,1022.96,786.47
2017,2,27,13,30,949.0,82.0,2.2,11.0,712.0,1035.44,796.73
2017,2,27,13,45,942.0,81.0,2.3,11.0,690.0,1040.71,802.31
2017,2,27,14,0,935.0,80.0,2.4,11.0,668.0,1041.81,805.3
2017,2,27,14,15,925.5,78.5,2.45,11.0,638.5,1035.65,802.94
2017,2,27,14,30,916.0,77.0,2.5,11.0,609.0,1025.45,798.03
2017,2,27,14,45,899.5,76.5,2.55,11.0,572.0,1005.68,786.63
2017,2,27,15,0,883.0,76.0,2.6,11.0,535.0,982.33,772.81
2017,2,27,15,15,863.5,73.5,2.6,10.5,493.0,950.05,753.5
2017,2,27,15,30,844.0,71.0,2.6,10.0,451.0,925.26,739.36
2017,2,27,15,45,815.0,68.0,2.65,10.0,404.0,877.22,707.03
2017,2,27,16,0,786.0,65.0,2.7,10.0,357.0,827.12,672.51
2017,2,27,16,15,746.0,61.0,2.65,9.5,307.5,764.37,627.75
2017,2,27,16,30,706.0,57.0,2.6,9.0,258.0,701.06,580.78
2017,2,27,16,45,646.0,51.0,2.55,9.0,207.5,619.04,515.83
2017,2,27,17,0,586.0,45.0,2.5,9.0,157.0,538.99,449.35
2017,2,27,17,15,482.0,36.5,2.55,8.5,110.5,435.59,361.21
2017,2,27,17,30,378.0,28.0,2.6,8.0,64.0,333.6,258.49
2017,2,27,17,45,189.0,14.0,2.65,8.0,32.0,159.92,0.0
2017,2,27,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,13.5,2.35,6.5,13.5,11.52,0.0
2017,2,28,7,0,0.0,27.0,2.3,7.0,27.0,20.63,0.0
2017,2,28,7,15,247.0,32.5,2.3,7.0,68.5,25.24,15.49
2017,2,28,7,30,494.0,38.0,2.3,7.0,110.0,31.08,22.21
2017,2,28,7,45,573.0,45.0,2.3,7.5,159.5,36.35,27.42
2017,2,28,8,0,652.0,52.0,2.3,8.0,209.0,45.28,35.76
2017,2,28,8,15,700.0,57.0,2.25,8.5,259.5,49.02,39.2
2017,2,28,8,30,748.0,62.0,2.2,9.0,310.0,75.44,44.72
2017,2,28,8,45,781.5,65.5,2.2,9.5,358.5,134.08,76.87
2017,2,28,9,0,815.0,69.0,2.2,10.0,407.0,196.77,125.8
2017,2,28,9,15,838.0,71.5,2.1,10.0,451.5,259.9,181.75
2017,2,28,9,30,861.0,74.0,2.0,10.0,496.0,327.26,242.95
2017,2,28,9,45,877.5,76.0,1.95,10.5,535.5,390.7,300.24
2017,2,28,10,0,894.0,78.0,1.9,11.0,575.0,454.71,356.35
2017,2,28,10,15,905.5,79.5,1.85,11.0,608.0,516.17,409.23
2017,2,28,10,30,917.0,81.0,1.8,11.0,641.0,577.05,459.74
2017,2,28,10,45,924.0,83.0,1.8,11.5,666.5,634.92,505.55
2017,2,28,11,0,931.0,85.0,1.8,12.0,692.0,691.2,548.53
2017,2,28,11,15,936.5,85.5,1.8,12.0,710.0,743.08,588.0
2017,2,28,11,30,942.0,86.0,1.8,12.0,728.0,792.69,623.14
2017,2,28,11,45,944.5,86.5,1.85,12.0,738.5,837.46,654.43
2017,2,28,12,0,947.0,87.0,1.9,12.0,749.0,879.28,683.51
2017,2,28,12,15,947.5,87.0,1.95,12.0,751.0,915.71,708.74
2017,2,28,12,30,948.0,87.0,2.0,12.0,753.0,948.68,731.62
2017,2,28,12,45,947.0,86.5,2.05,12.5,747.0,976.11,749.39
2017,2,28,13,0,946.0,86.0,2.1,13.0,741.0,999.75,764.66
2017,2,28,13,15,941.5,85.5,2.15,13.0,726.5,1016.12,776.58
2017,2,28,13,30,937.0,85.0,2.2,13.0,712.0,1028.43,786.0
2017,2,28,13,45,930.5,84.0,2.25,13.0,689.5,1034.05,791.16
2017,2,28,14,0,924.0,83.0,2.3,13.0,667.0,1035.56,793.79
2017,2,28,14,15,914.0,81.5,2.3,12.5,637.5,1028.86,791.95
2017,2,28,14,30,904.0,80.0,2.3,12.0,608.0,1018.17,787.62
2017,2,28,14,45,891.0,78.0,2.35,12.0,572.0,999.97,777.42
2017,2,28,15,0,878.0,76.0,2.4,12.0,536.0,978.11,764.77
2017,2,28,15,15,858.5,73.5,2.4,12.0,494.0,945.81,744.23
2017,2,28,15,30,839.0,71.0,2.4,12.0,452.0,921.05,728.93
2017,2,28,15,45,814.5,67.5,2.4,12.0,406.0,876.56,699.13
2017,2,28,16,0,790.0,64.0,2.4,12.0,360.0,829.82,667.17
2017,2,28,16,15,751.5,60.0,2.3,11.5,310.5,768.22,623.58
2017,2,28,16,30,713.0,56.0,2.2,11.0,261.0,706.0,577.9
2017,2,28,16,45,658.0,50.0,2.15,10.5,211.0,627.75,517.93
2017,2,28,17,0,603.0,44.0,2.1,10.0,161.0,551.2,456.05
2017,2,28,17,15,504.0,36.0,2.1,9.5,114.0,442.9,365.18
2017,2,28,17,30,405.0,28.0,2.1,9.0,67.0,351.58,274.18
2017,2,28,17,45,202.5,14.0,2.15,9.0,33.5,169.39,0.0
2017,2,28,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,6,45,129.0,9.0,1.5,6.5,15.5,7.68,0.0
2017,3,1,7,0,258.0,18.0,1.5,7.0,31.0,14.91,0.0
2017,3,1,7,15,392.0,28.0,1.45,7.0,74.0,23.04,13.97
2017,3,1,7,30,526.0,38.0,1.4,7.0,117.0,31.13,22.34
2017,3,1,7,45,602.0,45.0,1.35,7.5,168.0,39.65,30.48
2017,3,1,8,0,678.0,52.0,1.3,8.0,219.0,45.37,35.88
2017,3,1,8,15,725.0,56.5,1.25,8.5,270.0,48.72,38.96
2017,3,1,8,30,772.0,61.0,1.2,9.0,321.0,76.36,44.51
2017,3,1,8,45,805.0,64.0,1.15,9.5,370.0,136.17,77.35
2017,3,1,9,0,838.0,67.0,1.1,10.0,419.0,199.92,126.93
2017,3,1,9,15,860.0,69.5,1.05,10.5,464.0,267.27,185.62
2017,3,1,9,30,882.0,72.0,1.0,11.0,509.0,332.89,244.21
2017,3,1,9,45,894.0,76.0,1.0,11.5,548.0,397.8,301.79
2017,3,1,10,0,906.0,80.0,1.0,12.0,587.0,462.8,357.58
2017,3,1,10,15,917.5,81.5,0.95,12.0,620.5,525.04,409.56
2017,3,1,10,30,929.0,83.0,0.9,12.0,654.0,586.67,459.01
2017,3,1,10,45,936.5,84.5,0.9,12.5,680.0,645.05,503.71
2017,3,1,11,0,944.0,86.0,0.9,13.0,706.0,701.84,545.58
2017,3,1,11,15,949.0,86.5,0.9,13.0,724.0,754.04,583.83
2017,3,1,11,30,954.0,87.0,0.9,13.0,742.0,803.88,617.66
2017,3,1,11,45,956.5,88.0,0.9,13.5,752.5,849.71,646.7
2017,3,1,12,0,959.0,89.0,0.9,14.0,763.0,892.56,673.35
2017,3,1,12,15,959.5,89.0,0.9,14.0,765.0,929.44,697.04
2017,3,1,12,30,960.0,89.0,0.9,14.0,767.0,962.82,718.39
2017,3,1,12,45,959.0,88.0,0.9,14.0,760.5,990.04,735.74
2017,3,1,13,0,958.0,87.0,0.9,14.0,754.0,1013.39,750.71
2017,3,1,13,15,954.0,86.5,0.95,14.0,739.5,1030.48,762.89
2017,3,1,13,30,950.0,86.0,1.0,14.0,725.0,1043.44,772.71
2017,3,1,13,45,943.0,85.0,1.1,14.5,702.5,1048.7,777.43
2017,3,1,14,0,936.0,84.0,1.2,15.0,680.0,1049.77,779.69
2017,3,1,14,15,926.0,82.5,1.25,14.5,650.0,1043.07,779.0
2017,3,1,14,30,916.0,81.0,1.3,14.0,620.0,1032.31,775.89
2017,3,1,14,45,901.5,79.5,1.4,14.0,583.5,1013.15,766.81
2017,3,1,15,0,887.0,78.0,1.5,14.0,547.0,990.32,755.25
2017,3,1,15,15,868.0,75.5,1.5,14.0,504.5,969.27,743.21
2017,3,1,15,30,849.0,73.0,1.5,14.0,462.0,933.85,721.26
2017,3,1,15,45,821.5,70.0,1.55,14.0,415.0,886.92,691.77
2017,3,1,16,0,794.0,67.0,1.6,14.0,368.0,837.83,659.99
2017,3,1,16,15,755.5,62.5,1.6,13.5,317.5,775.31,617.95
2017,3,1,16,30,717.0,58.0,1.6,13.0,267.0,712.15,573.63
2017,3,1,16,45,657.0,52.5,1.6,12.5,216.0,630.15,512.65
2017,3,1,17,0,597.0,47.0,1.6,12.0,165.0,557.52,455.47
2017,3,1,17,15,497.5,38.5,1.7,11.5,117.5,449.17,366.76
2017,3,1,17,30,398.0,30.0,1.8,11.0,70.0,348.99,272.46
2017,3,1,17,45,199.0,15.0,1.95,10.5,35.0,169.83,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,6,45,138.5,9.5,1.7,7.5,17.5,8.11,0.0
2017,3,2,7,0,277.0,19.0,1.7,8.0,35.0,15.74,0.0
2017,3,2,7,15,408.0,29.5,1.7,8.0,79.0,24.29,15.2
2017,3,2,7,30,539.0,40.0,1.7,8.0,123.0,32.78,23.77
2017,3,2,7,45,613.0,46.5,1.75,8.5,174.5,40.95,31.55
2017,3,2,8,0,687.0,53.0,1.8,9.0,226.0,46.2,36.49
2017,3,2,8,15,733.5,58.0,1.7,9.5,277.5,49.96,39.91
2017,3,2,8,30,780.0,63.0,1.6,10.0,329.0,79.19,46.08
2017,3,2,8,45,812.0,66.0,1.55,10.5,378.5,139.53,79.49
2017,3,2,9,0,844.0,69.0,1.5,11.0,428.0,203.68,129.51
2017,3,2,9,15,865.5,72.0,1.45,11.5,473.5,268.88,186.58
2017,3,2,9,30,887.0,75.0,1.4,12.0,519.0,338.18,248.3
2017,3,2,9,45,902.5,77.0,1.35,12.5,558.5,402.97,305.73
2017,3,2,10,0,918.0,79.0,1.3,13.0,598.0,468.19,361.63
2017,3,2,10,15,929.0,80.5,1.25,13.0,631.5,530.9,414.22
2017,3,2,10,30,940.0,82.0,1.2,13.0,665.0,592.91,464.22
2017,3,2,10,45,947.0,83.5,1.2,13.5,691.0,651.58,509.35
2017,3,2,11,0,954.0,85.0,1.2,14.0,717.0,708.59,551.57
2017,3,2,11,15,959.0,86.0,1.2,14.0,735.0,761.77,590.72
2017,3,2,11,30,964.0,87.0,1.2,14.0,753.0,812.59,625.29
2017,3,2,11,45,966.0,87.5,1.2,14.5,763.0,857.92,654.15
2017,3,2,12,0,968.0,88.0,1.2,15.0,773.0,900.17,680.58
2017,3,2,12,15,968.0,88.0,1.2,15.0,775.0,936.91,704.35
2017,3,2,12,30,968.0,88.0,1.2,15.0,777.0,970.07,725.73
2017,3,2,12,45,964.5,88.5,1.2,15.5,770.0,996.87,741.58
2017,3,2,13,0,961.0,89.0,1.2,16.0,763.0,1019.69,754.91
2017,3,2,13,15,957.0,88.5,1.2,16.0,748.0,1036.83,766.11
2017,3,2,13,30,953.0,88.0,1.2,16.0,733.0,1049.83,774.87
2017,3,2,13,45,946.5,86.5,1.2,16.0,710.5,1055.0,778.85
2017,3,2,14,0,940.0,85.0,1.2,16.0,688.0,1055.95,780.43
2017,3,2,14,15,930.5,83.5,1.15,16.0,658.0,1049.72,776.64
2017,3,2,14,30,921.0,82.0,1.1,16.0,628.0,1039.41,770.5
2017,3,2,14,45,908.0,80.0,1.1,16.0,591.0,1021.02,760.35
2017,3,2,15,0,895.0,78.0,1.1,16.0,554.0,998.88,747.93
2017,3,2,15,15,876.0,75.5,1.1,15.5,511.5,966.7,730.26
2017,3,2,15,30,857.0,73.0,1.1,15.0,469.0,942.01,717.46
2017,3,2,15,45,831.5,69.5,1.15,15.0,422.0,896.02,689.35
2017,3,2,16,0,806.0,66.0,1.2,15.0,375.0,847.76,659.05
2017,3,2,16,15,768.5,62.0,1.25,14.5,324.5,786.36,619.42
2017,3,2,16,30,731.0,58.0,1.3,14.0,274.0,724.2,577.32
2017,3,2,16,45,674.0,52.5,1.4,14.0,222.5,644.07,518.75
2017,3,2,17,0,617.0,47.0,1.5,14.0,171.0,565.55,457.89
2017,3,2,17,15,520.0,38.5,1.6,13.5,122.5,465.24,376.69
2017,3,2,17,30,423.0,30.0,1.7,13.0,74.0,365.65,285.37
2017,3,2,17,45,211.5,15.0,1.8,12.5,37.0,178.65,23.22
2017,3,2,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,3,6,45,43.5,11.0,1.55,8.5,13.5,9.39,0.0
2017,3,3,7,0,87.0,22.0,1.5,9.0,27.0,17.38,1.52
2017,3,3,7,15,155.0,40.0,1.5,9.0,60.5,31.02,21.11
2017,3,3,7,30,223.0,58.0,1.5,9.0,94.0,43.7,33.47
2017,3,3,7,45,256.5,76.5,1.5,9.5,131.5,57.73,46.54
2017,3,3,8,0,290.0,95.0,1.5,10.0,169.0,70.66,58.38
2017,3,3,8,15,325.0,108.0,1.4,10.5,207.5,77.42,64.42
2017,3,3,8,30,360.0,121.0,1.3,11.0,246.0,100.18,72.65
2017,3,3,8,45,573.0,103.5,1.2,11.5,335.0,141.08,90.38
2017,3,3,9,0,786.0,86.0,1.1,12.0,424.0,209.18,135.86
2017,3,3,9,15,810.0,89.5,1.05,12.0,469.0,272.0,190.32
2017,3,3,9,30,834.0,93.0,1.0,12.0,514.0,337.12,248.04
2017,3,3,9,45,715.0,128.0,0.95,12.5,508.5,377.72,288.12
2017,3,3,10,0,596.0,163.0,0.9,13.0,503.0,405.71,315.25
2017,3,3,10,15,612.5,169.0,0.85,13.0,535.0,459.37,359.25
2017,3,3,10,30,629.0,175.0,0.8,13.0,567.0,513.85,402.22
2017,3,3,10,45,585.5,199.5,0.8,13.5,576.5,545.26,426.06
2017,3,3,11,0,542.0,224.0,0.8,14.0,586.0,575.68,448.1
2017,3,3,11,15,567.5,222.0,0.85,14.0,609.5,624.13,484.68
2017,3,3,11,30,593.0,220.0,0.9,14.0,633.0,673.07,520.82
2017,3,3,11,45,594.5,224.0,0.95,14.0,642.5,709.23,547.01
2017,3,3,12,0,596.0,228.0,1.0,14.0,652.0,743.5,571.7
2017,3,3,12,15,616.5,221.0,1.05,14.0,661.5,786.59,602.65
2017,3,3,12,30,637.0,214.0,1.1,14.0,671.0,823.52,629.13
2017,3,3,12,45,558.0,241.0,1.2,14.0,638.5,795.45,609.53
2017,3,3,13,0,479.0,268.0,1.3,14.0,606.0,767.56,590.22
2017,3,3,13,15,561.0,232.0,1.35,14.0,620.5,823.41,632.87
2017,3,3,13,30,643.0,196.0,1.4,14.0,635.0,886.18,678.12
2017,3,3,13,45,585.5,208.0,1.5,14.0,598.0,845.23,651.02
2017,3,3,14,0,528.0,220.0,1.6,14.0,561.0,809.27,627.23
2017,3,3,14,15,677.5,170.5,1.7,14.0,588.0,917.77,706.59
2017,3,3,14,30,827.0,121.0,1.8,14.0,615.0,1004.68,766.9
2017,3,3,14,45,820.0,115.0,1.95,14.0,580.0,988.21,758.29
2017,3,3,15,0,813.0,109.0,2.1,14.0,545.0,967.98,748.24
2017,3,3,15,15,598.5,141.5,2.15,13.5,449.0,794.75,629.9
2017,3,3,15,30,384.0,174.0,2.2,13.0,353.0,589.25,479.44
2017,3,3,15,45,498.0,133.5,2.25,13.0,341.5,661.49,539.55
2017,3,3,16,0,612.0,93.0,2.3,13.0,330.0,712.48,578.98
2017,3,3,16,15,549.5,93.5,2.3,12.5,284.5,639.83,525.48
2017,3,3,16,30,487.0,94.0,2.3,12.0,239.0,562.99,467.67
2017,3,3,16,45,512.5,75.5,2.35,12.0,203.5,548.13,455.84
2017,3,3,17,0,538.0,57.0,2.4,12.0,168.0,524.8,434.91
2017,3,3,17,15,434.5,47.0,2.45,11.5,120.0,413.45,341.88
2017,3,3,17,30,331.0,37.0,2.5,11.0,72.0,309.97,247.07
2017,3,3,17,45,165.5,18.5,2.55,10.5,36.0,156.14,42.92
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,6.0,2.55,10.5,6.0,5.12,0.0
2017,3,4,7,0,0.0,12.0,2.6,11.0,12.0,9.88,0.0
2017,3,4,7,15,0.0,25.0,2.7,11.0,25.0,20.64,12.16
2017,3,4,7,30,0.0,38.0,2.8,11.0,38.0,31.43,22.36
2017,3,4,7,45,0.0,53.5,2.9,11.0,53.5,43.76,33.79
2017,3,4,8,0,0.0,69.0,3.0,11.0,69.0,55.96,44.99
2017,3,4,8,15,0.0,84.5,3.05,11.0,84.5,68.04,55.93
2017,3,4,8,30,0.0,100.0,3.1,11.0,100.0,80.36,63.87
2017,3,4,8,45,45.0,142.5,3.2,11.5,162.0,115.64,91.67
2017,3,4,9,0,90.0,185.0,3.3,12.0,224.0,159.64,126.1
2017,3,4,9,15,206.0,196.5,3.35,12.0,298.5,206.06,160.5
2017,3,4,9,30,322.0,208.0,3.4,12.0,373.0,269.17,210.49
2017,3,4,9,45,258.0,235.5,3.5,12.5,374.0,293.32,233.31
2017,3,4,10,0,194.0,263.0,3.6,13.0,375.0,306.05,245.44
2017,3,4,10,15,199.0,278.5,3.65,13.0,399.0,337.94,271.95
2017,3,4,10,30,204.0,294.0,3.7,13.0,423.0,370.4,298.48
2017,3,4,10,45,151.0,304.0,3.8,13.0,401.5,363.89,293.36
2017,3,4,11,0,98.0,314.0,3.9,13.0,380.0,342.41,275.88
2017,3,4,11,15,157.5,325.5,4.0,13.0,434.5,413.72,333.45
2017,3,4,11,30,217.0,337.0,4.1,13.0,489.0,481.46,387.51
2017,3,4,11,45,190.0,343.5,4.2,13.0,478.0,481.19,386.83
2017,3,4,12,0,163.0,350.0,4.3,13.0,467.0,478.22,384.2
2017,3,4,12,15,154.0,350.5,4.35,13.0,461.5,482.15,387.31
2017,3,4,12,30,145.0,351.0,4.4,13.0,456.0,484.87,389.45
2017,3,4,12,45,209.5,342.0,4.45,13.0,492.0,544.1,437.62
2017,3,4,13,0,274.0,333.0,4.5,13.0,528.0,625.03,501.38
2017,3,4,13,15,276.5,324.5,4.5,13.0,518.0,629.33,504.96
2017,3,4,13,30,279.0,316.0,4.5,13.0,508.0,632.16,507.88
2017,3,4,13,45,207.0,312.0,4.55,13.0,452.0,542.91,438.59
2017,3,4,14,0,135.0,308.0,4.6,13.0,396.0,472.51,382.57
2017,3,4,14,15,99.5,286.0,4.55,13.0,349.0,394.11,320.71
2017,3,4,14,30,64.0,264.0,4.5,13.0,302.0,336.48,274.22
2017,3,4,14,45,50.5,241.5,4.5,13.0,270.5,299.94,245.05
2017,3,4,15,0,37.0,219.0,4.5,13.0,239.0,263.12,215.29
2017,3,4,15,15,81.5,212.5,4.45,12.5,252.5,303.21,250.99
2017,3,4,15,30,126.0,206.0,4.4,12.0,266.0,362.37,301.77
2017,3,4,15,45,69.0,173.5,4.35,12.0,206.0,249.5,207.86
2017,3,4,16,0,12.0,141.0,4.3,12.0,146.0,143.7,117.66
2017,3,4,16,15,7.0,123.5,4.25,12.0,126.0,122.98,100.24
2017,3,4,16,30,2.0,106.0,4.2,12.0,106.0,102.54,82.71
2017,3,4,16,45,1.0,86.0,4.2,12.0,86.0,82.42,65.38
2017,3,4,17,0,0.0,66.0,4.2,12.0,66.0,61.99,47.54
2017,3,4,17,15,0.0,47.5,4.15,11.5,47.5,43.76,31.53
2017,3,4,17,30,0.0,29.0,4.1,11.0,29.0,24.58,14.53
2017,3,4,17,45,0.0,14.5,4.1,11.0,14.5,11.95,0.0
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
