Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,6,45,59.0,15.0,3.85,8.0,19.0,12.8,0.0
2017,3,5,7,0,118.0,30.0,3.9,8.0,38.0,23.27,9.22
2017,3,5,7,15,237.5,45.5,3.95,8.0,80.0,34.86,24.87
2017,3,5,7,30,357.0,61.0,4.0,8.0,122.0,46.45,36.17
2017,3,5,7,45,433.5,72.0,4.05,8.0,170.5,54.39,43.86
2017,3,5,8,0,510.0,83.0,4.1,8.0,219.0,64.95,53.7
2017,3,5,8,15,564.5,91.0,4.3,8.0,269.5,69.71,58.09
2017,3,5,8,30,619.0,99.0,4.5,8.0,320.0,98.72,65.65
2017,3,5,8,45,457.0,137.5,4.7,8.5,313.0,152.77,106.59
2017,3,5,9,0,295.0,176.0,4.9,9.0,306.0,188.26,142.76
2017,3,5,9,15,524.0,147.0,5.0,9.0,406.0,246.33,184.53
2017,3,5,9,30,753.0,118.0,5.1,9.0,506.0,333.3,254.8
2017,3,5,9,45,376.5,139.5,5.25,9.0,333.5,261.89,209.58
2017,3,5,10,0,0.0,161.0,5.4,9.0,161.0,133.42,108.24
2017,3,5,10,15,0.0,89.5,5.35,9.0,89.5,74.46,58.18
2017,3,5,10,30,0.0,18.0,5.3,9.0,18.0,14.9,7.16
2017,3,5,10,45,152.5,162.0,5.3,9.0,265.5,243.8,202.45
2017,3,5,11,0,305.0,306.0,5.3,9.0,513.0,487.93,402.0
2017,3,5,11,15,467.5,259.0,5.2,9.0,585.0,589.62,485.12
2017,3,5,11,30,630.0,212.0,5.1,9.0,657.0,699.32,573.72
2017,3,5,11,45,494.0,266.0,5.1,9.0,618.0,671.79,549.78
2017,3,5,12,0,358.0,320.0,5.1,9.0,579.0,624.16,510.2
2017,3,5,12,15,192.5,302.5,5.05,9.0,442.0,465.82,382.77
2017,3,5,12,30,27.0,285.0,5.0,9.0,305.0,292.64,238.81
2017,3,5,12,45,470.0,198.5,5.0,9.0,534.5,669.69,553.26
2017,3,5,13,0,913.0,112.0,5.0,9.0,764.0,1003.12,805.53
2017,3,5,13,15,479.0,204.0,4.95,9.0,545.5,713.98,584.88
2017,3,5,13,30,45.0,296.0,4.9,9.0,327.0,336.78,275.33
2017,3,5,13,45,466.0,202.5,4.85,9.0,508.0,720.51,594.13
2017,3,5,14,0,887.0,109.0,4.8,9.0,689.0,1046.24,838.06
2017,3,5,14,15,876.0,107.5,4.7,9.0,659.0,1038.53,830.38
2017,3,5,14,30,865.0,106.0,4.6,9.0,629.0,1026.81,822.5
2017,3,5,14,45,843.0,105.5,4.55,9.0,591.0,1001.36,805.32
2017,3,5,15,0,821.0,105.0,4.5,9.0,553.0,972.33,785.66
2017,3,5,15,15,410.5,120.0,4.4,9.0,344.0,573.72,481.53
2017,3,5,15,30,0.0,135.0,4.3,9.0,135.0,119.84,97.15
2017,3,5,15,45,356.5,113.0,4.2,9.0,253.5,501.96,428.66
2017,3,5,16,0,713.0,91.0,4.1,9.0,372.0,802.24,666.14
2017,3,5,16,15,669.0,85.5,3.9,8.5,322.0,735.72,614.25
2017,3,5,16,30,625.0,80.0,3.7,8.0,272.0,669.12,563.31
2017,3,5,16,45,560.0,72.0,3.55,8.0,221.0,582.94,493.88
2017,3,5,17,0,495.0,64.0,3.4,8.0,170.0,499.36,423.91
2017,3,5,17,15,392.0,53.0,3.25,7.5,122.5,388.47,328.42
2017,3,5,17,30,289.0,42.0,3.1,7.0,75.0,288.06,235.97
2017,3,5,17,45,144.5,21.0,3.0,7.0,37.5,144.96,69.62
2017,3,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,11.5,2.2,7.5,11.5,9.82,0.0
2017,3,6,7,0,0.0,23.0,2.2,8.0,23.0,18.81,7.64
2017,3,6,7,15,14.5,44.0,2.25,8.0,46.5,34.69,24.9
2017,3,6,7,30,29.0,65.0,2.3,8.0,70.0,50.2,39.63
2017,3,6,7,45,48.5,87.0,2.4,8.5,99.0,66.08,54.37
2017,3,6,8,0,68.0,109.0,2.5,9.0,128.0,81.68,68.59
2017,3,6,8,15,83.0,129.0,2.5,9.0,156.5,95.8,81.34
2017,3,6,8,30,98.0,149.0,2.5,9.0,185.0,112.84,89.76
2017,3,6,8,45,403.5,125.5,2.55,9.0,301.5,138.66,96.36
2017,3,6,9,0,709.0,102.0,2.6,9.0,418.0,207.7,140.25
2017,3,6,9,15,734.5,106.0,2.6,9.0,461.5,267.35,193.09
2017,3,6,9,30,760.0,110.0,2.6,9.0,505.0,329.6,249.59
2017,3,6,9,45,560.5,175.0,2.65,9.5,478.5,359.52,283.28
2017,3,6,10,0,361.0,240.0,2.7,10.0,452.0,362.96,291.42
2017,3,6,10,15,611.5,172.0,2.7,10.0,553.5,463.56,373.1
2017,3,6,10,30,862.0,104.0,2.7,10.0,655.0,578.1,465.69
2017,3,6,10,45,646.5,189.0,2.75,10.5,611.5,578.82,466.0
2017,3,6,11,0,431.0,274.0,2.8,11.0,568.0,549.78,441.89
2017,3,6,11,15,418.0,286.5,2.8,11.0,577.5,580.1,465.77
2017,3,6,11,30,405.0,299.0,2.8,11.0,587.0,597.35,479.15
2017,3,6,11,45,657.0,201.0,2.8,11.0,675.5,744.0,594.42
2017,3,6,12,0,909.0,103.0,2.8,11.0,764.0,872.0,688.49
2017,3,6,12,15,545.0,229.5,2.8,11.0,626.5,729.45,580.73
2017,3,6,12,30,181.0,356.0,2.8,11.0,489.0,521.76,416.78
2017,3,6,12,45,90.5,256.5,2.85,11.0,323.0,342.74,277.53
2017,3,6,13,0,0.0,157.0,2.9,11.0,157.0,133.99,106.4
2017,3,6,13,15,0.0,154.0,2.9,11.0,154.0,131.56,104.79
2017,3,6,13,30,0.0,151.0,2.9,11.0,151.0,129.13,102.88
2017,3,6,13,45,78.0,232.0,2.95,11.0,283.5,302.43,247.88
2017,3,6,14,0,156.0,313.0,3.0,11.0,416.0,498.49,404.16
2017,3,6,14,15,260.0,283.0,2.95,11.0,445.5,595.51,481.6
2017,3,6,14,30,364.0,253.0,2.9,11.0,475.0,668.77,540.57
2017,3,6,14,45,609.0,168.0,2.85,11.0,513.0,847.24,678.44
2017,3,6,15,0,854.0,83.0,2.8,11.0,551.0,978.18,771.87
2017,3,6,15,15,835.0,80.5,2.7,11.0,509.5,946.02,748.73
2017,3,6,15,30,816.0,78.0,2.6,11.0,468.0,910.8,724.95
2017,3,6,15,45,790.0,74.5,2.55,11.0,421.5,864.92,693.65
2017,3,6,16,0,764.0,71.0,2.5,11.0,375.0,816.94,660.28
2017,3,6,16,15,726.5,66.5,2.35,10.5,325.5,755.78,616.65
2017,3,6,16,30,689.0,62.0,2.2,10.0,276.0,694.02,571.17
2017,3,6,16,45,633.0,56.5,2.05,10.0,226.0,622.06,514.94
2017,3,6,17,0,577.0,51.0,1.9,10.0,176.0,546.78,453.7
2017,3,6,17,15,485.5,42.5,1.8,9.5,128.5,444.58,368.96
2017,3,6,17,30,394.0,34.0,1.7,9.0,81.0,349.62,283.53
2017,3,6,17,45,197.0,17.0,1.65,9.0,40.5,176.82,96.98
2017,3,6,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,45,103.5,14.5,0.8,9.5,22.5,12.38,0.0
2017,3,7,7,0,207.0,29.0,0.8,10.0,45.0,22.53,11.26
2017,3,7,7,15,303.5,42.0,0.8,10.0,86.0,32.43,22.89
2017,3,7,7,30,400.0,55.0,0.8,10.0,127.0,44.18,34.06
2017,3,7,7,45,461.0,65.5,0.8,10.0,173.5,51.58,41.12
2017,3,7,8,0,522.0,76.0,0.8,10.0,220.0,58.8,47.8
2017,3,7,8,15,574.5,79.5,0.8,10.0,266.5,60.27,49.15
2017,3,7,8,30,627.0,83.0,0.8,10.0,313.0,88.06,54.84
2017,3,7,8,45,660.5,87.5,0.8,10.5,359.0,140.88,86.17
2017,3,7,9,0,694.0,92.0,0.8,11.0,405.0,197.84,130.85
2017,3,7,9,15,677.5,108.5,0.8,11.0,438.5,256.47,183.27
2017,3,7,9,30,661.0,125.0,0.8,11.0,472.0,312.8,234.24
2017,3,7,9,45,539.0,177.0,0.85,11.5,473.5,353.86,273.51
2017,3,7,10,0,417.0,229.0,0.9,12.0,475.0,382.56,300.04
2017,3,7,10,15,419.5,242.5,0.9,12.0,501.5,426.22,335.69
2017,3,7,10,30,422.0,256.0,0.9,12.0,528.0,469.67,370.08
2017,3,7,10,45,352.5,285.5,0.9,12.5,518.5,476.15,374.68
2017,3,7,11,0,283.0,315.0,0.9,13.0,509.0,481.93,378.04
2017,3,7,11,15,225.0,331.0,0.85,13.0,488.0,465.81,365.27
2017,3,7,11,30,167.0,347.0,0.8,13.0,467.0,453.29,354.78
2017,3,7,11,45,127.5,346.0,0.8,13.0,438.5,433.62,339.47
2017,3,7,12,0,88.0,345.0,0.8,13.0,410.0,395.35,310.07
2017,3,7,12,15,54.0,308.5,0.8,13.0,349.0,335.55,264.27
2017,3,7,12,30,20.0,272.0,0.8,13.0,288.0,256.96,202.96
2017,3,7,12,45,67.5,310.0,0.8,13.0,359.5,359.18,284.09
2017,3,7,13,0,115.0,348.0,0.8,13.0,431.0,450.65,353.71
2017,3,7,13,15,70.0,309.0,0.8,13.0,359.5,370.27,291.56
2017,3,7,13,30,25.0,270.0,0.8,13.0,288.0,267.67,211.92
2017,3,7,13,45,222.5,268.5,0.85,13.0,416.5,529.19,418.6
2017,3,7,14,0,420.0,267.0,0.9,13.0,545.0,752.92,581.68
2017,3,7,14,15,614.0,189.0,0.95,13.0,576.0,875.28,669.32
2017,3,7,14,30,808.0,111.0,1.0,13.0,607.0,976.38,737.33
2017,3,7,14,45,797.0,106.5,1.05,13.0,572.0,957.38,725.67
2017,3,7,15,0,786.0,102.0,1.1,13.0,537.0,934.84,713.42
2017,3,7,15,15,683.5,117.5,1.15,13.0,475.0,850.89,658.99
2017,3,7,15,30,581.0,133.0,1.2,13.0,413.0,759.08,597.86
2017,3,7,15,45,535.0,128.0,1.25,13.0,366.0,688.82,550.24
2017,3,7,16,0,489.0,123.0,1.3,13.0,319.0,628.48,508.14
2017,3,7,16,15,550.5,99.0,1.35,12.5,293.0,647.24,525.26
2017,3,7,16,30,612.0,75.0,1.4,12.0,267.0,651.77,530.39
2017,3,7,16,45,555.0,67.5,1.45,12.0,218.5,573.34,470.63
2017,3,7,17,0,498.0,60.0,1.5,12.0,170.0,497.19,410.46
2017,3,7,17,15,406.5,49.5,1.6,11.5,124.0,395.53,327.04
2017,3,7,17,30,315.0,39.0,1.7,11.0,78.0,301.03,243.64
2017,3,7,17,45,157.5,24.5,1.8,10.5,44.0,161.3,95.95
2017,3,7,18,0,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2017,3,7,18,15,0.0,5.0,1.9,10.0,5.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,8,6,45,127.5,14.5,1.65,8.5,25.5,12.38,0.0
2017,3,8,7,0,255.0,29.0,1.6,9.0,51.0,23.94,13.18
2017,3,8,7,15,365.0,40.5,1.5,9.5,95.5,32.96,23.47
2017,3,8,7,30,475.0,52.0,1.4,10.0,140.0,41.83,31.99
2017,3,8,7,45,539.5,60.0,1.35,10.5,189.0,47.4,37.28
2017,3,8,8,0,604.0,68.0,1.3,11.0,238.0,52.9,42.31
2017,3,8,8,15,649.0,73.5,1.35,11.5,287.5,56.22,45.21
2017,3,8,8,30,694.0,79.0,1.4,12.0,337.0,89.05,53.12
2017,3,8,8,45,726.0,83.0,1.5,12.5,384.5,145.72,86.75
2017,3,8,9,0,758.0,87.0,1.6,13.0,432.0,210.03,137.59
2017,3,8,9,15,780.0,90.0,1.6,13.0,475.5,270.37,190.45
2017,3,8,9,30,802.0,93.0,1.6,13.0,519.0,332.76,246.26
2017,3,8,9,45,827.0,92.5,1.6,13.5,559.0,394.89,300.78
2017,3,8,10,0,852.0,92.0,1.6,14.0,599.0,458.68,355.13
2017,3,8,10,15,863.0,93.5,1.55,14.0,631.0,518.23,405.04
2017,3,8,10,30,874.0,95.0,1.5,14.0,663.0,576.82,452.42
2017,3,8,10,45,883.0,96.0,1.5,14.5,688.0,632.87,495.68
2017,3,8,11,0,892.0,97.0,1.5,15.0,713.0,687.58,536.44
2017,3,8,11,15,897.0,97.5,1.45,15.0,730.5,737.39,572.97
2017,3,8,11,30,902.0,98.0,1.4,15.0,748.0,784.96,605.36
2017,3,8,11,45,905.0,98.5,1.4,15.5,757.5,828.49,633.42
2017,3,8,12,0,908.0,99.0,1.4,16.0,767.0,869.21,659.22
2017,3,8,12,15,908.0,99.0,1.4,16.0,768.5,903.8,681.9
2017,3,8,12,30,908.0,99.0,1.4,16.0,770.0,935.01,702.32
2017,3,8,12,45,909.5,97.0,1.45,16.0,764.0,961.92,720.66
2017,3,8,13,0,911.0,95.0,1.5,16.0,758.0,985.21,736.75
2017,3,8,13,15,906.5,94.0,1.5,16.0,743.0,1000.06,746.68
2017,3,8,13,30,902.0,93.0,1.5,16.0,728.0,1010.93,754.27
2017,3,8,13,45,896.0,91.5,1.55,16.5,706.0,1015.72,757.48
2017,3,8,14,0,890.0,90.0,1.6,17.0,684.0,1016.5,758.3
2017,3,8,14,15,880.0,88.5,1.65,16.5,654.5,1009.26,756.92
2017,3,8,14,30,870.0,87.0,1.7,16.0,625.0,998.15,753.18
2017,3,8,14,45,857.5,85.0,1.75,16.0,589.0,980.15,743.56
2017,3,8,15,0,845.0,83.0,1.8,16.0,553.0,969.99,739.32
2017,3,8,15,15,826.0,80.5,1.85,16.0,511.5,937.8,720.05
2017,3,8,15,30,807.0,78.0,1.9,16.0,470.0,902.59,698.67
2017,3,8,15,45,783.0,74.0,1.95,16.0,424.0,857.99,670.31
2017,3,8,16,0,759.0,70.0,2.0,16.0,378.0,811.23,639.77
2017,3,8,16,15,722.5,66.0,1.95,15.5,329.0,751.64,599.24
2017,3,8,16,30,686.0,62.0,1.9,15.0,280.0,691.43,556.84
2017,3,8,16,45,633.5,56.0,1.9,14.5,230.0,621.23,505.25
2017,3,8,17,0,581.0,50.0,1.9,14.0,180.0,547.84,448.43
2017,3,8,17,15,494.0,42.5,1.9,13.5,132.5,450.03,369.06
2017,3,8,17,30,407.0,35.0,1.9,13.0,85.0,358.94,289.18
2017,3,8,17,45,254.0,23.0,1.95,12.5,49.0,223.91,143.01
2017,3,8,18,0,101.0,11.0,2.0,12.0,13.0,67.46,0.0
2017,3,8,18,15,50.5,5.5,2.0,12.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,6,45,153.5,14.0,1.1,11.5,28.0,11.95,0.0
2017,3,9,7,0,307.0,28.0,1.0,12.0,56.0,23.04,12.87
2017,3,9,7,15,413.5,38.0,0.9,12.0,101.5,30.85,21.49
2017,3,9,7,30,520.0,48.0,0.8,12.0,147.0,38.59,28.91
2017,3,9,7,45,579.5,55.0,0.7,12.5,196.0,43.52,33.56
2017,3,9,8,0,639.0,62.0,0.6,13.0,245.0,48.39,37.98
2017,3,9,8,15,681.5,67.0,0.6,13.5,295.0,51.55,40.7
2017,3,9,8,30,724.0,72.0,0.6,14.0,345.0,90.66,52.78
2017,3,9,8,45,753.0,76.0,0.6,14.5,392.5,148.35,86.71
2017,3,9,9,0,782.0,80.0,0.6,15.0,440.0,209.53,134.37
2017,3,9,9,15,803.5,83.0,0.6,15.0,483.5,271.24,187.47
2017,3,9,9,30,825.0,86.0,0.6,15.0,527.0,334.88,243.13
2017,3,9,9,45,834.0,90.5,0.65,15.5,564.0,396.85,296.68
2017,3,9,10,0,843.0,95.0,0.7,16.0,601.0,458.7,348.41
2017,3,9,10,15,854.5,97.0,0.7,16.5,633.0,519.07,396.78
2017,3,9,10,30,866.0,99.0,0.7,17.0,665.0,577.29,441.67
2017,3,9,10,45,869.0,103.0,0.75,17.5,689.0,632.15,482.9
2017,3,9,11,0,872.0,107.0,0.8,18.0,713.0,685.15,521.44
2017,3,9,11,15,877.5,108.0,0.85,18.0,731.0,734.98,557.75
2017,3,9,11,30,883.0,109.0,0.9,18.0,749.0,782.69,590.72
2017,3,9,11,45,881.0,111.5,0.95,18.0,757.5,823.61,618.05
2017,3,9,12,0,879.0,114.0,1.0,18.0,766.0,861.43,643.28
2017,3,9,12,15,610.0,225.0,1.05,18.0,678.0,788.64,592.6
2017,3,9,12,30,341.0,336.0,1.1,18.0,590.0,661.71,500.67
2017,3,9,12,45,305.0,341.0,1.2,18.0,567.0,649.07,493.56
2017,3,9,13,0,269.0,346.0,1.3,18.0,544.0,633.37,482.89
2017,3,9,13,15,367.5,309.5,1.35,18.0,573.5,700.52,534.22
2017,3,9,13,30,466.0,273.0,1.4,18.0,603.0,788.73,598.11
2017,3,9,13,45,437.0,274.0,1.45,18.0,576.0,770.51,585.28
2017,3,9,14,0,408.0,275.0,1.5,18.0,549.0,729.35,558.05
2017,3,9,14,15,423.0,257.5,1.55,17.5,530.5,750.67,576.1
2017,3,9,14,30,438.0,240.0,1.6,17.0,512.0,749.26,578.23
2017,3,9,14,45,410.5,231.0,1.7,17.0,474.5,711.84,553.42
2017,3,9,15,0,383.0,222.0,1.8,17.0,437.0,651.64,512.45
2017,3,9,15,15,476.0,180.5,1.8,16.5,427.5,712.87,562.14
2017,3,9,15,30,569.0,139.0,1.8,16.0,418.0,754.35,595.23
2017,3,9,15,45,415.5,151.5,1.85,16.0,344.5,605.57,485.96
2017,3,9,16,0,262.0,164.0,1.9,16.0,271.0,452.47,368.39
2017,3,9,16,15,241.0,147.0,1.85,15.5,235.5,408.11,335.56
2017,3,9,16,30,220.0,130.0,1.8,15.0,200.0,364.2,301.4
2017,3,9,16,45,198.5,109.0,1.8,14.5,164.5,314.78,261.81
2017,3,9,17,0,177.0,88.0,1.8,14.0,129.0,266.03,221.33
2017,3,9,17,15,141.5,67.5,1.75,13.5,95.0,208.75,171.98
2017,3,9,17,30,106.0,47.0,1.7,13.0,61.0,153.55,122.8
2017,3,9,17,45,53.0,28.5,1.7,13.0,35.5,78.6,49.48
2017,3,9,18,0,0.0,10.0,1.7,13.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,1.7,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,43.5,17.5,1.55,11.0,21.5,13.85,0.0
2017,3,10,7,0,87.0,35.0,1.5,11.0,43.0,27.09,16.69
2017,3,10,7,15,130.5,55.0,1.5,11.0,76.0,41.77,31.24
2017,3,10,7,30,174.0,75.0,1.5,11.0,109.0,56.07,44.65
2017,3,10,7,45,200.0,95.5,1.5,11.5,145.5,70.2,57.56
2017,3,10,8,0,226.0,116.0,1.5,12.0,182.0,83.88,69.79
2017,3,10,8,15,253.5,132.0,1.45,12.0,219.0,94.35,79.04
2017,3,10,8,30,281.0,148.0,1.4,12.0,256.0,120.02,89.43
2017,3,10,8,45,284.0,168.5,1.4,12.5,290.0,158.57,116.27
2017,3,10,9,0,287.0,189.0,1.4,13.0,324.0,197.97,147.83
2017,3,10,9,15,187.5,213.5,1.3,13.0,305.0,215.53,167.08
2017,3,10,9,30,88.0,238.0,1.2,13.0,286.0,218.74,173.45
2017,3,10,9,45,284.0,228.0,1.2,13.5,397.5,298.19,233.64
2017,3,10,10,0,480.0,218.0,1.2,14.0,509.0,402.27,313.87
2017,3,10,10,15,478.0,233.5,1.2,14.0,535.5,448.86,351.36
2017,3,10,10,30,476.0,249.0,1.2,14.0,562.0,494.67,387.53
2017,3,10,10,45,358.5,290.0,1.25,14.5,531.0,484.4,379.56
2017,3,10,11,0,241.0,331.0,1.3,15.0,500.0,459.81,359.99
2017,3,10,11,15,173.5,340.0,1.3,15.0,463.5,437.61,342.75
2017,3,10,11,30,106.0,349.0,1.3,15.0,427.0,396.89,310.99
2017,3,10,11,45,145.5,357.0,1.3,15.5,465.5,457.87,357.29
2017,3,10,12,0,185.0,365.0,1.3,16.0,504.0,510.04,395.7
2017,3,10,12,15,197.5,365.0,1.3,16.5,513.0,533.08,411.87
2017,3,10,12,30,210.0,365.0,1.3,17.0,522.0,556.15,428.17
2017,3,10,12,45,244.5,356.0,1.3,17.5,537.5,590.01,452.84
2017,3,10,13,0,279.0,347.0,1.3,18.0,553.0,643.78,490.92
2017,3,10,13,15,194.5,343.5,1.25,18.0,486.0,548.61,420.8
2017,3,10,13,30,110.0,340.0,1.2,18.0,419.0,448.11,346.11
2017,3,10,13,45,196.0,324.5,1.2,18.5,459.5,543.87,419.33
2017,3,10,14,0,282.0,309.0,1.2,19.0,500.0,641.15,489.97
2017,3,10,14,15,441.5,246.0,1.15,19.0,530.0,756.92,574.58
2017,3,10,14,30,601.0,183.0,1.1,19.0,560.0,858.06,645.92
2017,3,10,14,45,713.0,138.0,1.1,19.0,559.5,918.93,686.41
2017,3,10,15,0,825.0,93.0,1.1,19.0,559.0,963.49,716.38
2017,3,10,15,15,805.5,90.0,1.05,18.5,517.0,930.32,696.21
2017,3,10,15,30,786.0,87.0,1.0,18.0,475.0,894.19,674.93
2017,3,10,15,45,764.0,82.0,0.95,18.0,429.5,850.53,647.02
2017,3,10,16,0,742.0,77.0,0.9,18.0,384.0,804.65,617.18
2017,3,10,16,15,705.0,72.5,0.9,17.5,334.5,744.23,578.26
2017,3,10,16,30,668.0,68.0,0.9,17.0,285.0,689.33,541.84
2017,3,10,16,45,618.5,61.5,0.95,17.0,235.5,616.19,489.72
2017,3,10,17,0,569.0,55.0,1.0,17.0,186.0,544.76,436.17
2017,3,10,17,15,483.5,46.5,1.1,16.5,138.0,446.95,360.11
2017,3,10,17,30,398.0,38.0,1.2,16.0,90.0,355.65,283.13
2017,3,10,17,45,257.0,25.0,1.3,15.5,53.0,230.88,158.53
2017,3,10,18,0,116.0,12.0,1.4,15.0,16.0,76.81,0.0
2017,3,10,18,15,58.0,6.0,1.45,14.5,8.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,15.5,0.9,12.0,15.5,12.8,0.0
2017,3,11,7,0,0.0,31.0,1.0,12.0,31.0,25.13,15.37
2017,3,11,7,15,11.5,51.5,1.1,12.0,54.0,40.93,30.49
2017,3,11,7,30,23.0,72.0,1.2,12.0,77.0,55.62,44.13
2017,3,11,7,45,31.0,93.0,1.35,12.5,101.5,70.76,57.86
2017,3,11,8,0,39.0,114.0,1.5,13.0,126.0,85.61,71.05
2017,3,11,8,15,45.5,134.5,1.45,13.5,150.5,99.85,83.41
2017,3,11,8,30,52.0,155.0,1.4,14.0,175.0,118.47,93.49
2017,3,11,8,45,160.5,175.0,1.4,14.5,248.5,150.67,114.14
2017,3,11,9,0,269.0,195.0,1.4,15.0,322.0,199.28,148.54
2017,3,11,9,15,345.0,199.5,1.35,15.0,378.0,244.83,183.79
2017,3,11,9,30,421.0,204.0,1.3,15.0,434.0,301.23,229.03
2017,3,11,9,45,426.0,219.5,1.3,15.5,466.5,348.0,268.04
2017,3,11,10,0,431.0,235.0,1.3,16.0,499.0,395.15,306.37
2017,3,11,10,15,405.0,257.0,1.4,16.0,515.0,427.48,333.43
2017,3,11,10,30,379.0,279.0,1.5,16.0,531.0,460.75,360.24
2017,3,11,10,45,440.5,267.5,1.6,16.5,570.5,522.22,407.39
2017,3,11,11,0,502.0,256.0,1.7,17.0,610.0,582.49,452.88
2017,3,11,11,15,447.5,285.5,1.75,17.0,607.0,601.71,466.56
2017,3,11,11,30,393.0,315.0,1.8,17.0,604.0,604.62,468.39
2017,3,11,11,45,339.5,334.0,1.9,17.0,586.0,603.32,467.2
2017,3,11,12,0,286.0,353.0,2.0,17.0,568.0,597.09,462.16
2017,3,11,12,15,607.0,226.0,2.05,17.0,682.5,788.09,607.25
2017,3,11,12,30,928.0,99.0,2.1,17.0,797.0,955.97,723.3
2017,3,11,12,45,928.0,98.0,2.2,17.0,791.0,982.99,740.85
2017,3,11,13,0,928.0,97.0,2.3,17.0,785.0,1006.27,757.57
2017,3,11,13,15,924.0,96.5,2.35,17.0,770.0,1022.37,769.12
2017,3,11,13,30,920.0,96.0,2.4,17.0,755.0,1034.44,778.22
2017,3,11,13,45,915.5,93.5,2.5,17.0,733.0,1039.63,783.53
2017,3,11,14,0,911.0,91.0,2.6,17.0,711.0,1040.7,786.33
2017,3,11,14,15,902.0,89.5,2.65,16.5,681.0,1034.32,785.29
2017,3,11,14,30,893.0,88.0,2.7,16.0,651.0,1023.97,781.77
2017,3,11,14,45,881.5,85.5,2.75,16.0,614.5,1005.99,771.74
2017,3,11,15,0,870.0,83.0,2.8,16.0,578.0,984.32,759.28
2017,3,11,15,15,852.0,80.5,2.75,15.5,535.5,963.9,748.19
2017,3,11,15,30,834.0,78.0,2.7,15.0,493.0,928.95,726.85
2017,3,11,15,45,811.0,74.5,2.7,15.0,446.5,885.11,698.09
2017,3,11,16,0,788.0,71.0,2.7,15.0,400.0,838.96,667.18
2017,3,11,16,15,753.0,67.0,2.65,14.5,349.5,779.61,626.6
2017,3,11,16,30,718.0,63.0,2.6,14.0,299.0,719.45,584.08
2017,3,11,16,45,668.5,57.5,2.6,14.0,248.0,645.29,528.24
2017,3,11,17,0,619.0,52.0,2.6,14.0,197.0,578.72,475.75
2017,3,11,17,15,535.5,44.5,2.6,13.5,147.5,481.55,396.92
2017,3,11,17,30,452.0,37.0,2.6,13.0,98.0,390.63,317.92
2017,3,11,17,45,301.0,25.5,2.65,12.5,58.5,260.42,187.67
2017,3,11,18,0,150.0,14.0,2.7,12.0,19.0,97.93,0.0
2017,3,11,18,15,75.0,7.0,2.7,11.5,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,12,6,45,162.5,17.5,1.45,11.5,34.5,14.23,0.0
2017,3,12,7,0,325.0,35.0,1.4,12.0,69.0,28.9,18.79
2017,3,12,7,15,428.5,45.0,1.3,12.0,117.0,36.51,26.67
2017,3,12,7,30,532.0,55.0,1.2,12.0,165.0,44.06,33.89
2017,3,12,7,45,597.0,62.0,1.15,12.5,217.0,48.84,38.36
2017,3,12,8,0,662.0,69.0,1.1,13.0,269.0,53.6,42.61
2017,3,12,8,15,704.5,74.0,1.05,13.5,320.5,56.59,45.16
2017,3,12,8,30,747.0,79.0,1.0,14.0,372.0,100.61,59.06
2017,3,12,8,45,779.5,82.0,0.95,14.5,422.0,159.65,94.57
2017,3,12,9,0,812.0,85.0,0.9,15.0,472.0,222.62,143.98
2017,3,12,9,15,833.0,88.0,0.95,15.5,517.0,286.33,198.84
2017,3,12,9,30,854.0,91.0,1.0,16.0,562.0,351.87,255.96
2017,3,12,9,45,865.0,95.5,1.05,16.5,600.5,416.5,311.63
2017,3,12,10,0,876.0,100.0,1.1,17.0,639.0,481.2,365.55
2017,3,12,10,15,887.5,102.0,1.05,17.0,672.0,543.62,415.97
2017,3,12,10,30,899.0,104.0,1.0,17.0,705.0,603.67,462.73
2017,3,12,10,45,909.0,104.0,0.95,17.5,731.0,660.9,504.77
2017,3,12,11,0,919.0,104.0,0.9,18.0,757.0,716.76,544.14
2017,3,12,11,15,924.0,105.0,0.95,18.0,775.0,768.4,581.49
2017,3,12,11,30,929.0,106.0,1.0,18.0,793.0,817.73,614.85
2017,3,12,11,45,933.0,106.0,1.05,18.5,803.0,862.72,643.47
2017,3,12,12,0,937.0,106.0,1.1,19.0,813.0,904.85,669.94
2017,3,12,12,15,937.5,105.5,1.2,19.0,814.0,940.33,694.04
2017,3,12,12,30,938.0,105.0,1.3,19.0,815.0,972.33,715.97
2017,3,12,12,45,947.0,99.5,1.4,19.0,811.0,1003.23,737.3
2017,3,12,13,0,956.0,94.0,1.5,19.0,807.0,1030.56,756.41
2017,3,12,13,15,952.5,93.5,1.55,19.0,792.0,1047.58,768.28
2017,3,12,13,30,949.0,93.0,1.6,19.0,777.0,1060.47,777.8
2017,3,12,13,45,943.0,91.5,1.65,19.0,754.0,1065.52,782.53
2017,3,12,14,0,937.0,90.0,1.7,19.0,731.0,1066.34,784.85
2017,3,12,14,15,928.0,89.0,1.75,18.5,700.5,1060.55,784.61
2017,3,12,14,30,919.0,88.0,1.8,18.0,670.0,1050.68,781.94
2017,3,12,14,45,906.5,86.0,1.85,18.0,633.0,1032.09,772.23
2017,3,12,15,0,894.0,84.0,1.9,18.0,596.0,1009.73,760.15
2017,3,12,15,15,876.5,81.5,1.9,17.5,552.5,978.26,742.7
2017,3,12,15,30,859.0,79.0,1.9,17.0,509.0,954.4,730.3
2017,3,12,15,45,834.5,76.0,1.9,17.0,461.0,909.16,701.58
2017,3,12,16,0,810.0,73.0,1.9,17.0,413.0,861.58,670.87
2017,3,12,16,15,775.0,69.0,1.85,16.5,362.0,801.45,631.11
2017,3,12,16,30,740.0,65.0,1.8,16.0,311.0,740.41,589.35
2017,3,12,16,45,686.5,59.5,1.8,15.5,258.0,662.04,533.2
2017,3,12,17,0,633.0,54.0,1.8,15.0,205.0,591.82,480.35
2017,3,12,17,15,548.5,46.5,1.85,14.5,154.0,493.19,402.36
2017,3,12,17,30,464.0,39.0,1.9,14.0,103.0,400.72,323.8
2017,3,12,17,45,309.0,27.0,1.95,13.5,62.0,266.67,195.26
2017,3,12,18,0,154.0,15.0,2.0,13.0,21.0,100.98,0.0
2017,3,12,18,15,77.0,7.5,2.05,12.5,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,202.5,16.5,1.45,11.5,39.0,13.34,0.0
2017,3,13,7,0,405.0,33.0,1.4,12.0,78.0,27.22,17.61
2017,3,13,7,15,502.5,41.5,1.4,12.0,127.5,33.74,24.29
2017,3,13,7,30,600.0,50.0,1.4,12.0,177.0,40.24,30.52
2017,3,13,7,45,658.5,56.0,1.4,12.5,229.5,48.4,37.98
2017,3,13,8,0,717.0,62.0,1.4,13.0,282.0,52.94,42.02
2017,3,13,8,15,755.5,66.5,1.3,13.5,334.5,56.03,44.65
2017,3,13,8,30,794.0,71.0,1.2,14.0,387.0,97.85,54.9
2017,3,13,8,45,821.0,74.0,1.2,14.5,436.5,159.31,92.44
2017,3,13,9,0,848.0,77.0,1.2,15.0,486.0,223.9,143.79
2017,3,13,9,15,867.0,79.5,1.25,15.5,530.5,288.89,200.27
2017,3,13,9,30,886.0,82.0,1.3,16.0,575.0,357.92,260.7
2017,3,13,9,45,909.0,80.5,1.4,16.5,616.0,422.79,317.02
2017,3,13,10,0,932.0,79.0,1.5,17.0,657.0,488.79,372.69
2017,3,13,10,15,941.0,80.5,1.5,17.0,689.5,551.38,424.35
2017,3,13,10,30,950.0,82.0,1.5,17.0,722.0,612.99,473.41
2017,3,13,10,45,956.0,83.0,1.55,17.5,747.0,671.02,517.61
2017,3,13,11,0,962.0,84.0,1.6,18.0,772.0,727.19,558.98
2017,3,13,11,15,966.0,84.5,1.55,18.0,789.5,779.32,595.97
2017,3,13,11,30,970.0,85.0,1.5,18.0,807.0,828.9,628.48
2017,3,13,11,45,971.0,85.5,1.5,18.5,816.0,873.31,656.38
2017,3,13,12,0,972.0,86.0,1.5,19.0,825.0,914.49,681.81
2017,3,13,12,15,972.0,86.0,1.45,19.0,825.5,950.87,704.44
2017,3,13,12,30,972.0,86.0,1.4,19.0,826.0,983.62,724.55
2017,3,13,12,45,969.0,86.0,1.35,19.5,818.5,1009.8,738.93
2017,3,13,13,0,966.0,86.0,1.3,20.0,811.0,1031.96,750.73
2017,3,13,13,15,962.0,85.5,1.25,20.0,795.5,1048.46,760.43
2017,3,13,13,30,958.0,85.0,1.2,20.0,780.0,1060.78,767.64
2017,3,13,13,45,951.5,84.0,1.2,20.5,756.5,1065.78,769.98
2017,3,13,14,0,945.0,83.0,1.2,21.0,733.0,1066.53,769.93
2017,3,13,14,15,935.5,81.5,1.2,21.0,702.0,1059.42,766.67
2017,3,13,14,30,926.0,80.0,1.2,21.0,671.0,1048.19,761.09
2017,3,13,14,45,913.0,78.5,1.2,21.0,633.5,1029.43,750.95
2017,3,13,15,0,900.0,77.0,1.2,21.0,596.0,1006.92,738.56
2017,3,13,15,15,883.0,75.0,1.2,20.5,553.0,976.28,722.35
2017,3,13,15,30,866.0,73.0,1.2,20.0,510.0,942.47,703.95
2017,3,13,15,45,842.0,70.0,1.25,20.0,462.0,908.12,684.35
2017,3,13,16,0,818.0,67.0,1.3,20.0,414.0,860.79,655.46
2017,3,13,16,15,785.0,63.5,1.25,19.5,363.0,802.87,618.35
2017,3,13,16,30,752.0,60.0,1.2,19.0,312.0,743.97,579.31
2017,3,13,16,45,703.0,55.0,1.2,18.5,259.5,669.58,527.82
2017,3,13,17,0,654.0,50.0,1.2,18.0,207.0,596.41,474.5
2017,3,13,17,15,575.5,43.0,1.2,17.5,156.5,501.24,401.17
2017,3,13,17,30,497.0,36.0,1.2,17.0,106.0,418.72,332.61
2017,3,13,17,45,357.0,25.5,1.3,16.5,64.5,294.21,215.97
2017,3,13,18,0,217.0,15.0,1.4,16.0,23.0,163.27,0.0
2017,3,13,18,15,108.5,7.5,1.4,15.5,11.5,6.4,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,173.0,18.5,0.4,13.5,38.5,14.93,2.28
2017,3,14,7,0,346.0,37.0,0.4,14.0,77.0,30.42,20.4
2017,3,14,7,15,439.5,47.0,0.4,14.0,124.5,37.97,27.9
2017,3,14,7,30,533.0,57.0,0.4,14.0,172.0,45.42,34.93
2017,3,14,7,45,592.0,64.0,0.45,14.5,223.5,50.11,39.23
2017,3,14,8,0,651.0,71.0,0.5,15.0,275.0,54.76,43.31
2017,3,14,8,15,691.0,76.5,0.45,15.0,325.5,58.03,46.15
2017,3,14,8,30,731.0,82.0,0.4,15.0,376.0,99.24,57.08
2017,3,14,8,45,759.0,86.0,0.4,15.5,424.5,162.63,96.97
2017,3,14,9,0,787.0,90.0,0.4,16.0,473.0,224.38,145.26
2017,3,14,9,15,807.5,93.0,0.4,16.5,517.0,286.46,197.92
2017,3,14,9,30,828.0,96.0,0.4,17.0,561.0,350.34,252.48
2017,3,14,9,45,857.0,93.5,0.4,17.5,602.5,414.11,305.72
2017,3,14,10,0,886.0,91.0,0.4,18.0,644.0,480.49,359.19
2017,3,14,10,15,896.5,92.5,0.4,18.5,676.5,541.35,406.76
2017,3,14,10,30,907.0,94.0,0.4,19.0,709.0,601.47,451.83
2017,3,14,10,45,915.5,94.5,0.45,19.5,734.5,658.43,493.55
2017,3,14,11,0,924.0,95.0,0.5,20.0,760.0,713.86,532.83
2017,3,14,11,15,929.0,95.5,0.55,20.0,777.5,765.02,569.06
2017,3,14,11,30,934.0,96.0,0.6,20.0,795.0,813.82,601.06
2017,3,14,11,45,938.0,96.0,0.7,20.5,805.0,858.74,629.96
2017,3,14,12,0,942.0,96.0,0.8,21.0,815.0,900.78,656.83
2017,3,14,12,15,942.5,96.0,0.8,21.0,816.5,936.66,679.05
2017,3,14,12,30,943.0,96.0,0.8,21.0,818.0,969.05,699.04
2017,3,14,12,45,936.5,98.0,0.85,21.5,809.5,993.44,713.7
2017,3,14,13,0,930.0,100.0,0.9,22.0,801.0,1013.81,726.02
2017,3,14,13,15,926.0,99.5,0.85,22.0,786.0,1029.8,735.04
2017,3,14,13,30,922.0,99.0,0.8,22.0,771.0,1041.74,741.68
2017,3,14,13,45,915.0,97.5,0.75,22.0,748.0,1045.44,743.44
2017,3,14,14,0,908.0,96.0,0.7,22.0,725.0,1045.02,742.93
2017,3,14,14,15,898.5,94.5,0.7,22.0,694.5,1037.98,739.78
2017,3,14,14,30,889.0,93.0,0.7,22.0,664.0,1026.97,734.44
2017,3,14,14,45,875.0,91.5,0.7,22.0,626.5,1007.58,724.09
2017,3,14,15,0,861.0,90.0,0.7,22.0,589.0,996.22,718.95
2017,3,14,15,15,842.5,87.0,0.8,21.5,546.0,963.2,703.54
2017,3,14,15,30,824.0,84.0,0.9,21.0,503.0,927.06,685.9
2017,3,14,15,45,798.0,81.0,1.0,20.5,455.5,881.03,661.06
2017,3,14,16,0,772.0,78.0,1.1,20.0,408.0,832.86,633.81
2017,3,14,16,15,736.5,73.5,1.25,19.0,357.5,772.63,598.64
2017,3,14,16,30,701.0,69.0,1.4,18.0,307.0,717.31,564.86
2017,3,14,16,45,647.5,63.5,1.55,17.5,255.0,640.83,512.03
2017,3,14,17,0,594.0,58.0,1.7,17.0,203.0,566.25,457.42
2017,3,14,17,15,513.0,50.0,1.85,16.5,153.5,471.04,383.09
2017,3,14,17,30,432.0,42.0,2.0,16.0,104.0,381.65,307.82
2017,3,14,17,45,293.0,29.0,2.15,15.5,63.5,257.85,193.83
2017,3,14,18,0,154.0,16.0,2.3,15.0,23.0,129.26,0.0
2017,3,14,18,15,77.0,8.0,2.3,14.5,11.5,46.88,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
