Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,1.95,11.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.0,11.0,4.0,3.41,0.0
2017,3,15,6,45,0.0,17.5,2.15,11.5,17.5,14.44,3.47
2017,3,15,7,0,0.0,31.0,2.3,12.0,31.0,25.53,16.44
2017,3,15,7,15,0.0,50.0,2.3,12.0,50.0,40.38,30.27
2017,3,15,7,30,0.0,69.0,2.3,12.0,69.0,55.05,43.79
2017,3,15,7,45,0.5,89.0,2.3,12.5,89.5,70.26,57.51
2017,3,15,8,0,1.0,109.0,2.3,13.0,110.0,85.31,70.81
2017,3,15,8,15,5.5,127.0,2.25,13.0,129.5,98.92,82.74
2017,3,15,8,30,10.0,145.0,2.2,13.0,149.0,114.1,91.31
2017,3,15,8,45,247.0,153.5,2.15,13.5,274.5,145.82,106.69
2017,3,15,9,0,484.0,162.0,2.1,14.0,400.0,217.32,154.96
2017,3,15,9,15,450.5,188.5,2.05,14.0,425.5,265.79,198.23
2017,3,15,9,30,417.0,215.0,2.0,14.0,451.0,310.27,238.03
2017,3,15,9,45,227.0,236.0,1.95,14.5,365.5,283.96,222.92
2017,3,15,10,0,37.0,257.0,1.9,15.0,280.0,229.67,182.1
2017,3,15,10,15,18.5,211.0,1.85,15.0,222.5,184.49,146.08
2017,3,15,10,30,0.0,165.0,1.8,15.0,165.0,137.63,108.05
2017,3,15,10,45,5.0,198.0,1.8,15.0,201.5,169.01,133.43
2017,3,15,11,0,10.0,231.0,1.8,15.0,238.0,201.55,159.34
2017,3,15,11,15,121.5,297.5,1.8,15.0,389.0,360.74,286.26
2017,3,15,11,30,233.0,364.0,1.8,15.0,540.0,518.06,406.19
2017,3,15,11,45,142.5,352.5,1.85,15.0,461.0,449.87,352.66
2017,3,15,12,0,52.0,341.0,1.9,15.0,382.0,358.52,281.54
2017,3,15,12,15,87.0,359.0,1.85,15.0,426.5,412.81,324.37
2017,3,15,12,30,122.0,377.0,1.8,15.0,471.0,487.13,380.66
2017,3,15,12,45,213.0,365.0,1.8,15.0,527.5,568.7,443.5
2017,3,15,13,0,304.0,353.0,1.8,15.0,584.0,673.03,521.07
2017,3,15,13,15,350.0,333.0,1.8,15.0,593.5,708.25,547.26
2017,3,15,13,30,396.0,313.0,1.8,15.0,603.0,742.72,573.45
2017,3,15,13,45,330.5,318.0,1.8,15.0,555.5,691.65,535.88
2017,3,15,14,0,265.0,323.0,1.8,15.0,508.0,638.1,496.73
2017,3,15,14,15,216.0,313.5,1.75,14.5,460.0,560.68,441.03
2017,3,15,14,30,167.0,304.0,1.7,14.0,412.0,504.27,399.5
2017,3,15,14,45,173.0,285.5,1.7,14.0,392.0,492.07,392.0
2017,3,15,15,0,179.0,267.0,1.7,14.0,372.0,478.73,383.31
2017,3,15,15,15,166.0,247.0,1.7,14.0,339.0,443.65,357.35
2017,3,15,15,30,153.0,227.0,1.7,14.0,306.0,408.08,330.78
2017,3,15,15,45,76.5,182.5,1.75,14.0,222.0,261.22,213.53
2017,3,15,16,0,0.0,138.0,1.8,14.0,138.0,125.26,100.11
2017,3,15,16,15,0.0,120.5,1.75,13.5,120.5,109.16,87.34
2017,3,15,16,30,0.0,103.0,1.7,13.0,103.0,92.99,74.05
2017,3,15,16,45,0.0,86.0,1.65,13.0,86.0,77.28,60.77
2017,3,15,17,0,0.0,69.0,1.6,13.0,69.0,61.45,47.15
2017,3,15,17,15,0.0,52.0,1.55,12.5,52.0,45.37,33.21
2017,3,15,17,30,0.0,35.0,1.5,12.0,35.0,28.94,18.82
2017,3,15,17,45,0.0,21.5,1.45,12.0,21.5,17.74,8.45
2017,3,15,18,0,0.0,8.0,1.4,12.0,8.0,6.57,0.0
2017,3,15,18,15,0.0,4.0,1.35,12.0,4.0,3.41,0.0
2017,3,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2017,3,16,6,45,46.5,26.5,2.0,12.5,32.5,21.14,9.09
2017,3,16,7,0,93.0,46.0,2.1,13.0,58.0,35.84,25.38
2017,3,16,7,15,129.5,67.0,2.1,13.0,92.0,50.27,38.92
2017,3,16,7,30,166.0,88.0,2.1,13.0,126.0,64.92,52.42
2017,3,16,7,45,193.0,109.0,2.15,13.5,163.5,79.06,65.1
2017,3,16,8,0,220.0,130.0,2.2,14.0,201.0,92.74,77.08
2017,3,16,8,15,242.5,147.5,2.1,14.0,237.5,103.79,86.66
2017,3,16,8,30,265.0,165.0,2.0,14.0,274.0,132.98,98.87
2017,3,16,8,45,329.0,175.0,1.95,14.0,327.0,171.39,123.86
2017,3,16,9,0,393.0,185.0,1.9,14.0,380.0,217.22,158.54
2017,3,16,9,15,245.0,220.0,1.95,14.0,345.5,236.32,181.5
2017,3,16,9,30,97.0,255.0,2.0,14.0,311.0,235.03,185.94
2017,3,16,9,45,132.5,276.0,2.05,14.5,357.5,276.99,219.02
2017,3,16,10,0,168.0,297.0,2.1,15.0,404.0,323.05,255.16
2017,3,16,10,15,302.5,285.5,2.15,15.0,489.5,401.4,316.75
2017,3,16,10,30,437.0,274.0,2.2,15.0,575.0,496.39,390.86
2017,3,16,10,45,412.0,293.5,2.25,15.5,585.0,521.64,409.89
2017,3,16,11,0,387.0,313.0,2.3,16.0,595.0,549.84,430.72
2017,3,16,11,15,360.0,329.0,2.25,16.0,596.0,570.45,445.76
2017,3,16,11,30,333.0,345.0,2.2,16.0,597.0,587.93,458.12
2017,3,16,11,45,336.5,348.5,2.2,16.0,606.0,614.96,478.18
2017,3,16,12,0,340.0,352.0,2.2,16.0,615.0,641.1,497.33
2017,3,16,12,15,384.5,337.0,2.25,16.0,634.5,683.68,529.65
2017,3,16,12,30,429.0,322.0,2.3,16.0,654.0,742.33,572.75
2017,3,16,12,45,424.5,321.0,2.35,16.5,647.0,755.49,581.17
2017,3,16,13,0,420.0,320.0,2.4,17.0,640.0,766.28,588.32
2017,3,16,13,15,353.0,332.0,2.45,17.0,597.5,709.9,547.71
2017,3,16,13,30,286.0,344.0,2.5,17.0,555.0,667.05,516.31
2017,3,16,13,45,318.0,325.0,2.55,17.0,553.0,686.59,532.83
2017,3,16,14,0,350.0,306.0,2.6,17.0,551.0,704.57,547.85
2017,3,16,14,15,364.5,288.0,2.65,16.5,533.5,703.97,550.21
2017,3,16,14,30,379.0,270.0,2.7,16.0,516.0,701.2,551.24
2017,3,16,14,45,423.0,241.5,2.75,16.0,501.5,734.99,578.43
2017,3,16,15,0,467.0,213.0,2.8,16.0,487.0,744.95,588.61
2017,3,16,15,15,464.5,196.0,2.8,15.5,452.0,718.16,571.8
2017,3,16,15,30,462.0,179.0,2.8,15.0,417.0,688.94,553.25
2017,3,16,15,45,365.0,177.0,2.85,15.0,354.5,565.17,460.02
2017,3,16,16,0,268.0,175.0,2.9,15.0,292.0,468.11,384.29
2017,3,16,16,15,244.5,158.5,2.9,14.5,255.5,421.99,349.46
2017,3,16,16,30,221.0,142.0,2.9,14.0,219.0,376.53,313.91
2017,3,16,16,45,205.0,120.5,2.95,13.5,182.5,331.06,277.6
2017,3,16,17,0,189.0,99.0,3.0,13.0,146.0,285.86,240.2
2017,3,16,17,15,157.0,77.5,2.9,12.5,110.5,229.45,191.62
2017,3,16,17,30,125.0,56.0,2.8,12.0,75.0,174.85,143.24
2017,3,16,17,45,62.5,37.0,2.75,12.0,46.5,95.26,71.43
2017,3,16,18,0,0.0,18.0,2.7,12.0,18.0,16.29,0.0
2017,3,16,18,15,0.0,9.0,2.6,11.5,9.0,7.68,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,15,57.5,6.0,0.7,11.0,8.0,0.0,0.0
2017,3,17,6,30,115.0,12.0,0.6,11.0,16.0,10.24,0.0
2017,3,17,6,45,266.0,24.5,0.5,11.5,54.0,20.07,9.42
2017,3,17,7,0,417.0,37.0,0.4,12.0,92.0,30.23,20.83
2017,3,17,7,15,503.5,45.0,0.4,12.0,141.0,36.2,26.75
2017,3,17,7,30,590.0,53.0,0.4,12.0,190.0,42.16,32.41
2017,3,17,7,45,646.5,58.5,0.45,12.5,242.0,45.9,35.83
2017,3,17,8,0,703.0,64.0,0.5,13.0,294.0,54.02,43.01
2017,3,17,8,15,739.0,68.0,0.45,13.5,345.0,56.62,45.15
2017,3,17,8,30,775.0,72.0,0.4,14.0,396.0,102.22,57.05
2017,3,17,8,45,799.5,75.5,0.4,14.5,444.0,162.67,95.24
2017,3,17,9,0,824.0,79.0,0.4,15.0,492.0,225.92,145.63
2017,3,17,9,15,842.5,81.5,0.35,15.5,536.0,289.32,199.86
2017,3,17,9,30,861.0,84.0,0.3,16.0,580.0,356.83,257.37
2017,3,17,9,45,870.5,88.0,0.25,16.5,617.5,419.76,310.05
2017,3,17,10,0,880.0,92.0,0.2,17.0,655.0,482.45,360.42
2017,3,17,10,15,890.0,93.5,0.15,17.0,687.0,542.65,407.55
2017,3,17,10,30,900.0,95.0,0.1,17.0,719.0,602.07,452.23
2017,3,17,10,45,904.5,97.5,0.1,17.5,743.0,657.96,492.29
2017,3,17,11,0,909.0,100.0,0.1,18.0,767.0,711.99,529.55
2017,3,17,11,15,913.5,101.0,0.15,18.0,784.5,762.5,564.88
2017,3,17,11,30,918.0,102.0,0.2,18.0,802.0,810.66,596.09
2017,3,17,11,45,916.5,104.5,0.25,18.5,810.0,852.93,622.1
2017,3,17,12,0,915.0,107.0,0.3,19.0,818.0,892.0,645.93
2017,3,17,12,15,915.0,107.0,0.3,19.0,819.0,926.51,667.01
2017,3,17,12,30,915.0,107.0,0.3,19.0,820.0,957.58,685.92
2017,3,17,12,45,912.5,107.0,0.35,19.0,812.5,982.75,702.29
2017,3,17,13,0,910.0,107.0,0.4,19.0,805.0,1004.13,716.55
2017,3,17,13,15,905.5,106.0,0.45,19.0,789.0,1018.58,726.76
2017,3,17,13,30,901.0,105.0,0.5,19.0,773.0,1029.04,734.81
2017,3,17,13,45,893.0,104.5,0.55,19.5,749.5,1032.52,737.41
2017,3,17,14,0,885.0,104.0,0.6,20.0,726.0,1031.97,737.81
2017,3,17,14,15,691.0,168.0,0.7,20.0,641.5,932.93,679.06
2017,3,17,14,30,497.0,232.0,0.8,20.0,557.0,799.44,594.11
2017,3,17,14,45,484.0,224.0,0.9,20.0,525.5,776.89,583.38
2017,3,17,15,0,471.0,216.0,1.0,20.0,494.0,752.07,569.34
2017,3,17,15,15,506.0,187.0,1.1,19.5,466.5,748.2,572.09
2017,3,17,15,30,541.0,158.0,1.2,19.0,439.0,739.67,570.77
2017,3,17,15,45,516.5,147.5,1.3,18.5,395.5,693.08,541.53
2017,3,17,16,0,492.0,137.0,1.4,18.0,352.0,645.44,510.9
2017,3,17,16,15,585.5,105.0,1.5,17.5,331.0,683.21,542.16
2017,3,17,16,30,679.0,73.0,1.6,17.0,310.0,702.69,558.95
2017,3,17,16,45,628.5,67.0,1.7,16.5,259.0,628.62,506.12
2017,3,17,17,0,578.0,61.0,1.8,16.0,208.0,556.29,452.58
2017,3,17,17,15,500.5,52.5,1.9,15.5,159.0,463.59,379.79
2017,3,17,17,30,423.0,44.0,2.0,15.0,110.0,376.51,306.29
2017,3,17,17,45,296.5,31.5,2.15,14.5,69.0,261.31,203.14
2017,3,17,18,0,170.0,19.0,2.3,14.0,28.0,144.64,9.75
2017,3,17,18,15,85.0,9.5,2.15,13.5,14.0,52.05,0.0
2017,3,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,12.0,3.5,0.0,0.0
2017,3,18,6,30,0.0,7.0,1.0,12.0,7.0,5.97,0.0
2017,3,18,6,45,0.0,22.5,1.0,12.5,22.5,18.59,8.87
2017,3,18,7,0,0.0,38.0,1.0,13.0,38.0,30.97,21.43
2017,3,18,7,15,0.0,58.0,1.1,13.0,58.0,46.44,35.7
2017,3,18,7,30,0.0,78.0,1.2,13.0,78.0,61.72,49.66
2017,3,18,7,45,3.5,98.0,1.3,13.0,99.0,76.88,63.3
2017,3,18,8,0,7.0,118.0,1.4,13.0,120.0,91.9,76.59
2017,3,18,8,15,11.5,136.5,1.4,13.0,141.0,105.8,88.66
2017,3,18,8,30,16.0,155.0,1.4,13.0,162.0,121.89,97.42
2017,3,18,8,45,70.5,189.5,1.45,13.5,224.5,153.25,120.26
2017,3,18,9,0,125.0,224.0,1.5,14.0,287.0,195.08,151.58
2017,3,18,9,15,69.5,214.5,1.45,14.0,250.5,188.03,148.18
2017,3,18,9,30,14.0,205.0,1.4,14.0,214.0,171.0,136.01
2017,3,18,9,45,7.0,179.5,1.4,14.5,184.0,150.3,118.94
2017,3,18,10,0,0.0,154.0,1.4,15.0,154.0,127.59,100.16
2017,3,18,10,15,40.0,237.5,1.4,15.0,265.5,220.13,174.56
2017,3,18,10,30,80.0,321.0,1.4,15.0,377.0,318.35,251.26
2017,3,18,10,45,55.5,309.5,1.4,15.0,349.5,301.46,237.43
2017,3,18,11,0,31.0,298.0,1.4,15.0,322.0,281.07,221.21
2017,3,18,11,15,86.0,337.5,1.4,15.0,403.5,361.28,284.15
2017,3,18,11,30,141.0,377.0,1.4,15.0,485.0,459.57,358.71
2017,3,18,11,45,89.0,352.5,1.4,15.5,421.0,392.9,306.56
2017,3,18,12,0,37.0,328.0,1.4,16.0,357.0,332.2,259.03
2017,3,18,12,15,50.0,343.5,1.35,16.0,383.0,363.64,283.54
2017,3,18,12,30,63.0,359.0,1.3,16.0,409.0,396.45,308.37
2017,3,18,12,45,116.5,369.5,1.3,16.0,460.5,481.71,373.24
2017,3,18,13,0,170.0,380.0,1.3,16.0,512.0,552.5,426.01
2017,3,18,13,15,179.0,372.0,1.35,16.0,508.0,561.38,432.89
2017,3,18,13,30,188.0,364.0,1.4,16.0,504.0,569.55,439.87
2017,3,18,13,45,550.5,226.0,1.45,16.5,619.0,833.12,636.32
2017,3,18,14,0,913.0,88.0,1.5,17.0,734.0,1041.93,773.66
2017,3,18,14,15,904.5,86.5,1.55,17.0,704.0,1035.44,768.66
2017,3,18,14,30,896.0,85.0,1.6,17.0,674.0,1024.95,764.1
2017,3,18,14,45,883.5,83.5,1.65,17.0,637.0,1006.55,754.48
2017,3,18,15,0,871.0,82.0,1.7,17.0,600.0,984.5,742.56
2017,3,18,15,15,501.5,157.5,1.55,16.5,451.0,708.09,553.03
2017,3,18,15,30,132.0,233.0,1.4,16.0,302.0,393.32,313.29
2017,3,18,15,45,340.5,179.0,1.25,16.0,335.0,543.5,436.33
2017,3,18,16,0,549.0,125.0,1.1,16.0,368.0,690.67,546.53
2017,3,18,16,15,526.0,114.0,1.0,15.5,324.5,632.35,503.69
2017,3,18,16,30,503.0,103.0,0.9,15.0,281.0,582.17,468.12
2017,3,18,16,45,467.0,90.5,0.85,15.0,235.0,519.31,421.22
2017,3,18,17,0,431.0,78.0,0.8,15.0,189.0,457.76,373.2
2017,3,18,17,15,378.5,64.0,0.85,14.5,145.5,384.05,314.24
2017,3,18,17,30,326.0,50.0,0.9,14.0,102.0,314.35,255.4
2017,3,18,17,45,226.5,35.0,0.95,13.5,64.5,218.73,170.42
2017,3,18,18,0,127.0,20.0,1.0,13.0,27.0,119.86,24.9
2017,3,18,18,15,63.5,10.0,1.0,13.0,13.5,41.29,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.2,12.0,5.5,4.69,0.0
2017,3,19,6,30,0.0,11.0,0.2,12.0,11.0,9.39,0.0
2017,3,19,6,45,11.0,30.0,0.25,12.0,31.5,24.16,13.91
2017,3,19,7,0,22.0,49.0,0.3,12.0,52.0,38.59,28.35
2017,3,19,7,15,35.5,70.5,0.4,12.0,78.0,54.42,43.02
2017,3,19,7,30,49.0,92.0,0.5,12.0,104.0,69.97,57.23
2017,3,19,7,45,59.5,113.5,0.65,12.5,131.5,85.21,70.78
2017,3,19,8,0,70.0,135.0,0.8,13.0,159.0,100.17,83.79
2017,3,19,8,15,106.5,158.5,0.8,13.5,201.5,112.6,94.28
2017,3,19,8,30,143.0,182.0,0.8,14.0,244.0,140.32,107.98
2017,3,19,8,45,231.5,194.5,0.85,14.5,307.5,173.19,128.62
2017,3,19,9,0,320.0,207.0,0.9,15.0,371.0,220.78,163.0
2017,3,19,9,15,293.0,232.5,0.8,15.0,392.5,258.88,195.74
2017,3,19,9,30,266.0,258.0,0.7,15.0,414.0,294.03,225.65
2017,3,19,9,45,247.0,279.5,0.6,15.0,431.5,324.48,250.74
2017,3,19,10,0,228.0,301.0,0.5,15.0,449.0,353.44,273.7
2017,3,19,10,15,209.5,319.0,0.5,15.0,460.0,377.77,292.79
2017,3,19,10,30,191.0,337.0,0.5,15.0,471.0,400.03,309.74
2017,3,19,10,45,203.0,348.5,0.5,15.0,495.5,433.63,334.96
2017,3,19,11,0,215.0,360.0,0.5,15.0,520.0,468.23,360.46
2017,3,19,11,15,124.5,338.5,0.5,15.0,431.5,399.82,308.79
2017,3,19,11,30,34.0,317.0,0.5,15.0,343.0,309.7,239.98
2017,3,19,11,45,43.5,333.5,0.55,15.5,367.5,337.68,261.7
2017,3,19,12,0,53.0,350.0,0.6,16.0,392.0,366.9,283.27
2017,3,19,12,15,35.5,314.5,0.6,16.0,343.0,321.8,248.92
2017,3,19,12,30,18.0,279.0,0.6,16.0,294.0,259.77,201.68
2017,3,19,12,45,92.0,331.0,0.65,16.0,403.0,399.96,310.6
2017,3,19,13,0,166.0,383.0,0.7,16.0,512.0,551.4,421.54
2017,3,19,13,15,95.5,336.5,0.7,16.0,410.5,420.06,323.74
2017,3,19,13,30,25.0,290.0,0.7,16.0,309.0,284.47,221.1
2017,3,19,13,45,20.0,268.5,0.75,16.0,283.0,260.2,203.55
2017,3,19,14,0,15.0,247.0,0.8,16.0,257.0,235.6,184.81
2017,3,19,14,15,125.0,277.0,0.85,16.0,359.5,423.73,333.3
2017,3,19,14,30,235.0,307.0,0.9,16.0,462.0,574.53,446.19
2017,3,19,14,45,201.5,291.5,0.95,16.0,419.0,525.57,409.63
2017,3,19,15,0,168.0,276.0,1.0,16.0,376.0,476.14,374.05
2017,3,19,15,15,90.5,231.5,1.0,15.5,285.0,326.5,260.49
2017,3,19,15,30,13.0,187.0,1.0,15.0,194.0,183.65,146.49
2017,3,19,15,45,6.5,139.5,1.05,15.0,143.0,129.69,103.23
2017,3,19,16,0,0.0,92.0,1.1,15.0,92.0,77.67,60.14
2017,3,19,16,15,0.0,81.0,1.05,14.5,81.0,67.89,52.27
2017,3,19,16,30,0.0,70.0,1.0,14.0,70.0,58.11,44.21
2017,3,19,16,45,0.0,58.5,1.0,14.0,58.5,48.44,36.02
2017,3,19,17,0,0.0,47.0,1.0,14.0,47.0,38.87,27.79
2017,3,19,17,15,0.0,36.0,1.05,13.5,36.0,29.73,19.86
2017,3,19,17,30,0.0,25.0,1.1,13.0,25.0,20.61,11.84
2017,3,19,17,45,0.0,16.0,1.15,13.0,16.0,13.17,5.11
2017,3,19,18,0,0.0,7.0,1.2,13.0,7.0,5.74,0.0
2017,3,19,18,15,0.0,3.5,1.15,12.5,3.5,2.99,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.5,2.9,12.0,6.5,5.55,0.0
2017,3,20,6,30,0.0,13.0,3.0,12.0,13.0,10.72,0.0
2017,3,20,6,45,15.5,32.5,3.15,12.5,35.0,26.04,15.74
2017,3,20,7,0,31.0,52.0,3.3,13.0,57.0,40.78,30.11
2017,3,20,7,15,46.5,74.5,3.3,13.0,84.5,57.21,45.29
2017,3,20,7,30,62.0,97.0,3.3,13.0,112.0,73.33,60.02
2017,3,20,7,45,75.0,118.0,3.35,13.5,140.5,88.26,73.3
2017,3,20,8,0,88.0,139.0,3.4,14.0,169.0,102.92,86.05
2017,3,20,8,15,209.0,152.0,3.4,14.0,238.5,106.09,88.65
2017,3,20,8,30,330.0,165.0,3.4,14.0,308.0,139.35,101.45
2017,3,20,8,45,190.0,189.0,3.45,14.0,273.5,167.06,126.42
2017,3,20,9,0,50.0,213.0,3.5,14.0,239.0,174.74,138.62
2017,3,20,9,15,31.0,209.0,3.55,14.0,225.5,174.11,138.76
2017,3,20,9,30,12.0,205.0,3.6,14.0,212.0,170.43,136.16
2017,3,20,9,45,6.0,139.5,3.65,14.5,143.0,117.7,92.56
2017,3,20,10,0,0.0,74.0,3.7,15.0,74.0,61.54,45.87
2017,3,20,10,15,0.0,88.5,3.7,15.0,88.5,73.7,55.91
2017,3,20,10,30,0.0,103.0,3.7,15.0,103.0,85.85,65.83
2017,3,20,10,45,2.5,147.0,3.75,15.0,149.0,124.37,97.38
2017,3,20,11,0,5.0,191.0,3.8,15.0,195.0,163.78,129.31
2017,3,20,11,15,2.5,137.0,3.7,15.0,139.0,116.61,90.77
2017,3,20,11,30,0.0,83.0,3.6,15.0,83.0,69.23,51.82
2017,3,20,11,45,0.0,54.5,3.55,15.0,54.5,45.39,32.12
2017,3,20,12,0,0.0,26.0,3.5,15.0,26.0,21.62,12.38
2017,3,20,12,15,3.0,113.5,3.4,15.0,116.0,97.84,75.47
2017,3,20,12,30,6.0,201.0,3.3,15.0,206.0,177.6,140.2
2017,3,20,12,45,6.0,200.0,3.25,15.5,205.0,177.37,139.64
2017,3,20,13,0,6.0,199.0,3.2,16.0,204.0,177.1,139.23
2017,3,20,13,15,3.0,131.0,3.1,16.0,133.5,113.64,87.99
2017,3,20,13,30,0.0,63.0,3.0,16.0,63.0,52.46,37.87
2017,3,20,13,45,0.0,66.0,2.95,16.0,66.0,54.94,40.01
2017,3,20,14,0,0.0,69.0,2.9,16.0,69.0,57.42,42.12
2017,3,20,14,15,0.0,118.0,2.8,15.5,118.0,99.51,77.02
2017,3,20,14,30,0.0,167.0,2.7,15.0,167.0,144.88,114.44
2017,3,20,14,45,0.0,110.0,2.6,15.0,110.0,92.55,71.63
2017,3,20,15,0,0.0,53.0,2.5,15.0,53.0,43.97,31.38
2017,3,20,15,15,0.0,31.0,2.45,15.0,31.0,25.66,16.07
2017,3,20,15,30,0.0,9.0,2.4,15.0,9.0,7.43,0.66
2017,3,20,15,45,0.0,43.5,2.35,15.0,43.5,36.0,24.98
2017,3,20,16,0,0.0,78.0,2.3,15.0,78.0,64.74,49.39
2017,3,20,16,15,0.0,68.5,2.35,14.5,68.5,56.79,42.88
2017,3,20,16,30,0.0,59.0,2.4,14.0,59.0,48.85,36.31
2017,3,20,16,45,0.0,49.5,2.45,14.0,49.5,40.94,29.58
2017,3,20,17,0,0.0,40.0,2.5,14.0,40.0,33.04,22.77
2017,3,20,17,15,0.0,30.5,2.65,14.0,30.5,25.16,15.89
2017,3,20,17,30,0.0,21.0,2.8,14.0,21.0,17.29,8.97
2017,3,20,17,45,0.0,13.5,3.0,14.0,13.5,11.1,3.41
2017,3,20,18,0,0.0,6.0,3.2,14.0,6.0,4.92,0.0
2017,3,20,18,15,0.0,3.0,3.35,14.0,3.0,2.56,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.0,2.3,14.0,13.0,11.1,0.0
2017,3,21,6,30,0.0,26.0,2.2,14.0,26.0,20.17,0.0
2017,3,21,6,45,190.5,36.0,2.15,14.0,65.5,27.69,17.35
2017,3,21,7,0,381.0,46.0,2.1,14.0,105.0,37.28,27.03
2017,3,21,7,15,462.0,55.0,2.05,14.0,153.5,43.73,33.27
2017,3,21,7,30,543.0,64.0,2.0,14.0,202.0,50.1,39.21
2017,3,21,7,45,591.5,71.5,2.0,14.0,252.0,54.93,43.61
2017,3,21,8,0,640.0,79.0,2.0,14.0,302.0,59.65,47.77
2017,3,21,8,15,677.5,84.0,2.2,14.0,352.5,62.3,50.01
2017,3,21,8,30,715.0,89.0,2.4,14.0,403.0,111.01,64.69
2017,3,21,8,45,739.0,94.0,2.6,14.0,450.0,169.48,103.97
2017,3,21,9,0,763.0,99.0,2.8,14.0,497.0,234.95,158.02
2017,3,21,9,15,784.5,102.5,2.85,14.0,541.5,296.37,212.44
2017,3,21,9,30,806.0,106.0,2.9,14.0,586.0,359.74,269.21
2017,3,21,9,45,821.0,109.0,3.0,14.0,624.5,421.78,324.47
2017,3,21,10,0,836.0,112.0,3.1,14.0,663.0,484.36,378.85
2017,3,21,10,15,849.0,114.0,3.05,14.0,696.5,545.26,430.09
2017,3,21,10,30,862.0,116.0,3.0,14.0,730.0,605.85,479.45
2017,3,21,10,45,880.5,113.0,3.0,14.5,758.0,661.42,522.99
2017,3,21,11,0,899.0,110.0,3.0,15.0,786.0,718.66,566.37
2017,3,21,11,15,905.0,111.0,3.0,15.0,804.5,769.73,604.99
2017,3,21,11,30,911.0,112.0,3.0,15.0,823.0,818.6,639.39
2017,3,21,11,45,921.5,109.0,3.05,15.0,835.0,864.79,671.78
2017,3,21,12,0,932.0,106.0,3.1,15.0,847.0,908.53,702.25
2017,3,21,12,15,933.0,106.0,3.15,15.0,848.0,944.22,726.99
2017,3,21,12,30,934.0,106.0,3.2,15.0,849.0,976.48,749.4
2017,3,21,12,45,937.0,103.0,3.25,15.0,842.5,1003.85,768.51
2017,3,21,13,0,940.0,100.0,3.3,15.0,836.0,1027.48,785.19
2017,3,21,13,15,936.0,99.5,3.35,15.0,820.0,1043.11,796.57
2017,3,21,13,30,932.0,99.0,3.4,15.0,804.0,1054.65,805.4
2017,3,21,13,45,926.0,97.5,3.45,15.0,780.5,1058.9,809.5
2017,3,21,14,0,920.0,96.0,3.5,15.0,757.0,1058.99,811.0
2017,3,21,14,15,910.0,94.5,3.55,15.0,725.5,1050.88,807.13
2017,3,21,14,30,900.0,93.0,3.6,15.0,694.0,1038.75,800.7
2017,3,21,14,45,885.5,91.5,3.65,15.0,655.5,1018.19,788.59
2017,3,21,15,0,871.0,90.0,3.7,15.0,617.0,994.01,774.04
2017,3,21,15,15,852.5,87.5,3.65,15.0,573.5,972.54,760.73
2017,3,21,15,30,834.0,85.0,3.6,15.0,530.0,936.36,736.95
2017,3,21,15,45,806.0,83.0,3.6,15.0,481.0,889.03,705.37
2017,3,21,16,0,778.0,81.0,3.6,15.0,432.0,839.65,671.81
2017,3,21,16,15,744.5,76.5,3.45,14.5,381.0,780.65,630.81
2017,3,21,16,30,711.0,72.0,3.3,14.0,330.0,720.81,588.08
2017,3,21,16,45,655.5,68.0,3.2,14.0,277.0,649.3,534.09
2017,3,21,17,0,600.0,64.0,3.1,14.0,224.0,574.54,475.58
2017,3,21,17,15,524.0,56.0,2.95,13.5,173.5,482.51,401.44
2017,3,21,17,30,448.0,48.0,2.8,13.0,123.0,395.77,326.96
2017,3,21,17,45,318.5,36.0,2.7,13.0,80.0,277.83,222.34
2017,3,21,18,0,189.0,24.0,2.6,13.0,37.0,163.54,81.5
2017,3,21,18,15,94.5,12.0,2.5,12.5,18.5,58.67,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,6,15,66.0,11.0,2.25,11.0,14.5,9.39,0.0
2017,3,22,6,30,132.0,22.0,2.3,11.0,29.0,17.1,0.0
2017,3,22,6,45,262.0,36.0,2.4,11.0,70.5,27.89,18.05
2017,3,22,7,0,392.0,50.0,2.5,11.0,112.0,40.65,30.43
2017,3,22,7,15,472.5,59.0,2.55,11.0,161.5,46.97,36.63
2017,3,22,7,30,553.0,68.0,2.6,11.0,211.0,53.24,42.54
2017,3,22,7,45,613.0,73.5,2.7,11.5,264.0,56.52,45.47
2017,3,22,8,0,673.0,79.0,2.8,12.0,317.0,59.83,48.3
2017,3,22,8,15,709.5,83.5,2.85,12.0,368.0,62.16,50.27
2017,3,22,8,30,746.0,88.0,2.9,12.0,419.0,113.57,65.92
2017,3,22,8,45,773.5,91.5,2.95,12.0,467.5,178.01,110.3
2017,3,22,9,0,801.0,95.0,3.0,12.0,516.0,240.49,162.28
2017,3,22,9,15,820.0,97.5,3.05,12.0,560.0,302.83,218.27
2017,3,22,9,30,839.0,100.0,3.1,12.0,604.0,366.7,276.25
2017,3,22,9,45,852.0,103.0,3.2,12.5,642.5,429.89,332.51
2017,3,22,10,0,865.0,106.0,3.3,13.0,681.0,493.3,387.35
2017,3,22,10,15,875.5,108.0,3.35,13.0,713.0,553.69,438.82
2017,3,22,10,30,886.0,110.0,3.4,13.0,745.0,613.08,487.99
2017,3,22,10,45,894.5,111.0,3.5,13.0,770.0,669.35,533.62
2017,3,22,11,0,903.0,112.0,3.6,13.0,795.0,724.13,577.0
2017,3,22,11,15,907.5,113.0,3.65,13.0,812.0,774.28,615.78
2017,3,22,11,30,912.0,114.0,3.7,13.0,829.0,822.08,650.27
2017,3,22,11,45,916.0,113.5,3.8,13.0,838.5,865.47,681.46
2017,3,22,12,0,920.0,113.0,3.9,13.0,848.0,906.0,710.52
2017,3,22,12,15,920.0,113.0,3.95,13.0,848.5,940.44,734.91
2017,3,22,12,30,920.0,113.0,4.0,13.0,849.0,971.42,756.89
2017,3,22,12,45,915.0,114.5,4.05,13.0,840.5,995.66,774.19
2017,3,22,13,0,910.0,116.0,4.1,13.0,832.0,1016.0,788.93
2017,3,22,13,15,906.0,115.5,4.1,13.0,816.5,1031.27,799.95
2017,3,22,13,30,902.0,115.0,4.1,13.0,801.0,1042.55,808.38
2017,3,22,13,45,897.0,112.5,4.2,13.0,778.0,1046.62,812.69
2017,3,22,14,0,892.0,110.0,4.3,13.0,755.0,1046.61,814.53
2017,3,22,14,15,882.5,108.5,4.3,13.0,724.0,1039.12,810.56
2017,3,22,14,30,873.0,107.0,4.3,13.0,693.0,1040.28,812.87
2017,3,22,14,45,862.0,103.5,4.35,13.0,656.0,1020.94,801.41
2017,3,22,15,0,851.0,100.0,4.4,13.0,619.0,997.85,787.48
2017,3,22,15,15,833.0,97.5,4.4,12.5,575.5,965.54,767.93
2017,3,22,15,30,815.0,95.0,4.4,12.0,532.0,930.11,745.96
2017,3,22,15,45,792.5,91.0,4.4,12.0,484.5,885.79,715.73
2017,3,22,16,0,770.0,87.0,4.4,12.0,437.0,839.17,683.37
2017,3,22,16,15,736.0,82.5,4.3,11.5,386.0,785.49,645.57
2017,3,22,16,30,702.0,78.0,4.2,11.0,335.0,725.83,602.16
2017,3,22,16,45,654.0,72.0,4.15,11.0,282.5,652.68,545.93
2017,3,22,17,0,606.0,66.0,4.1,11.0,230.0,580.98,488.82
2017,3,22,17,15,530.5,58.0,4.0,10.5,179.0,488.97,413.41
2017,3,22,17,30,455.0,50.0,3.9,10.0,128.0,402.09,337.56
2017,3,22,17,45,331.5,38.0,3.85,10.0,84.0,287.4,234.18
2017,3,22,18,0,208.0,26.0,3.8,10.0,40.0,178.26,100.79
2017,3,22,18,15,104.0,13.0,3.75,10.0,20.0,64.27,0.0
2017,3,22,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,6,15,88.0,12.0,1.8,8.5,17.0,10.24,0.0
2017,3,23,6,30,176.0,24.0,1.8,9.0,34.0,18.7,2.16
2017,3,23,6,45,301.0,37.5,1.85,9.5,77.0,30.86,20.97
2017,3,23,7,0,426.0,51.0,1.9,10.0,120.0,41.49,31.4
2017,3,23,7,15,504.5,60.0,1.85,10.0,171.5,47.83,37.6
2017,3,23,7,30,583.0,69.0,1.8,10.0,223.0,54.11,43.52
2017,3,23,7,45,627.0,77.5,1.8,10.5,275.0,59.59,48.43
2017,3,23,8,0,671.0,86.0,1.8,11.0,327.0,64.89,53.04
2017,3,23,8,15,707.5,91.0,1.8,11.0,378.5,67.38,55.12
2017,3,23,8,30,744.0,96.0,1.8,11.0,430.0,120.44,71.59
2017,3,23,8,45,677.0,118.0,1.8,11.5,447.0,181.3,117.19
2017,3,23,9,0,610.0,140.0,1.8,12.0,464.0,233.66,164.04
2017,3,23,9,15,464.5,199.0,1.9,12.0,457.5,281.78,212.06
2017,3,23,9,30,319.0,258.0,2.0,12.0,451.0,312.67,243.86
2017,3,23,9,45,455.5,230.0,2.1,12.5,524.5,373.08,291.68
2017,3,23,10,0,592.0,202.0,2.2,13.0,598.0,449.54,352.76
2017,3,23,10,15,747.0,156.5,2.25,13.0,679.5,531.28,418.57
2017,3,23,10,30,902.0,111.0,2.3,13.0,761.0,624.13,492.32
2017,3,23,10,45,888.5,123.0,2.35,13.0,781.0,680.81,536.64
2017,3,23,11,0,875.0,135.0,2.4,13.0,801.0,732.04,575.93
2017,3,23,11,15,879.0,136.5,2.45,13.0,817.5,782.46,614.0
2017,3,23,11,30,883.0,138.0,2.5,13.0,834.0,830.56,648.92
2017,3,23,11,45,877.5,142.5,2.6,13.0,841.0,871.34,677.75
2017,3,23,12,0,872.0,147.0,2.7,13.0,848.0,908.72,704.16
2017,3,23,12,15,871.5,147.0,2.8,13.0,847.5,942.49,728.07
2017,3,23,12,30,871.0,147.0,2.9,13.0,847.0,972.85,749.67
2017,3,23,12,45,885.0,137.0,3.05,13.0,842.5,1002.88,771.57
2017,3,23,13,0,899.0,127.0,3.2,13.0,838.0,1017.13,782.74
2017,3,23,13,15,894.0,126.0,3.15,13.0,821.0,1030.79,792.07
2017,3,23,13,30,889.0,125.0,3.1,13.0,804.0,1040.46,798.79
2017,3,23,13,45,896.0,116.0,3.1,13.0,783.0,1049.55,805.78
2017,3,23,14,0,903.0,107.0,3.1,13.0,762.0,1054.41,810.07
2017,3,23,14,15,892.5,105.0,3.0,13.0,730.5,1045.22,804.03
2017,3,23,14,30,882.0,103.0,2.9,13.0,699.0,1032.05,795.56
2017,3,23,14,45,736.5,140.5,2.85,13.0,619.5,944.72,736.29
2017,3,23,15,0,591.0,178.0,2.8,13.0,540.0,834.82,660.18
2017,3,23,15,15,406.0,207.5,2.65,13.0,448.0,670.87,538.03
2017,3,23,15,30,221.0,237.0,2.5,13.0,356.0,480.59,390.55
2017,3,23,15,45,198.0,216.5,2.45,13.0,316.0,433.12,355.07
2017,3,23,16,0,175.0,196.0,2.4,13.0,276.0,385.85,318.29
2017,3,23,16,15,155.0,173.5,2.3,12.5,238.5,339.1,281.82
2017,3,23,16,30,135.0,151.0,2.2,12.0,201.0,292.86,244.89
2017,3,23,16,45,114.5,130.5,2.1,12.0,168.5,249.79,209.22
2017,3,23,17,0,94.0,110.0,2.0,12.0,136.0,207.89,173.72
2017,3,23,17,15,78.0,87.5,1.95,11.5,105.5,167.45,139.06
2017,3,23,17,30,62.0,65.0,1.9,11.0,75.0,127.53,103.97
2017,3,23,17,45,31.0,44.5,1.9,11.0,49.5,71.31,54.18
2017,3,23,18,0,0.0,24.0,1.9,11.0,24.0,22.46,8.65
2017,3,23,18,15,0.0,12.0,1.8,11.0,12.0,10.24,0.0
2017,3,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,5.2,11.0,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,5.3,11.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,3.0,5.3,11.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,4.0,5.3,11.0,4.0,3.28,0.0
2017,3,24,7,45,0.0,5.0,5.3,11.5,5.0,4.11,0.0
2017,3,24,8,0,0.0,6.0,5.3,12.0,6.0,4.94,0.0
2017,3,24,8,15,0.0,33.0,5.2,12.0,33.0,27.25,18.93
2017,3,24,8,30,0.0,60.0,5.1,12.0,60.0,49.71,37.11
2017,3,24,8,45,0.0,80.5,5.0,12.0,80.5,66.84,51.58
2017,3,24,9,0,0.0,101.0,4.9,12.0,101.0,83.53,65.54
2017,3,24,9,15,0.0,79.0,4.7,12.0,79.0,65.64,50.22
2017,3,24,9,30,0.0,57.0,4.5,12.0,57.0,47.31,34.59
2017,3,24,9,45,0.0,45.5,4.35,12.5,45.5,37.75,26.37
2017,3,24,10,0,0.0,34.0,4.2,13.0,34.0,28.21,18.2
2017,3,24,10,15,0.0,79.0,4.05,13.0,79.0,65.77,49.68
2017,3,24,10,30,0.0,124.0,3.9,13.0,124.0,103.36,80.79
2017,3,24,10,45,13.0,210.5,3.75,13.0,220.5,184.32,147.16
2017,3,24,11,0,26.0,297.0,3.6,13.0,317.0,268.48,214.69
2017,3,24,11,15,15.0,238.5,3.45,13.0,250.5,212.53,169.38
2017,3,24,11,30,4.0,180.0,3.3,13.0,184.0,154.89,122.49
2017,3,24,11,45,4.5,184.5,3.15,13.0,189.0,159.75,126.48
2017,3,24,12,0,5.0,189.0,3.0,13.0,194.0,164.68,130.44
2017,3,24,12,15,8.0,219.0,2.85,13.0,226.5,194.51,154.57
2017,3,24,12,30,11.0,249.0,2.7,13.0,259.0,225.23,179.2
2017,3,24,12,45,12.5,256.0,2.55,13.0,267.0,234.25,186.36
2017,3,24,13,0,14.0,263.0,2.4,13.0,275.0,243.48,193.76
2017,3,24,13,15,22.5,286.0,2.25,13.0,304.0,275.11,219.16
2017,3,24,13,30,31.0,309.0,2.1,13.0,333.0,328.93,261.56
2017,3,24,13,45,105.0,331.0,2.0,13.0,408.0,431.37,343.38
2017,3,24,14,0,179.0,353.0,1.9,13.0,483.0,558.12,440.44
2017,3,24,14,15,148.5,336.0,1.75,13.0,441.0,512.78,414.78
2017,3,24,14,30,118.0,319.0,1.6,13.0,399.0,466.44,369.63
2017,3,24,14,45,95.5,295.5,1.5,13.0,358.0,398.04,317.8
2017,3,24,15,0,73.0,272.0,1.4,13.0,317.0,351.36,281.85
2017,3,24,15,15,44.5,234.0,1.25,13.0,260.5,281.38,226.59
2017,3,24,15,30,16.0,196.0,1.1,13.0,204.0,194.58,156.66
2017,3,24,15,45,12.0,177.5,0.95,13.0,183.5,173.59,140.09
2017,3,24,16,0,8.0,159.0,0.8,13.0,163.0,152.72,123.19
2017,3,24,16,15,4.0,115.5,0.7,12.5,117.5,105.29,84.18
2017,3,24,16,30,0.0,72.0,0.6,12.0,72.0,59.75,45.88
2017,3,24,16,45,0.0,60.5,0.5,12.0,60.5,50.11,37.77
2017,3,24,17,0,0.0,49.0,0.4,12.0,49.0,40.53,29.53
2017,3,24,17,15,0.0,38.0,0.45,12.0,38.0,31.38,21.52
2017,3,24,17,30,0.0,27.0,0.5,12.0,27.0,22.26,13.45
2017,3,24,17,45,0.0,18.0,0.6,12.0,18.0,14.82,6.75
2017,3,24,18,0,0.0,9.0,0.7,12.0,9.0,7.39,0.0
2017,3,24,18,15,0.0,4.5,0.7,11.5,4.5,3.84,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,6,15,104.5,12.5,1.6,10.0,20.0,10.67,0.0
2017,3,25,6,30,209.0,25.0,1.6,10.0,40.0,20.64,7.7
