Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,6,45,325.0,37.5,1.6,10.5,83.5,30.59,20.99
2017,3,25,7,0,441.0,50.0,1.6,11.0,127.0,40.33,30.38
2017,3,25,7,15,514.0,58.5,1.65,11.0,177.5,46.31,36.16
2017,3,25,7,30,587.0,67.0,1.7,11.0,228.0,52.21,41.67
2017,3,25,7,45,639.0,72.5,1.75,11.5,280.5,55.53,44.59
2017,3,25,8,0,691.0,78.0,1.8,12.0,333.0,58.84,47.4
2017,3,25,8,15,724.5,82.5,1.8,12.0,384.0,61.19,49.36
2017,3,25,8,30,758.0,87.0,1.8,12.0,435.0,122.26,71.57
2017,3,25,8,45,785.5,89.5,1.8,12.5,483.5,181.54,111.97
2017,3,25,9,0,813.0,92.0,1.8,13.0,532.0,244.01,163.61
2017,3,25,9,15,831.0,95.0,1.75,13.0,576.0,307.19,219.7
2017,3,25,9,30,849.0,98.0,1.7,13.0,620.0,371.76,277.23
2017,3,25,9,45,852.5,104.5,1.65,13.5,656.0,434.69,331.95
2017,3,25,10,0,856.0,111.0,1.6,14.0,692.0,496.77,383.93
2017,3,25,10,15,866.5,113.0,1.65,14.0,723.5,557.39,434.0
2017,3,25,10,30,877.0,115.0,1.7,14.0,755.0,615.26,480.5
2017,3,25,10,45,886.5,115.0,1.75,14.5,780.0,670.71,522.93
2017,3,25,11,0,896.0,115.0,1.8,15.0,805.0,724.75,563.02
2017,3,25,11,15,900.5,116.0,1.85,15.0,821.5,774.42,599.94
2017,3,25,11,30,905.0,117.0,1.9,15.0,838.0,821.74,632.73
2017,3,25,11,45,911.0,115.0,1.95,15.0,847.5,864.87,662.29
2017,3,25,12,0,917.0,113.0,2.0,15.0,857.0,905.26,689.83
2017,3,25,12,15,917.0,113.0,2.05,15.0,857.5,939.36,713.03
2017,3,25,12,30,917.0,113.0,2.1,15.0,858.0,970.02,733.95
2017,3,25,12,45,906.0,118.0,2.15,15.0,847.5,991.84,749.03
2017,3,25,13,0,895.0,123.0,2.2,15.0,837.0,1009.59,761.6
2017,3,25,13,15,791.5,168.0,2.3,15.0,791.0,986.94,747.88
2017,3,25,13,30,688.0,213.0,2.4,15.0,745.0,955.11,728.27
2017,3,25,13,45,661.5,215.5,2.55,15.0,714.0,941.61,721.61
2017,3,25,14,0,635.0,218.0,2.7,15.0,683.0,924.28,712.06
2017,3,25,14,15,743.5,166.5,2.8,14.5,689.0,983.81,756.68
2017,3,25,14,30,852.0,115.0,2.9,14.0,695.0,1027.8,789.97
2017,3,25,14,45,843.5,110.0,3.0,14.0,658.5,1009.21,779.29
2017,3,25,15,0,835.0,105.0,3.1,14.0,622.0,986.87,766.62
2017,3,25,15,15,817.0,102.0,3.1,14.0,579.0,953.99,745.72
2017,3,25,15,30,799.0,99.0,3.1,14.0,536.0,918.08,722.61
2017,3,25,15,45,782.5,93.0,3.15,14.0,489.5,877.21,696.06
2017,3,25,16,0,766.0,87.0,3.2,14.0,443.0,833.8,667.21
2017,3,25,16,15,658.5,92.5,3.1,13.5,374.0,728.16,591.58
2017,3,25,16,30,551.0,98.0,3.0,13.0,305.0,620.79,512.28
2017,3,25,16,45,504.0,91.0,2.95,12.5,258.5,552.47,460.95
2017,3,25,17,0,457.0,84.0,2.9,12.0,212.0,480.42,403.86
2017,3,25,17,15,463.0,67.5,2.7,11.5,173.5,449.24,377.37
2017,3,25,17,30,469.0,51.0,2.5,11.0,135.0,410.83,342.44
2017,3,25,17,45,357.0,39.0,2.4,11.0,91.0,302.77,246.67
2017,3,25,18,0,245.0,27.0,2.3,11.0,47.0,203.57,137.35
2017,3,25,18,15,122.5,13.5,2.25,10.5,23.5,73.73,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.5,1.65,10.0,12.5,10.67,0.0
2017,3,26,6,30,0.0,25.0,1.7,10.0,25.0,20.28,8.79
2017,3,26,6,45,21.0,45.0,1.75,10.5,48.5,35.44,25.35
2017,3,26,7,0,42.0,65.0,1.8,11.0,72.0,50.4,39.38
2017,3,26,7,15,56.0,87.0,1.85,11.0,100.5,66.36,54.14
2017,3,26,7,30,70.0,109.0,1.9,11.0,129.0,82.03,68.4
2017,3,26,7,45,80.5,131.0,1.95,11.5,158.0,97.4,81.95
2017,3,26,8,0,91.0,153.0,2.0,12.0,187.0,112.46,94.95
2017,3,26,8,15,118.5,176.5,2.05,12.0,227.5,123.84,104.67
2017,3,26,8,30,146.0,200.0,2.1,12.0,268.0,154.34,119.91
2017,3,26,8,45,151.0,222.5,2.2,12.0,299.0,185.4,143.63
2017,3,26,9,0,156.0,245.0,2.3,12.0,330.0,217.6,169.81
2017,3,26,9,15,249.0,252.5,2.35,12.0,401.0,263.56,204.8
2017,3,26,9,30,342.0,260.0,2.4,12.0,472.0,322.87,251.93
2017,3,26,9,45,455.0,238.5,2.45,12.5,538.5,380.77,298.15
2017,3,26,10,0,568.0,217.0,2.5,13.0,605.0,449.71,353.55
2017,3,26,10,15,457.0,271.0,2.55,13.0,592.5,475.54,375.97
2017,3,26,10,30,346.0,325.0,2.6,13.0,580.0,484.23,383.54
2017,3,26,10,45,344.5,337.5,2.65,13.0,598.0,519.46,411.37
2017,3,26,11,0,343.0,350.0,2.7,13.0,616.0,553.99,438.03
2017,3,26,11,15,256.0,374.0,2.75,13.0,575.0,535.8,423.2
2017,3,26,11,30,169.0,398.0,2.8,13.0,534.0,498.57,393.7
2017,3,26,11,45,93.5,344.5,2.9,13.0,420.0,386.98,307.54
2017,3,26,12,0,18.0,291.0,3.0,13.0,306.0,266.21,211.44
2017,3,26,12,15,45.5,337.0,3.05,13.0,374.0,350.73,279.14
2017,3,26,12,30,73.0,383.0,3.1,13.0,442.0,426.86,338.59
2017,3,26,12,45,91.0,387.0,3.15,13.0,460.5,454.16,360.05
2017,3,26,13,0,109.0,391.0,3.2,13.0,479.0,482.22,382.29
2017,3,26,13,15,65.0,338.5,3.25,13.0,391.0,389.25,309.93
2017,3,26,13,30,21.0,286.0,3.3,13.0,303.0,275.01,219.43
2017,3,26,13,45,18.0,270.0,3.35,13.5,284.0,258.16,206.14
2017,3,26,14,0,15.0,254.0,3.4,14.0,265.0,241.06,192.37
2017,3,26,14,15,10.5,227.0,3.4,14.0,234.5,211.52,175.8
2017,3,26,14,30,6.0,200.0,3.4,14.0,204.0,181.88,145.04
2017,3,26,14,45,3.0,177.0,3.45,14.0,179.0,157.62,125.49
2017,3,26,15,0,0.0,154.0,3.5,14.0,154.0,133.41,105.79
2017,3,26,15,15,2.5,166.0,3.4,13.5,167.5,148.47,118.87
2017,3,26,15,30,5.0,178.0,3.3,13.0,181.0,164.57,132.83
2017,3,26,15,45,2.5,132.5,3.25,13.0,134.0,117.81,94.19
2017,3,26,16,0,0.0,87.0,3.2,13.0,87.0,72.64,56.36
2017,3,26,16,15,0.0,54.0,3.15,13.0,54.0,44.7,32.75
2017,3,26,16,30,0.0,21.0,3.1,13.0,21.0,17.31,9.3
2017,3,26,16,45,0.0,17.5,3.1,13.0,17.5,14.41,6.82
2017,3,26,17,0,0.0,14.0,3.1,13.0,14.0,11.52,4.31
2017,3,26,17,15,162.5,40.5,3.05,13.0,70.0,187.17,158.3
2017,3,26,17,30,325.0,67.0,3.0,13.0,126.0,330.99,275.84
2017,3,26,17,45,223.0,50.0,3.0,13.0,84.5,232.14,187.99
2017,3,26,18,0,121.0,33.0,3.0,13.0,43.0,131.04,89.32
2017,3,26,18,15,60.5,16.5,2.95,13.0,21.5,44.73,0.0
2017,3,26,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,109.5,14.5,2.65,10.0,23.5,12.38,0.0
2017,3,27,6,30,219.0,29.0,2.7,10.0,47.0,22.55,11.43
2017,3,27,6,45,339.0,41.0,2.8,10.5,92.5,33.39,23.66
2017,3,27,7,0,459.0,53.0,2.9,11.0,138.0,42.65,32.53
2017,3,27,7,15,531.5,61.5,2.95,11.0,189.5,48.57,38.23
2017,3,27,7,30,604.0,70.0,3.0,11.0,241.0,54.42,43.65
2017,3,27,7,45,657.0,74.5,3.1,11.5,294.5,56.93,45.83
2017,3,27,8,0,710.0,79.0,3.2,12.0,348.0,59.5,47.95
2017,3,27,8,15,743.0,83.5,3.2,12.0,399.5,68.05,55.44
2017,3,27,8,30,776.0,88.0,3.2,12.0,451.0,126.75,74.02
2017,3,27,8,45,804.0,90.0,3.25,12.5,500.5,186.94,115.77
2017,3,27,9,0,832.0,92.0,3.3,13.0,550.0,250.34,168.81
2017,3,27,9,15,849.0,94.5,3.3,13.0,593.5,314.03,226.13
2017,3,27,9,30,866.0,97.0,3.3,13.0,637.0,378.93,284.9
2017,3,27,9,45,873.0,101.5,3.35,13.5,673.5,444.03,342.45
2017,3,27,10,0,880.0,106.0,3.4,14.0,710.0,505.92,395.71
2017,3,27,10,15,889.0,107.5,3.5,14.0,741.5,565.44,446.32
2017,3,27,10,30,898.0,109.0,3.6,14.0,773.0,624.02,494.73
2017,3,27,10,45,901.0,112.0,3.7,14.0,796.0,678.93,539.02
2017,3,27,11,0,904.0,115.0,3.8,14.0,819.0,731.8,580.69
2017,3,27,11,15,908.0,115.5,3.75,14.0,835.0,780.88,618.05
2017,3,27,11,30,912.0,116.0,3.7,14.0,851.0,827.53,650.95
2017,3,27,11,45,684.5,222.0,3.7,14.5,777.0,796.72,624.69
2017,3,27,12,0,457.0,328.0,3.7,15.0,703.0,729.77,570.17
2017,3,27,12,15,682.5,224.5,3.6,15.0,784.0,858.9,669.46
2017,3,27,12,30,908.0,121.0,3.5,15.0,865.0,970.49,747.2
2017,3,27,12,45,906.5,120.5,3.4,15.0,857.0,995.36,762.88
2017,3,27,13,0,905.0,120.0,3.3,15.0,849.0,1016.49,776.71
2017,3,27,13,15,900.0,119.0,3.3,15.0,832.5,1029.81,786.13
2017,3,27,13,30,895.0,118.0,3.3,15.0,816.0,1039.11,793.03
2017,3,27,13,45,884.0,118.5,3.35,15.0,790.5,1039.96,794.81
2017,3,27,14,0,873.0,119.0,3.4,15.0,765.0,1049.93,803.06
2017,3,27,14,15,862.5,117.5,3.4,15.0,733.5,1041.1,798.17
2017,3,27,14,30,852.0,116.0,3.4,15.0,702.0,1028.32,790.9
2017,3,27,14,45,836.5,114.0,3.45,15.0,664.0,1006.08,777.65
2017,3,27,15,0,821.0,112.0,3.5,15.0,626.0,980.28,762.0
2017,3,27,15,15,802.0,109.0,3.5,14.5,582.5,946.52,741.74
2017,3,27,15,30,783.0,106.0,3.5,14.0,539.0,909.78,719.19
2017,3,27,15,45,755.5,102.5,3.5,14.0,490.5,867.94,691.32
2017,3,27,16,0,728.0,99.0,3.5,14.0,442.0,818.4,657.39
2017,3,27,16,15,693.5,94.0,3.45,13.5,391.0,759.37,616.63
2017,3,27,16,30,659.0,89.0,3.4,13.0,340.0,699.81,574.33
2017,3,27,16,45,612.5,82.0,3.35,13.0,288.5,628.04,520.11
2017,3,27,17,0,566.0,75.0,3.3,13.0,237.0,557.68,465.13
2017,3,27,17,15,492.5,66.0,3.35,12.5,186.0,467.58,392.24
2017,3,27,17,30,419.0,57.0,3.4,12.0,135.0,382.49,319.61
2017,3,27,17,45,304.5,44.0,3.45,12.0,91.0,272.44,222.88
2017,3,27,18,0,190.0,31.0,3.5,12.0,47.0,178.92,127.63
2017,3,27,18,15,95.0,15.5,3.5,11.5,23.5,61.24,0.0
2017,3,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,6,15,96.5,16.0,2.45,10.5,24.5,13.66,0.0
2017,3,28,6,30,193.0,32.0,2.5,11.0,49.0,24.75,13.83
2017,3,28,6,45,310.5,44.5,2.65,11.5,93.5,34.28,24.44
2017,3,28,7,0,428.0,57.0,2.8,12.0,138.0,45.73,35.19
2017,3,28,7,15,499.5,66.0,2.85,12.0,188.5,51.88,41.06
2017,3,28,7,30,571.0,75.0,2.9,12.0,239.0,57.94,46.64
2017,3,28,7,45,624.0,80.0,3.0,12.5,292.0,60.63,48.94
2017,3,28,8,0,677.0,85.0,3.1,13.0,345.0,63.36,51.18
2017,3,28,8,15,710.5,90.0,3.25,13.5,396.0,67.65,54.73
2017,3,28,8,30,744.0,95.0,3.4,14.0,447.0,125.31,73.03
2017,3,28,8,45,767.5,99.0,3.55,14.5,494.5,189.88,118.92
2017,3,28,9,0,791.0,103.0,3.7,15.0,542.0,251.66,170.45
2017,3,28,9,15,809.0,106.0,3.75,15.0,585.5,313.53,225.66
2017,3,28,9,30,827.0,109.0,3.8,15.0,629.0,376.82,282.51
2017,3,28,9,45,837.0,113.0,3.9,15.5,665.5,438.86,337.13
2017,3,28,10,0,847.0,117.0,4.0,16.0,702.0,500.79,390.08
2017,3,28,10,15,857.0,119.0,3.95,16.0,733.5,560.59,440.24
2017,3,28,10,30,867.0,121.0,3.9,16.0,765.0,619.68,488.31
2017,3,28,10,45,874.0,122.0,3.9,16.5,789.0,671.46,528.79
2017,3,28,11,0,881.0,123.0,3.9,17.0,813.0,723.99,568.52
2017,3,28,11,15,885.5,124.0,3.85,17.0,829.0,772.85,605.38
2017,3,28,11,30,890.0,125.0,3.8,17.0,845.0,819.41,638.25
2017,3,28,11,45,892.0,125.5,3.8,17.0,853.0,860.95,667.22
2017,3,28,12,0,894.0,126.0,3.8,17.0,861.0,899.6,693.99
2017,3,28,12,15,893.5,125.5,3.7,17.0,861.0,931.97,715.68
2017,3,28,12,30,893.0,125.0,3.6,17.0,861.0,960.92,734.91
2017,3,28,12,45,900.5,119.5,3.55,17.0,855.0,988.84,753.73
2017,3,28,13,0,908.0,114.0,3.5,17.0,849.0,1013.25,770.16
2017,3,28,13,15,903.0,113.0,3.4,17.0,832.5,1026.43,778.63
2017,3,28,13,30,898.0,112.0,3.3,17.0,816.0,1035.58,784.57
2017,3,28,13,45,890.0,111.5,3.2,17.5,791.5,1038.23,784.79
2017,3,28,14,0,882.0,111.0,3.1,18.0,767.0,1036.86,782.5
2017,3,28,14,15,872.0,109.5,3.0,18.0,735.5,1028.38,777.1
2017,3,28,14,30,862.0,108.0,2.9,18.0,704.0,1028.61,777.78
2017,3,28,14,45,848.5,106.0,2.8,18.0,666.5,1008.22,764.63
2017,3,28,15,0,835.0,104.0,2.7,18.0,629.0,984.21,749.33
2017,3,28,15,15,817.5,101.0,2.6,17.5,586.0,951.65,729.63
2017,3,28,15,30,800.0,98.0,2.5,17.0,543.0,916.06,707.77
2017,3,28,15,45,777.0,94.0,2.4,17.0,495.5,871.33,677.99
2017,3,28,16,0,754.0,90.0,2.3,17.0,448.0,824.43,646.38
2017,3,28,16,15,721.5,85.5,2.2,16.5,397.5,772.17,611.55
2017,3,28,16,30,689.0,81.0,2.1,16.0,347.0,714.09,571.53
2017,3,28,16,45,641.0,75.5,2.05,16.0,294.5,642.02,519.06
2017,3,28,17,0,593.0,70.0,2.0,16.0,242.0,571.44,465.87
2017,3,28,17,15,524.0,62.0,2.05,15.5,191.5,484.82,398.6
2017,3,28,17,30,455.0,54.0,2.1,15.0,141.0,402.83,330.62
2017,3,28,17,45,340.0,42.5,2.15,14.5,96.0,294.25,237.78
2017,3,28,18,0,225.0,31.0,2.2,14.0,51.0,197.3,142.75
2017,3,28,18,15,112.5,15.5,2.25,13.5,25.5,69.95,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,6,15,103.0,16.5,2.15,11.5,25.5,12.86,0.0
2017,3,29,6,30,206.0,33.0,2.2,12.0,51.0,25.52,14.96
2017,3,29,6,45,305.5,46.5,2.3,12.5,94.5,35.72,25.68
2017,3,29,7,0,405.0,60.0,2.4,13.0,138.0,47.98,37.1
2017,3,29,7,15,475.0,69.5,2.4,13.0,188.5,54.41,43.18
2017,3,29,7,30,545.0,79.0,2.4,13.0,239.0,60.72,48.94
2017,3,29,7,45,587.0,87.0,2.4,13.5,289.5,65.44,53.03
2017,3,29,8,0,629.0,95.0,2.4,14.0,340.0,70.02,56.86
2017,3,29,8,15,663.5,101.0,2.35,14.0,390.5,75.8,61.78
2017,3,29,8,30,698.0,107.0,2.3,14.0,441.0,131.36,79.37
2017,3,29,8,45,717.0,113.5,2.25,14.5,487.0,189.46,120.46
2017,3,29,9,0,736.0,120.0,2.2,15.0,533.0,249.8,170.54
2017,3,29,9,15,755.5,124.0,2.2,15.0,576.0,310.29,223.67
2017,3,29,9,30,775.0,128.0,2.2,15.0,619.0,375.79,280.99
2017,3,29,9,45,797.5,127.5,2.25,15.5,658.5,436.1,332.85
2017,3,29,10,0,820.0,127.0,2.3,16.0,698.0,497.78,384.34
2017,3,29,10,15,830.0,129.0,2.4,16.0,728.5,556.12,432.72
2017,3,29,10,30,840.0,131.0,2.5,16.0,759.0,613.82,479.24
2017,3,29,10,45,846.0,133.0,2.6,16.0,782.5,668.08,521.99
2017,3,29,11,0,852.0,135.0,2.7,16.0,806.0,720.74,562.55
2017,3,29,11,15,761.0,188.0,2.75,16.0,796.0,750.9,583.74
2017,3,29,11,30,670.0,241.0,2.8,16.0,786.0,768.37,595.22
2017,3,29,11,45,767.5,189.0,2.9,16.0,819.5,833.85,645.28
2017,3,29,12,0,865.0,137.0,3.0,16.0,853.0,895.39,688.74
2017,3,29,12,15,755.5,198.5,3.05,16.0,823.5,898.78,690.85
2017,3,29,12,30,646.0,260.0,3.1,16.0,794.0,885.41,680.07
2017,3,29,12,45,761.0,193.0,3.15,16.5,816.5,951.71,727.23
2017,3,29,13,0,876.0,126.0,3.2,17.0,839.0,994.66,755.35
2017,3,29,13,15,871.0,125.0,3.2,17.0,822.0,1007.38,764.11
2017,3,29,13,30,866.0,124.0,3.2,17.0,805.0,1016.21,770.65
2017,3,29,13,45,855.0,124.5,3.2,17.0,780.0,1029.98,780.73
2017,3,29,14,0,844.0,125.0,3.2,17.0,755.0,1026.73,779.41
2017,3,29,14,15,833.5,123.0,3.1,17.0,724.0,1017.18,773.3
2017,3,29,14,30,823.0,121.0,3.0,17.0,693.0,1003.8,764.78
2017,3,29,14,45,794.5,124.5,2.95,17.0,653.0,974.81,746.19
2017,3,29,15,0,766.0,128.0,2.9,17.0,613.0,949.72,730.43
2017,3,29,15,15,747.0,124.0,2.9,16.5,570.0,915.68,710.14
2017,3,29,15,30,728.0,120.0,2.9,16.0,527.0,878.91,687.74
2017,3,29,15,45,706.0,114.0,2.95,15.5,481.0,834.44,659.8
2017,3,29,16,0,684.0,108.0,3.0,15.0,435.0,788.02,629.84
2017,3,29,16,15,650.0,102.5,3.05,14.5,385.5,730.06,590.45
2017,3,29,16,30,616.0,97.0,3.1,14.0,336.0,671.63,549.5
2017,3,29,16,45,573.0,88.5,3.2,14.0,285.5,602.44,497.88
2017,3,29,17,0,530.0,80.0,3.3,14.0,235.0,534.5,445.3
2017,3,29,17,15,460.5,70.5,3.15,13.5,185.5,448.24,374.76
2017,3,29,17,30,391.0,61.0,3.0,13.0,136.0,364.0,303.18
2017,3,29,17,45,281.5,47.5,2.9,13.0,92.5,261.62,213.51
2017,3,29,18,0,172.0,34.0,2.8,13.0,49.0,171.48,126.32
2017,3,29,18,15,86.0,17.0,2.9,12.5,24.5,57.76,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,147.5,17.0,3.6,10.0,31.0,13.96,0.0
2017,3,30,6,30,295.0,34.0,3.8,10.0,62.0,28.21,17.76
2017,3,30,6,45,407.0,45.0,4.0,10.5,110.5,36.67,26.81
2017,3,30,7,0,519.0,56.0,4.2,11.0,159.0,45.03,34.79
2017,3,30,7,15,587.5,63.5,4.3,11.0,212.5,50.13,39.69
2017,3,30,7,30,656.0,71.0,4.4,11.0,266.0,55.19,44.36
2017,3,30,7,45,702.5,76.0,4.5,11.5,321.0,58.1,46.85
2017,3,30,8,0,749.0,81.0,4.6,12.0,376.0,60.99,49.23
2017,3,30,8,15,780.0,85.0,4.55,12.0,428.5,73.29,60.04
2017,3,30,8,30,811.0,89.0,4.5,12.0,481.0,133.96,77.75
2017,3,30,8,45,833.5,92.5,4.5,12.5,530.0,196.85,122.7
2017,3,30,9,0,856.0,96.0,4.5,13.0,579.0,262.23,178.16
2017,3,30,9,15,872.0,98.5,4.3,13.0,623.0,327.17,236.86
2017,3,30,9,30,888.0,101.0,4.1,13.0,667.0,393.16,296.61
2017,3,30,9,45,903.0,101.5,3.9,13.5,706.0,459.46,354.88
2017,3,30,10,0,918.0,102.0,3.7,14.0,745.0,523.34,409.36
2017,3,30,10,15,926.0,103.5,3.5,14.0,776.5,584.3,460.39
2017,3,30,10,30,934.0,105.0,3.3,14.0,808.0,644.09,508.65
2017,3,30,10,45,938.0,107.0,3.15,14.5,831.0,700.38,551.68
2017,3,30,11,0,942.0,109.0,3.0,15.0,854.0,754.6,591.55
2017,3,30,11,15,945.0,110.0,2.95,15.0,870.0,804.89,628.45
2017,3,30,11,30,948.0,111.0,2.9,15.0,886.0,852.55,661.15
2017,3,30,11,45,950.0,110.5,2.85,15.5,893.5,895.14,688.65
2017,3,30,12,0,952.0,110.0,2.8,16.0,901.0,934.58,713.62
2017,3,30,12,15,951.0,110.0,2.85,16.0,900.0,968.52,736.82
2017,3,30,12,30,950.0,110.0,2.9,16.0,899.0,998.82,757.58
2017,3,30,12,45,941.0,113.0,3.0,16.0,888.0,1020.85,773.3
2017,3,30,13,0,932.0,116.0,3.1,16.0,877.0,1038.73,786.42
2017,3,30,13,15,927.0,115.0,3.2,15.5,859.5,1052.22,798.26
2017,3,30,13,30,922.0,114.0,3.3,15.0,842.0,1061.58,807.56
2017,3,30,13,45,909.5,115.0,3.4,15.0,815.5,1061.41,809.11
2017,3,30,14,0,897.0,116.0,3.5,15.0,789.0,1057.12,808.09
2017,3,30,14,15,886.0,114.5,3.6,15.0,756.5,1047.56,803.65
2017,3,30,14,30,875.0,113.0,3.7,15.0,724.0,1046.9,805.48
2017,3,30,14,45,851.5,114.5,3.8,15.0,683.0,1020.32,789.47
2017,3,30,15,0,828.0,116.0,3.9,15.0,642.0,990.25,771.15
2017,3,30,15,15,809.0,113.0,3.95,14.5,598.0,956.21,750.98
2017,3,30,15,30,790.0,110.0,4.0,14.0,554.0,919.17,728.4
2017,3,30,15,45,755.5,109.0,4.05,14.0,504.0,873.86,698.12
2017,3,30,16,0,721.0,108.0,4.1,14.0,454.0,820.87,661.69
2017,3,30,16,15,685.5,102.5,4.05,13.5,402.5,760.39,619.62
2017,3,30,16,30,650.0,97.0,4.0,13.0,351.0,699.44,576.04
2017,3,30,16,45,591.0,92.0,3.95,13.0,297.5,620.1,515.64
2017,3,30,17,0,532.0,87.0,3.9,13.0,244.0,542.82,454.73
2017,3,30,17,15,460.0,76.5,3.85,12.5,193.0,449.61,378.41
2017,3,30,17,30,388.0,66.0,3.8,12.0,142.0,367.97,308.45
2017,3,30,17,45,277.0,51.5,3.75,12.0,97.5,263.72,216.7
2017,3,30,18,0,166.0,37.0,3.7,12.0,53.0,171.78,128.96
2017,3,30,18,15,83.0,18.5,3.7,11.5,26.5,80.98,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,6,15,176.0,16.5,4.0,9.0,34.0,13.45,0.0
2017,3,31,6,30,352.0,33.0,4.1,9.0,68.0,27.3,17.44
2017,3,31,6,45,455.0,42.5,4.25,9.5,117.0,34.57,25.13
2017,3,31,7,0,558.0,52.0,4.4,10.0,166.0,41.78,32.06
2017,3,31,7,15,621.0,59.0,4.55,10.5,220.0,46.65,36.64
2017,3,31,7,30,684.0,66.0,4.7,11.0,274.0,51.46,41.0
2017,3,31,7,45,724.5,71.5,4.85,11.5,328.0,59.79,48.37
2017,3,31,8,0,765.0,77.0,5.0,12.0,382.0,63.42,51.4
2017,3,31,8,15,794.0,80.5,5.0,12.0,434.0,71.31,58.26
2017,3,31,8,30,823.0,84.0,5.0,12.0,486.0,132.32,75.59
2017,3,31,8,45,842.5,88.0,5.05,12.5,534.5,195.87,121.53
2017,3,31,9,0,862.0,92.0,5.1,13.0,583.0,261.49,177.64
2017,3,31,9,15,877.5,94.5,5.05,13.5,626.5,326.58,236.44
2017,3,31,9,30,893.0,97.0,5.0,14.0,670.0,395.41,298.38
2017,3,31,9,45,902.0,100.0,4.95,14.5,707.5,458.9,354.97
2017,3,31,10,0,911.0,103.0,4.9,15.0,745.0,521.93,409.4
2017,3,31,10,15,919.5,104.5,4.85,15.0,776.0,582.68,461.08
2017,3,31,10,30,928.0,106.0,4.8,15.0,807.0,642.35,510.3
2017,3,31,10,45,932.0,107.5,4.75,15.0,830.5,697.8,554.87
2017,3,31,11,0,936.0,109.0,4.7,15.0,854.0,751.2,596.63
2017,3,31,11,15,939.5,110.0,4.6,15.0,870.0,801.47,634.27
2017,3,31,11,30,943.0,111.0,4.5,15.0,886.0,849.19,667.66
2017,3,31,11,45,943.5,111.5,4.4,15.5,893.0,891.21,695.2
2017,3,31,12,0,944.0,112.0,4.3,16.0,900.0,930.02,720.05
2017,3,31,12,15,943.5,112.0,4.2,16.0,899.5,964.09,743.05
2017,3,31,12,30,943.0,112.0,4.1,16.0,899.0,994.56,763.46
2017,3,31,12,45,944.0,110.0,4.05,16.5,891.0,1020.69,779.69
2017,3,31,13,0,945.0,108.0,4.0,17.0,883.0,1042.98,793.28
2017,3,31,13,15,940.0,107.0,3.95,17.0,865.5,1056.46,802.45
2017,3,31,13,30,935.0,106.0,3.9,17.0,848.0,1065.78,808.99
2017,3,31,13,45,928.0,105.0,3.85,17.0,823.0,1068.9,811.53
2017,3,31,14,0,921.0,104.0,3.8,17.0,798.0,1067.85,811.46
2017,3,31,14,15,911.5,102.5,3.7,17.0,766.0,1059.57,806.31
2017,3,31,14,30,902.0,101.0,3.6,17.0,734.0,1047.27,798.65
2017,3,31,14,45,889.5,99.0,3.55,17.0,695.5,1027.47,786.43
2017,3,31,15,0,877.0,97.0,3.5,17.0,657.0,1004.0,771.84
2017,3,31,15,15,783.5,111.5,3.4,16.5,587.0,928.75,722.18
2017,3,31,15,30,690.0,126.0,3.3,16.0,517.0,848.15,668.01
2017,3,31,15,45,748.5,104.0,3.2,16.0,495.0,860.12,678.61
2017,3,31,16,0,807.0,82.0,3.1,16.0,473.0,860.5,680.19
2017,3,31,16,15,777.0,78.5,2.95,15.5,421.0,804.61,641.93
2017,3,31,16,30,747.0,75.0,2.8,15.0,369.0,747.59,602.35
2017,3,31,16,45,702.0,70.0,2.7,15.0,315.0,680.94,553.51
2017,3,31,17,0,657.0,65.0,2.6,15.0,261.0,610.95,500.49
2017,3,31,17,15,592.0,58.0,2.55,14.5,208.5,525.83,434.45
2017,3,31,17,30,527.0,51.0,2.5,14.0,156.0,444.98,367.28
2017,3,31,17,45,417.0,41.5,2.5,13.5,108.5,338.58,276.06
2017,3,31,18,0,307.0,32.0,2.5,13.0,61.0,242.98,184.98
2017,3,31,18,15,153.5,16.0,2.45,13.0,30.5,115.32,0.0
2017,3,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,1,6,15,128.0,19.0,1.7,11.5,33.0,14.79,0.0
2017,4,1,6,30,256.0,38.0,1.7,12.0,66.0,29.37,19.25
2017,4,1,6,45,352.0,51.0,1.7,12.5,112.0,39.16,28.96
2017,4,1,7,0,448.0,64.0,1.7,13.0,158.0,51.04,39.96
2017,4,1,7,15,513.0,72.5,1.75,13.0,209.0,56.57,45.17
2017,4,1,7,30,578.0,81.0,1.8,13.0,260.0,62.01,50.1
2017,4,1,7,45,626.5,86.5,1.85,13.5,312.5,64.89,52.5
2017,4,1,8,0,675.0,92.0,1.9,14.0,365.0,67.76,54.81
2017,4,1,8,15,706.0,97.0,1.85,14.0,415.0,76.83,62.62
2017,4,1,8,30,737.0,102.0,1.8,14.0,465.0,134.15,79.24
2017,4,1,8,45,768.0,102.5,1.8,14.5,513.5,197.01,124.09
2017,4,1,9,0,799.0,103.0,1.8,15.0,562.0,257.66,174.23
2017,4,1,9,15,815.5,106.0,1.75,15.5,604.0,319.51,228.36
2017,4,1,9,30,832.0,109.0,1.7,16.0,646.0,382.55,283.25
2017,4,1,9,45,848.5,109.0,1.65,16.5,684.0,443.95,335.55
2017,4,1,10,0,865.0,109.0,1.6,17.0,722.0,506.31,386.73
2017,4,1,10,15,873.5,110.5,1.55,17.0,752.5,564.44,433.65
2017,4,1,10,30,882.0,112.0,1.5,17.0,783.0,621.56,478.14
2017,4,1,10,45,886.5,114.0,1.5,17.5,805.5,675.33,518.06
2017,4,1,11,0,891.0,116.0,1.5,18.0,828.0,727.23,555.28
2017,4,1,11,15,894.5,117.0,1.5,18.0,843.5,775.39,589.78
2017,4,1,11,30,898.0,118.0,1.5,18.0,859.0,821.13,620.19
2017,4,1,11,45,899.5,118.5,1.5,18.5,866.5,862.14,645.9
2017,4,1,12,0,901.0,119.0,1.5,19.0,874.0,900.18,669.35
2017,4,1,12,15,900.5,119.0,1.5,19.0,873.5,932.81,690.33
2017,4,1,12,30,900.0,119.0,1.5,19.0,873.0,962.01,709.08
2017,4,1,12,45,900.0,117.0,1.55,19.5,865.0,986.12,723.92
2017,4,1,13,0,900.0,115.0,1.6,20.0,857.0,1006.52,736.47
2017,4,1,13,15,895.5,114.5,1.55,20.0,840.5,1020.25,744.75
2017,4,1,13,30,891.0,114.0,1.5,20.0,824.0,1030.04,750.67
2017,4,1,13,45,884.0,112.5,1.5,20.0,799.5,1032.24,752.77
2017,4,1,14,0,877.0,111.0,1.5,20.0,775.0,1030.45,752.57
2017,4,1,14,15,867.5,109.5,1.5,20.0,744.0,1022.16,748.44
2017,4,1,14,30,858.0,108.0,1.5,20.0,713.0,1010.05,742.08
2017,4,1,14,45,843.5,106.5,1.5,20.0,675.0,1001.53,738.21
2017,4,1,15,0,829.0,105.0,1.5,20.0,637.0,976.94,723.98
2017,4,1,15,15,811.5,102.5,1.5,19.5,594.0,944.86,706.35
2017,4,1,15,30,794.0,100.0,1.5,19.0,551.0,909.8,686.59
2017,4,1,15,45,762.0,99.5,1.55,19.0,502.5,860.78,656.41
2017,4,1,16,0,730.0,99.0,1.6,19.0,454.0,815.99,628.61
2017,4,1,16,15,697.5,94.0,1.6,18.5,403.5,758.56,591.74
2017,4,1,16,30,665.0,89.0,1.6,18.0,353.0,700.52,553.35
2017,4,1,16,45,603.0,86.0,1.65,17.5,299.5,621.07,497.95
2017,4,1,17,0,541.0,83.0,1.7,17.0,246.0,543.9,441.84
2017,4,1,17,15,474.0,73.5,1.75,16.0,196.0,459.03,376.37
2017,4,1,17,30,407.0,64.0,1.8,15.0,146.0,375.9,308.9
2017,4,1,17,45,303.0,50.5,1.85,14.5,101.5,276.25,224.15
2017,4,1,18,0,199.0,37.0,1.9,14.0,57.0,187.98,142.98
2017,4,1,18,15,99.5,18.5,1.95,13.5,28.5,89.81,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,109.5,21.0,1.45,11.5,33.0,16.28,1.13
2017,4,2,6,30,219.0,42.0,1.5,12.0,66.0,32.23,21.92
2017,4,2,6,45,320.5,55.0,1.6,12.5,112.0,41.92,31.46
2017,4,2,7,0,422.0,68.0,1.7,13.0,158.0,51.49,40.4
2017,4,2,7,15,487.0,77.5,1.65,13.0,209.0,60.28,48.5
2017,4,2,7,30,552.0,87.0,1.6,13.0,260.0,66.33,53.95
2017,4,2,7,45,276.0,108.0,1.6,13.5,194.5,79.33,65.29
2017,4,2,8,0,0.0,129.0,1.6,14.0,129.0,101.56,84.51
2017,4,2,8,15,17.0,161.5,1.6,14.5,170.0,125.36,99.94
2017,4,2,8,30,34.0,194.0,1.6,15.0,211.0,147.63,116.51
2017,4,2,8,45,77.5,227.5,1.65,15.5,271.0,182.98,142.46
2017,4,2,9,0,121.0,261.0,1.7,16.0,331.0,222.38,171.88
2017,4,2,9,15,463.5,191.0,1.65,16.0,488.5,280.71,208.15
2017,4,2,9,30,806.0,121.0,1.6,16.0,646.0,384.36,285.2
2017,4,2,9,45,829.0,119.0,1.6,16.5,685.0,445.31,336.62
2017,4,2,10,0,852.0,117.0,1.6,17.0,724.0,507.53,387.63
2017,4,2,10,15,861.0,118.5,1.6,17.0,754.5,566.35,435.17
2017,4,2,10,30,870.0,120.0,1.6,17.0,785.0,622.1,478.95
2017,4,2,10,45,877.5,121.0,1.6,17.5,808.5,676.33,519.27
2017,4,2,11,0,885.0,122.0,1.6,18.0,832.0,728.98,557.1
2017,4,2,11,15,889.0,122.5,1.55,18.0,848.0,776.79,591.04
2017,4,2,11,30,893.0,123.0,1.5,18.0,864.0,822.22,620.79
2017,4,2,11,45,896.5,122.5,1.5,18.5,872.0,863.74,646.82
2017,4,2,12,0,900.0,122.0,1.5,19.0,880.0,902.41,670.67
2017,4,2,12,15,900.0,122.0,1.55,19.0,879.5,935.42,692.56
2017,4,2,12,30,900.0,122.0,1.6,19.0,879.0,965.04,712.3
2017,4,2,12,45,901.0,119.5,1.65,19.5,871.5,989.57,727.42
2017,4,2,13,0,902.0,117.0,1.7,20.0,864.0,1010.42,740.25
2017,4,2,13,15,898.0,116.5,1.8,20.0,847.5,1024.64,751.08
2017,4,2,13,30,894.0,116.0,1.9,20.0,831.0,1034.91,759.57
2017,4,2,13,45,888.0,114.0,2.0,20.0,807.0,1037.58,763.35
2017,4,2,14,0,882.0,112.0,2.1,20.0,783.0,1036.22,764.73
2017,4,2,14,15,873.0,110.5,2.15,19.5,752.0,1028.39,762.89
2017,4,2,14,30,864.0,109.0,2.2,19.0,721.0,1016.71,758.69
2017,4,2,14,45,853.0,106.5,2.25,19.0,684.0,1010.45,756.78
2017,4,2,15,0,842.0,104.0,2.3,19.0,647.0,987.97,744.12
2017,4,2,15,15,826.5,101.0,2.25,19.0,604.5,957.0,724.82
2017,4,2,15,30,811.0,98.0,2.2,19.0,562.0,922.91,703.42
2017,4,2,15,45,791.0,94.5,2.2,19.0,515.0,881.15,677.09
2017,4,2,16,0,771.0,91.0,2.2,19.0,468.0,837.03,648.77
2017,4,2,16,15,742.0,86.5,2.15,18.5,418.0,781.8,612.76
2017,4,2,16,30,713.0,82.0,2.1,18.0,368.0,730.89,578.98
2017,4,2,16,45,673.0,76.5,2.1,17.5,316.0,664.31,532.7
2017,4,2,17,0,633.0,71.0,2.1,17.0,264.0,598.53,485.18
2017,4,2,17,15,570.5,63.5,2.05,16.0,212.0,515.58,422.33
2017,4,2,17,30,508.0,56.0,2.0,15.0,160.0,436.58,358.15
2017,4,2,17,45,403.5,45.5,1.95,14.5,113.0,333.28,270.55
2017,4,2,18,0,299.0,35.0,1.9,14.0,66.0,240.07,184.8
2017,4,2,18,15,149.5,17.5,1.9,13.5,33.0,116.34,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,6,15,184.5,19.5,2.4,9.5,41.0,15.81,3.08
2017,4,3,6,30,369.0,39.0,2.4,10.0,82.0,32.26,22.31
2017,4,3,6,45,481.5,47.0,2.4,10.5,133.5,38.12,28.4
2017,4,3,7,0,594.0,55.0,2.4,11.0,185.0,44.09,34.13
2017,4,3,7,15,655.0,61.5,2.4,11.0,240.5,48.53,38.33
2017,4,3,7,30,716.0,68.0,2.4,11.0,296.0,52.94,42.35
2017,4,3,7,45,763.0,71.0,2.45,11.5,352.5,59.44,48.03
2017,4,3,8,0,810.0,74.0,2.5,12.0,409.0,61.28,49.44
2017,4,3,8,15,837.5,77.5,2.5,12.5,462.0,73.77,49.31
2017,4,3,8,30,865.0,81.0,2.5,13.0,515.0,137.48,76.85
2017,4,3,8,45,885.0,83.5,2.5,13.5,564.5,208.11,128.61
2017,4,3,9,0,905.0,86.0,2.5,14.0,614.0,274.56,184.86
2017,4,3,9,15,918.5,88.5,2.45,14.0,658.0,340.77,244.23
2017,4,3,9,30,932.0,91.0,2.4,14.0,702.0,407.53,304.0
2017,4,3,9,45,938.5,94.5,2.4,14.5,739.0,472.5,360.61
2017,4,3,10,0,945.0,98.0,2.4,15.0,776.0,536.64,414.55
2017,4,3,10,15,952.0,99.5,2.35,15.0,807.0,598.26,465.22
2017,4,3,10,30,959.0,101.0,2.3,15.0,838.0,658.54,513.06
2017,4,3,10,45,963.5,102.0,2.3,15.5,861.5,715.17,555.89
2017,4,3,11,0,968.0,103.0,2.3,16.0,885.0,769.69,595.75
2017,4,3,11,15,970.5,104.0,2.25,16.0,900.5,820.39,631.59
2017,4,3,11,30,973.0,105.0,2.2,16.0,916.0,868.33,663.55
2017,4,3,11,45,975.0,104.5,2.15,16.5,923.0,911.48,690.53
2017,4,3,12,0,977.0,104.0,2.1,17.0,930.0,951.38,714.95
2017,4,3,12,15,976.0,104.0,2.05,17.0,929.0,985.7,736.72
2017,4,3,12,30,975.0,104.0,2.0,17.0,928.0,1016.28,755.94
2017,4,3,12,45,974.0,103.0,1.95,17.0,919.0,1041.95,771.9
2017,4,3,13,0,973.0,102.0,1.9,17.0,910.0,1063.62,785.3
2017,4,3,13,15,969.0,101.0,1.9,17.0,892.5,1078.22,794.98
2017,4,3,13,30,965.0,100.0,1.9,17.0,875.0,1088.57,802.15
2017,4,3,13,45,958.0,99.0,1.95,17.0,849.5,1091.61,805.6
2017,4,3,14,0,951.0,98.0,2.0,17.0,824.0,1090.37,806.55
2017,4,3,14,15,942.5,96.5,2.0,17.0,792.0,1082.8,802.89
2017,4,3,14,30,934.0,95.0,2.0,17.0,760.0,1071.08,796.77
2017,4,3,14,45,922.5,93.0,2.05,17.0,721.0,1051.73,786.53
2017,4,3,15,0,911.0,91.0,2.1,17.0,682.0,1028.56,773.87
2017,4,3,15,15,895.5,89.0,2.15,16.5,637.5,997.85,757.59
2017,4,3,15,30,880.0,87.0,2.2,16.0,593.0,963.91,738.95
2017,4,3,15,45,858.0,84.5,2.3,16.0,543.0,930.57,719.57
2017,4,3,16,0,836.0,82.0,2.4,16.0,493.0,884.04,690.52
2017,4,3,16,15,807.5,78.0,2.4,15.5,440.5,827.86,654.32
2017,4,3,16,30,779.0,74.0,2.4,15.0,388.0,770.4,616.14
2017,4,3,16,45,730.0,71.0,2.45,14.5,332.5,696.84,564.83
2017,4,3,17,0,681.0,68.0,2.5,14.0,277.0,629.99,516.46
2017,4,3,17,15,617.5,61.0,2.5,13.5,223.0,544.9,451.06
2017,4,3,17,30,554.0,54.0,2.5,13.0,169.0,463.81,384.13
2017,4,3,17,45,441.5,44.5,2.5,12.5,119.5,354.66,291.01
2017,4,3,18,0,329.0,35.0,2.5,12.0,70.0,256.29,200.63
2017,4,3,18,15,164.5,17.5,2.5,11.5,35.0,124.46,18.84
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,1.5,9.5,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,1.5,10.0,9.0,7.68,0.0
2017,4,4,6,15,119.5,26.0,1.5,10.0,40.5,20.08,7.27
2017,4,4,6,30,239.0,43.0,1.5,10.0,72.0,32.98,23.12
2017,4,4,6,45,311.0,58.0,1.5,10.5,115.0,43.99,33.7
2017,4,4,7,0,383.0,73.0,1.5,11.0,158.0,54.72,43.7
2017,4,4,7,15,433.0,85.0,1.5,11.0,205.5,62.9,51.27
2017,4,4,7,30,483.0,97.0,1.5,11.0,253.0,70.84,58.42
2017,4,4,7,45,536.0,100.5,1.55,11.5,301.5,73.99,61.01
2017,4,4,8,0,589.0,104.0,1.6,12.0,350.0,74.91,61.54
