Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,8,15,664.5,102.5,1.6,12.5,413.0,82.73,57.77
2017,4,4,8,30,740.0,101.0,1.6,13.0,476.0,136.84,80.78
2017,4,4,8,45,680.5,128.5,1.6,13.5,498.5,200.6,131.13
2017,4,4,9,0,621.0,156.0,1.6,14.0,521.0,257.11,181.34
2017,4,4,9,15,723.0,133.5,1.5,14.0,588.5,313.74,227.73
2017,4,4,9,30,825.0,111.0,1.4,14.0,656.0,384.55,286.59
2017,4,4,9,45,838.0,113.0,1.35,14.5,692.5,445.66,338.55
2017,4,4,10,0,851.0,115.0,1.3,15.0,729.0,506.93,388.75
2017,4,4,10,15,859.5,117.0,1.25,15.0,759.5,564.79,435.25
2017,4,4,10,30,868.0,119.0,1.2,15.0,790.0,621.44,479.14
2017,4,4,10,45,870.0,122.5,1.2,15.5,812.0,674.01,518.0
2017,4,4,11,0,872.0,126.0,1.2,16.0,834.0,724.52,554.07
2017,4,4,11,15,876.0,127.0,1.2,16.0,849.5,772.06,588.1
2017,4,4,11,30,880.0,128.0,1.2,16.0,865.0,817.26,618.25
2017,4,4,11,45,648.0,244.5,1.3,16.0,790.0,788.13,595.95
2017,4,4,12,0,416.0,361.0,1.4,16.0,715.0,723.39,547.44
2017,4,4,12,15,638.0,252.5,1.5,15.5,794.0,845.27,640.27
2017,4,4,12,30,860.0,144.0,1.6,15.0,873.0,961.51,721.59
2017,4,4,12,45,664.0,237.0,1.7,15.0,797.0,902.66,681.73
2017,4,4,13,0,468.0,330.0,1.8,15.0,721.0,819.16,621.72
2017,4,4,13,15,379.0,356.0,1.9,15.0,668.5,754.17,576.85
2017,4,4,13,30,290.0,382.0,2.0,15.0,616.0,702.93,539.93
2017,4,4,13,45,244.0,377.0,2.1,15.0,570.5,638.02,494.29
2017,4,4,14,0,198.0,372.0,2.2,15.0,525.0,591.72,460.95
2017,4,4,14,15,365.5,307.0,2.25,14.5,574.0,716.61,559.46
2017,4,4,14,30,533.0,242.0,2.3,14.0,623.0,839.03,652.64
2017,4,4,14,45,470.5,250.5,2.35,14.0,574.0,783.65,612.36
2017,4,4,15,0,408.0,259.0,2.4,14.0,525.0,706.37,557.6
2017,4,4,15,15,441.5,230.5,2.35,14.0,501.0,723.82,572.88
2017,4,4,15,30,475.0,202.0,2.3,14.0,477.0,716.58,569.94
2017,4,4,15,45,555.0,159.5,2.25,14.0,454.5,731.75,584.49
2017,4,4,16,0,635.0,117.0,2.2,14.0,432.0,749.24,598.64
2017,4,4,16,15,444.0,138.5,2.1,14.0,347.5,578.5,470.65
2017,4,4,16,30,253.0,160.0,2.0,14.0,263.0,411.78,338.88
2017,4,4,16,45,230.5,142.0,1.9,14.0,226.0,364.74,302.35
2017,4,4,17,0,208.0,124.0,1.8,14.0,189.0,318.8,265.04
2017,4,4,17,15,184.0,102.5,1.75,13.5,152.0,268.29,223.47
2017,4,4,17,30,160.0,81.0,1.7,13.0,115.0,219.22,181.7
2017,4,4,17,45,123.0,60.0,1.65,13.0,81.5,164.54,133.55
2017,4,4,18,0,86.0,39.0,1.6,13.0,48.0,112.55,85.99
2017,4,4,18,15,43.0,19.5,1.65,12.5,24.0,47.18,9.4
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,1.0,11.0,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,1.0,11.0,8.0,6.83,0.0
2017,4,5,6,15,39.5,27.0,1.0,11.0,32.0,21.48,9.51
2017,4,5,6,30,79.0,46.0,1.0,11.0,56.0,35.81,25.63
2017,4,5,6,45,110.0,67.5,1.0,11.5,89.0,51.48,40.28
2017,4,5,7,0,141.0,89.0,1.0,12.0,122.0,66.84,54.35
2017,4,5,7,15,159.0,112.0,0.95,12.0,157.5,82.66,68.65
2017,4,5,7,30,177.0,135.0,0.9,12.0,193.0,98.06,82.28
2017,4,5,7,45,196.5,154.0,0.9,12.5,228.5,110.79,93.13
2017,4,5,8,0,216.0,173.0,0.9,13.0,264.0,123.18,103.45
2017,4,5,8,15,356.5,169.0,0.85,13.5,341.5,124.26,94.94
2017,4,5,8,30,497.0,165.0,0.8,14.0,419.0,159.43,108.01
2017,4,5,8,45,449.0,197.0,0.75,14.5,443.0,212.18,149.36
2017,4,5,9,0,401.0,229.0,0.7,15.0,467.0,261.41,191.2
2017,4,5,9,15,342.5,263.0,0.7,15.0,476.0,300.3,225.79
2017,4,5,9,30,284.0,297.0,0.7,15.0,485.0,332.51,254.05
2017,4,5,9,45,399.5,276.0,0.7,15.5,557.0,388.79,296.65
2017,4,5,10,0,515.0,255.0,0.7,16.0,629.0,459.33,350.02
2017,4,5,10,15,447.0,296.5,0.75,16.0,631.0,492.77,376.4
2017,4,5,10,30,379.0,338.0,0.8,16.0,633.0,514.83,393.47
2017,4,5,10,45,393.5,342.5,0.85,16.5,656.5,554.96,422.96
2017,4,5,11,0,408.0,347.0,0.9,17.0,680.0,595.57,452.02
2017,4,5,11,15,418.0,349.0,0.9,17.0,695.5,638.61,482.5
2017,4,5,11,30,428.0,351.0,0.9,17.0,711.0,674.94,507.9
2017,4,5,11,45,343.0,384.5,0.95,17.5,675.0,651.21,489.29
2017,4,5,12,0,258.0,418.0,1.0,18.0,639.0,629.82,472.34
2017,4,5,12,15,282.0,412.0,1.0,18.0,653.0,661.82,495.6
2017,4,5,12,30,306.0,406.0,1.0,18.0,667.0,693.77,518.13
2017,4,5,12,45,390.5,367.5,1.05,18.0,697.0,750.02,559.55
2017,4,5,13,0,475.0,329.0,1.1,18.0,727.0,824.56,612.16
2017,4,5,13,15,407.0,349.5,1.15,17.5,686.0,791.39,589.58
2017,4,5,13,30,339.0,370.0,1.2,17.0,645.0,738.72,554.85
2017,4,5,13,45,318.5,363.5,1.25,17.0,615.5,719.32,542.91
2017,4,5,14,0,298.0,357.0,1.3,17.0,586.0,697.86,529.07
2017,4,5,14,15,325.0,334.5,1.3,16.5,575.0,705.27,537.39
2017,4,5,14,30,352.0,312.0,1.3,16.0,564.0,710.42,543.97
2017,4,5,14,45,306.0,303.5,1.35,16.0,515.0,655.51,505.66
2017,4,5,15,0,260.0,295.0,1.4,16.0,466.0,600.03,466.71
2017,4,5,15,15,358.5,252.0,1.4,15.5,470.0,645.5,505.53
2017,4,5,15,30,457.0,209.0,1.4,15.0,474.0,706.38,553.76
2017,4,5,15,45,357.5,208.5,1.45,15.0,405.0,582.9,463.39
2017,4,5,16,0,258.0,208.0,1.5,15.0,336.0,485.4,390.25
2017,4,5,16,15,233.0,187.5,1.45,14.5,294.0,433.5,352.28
2017,4,5,16,30,208.0,167.0,1.4,14.0,252.0,364.85,299.99
2017,4,5,16,45,185.0,148.0,1.4,14.0,216.0,319.26,264.09
2017,4,5,17,0,162.0,129.0,1.4,14.0,180.0,275.01,228.18
2017,4,5,17,15,142.0,106.5,1.3,13.5,145.0,229.48,190.55
2017,4,5,17,30,122.0,84.0,1.2,13.0,110.0,185.05,152.7
2017,4,5,17,45,90.5,62.0,1.2,13.0,78.5,135.45,109.2
2017,4,5,18,0,59.0,40.0,1.2,13.0,47.0,87.62,66.15
2017,4,5,18,15,29.5,20.0,1.15,12.5,23.5,41.05,11.44
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,1.1,12.0,3.0,0.0,0.0
2017,4,6,6,0,0.0,6.0,1.1,12.0,6.0,5.12,0.0
2017,4,6,6,15,0.0,24.0,1.2,12.0,24.0,19.64,9.05
2017,4,6,6,30,0.0,42.0,1.3,12.0,42.0,33.72,23.81
2017,4,6,6,45,10.5,63.0,1.45,12.5,65.5,49.82,38.7
2017,4,6,7,0,21.0,84.0,1.6,13.0,89.0,64.45,52.06
2017,4,6,7,15,29.5,106.0,1.7,13.0,115.0,80.12,66.18
2017,4,6,7,30,38.0,128.0,1.8,13.0,141.0,95.48,79.77
2017,4,6,7,45,44.5,149.0,1.95,13.5,166.5,109.94,92.16
2017,4,6,8,0,51.0,170.0,2.1,14.0,192.0,124.09,104.05
2017,4,6,8,15,38.5,183.0,2.15,14.0,200.5,134.73,107.43
2017,4,6,8,30,26.0,196.0,2.2,14.0,209.0,154.51,122.86
2017,4,6,8,45,14.5,188.0,2.3,14.5,195.5,151.46,120.12
2017,4,6,9,0,3.0,180.0,2.4,15.0,182.0,145.69,115.38
2017,4,6,9,15,91.0,247.0,2.5,15.0,307.5,220.11,172.66
2017,4,6,9,30,179.0,314.0,2.6,15.0,433.0,308.56,241.25
2017,4,6,9,45,95.0,274.5,2.75,15.0,338.0,260.99,205.76
2017,4,6,10,0,11.0,235.0,2.9,15.0,243.0,198.31,156.66
2017,4,6,10,15,31.5,289.5,2.95,15.0,314.0,257.03,203.43
2017,4,6,10,30,52.0,344.0,3.0,15.0,385.0,319.1,252.02
2017,4,6,10,45,32.0,297.0,3.15,15.0,323.0,273.27,215.82
2017,4,6,11,0,12.0,250.0,3.3,15.0,261.0,218.12,171.97
2017,4,6,11,15,36.0,318.5,3.4,15.0,349.5,304.14,240.38
2017,4,6,11,30,60.0,387.0,3.5,15.0,438.0,389.73,306.89
2017,4,6,11,45,61.0,389.0,3.65,15.0,441.5,399.1,313.97
2017,4,6,12,0,62.0,391.0,3.8,15.0,445.0,408.3,321.23
2017,4,6,12,15,31.5,270.0,3.9,15.0,297.5,271.75,214.81
2017,4,6,12,30,1.0,149.0,4.0,15.0,150.0,126.86,98.43
2017,4,6,12,45,1.0,149.0,4.1,15.0,150.0,127.04,98.79
2017,4,6,13,0,1.0,149.0,4.2,15.0,150.0,127.21,98.99
2017,4,6,13,15,17.0,241.0,4.2,14.5,255.5,225.83,179.46
2017,4,6,13,30,33.0,333.0,4.2,14.0,361.0,351.22,279.42
2017,4,6,13,45,33.5,323.0,4.25,14.0,350.5,344.61,274.31
2017,4,6,14,0,34.0,313.0,4.3,14.0,340.0,337.7,269.39
2017,4,6,14,15,17.0,229.5,4.4,13.5,243.0,218.91,175.19
2017,4,6,14,30,0.0,146.0,4.5,13.0,146.0,124.49,98.16
2017,4,6,14,45,22.0,210.0,4.6,13.0,224.5,222.73,180.03
2017,4,6,15,0,44.0,274.0,4.7,13.0,303.0,317.2,257.38
2017,4,6,15,15,23.0,222.5,4.75,13.0,237.5,223.16,180.96
2017,4,6,15,30,2.0,171.0,4.8,13.0,172.0,152.61,122.6
2017,4,6,15,45,1.0,108.5,4.85,13.0,109.0,92.67,72.93
2017,4,6,16,0,0.0,46.0,4.9,13.0,46.0,38.08,26.9
2017,4,6,16,15,0.0,26.5,4.95,12.5,26.5,21.88,13.17
2017,4,6,16,30,0.0,7.0,5.0,12.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,5.05,12.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,5.1,12.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,5.25,12.0,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,5.4,12.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,5.6,12.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,5.8,12.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,6.05,12.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,12.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2017,4,7,6,15,0.0,9.0,2.0,12.0,9.0,7.39,0.11
2017,4,7,6,30,0.0,16.0,2.0,12.0,16.0,13.16,5.9
2017,4,7,6,45,0.0,25.0,2.05,12.5,25.0,20.6,12.77
2017,4,7,7,0,0.0,34.0,2.1,13.0,34.0,28.06,19.6
2017,4,7,7,15,0.0,44.5,2.1,13.0,44.5,36.78,27.52
2017,4,7,7,30,0.0,55.0,2.1,13.0,55.0,45.52,35.36
2017,4,7,7,45,0.0,86.0,2.1,13.0,86.0,70.4,57.46
2017,4,7,8,0,0.0,117.0,2.1,13.0,117.0,93.71,77.85
2017,4,7,8,15,0.0,115.5,2.15,13.0,115.5,93.49,73.9
2017,4,7,8,30,0.0,114.0,2.2,13.0,114.0,93.2,73.42
2017,4,7,8,45,39.0,189.0,2.25,13.5,212.5,152.29,120.24
2017,4,7,9,0,78.0,264.0,2.3,14.0,311.0,218.56,172.02
2017,4,7,9,15,51.0,259.0,2.35,14.0,290.5,217.1,171.74
2017,4,7,9,30,24.0,254.0,2.4,14.0,270.0,213.13,169.22
2017,4,7,9,45,27.0,272.5,2.45,14.0,291.5,231.2,183.53
2017,4,7,10,0,30.0,291.0,2.5,14.0,313.0,252.16,200.02
2017,4,7,10,15,45.5,323.0,2.55,14.0,358.0,291.39,230.86
2017,4,7,10,30,61.0,355.0,2.6,14.0,403.0,333.32,263.56
2017,4,7,10,45,121.0,382.0,2.65,14.0,480.5,407.75,321.71
2017,4,7,11,0,181.0,409.0,2.7,14.0,558.0,484.78,381.04
2017,4,7,11,15,194.5,416.0,2.75,14.0,578.5,516.18,404.81
2017,4,7,11,30,208.0,423.0,2.8,14.0,599.0,548.3,429.22
2017,4,7,11,45,308.5,396.5,2.85,14.5,660.5,633.25,493.73
2017,4,7,12,0,409.0,370.0,2.9,15.0,722.0,724.52,561.2
2017,4,7,12,15,310.5,400.0,2.95,15.0,666.5,674.81,522.89
2017,4,7,12,30,212.0,430.0,3.0,15.0,611.0,613.6,476.41
2017,4,7,12,45,306.0,398.0,3.05,15.0,657.5,699.46,542.55
2017,4,7,13,0,400.0,366.0,3.1,15.0,704.0,771.11,596.91
2017,4,7,13,15,257.5,382.5,3.1,14.5,599.0,659.86,513.82
2017,4,7,13,30,115.0,399.0,3.1,14.0,494.0,523.17,410.25
2017,4,7,13,45,234.5,372.0,3.15,14.0,557.0,621.06,488.94
2017,4,7,14,0,354.0,345.0,3.2,14.0,620.0,740.28,579.95
2017,4,7,14,15,257.0,346.0,3.2,14.0,541.5,647.29,509.29
2017,4,7,14,30,160.0,347.0,3.2,14.0,463.0,531.73,421.58
2017,4,7,14,45,207.5,323.5,3.25,14.0,465.5,555.85,443.3
2017,4,7,15,0,255.0,300.0,3.3,14.0,468.0,599.21,478.46
2017,4,7,15,15,299.0,270.0,3.3,14.0,454.5,606.74,486.78
2017,4,7,15,30,343.0,240.0,3.3,14.0,441.0,610.65,492.63
2017,4,7,15,45,189.0,218.5,3.35,14.0,328.0,416.07,339.98
2017,4,7,16,0,35.0,197.0,3.4,14.0,215.0,231.13,188.04
2017,4,7,16,15,21.5,170.0,3.35,13.5,181.0,175.13,142.77
2017,4,7,16,30,8.0,143.0,3.3,13.0,147.0,137.17,111.31
2017,4,7,16,45,4.0,124.0,3.25,13.0,126.0,116.39,93.98
2017,4,7,17,0,0.0,105.0,3.2,13.0,105.0,95.86,76.59
2017,4,7,17,15,0.0,84.5,3.15,12.5,84.5,76.65,60.32
2017,4,7,17,30,0.0,64.0,3.1,12.0,64.0,57.17,43.51
2017,4,7,17,45,0.0,45.5,3.05,12.0,45.5,39.62,28.07
2017,4,7,18,0,0.0,27.0,3.0,12.0,27.0,22.3,12.77
2017,4,7,18,15,0.0,13.5,3.0,12.0,13.5,11.12,0.51
2017,4,7,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.5,2.55,8.5,0.5,0.43,0.0
2017,4,8,6,0,0.0,1.0,2.6,9.0,1.0,0.85,0.0
2017,4,8,6,15,0.0,3.5,2.7,9.0,3.5,2.87,0.0
2017,4,8,6,30,0.0,6.0,2.8,9.0,6.0,4.92,0.0
2017,4,8,6,45,0.0,9.5,2.95,9.5,9.5,7.8,1.4
2017,4,8,7,0,0.0,13.0,3.1,10.0,13.0,10.69,4.08
2017,4,8,7,15,0.0,16.5,3.15,10.0,16.5,13.58,6.75
2017,4,8,7,30,0.0,20.0,3.2,10.0,20.0,16.48,9.39
2017,4,8,7,45,0.0,30.5,3.25,10.0,30.5,25.17,17.27
2017,4,8,8,0,0.0,41.0,3.3,10.0,41.0,33.9,25.1
2017,4,8,8,15,58.5,135.5,3.25,10.0,166.0,106.13,84.68
2017,4,8,8,30,117.0,230.0,3.2,10.0,291.0,174.44,137.75
2017,4,8,8,45,263.5,231.5,3.2,10.0,386.0,209.56,159.2
2017,4,8,9,0,410.0,233.0,3.2,10.0,481.0,265.29,199.98
2017,4,8,9,15,582.0,195.5,3.2,10.0,574.5,321.39,243.32
2017,4,8,9,30,754.0,158.0,3.2,10.0,668.0,397.0,305.2
2017,4,8,9,45,501.0,252.5,3.2,10.0,599.0,414.9,327.76
2017,4,8,10,0,248.0,347.0,3.2,10.0,530.0,402.08,321.43
2017,4,8,10,15,149.5,346.5,3.2,10.0,458.5,368.38,295.85
2017,4,8,10,30,51.0,346.0,3.2,10.0,387.0,319.87,256.98
2017,4,8,10,45,462.5,243.5,3.25,10.0,625.5,521.64,421.51
2017,4,8,11,0,874.0,141.0,3.3,10.0,864.0,745.94,596.81
2017,4,8,11,15,878.5,142.0,3.35,10.0,879.5,795.08,633.29
2017,4,8,11,30,883.0,143.0,3.4,10.0,895.0,833.66,661.69
2017,4,8,11,45,888.0,142.0,3.5,10.5,903.5,875.4,690.63
2017,4,8,12,0,893.0,141.0,3.6,11.0,912.0,914.43,717.39
2017,4,8,12,15,893.0,141.0,3.6,11.0,911.5,947.01,740.14
2017,4,8,12,30,893.0,141.0,3.6,11.0,911.0,976.23,760.54
2017,4,8,12,45,876.0,149.0,3.6,11.0,898.0,1006.79,781.91
2017,4,8,13,0,859.0,157.0,3.6,11.0,885.0,1020.96,791.88
2017,4,8,13,15,854.5,156.0,3.55,11.0,868.0,1033.96,800.93
2017,4,8,13,30,850.0,155.0,3.5,11.0,851.0,1043.01,807.37
2017,4,8,13,45,851.0,149.0,3.5,11.0,828.5,1048.36,811.86
2017,4,8,14,0,852.0,143.0,3.5,11.0,806.0,1049.68,813.76
2017,4,8,14,15,842.0,140.5,3.45,11.0,774.0,1039.57,807.55
2017,4,8,14,30,832.0,138.0,3.4,11.0,742.0,1025.57,798.88
2017,4,8,14,45,827.0,131.5,3.4,11.0,705.5,1008.42,788.59
2017,4,8,15,0,822.0,125.0,3.4,11.0,669.0,987.48,775.74
2017,4,8,15,15,804.5,121.5,3.35,11.0,625.5,954.05,753.71
2017,4,8,15,30,787.0,118.0,3.3,11.0,582.0,917.61,729.54
2017,4,8,15,45,769.0,112.0,3.25,11.0,534.5,881.51,705.45
2017,4,8,16,0,751.0,106.0,3.2,11.0,487.0,836.69,674.72
2017,4,8,16,15,719.5,101.5,3.05,10.5,435.5,779.98,635.28
2017,4,8,16,30,688.0,97.0,2.9,10.0,384.0,722.5,594.42
2017,4,8,16,45,646.0,90.0,2.8,10.0,331.0,653.33,542.62
2017,4,8,17,0,604.0,83.0,2.7,10.0,278.0,585.17,490.1
2017,4,8,17,15,540.5,74.5,2.55,9.5,225.5,501.66,422.89
2017,4,8,17,30,477.0,66.0,2.4,9.0,173.0,422.16,355.94
2017,4,8,17,45,380.5,54.5,2.3,9.0,125.0,324.41,270.78
2017,4,8,18,0,284.0,43.0,2.2,9.0,77.0,236.54,190.89
2017,4,8,18,15,154.0,26.0,2.2,8.5,43.0,131.13,74.37
2017,4,8,18,30,24.0,9.0,2.2,8.0,9.0,18.12,0.0
2017,4,8,18,45,12.0,4.5,2.25,8.0,4.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,5,45,21.0,7.5,1.55,7.5,8.5,6.4,0.0
2017,4,9,6,0,42.0,15.0,1.5,8.0,17.0,12.0,0.0
2017,4,9,6,15,132.0,36.5,1.5,8.0,53.5,28.27,17.9
2017,4,9,6,30,222.0,58.0,1.5,8.0,90.0,43.86,33.51
2017,4,9,6,45,309.5,73.5,1.55,8.5,138.5,54.99,44.14
2017,4,9,7,0,397.0,89.0,1.6,9.0,187.0,65.87,54.25
2017,4,9,7,15,455.0,101.0,1.5,9.0,239.0,73.83,61.57
2017,4,9,7,30,513.0,113.0,1.4,9.0,291.0,81.56,68.47
2017,4,9,7,45,559.5,121.0,1.3,9.5,343.5,86.28,72.39
2017,4,9,8,0,606.0,129.0,1.2,10.0,396.0,92.48,77.53
2017,4,9,8,15,638.0,136.0,1.05,10.5,446.5,110.42,78.43
2017,4,9,8,30,670.0,143.0,0.9,11.0,497.0,165.18,106.36
2017,4,9,8,45,697.0,147.5,0.75,11.5,545.0,221.45,147.48
2017,4,9,9,0,724.0,152.0,0.6,12.0,593.0,280.96,196.28
2017,4,9,9,15,742.5,156.5,0.7,12.0,636.0,340.93,248.3
2017,4,9,9,30,761.0,161.0,0.8,12.0,679.0,402.49,301.51
2017,4,9,9,45,774.0,164.5,0.9,12.5,715.5,462.26,351.86
2017,4,9,10,0,787.0,168.0,1.0,13.0,752.0,522.37,400.95
2017,4,9,10,15,797.5,170.5,1.15,13.0,782.5,580.38,448.12
2017,4,9,10,30,808.0,173.0,1.3,13.0,813.0,637.34,493.35
2017,4,9,10,45,824.0,170.0,1.45,13.0,838.5,691.88,535.93
2017,4,9,11,0,840.0,167.0,1.6,13.0,864.0,745.74,577.18
2017,4,9,11,15,844.5,168.0,1.7,13.0,879.0,793.63,612.85
2017,4,9,11,30,849.0,169.0,1.8,13.0,894.0,839.32,646.41
2017,4,9,11,45,859.5,164.0,1.95,13.0,904.0,881.98,676.74
2017,4,9,12,0,870.0,159.0,2.1,13.0,914.0,922.2,705.3
2017,4,9,12,15,870.0,159.5,2.15,13.0,913.0,955.67,728.18
2017,4,9,12,30,870.0,160.0,2.2,13.0,912.0,985.76,748.82
2017,4,9,12,45,857.0,165.5,2.3,13.5,900.0,1004.94,761.38
2017,4,9,13,0,844.0,171.0,2.4,14.0,888.0,1019.97,771.33
2017,4,9,13,15,839.5,169.5,2.4,13.5,871.0,1032.3,781.39
2017,4,9,13,30,835.0,168.0,2.4,13.0,854.0,1040.7,789.02
2017,4,9,13,45,832.0,163.5,2.45,13.0,830.5,1043.6,792.3
2017,4,9,14,0,829.0,159.0,2.5,13.0,807.0,1042.52,793.13
2017,4,9,14,15,818.5,156.5,2.55,13.0,775.0,1031.94,787.75
2017,4,9,14,30,808.0,154.0,2.6,13.0,743.0,1017.52,779.97
2017,4,9,14,45,801.0,147.5,2.65,13.0,706.5,998.7,769.29
2017,4,9,15,0,794.0,141.0,2.7,13.0,670.0,984.15,761.65
2017,4,9,15,15,775.5,137.0,2.75,13.0,626.0,949.7,740.14
2017,4,9,15,30,757.0,133.0,2.8,13.0,582.0,912.4,716.6
2017,4,9,15,45,740.5,126.0,2.85,13.0,534.5,870.87,689.73
2017,4,9,16,0,724.0,119.0,2.9,13.0,487.0,827.0,660.74
2017,4,9,16,15,692.0,113.0,2.85,12.5,435.5,768.78,621.1
2017,4,9,16,30,660.0,107.0,2.8,12.0,384.0,709.86,580.0
2017,4,9,16,45,616.0,99.5,2.75,12.0,331.0,639.44,527.77
2017,4,9,17,0,572.0,92.0,2.7,12.0,278.0,570.17,474.52
2017,4,9,17,15,510.0,82.0,2.55,11.5,225.5,487.25,407.95
2017,4,9,17,30,448.0,72.0,2.4,11.0,173.0,405.58,339.86
2017,4,9,17,45,358.5,58.0,2.3,10.5,125.0,312.56,259.75
2017,4,9,18,0,269.0,44.0,2.2,10.0,77.0,228.74,184.39
2017,4,9,18,15,153.0,26.0,2.15,9.5,43.0,130.89,79.18
2017,4,9,18,30,37.0,8.0,2.1,9.0,9.0,22.87,0.0
2017,4,9,18,45,18.5,4.0,2.05,9.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.5,1.55,9.5,11.5,9.82,0.0
2017,4,10,6,0,0.0,23.0,1.5,10.0,23.0,18.15,0.0
2017,4,10,6,15,157.0,37.5,1.55,10.0,61.0,28.73,18.49
2017,4,10,6,30,314.0,52.0,1.6,10.0,99.0,39.77,29.71
2017,4,10,6,45,402.5,62.5,1.65,10.5,148.0,47.51,37.15
2017,4,10,7,0,491.0,73.0,1.7,11.0,197.0,57.09,45.98
2017,4,10,7,15,370.0,103.0,1.65,11.0,209.0,74.36,61.59
2017,4,10,7,30,249.0,133.0,1.6,11.0,221.0,94.95,79.87
2017,4,10,7,45,163.0,158.5,1.55,11.5,219.5,113.66,96.01
2017,4,10,8,0,77.0,184.0,1.5,12.0,218.0,133.1,112.48
2017,4,10,8,15,97.0,209.0,1.35,12.0,257.0,152.94,121.87
2017,4,10,8,30,117.0,234.0,1.2,12.0,296.0,177.42,138.29
2017,4,10,8,45,255.5,237.5,1.1,12.5,389.0,212.74,159.53
2017,4,10,9,0,394.0,241.0,1.0,13.0,482.0,270.22,200.38
2017,4,10,9,15,392.0,260.5,0.9,13.0,514.5,314.59,237.6
2017,4,10,9,30,390.0,280.0,0.8,13.0,547.0,358.82,274.22
2017,4,10,9,45,365.5,304.5,0.75,13.5,565.5,397.13,305.24
2017,4,10,10,0,341.0,329.0,0.7,14.0,584.0,432.68,332.84
2017,4,10,10,15,390.5,324.0,0.75,14.0,626.5,481.83,370.89
2017,4,10,10,30,440.0,319.0,0.8,14.0,669.0,539.18,414.38
2017,4,10,10,45,470.0,317.5,0.9,14.5,701.0,588.35,450.79
2017,4,10,11,0,500.0,316.0,1.0,15.0,733.0,639.16,487.82
2017,4,10,11,15,507.5,322.0,1.05,15.0,751.0,681.02,518.02
2017,4,10,11,30,515.0,328.0,1.1,15.0,769.0,722.07,547.29
2017,4,10,11,45,679.0,244.5,1.2,15.0,831.5,812.87,614.71
2017,4,10,12,0,843.0,161.0,1.3,15.0,894.0,900.67,676.5
2017,4,10,12,15,842.5,161.0,1.4,15.0,893.5,932.26,697.79
2017,4,10,12,30,842.0,161.0,1.5,15.0,893.0,960.52,717.64
2017,4,10,12,45,855.0,151.5,1.65,15.0,887.5,988.61,738.2
2017,4,10,13,0,868.0,142.0,1.8,15.0,882.0,999.85,747.73
2017,4,10,13,15,863.5,141.0,1.9,15.0,865.5,1026.07,766.75
2017,4,10,13,30,859.0,140.0,2.0,15.0,849.0,1034.91,774.28
2017,4,10,13,45,854.5,137.5,2.1,15.0,825.0,1038.14,778.47
2017,4,10,14,0,850.0,135.0,2.2,15.0,801.0,1037.39,780.21
2017,4,10,14,15,840.5,133.0,2.25,14.5,769.5,1028.16,777.31
2017,4,10,14,30,831.0,131.0,2.3,14.0,738.0,1015.08,772.01
2017,4,10,14,45,737.5,155.5,2.4,14.0,674.0,951.42,731.41
2017,4,10,15,0,644.0,180.0,2.5,14.0,610.0,878.36,683.74
2017,4,10,15,15,708.5,148.5,2.55,13.5,593.5,896.74,700.79
2017,4,10,15,30,773.0,117.0,2.6,13.0,577.0,901.11,707.3
2017,4,10,15,45,754.5,111.5,2.65,13.0,530.5,865.18,684.08
2017,4,10,16,0,736.0,106.0,2.7,13.0,484.0,820.92,654.86
2017,4,10,16,15,586.0,122.0,2.6,12.5,403.0,686.03,557.64
2017,4,10,16,30,436.0,138.0,2.5,12.0,322.0,550.85,455.04
2017,4,10,16,45,401.5,126.5,2.45,12.0,279.0,493.4,410.89
2017,4,10,17,0,367.0,115.0,2.4,12.0,236.0,437.39,366.09
2017,4,10,17,15,332.0,98.0,2.3,11.5,192.5,376.31,316.34
2017,4,10,17,30,297.0,81.0,2.2,11.0,149.0,317.55,266.66
2017,4,10,17,45,246.5,63.0,2.1,11.0,109.0,250.99,208.15
2017,4,10,18,0,196.0,45.0,2.0,11.0,69.0,189.29,151.92
2017,4,10,18,15,98.0,27.5,1.95,11.0,39.5,95.55,59.26
2017,4,10,18,30,0.0,10.0,1.9,11.0,10.0,8.54,0.0
2017,4,10,18,45,0.0,5.0,1.85,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,6.0,1.8,11.0,6.0,5.12,0.0
2017,4,11,6,0,0.0,12.0,1.9,11.0,12.0,9.88,0.0
2017,4,11,6,15,0.0,31.0,2.05,11.0,31.0,25.23,15.72
2017,4,11,6,30,0.0,50.0,2.2,11.0,50.0,39.98,29.83
2017,4,11,6,45,11.0,72.0,2.4,11.5,74.5,56.73,45.25
2017,4,11,7,0,22.0,94.0,2.6,12.0,99.0,71.62,58.79
2017,4,11,7,15,32.0,115.0,2.6,12.0,125.0,86.56,72.21
2017,4,11,7,30,42.0,136.0,2.6,12.0,151.0,101.23,85.15
2017,4,11,7,45,21.0,111.0,2.65,12.5,118.5,86.49,71.74
2017,4,11,8,0,0.0,86.0,2.7,13.0,86.0,71.06,57.76
2017,4,11,8,15,1.5,127.0,2.8,13.0,128.0,102.23,81.17
2017,4,11,8,30,3.0,168.0,2.9,13.0,170.0,133.51,106.84
2017,4,11,8,45,36.5,218.5,3.0,13.5,241.5,172.24,136.62
2017,4,11,9,0,70.0,269.0,3.1,14.0,313.0,220.72,174.15
2017,4,11,9,15,39.5,241.5,3.15,14.0,266.5,201.46,159.63
2017,4,11,9,30,9.0,214.0,3.2,14.0,220.0,177.15,140.64
2017,4,11,9,45,19.5,256.0,3.3,14.5,270.5,216.36,171.67
2017,4,11,10,0,30.0,298.0,3.4,15.0,321.0,257.35,203.7
2017,4,11,10,15,28.0,304.0,3.5,15.0,326.5,266.35,210.62
2017,4,11,10,30,26.0,310.0,3.6,15.0,332.0,275.04,217.35
2017,4,11,10,45,42.0,345.0,3.75,15.5,380.5,319.51,251.89
2017,4,11,11,0,58.0,380.0,3.9,16.0,429.0,366.7,288.09
2017,4,11,11,15,38.5,341.5,4.0,16.0,374.5,325.34,255.67
2017,4,11,11,30,19.0,303.0,4.1,16.0,320.0,272.06,213.78
2017,4,11,11,45,19.5,308.0,4.2,16.0,325.0,278.93,219.33
2017,4,11,12,0,20.0,313.0,4.3,16.0,330.0,285.83,224.8
2017,4,11,12,15,14.0,259.0,4.35,16.0,271.5,234.31,184.2
2017,4,11,12,30,8.0,205.0,4.4,16.0,213.0,182.13,142.71
2017,4,11,12,45,4.5,178.0,4.5,16.0,183.0,155.65,121.5
2017,4,11,13,0,1.0,151.0,4.6,16.0,153.0,128.92,99.91
2017,4,11,13,15,0.5,129.5,4.6,15.5,130.5,109.8,84.66
2017,4,11,13,30,0.0,108.0,4.6,15.0,108.0,90.7,69.28
2017,4,11,13,45,0.0,117.0,4.6,15.0,117.0,98.48,75.75
2017,4,11,14,0,0.0,126.0,4.6,15.0,126.0,106.36,82.3
2017,4,11,14,15,0.0,123.0,4.55,15.0,123.0,103.75,80.29
2017,4,11,14,30,0.0,120.0,4.5,15.0,120.0,101.14,78.29
2017,4,11,14,45,0.0,116.5,4.5,15.0,116.5,98.09,75.95
2017,4,11,15,0,0.0,113.0,4.5,15.0,113.0,95.05,73.62
2017,4,11,15,15,0.0,109.5,4.45,14.5,109.5,92.03,71.45
2017,4,11,15,30,0.0,106.0,4.4,14.0,106.0,89.04,69.3
2017,4,11,15,45,0.0,80.5,4.35,14.0,80.5,66.88,50.93
2017,4,11,16,0,0.0,55.0,4.3,14.0,55.0,45.57,33.11
2017,4,11,16,15,0.0,38.0,4.2,13.5,38.0,31.42,21.25
2017,4,11,16,30,0.0,21.0,4.1,13.0,21.0,17.32,9.27
2017,4,11,16,45,0.0,18.0,4.0,13.0,18.0,14.83,7.16
2017,4,11,17,0,0.0,15.0,3.9,13.0,15.0,12.35,5.03
2017,4,11,17,15,151.0,53.5,3.75,13.0,88.5,174.06,147.38
2017,4,11,17,30,302.0,92.0,3.6,13.0,162.0,321.11,269.82
2017,4,11,17,45,216.0,74.0,3.5,13.0,117.0,235.12,194.2
2017,4,11,18,0,130.0,56.0,3.4,13.0,72.0,158.32,125.9
2017,4,11,18,15,66.5,32.5,3.35,13.0,40.5,80.66,50.96
2017,4,11,18,30,3.0,9.0,3.3,13.0,9.0,8.97,0.0
2017,4,11,18,45,1.5,4.5,3.25,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,8.5,1.65,12.0,8.5,7.26,0.0
2017,4,12,6,0,0.0,17.0,1.7,12.0,17.0,14.04,0.0
2017,4,12,6,15,24.5,38.0,1.75,12.0,42.0,30.2,20.07
2017,4,12,6,30,49.0,59.0,1.8,12.0,67.0,45.89,34.98
2017,4,12,6,45,72.0,81.5,1.9,12.0,98.0,61.16,49.15
2017,4,12,7,0,95.0,104.0,2.0,12.0,129.0,76.77,63.39
2017,4,12,7,15,115.5,125.0,2.05,12.0,162.0,91.09,76.22
2017,4,12,7,30,136.0,146.0,2.1,12.0,195.0,105.06,88.49
2017,4,12,7,45,93.5,164.0,2.15,12.5,200.5,120.33,101.5
2017,4,12,8,0,51.0,182.0,2.2,13.0,206.0,132.02,111.15
2017,4,12,8,15,53.0,203.5,2.3,13.0,230.5,148.91,118.91
2017,4,12,8,30,55.0,225.0,2.4,13.0,255.0,171.16,135.54
2017,4,12,8,45,61.0,247.5,2.5,13.0,283.5,195.38,154.45
2017,4,12,9,0,67.0,270.0,2.6,13.0,312.0,220.83,174.71
2017,4,12,9,15,55.0,279.5,2.65,13.0,315.5,233.07,185.04
2017,4,12,9,30,43.0,289.0,2.7,13.0,319.0,243.56,193.77
2017,4,12,9,45,430.0,213.0,2.8,13.0,535.5,355.67,279.08
2017,4,12,10,0,817.0,137.0,2.9,13.0,752.0,514.25,403.06
2017,4,12,10,15,826.5,139.0,2.95,13.0,782.0,571.33,450.1
2017,4,12,10,30,836.0,141.0,3.0,13.0,812.0,627.69,495.78
2017,4,12,10,45,851.0,137.5,3.05,13.5,836.5,681.73,537.67
2017,4,12,11,0,866.0,134.0,3.1,14.0,861.0,729.62,574.06
2017,4,12,11,15,870.5,134.5,3.15,14.0,876.5,776.2,609.48
2017,4,12,11,30,875.0,135.0,3.2,14.0,892.0,820.5,641.17
2017,4,12,11,45,883.0,132.0,3.25,14.0,900.5,862.09,670.48
2017,4,12,12,0,891.0,129.0,3.3,14.0,909.0,901.13,697.86
2017,4,12,12,15,682.5,239.5,3.35,14.0,836.5,870.69,675.22
2017,4,12,12,30,474.0,350.0,3.4,14.0,764.0,805.03,623.71
2017,4,12,12,45,328.0,390.5,3.5,14.0,675.5,710.01,553.02
2017,4,12,13,0,182.0,431.0,3.6,14.0,587.0,604.44,472.48
2017,4,12,13,15,198.0,420.5,3.7,14.0,587.5,618.08,484.51
2017,4,12,13,30,214.0,410.0,3.8,14.0,588.0,630.9,495.34
2017,4,12,13,45,218.0,394.0,3.9,14.5,571.0,624.71,490.99
2017,4,12,14,0,222.0,378.0,4.0,15.0,554.0,617.1,485.74
2017,4,12,14,15,532.5,249.5,4.05,15.0,648.5,839.7,659.55
2017,4,12,14,30,843.0,121.0,4.1,15.0,743.0,1014.04,785.36
2017,4,12,14,45,830.0,118.5,4.15,15.0,705.0,992.92,771.01
2017,4,12,15,0,817.0,116.0,4.2,15.0,667.0,968.3,755.82
2017,4,12,15,15,482.0,194.5,4.2,14.5,514.0,716.22,573.84
2017,4,12,15,30,147.0,273.0,4.2,14.0,361.0,437.94,354.6
2017,4,12,15,45,164.0,249.5,4.25,14.0,340.0,426.38,348.4
2017,4,12,16,0,181.0,226.0,4.3,14.0,319.0,412.97,339.63
2017,4,12,16,15,130.0,201.0,4.25,14.0,265.0,336.86,278.05
2017,4,12,16,30,79.0,176.0,4.2,14.0,211.0,247.09,204.24
2017,4,12,16,45,71.5,154.0,4.2,14.0,182.0,216.32,179.25
2017,4,12,17,0,64.0,132.0,4.2,14.0,153.0,185.81,153.88
2017,4,12,17,15,53.5,109.5,4.15,13.5,125.0,152.79,126.06
2017,4,12,17,30,43.0,87.0,4.1,13.0,97.0,120.26,98.03
2017,4,12,17,45,26.5,65.5,4.05,13.0,71.5,85.94,67.75
2017,4,12,18,0,10.0,44.0,4.0,13.0,46.0,47.0,33.6
2017,4,12,18,15,5.0,26.0,4.0,12.5,27.0,26.15,13.32
2017,4,12,18,30,0.0,8.0,4.0,12.0,8.0,6.83,0.0
2017,4,12,18,45,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,9.0,2.2,10.5,9.0,7.68,0.0
2017,4,13,6,0,0.0,18.0,2.3,11.0,18.0,14.87,1.69
2017,4,13,6,15,12.5,38.0,2.4,11.0,40.0,30.31,20.44
2017,4,13,6,30,25.0,58.0,2.5,11.0,62.0,45.31,34.67
2017,4,13,6,45,38.5,79.5,2.7,11.5,88.5,61.05,49.18
2017,4,13,7,0,52.0,101.0,2.9,12.0,115.0,76.52,63.2
2017,4,13,7,15,61.5,123.0,3.05,12.0,143.0,92.0,77.06
2017,4,13,7,30,71.0,145.0,3.2,12.0,171.0,107.19,90.42
2017,4,13,7,45,411.5,115.5,3.35,12.5,300.5,80.45,66.35
2017,4,13,8,0,752.0,86.0,3.5,13.0,430.0,68.52,55.49
2017,4,13,8,15,778.0,89.5,3.6,13.0,481.0,92.15,57.61
2017,4,13,8,30,804.0,93.0,3.7,13.0,532.0,151.7,88.69
2017,4,13,8,45,813.0,100.5,3.85,13.0,577.0,214.52,137.37
2017,4,13,9,0,822.0,108.0,4.0,13.0,622.0,278.1,192.96
2017,4,13,9,15,555.5,210.5,4.1,13.0,568.0,326.82,246.41
2017,4,13,9,30,289.0,313.0,4.2,13.0,514.0,346.75,271.85
2017,4,13,9,45,574.0,220.0,4.3,13.0,645.5,422.06,330.71
2017,4,13,10,0,859.0,127.0,4.4,13.0,777.0,526.56,415.12
2017,4,13,10,15,868.0,129.0,4.45,12.5,807.5,585.53,465.72
2017,4,13,10,30,877.0,131.0,4.5,12.0,838.0,640.99,512.69
2017,4,13,10,45,880.0,134.5,4.6,12.0,860.0,693.95,555.87
2017,4,13,11,0,883.0,138.0,4.7,12.0,882.0,744.92,596.57
2017,4,13,11,15,887.0,138.5,4.7,12.0,897.0,791.89,633.06
2017,4,13,11,30,891.0,139.0,4.7,12.0,912.0,836.49,665.65
2017,4,13,11,45,893.5,139.0,4.75,12.0,919.5,876.84,694.97
2017,4,13,12,0,896.0,139.0,4.8,12.0,927.0,914.32,722.12
2017,4,13,12,15,896.0,139.0,4.85,12.0,925.5,946.51,745.44
2017,4,13,12,30,896.0,139.0,4.9,12.0,924.0,975.35,766.4
2017,4,13,12,45,893.5,138.5,4.95,12.0,915.0,997.85,782.92
2017,4,13,13,0,891.0,138.0,5.0,12.0,906.0,1016.63,796.94
2017,4,13,13,15,886.5,137.0,5.05,12.0,888.5,1029.14,806.68
2017,4,13,13,30,882.0,136.0,5.1,12.0,871.0,1037.74,813.83
2017,4,13,13,45,878.0,133.0,5.15,12.0,847.0,1040.87,817.29
2017,4,13,14,0,874.0,130.0,5.2,12.0,823.0,1053.68,827.85
2017,4,13,14,15,865.0,128.0,5.2,12.0,791.5,1044.75,822.63
2017,4,13,14,30,856.0,126.0,5.2,12.0,760.0,1031.89,814.89
2017,4,13,14,45,846.5,122.5,5.2,12.0,722.5,1013.01,802.99
2017,4,13,15,0,837.0,119.0,5.2,12.0,685.0,990.47,788.55
2017,4,13,15,15,821.0,116.0,5.15,12.0,641.5,958.69,767.04
2017,4,13,15,30,805.0,113.0,5.1,12.0,598.0,923.84,743.28
2017,4,13,15,45,784.0,109.0,5.05,12.0,550.0,880.42,713.02
2017,4,13,16,0,763.0,105.0,5.0,12.0,502.0,840.42,685.09
2017,4,13,16,15,733.5,100.5,4.85,11.5,450.5,785.11,645.78
2017,4,13,16,30,704.0,96.0,4.7,11.0,399.0,728.91,605.07
2017,4,13,16,45,661.0,90.5,4.6,11.0,346.0,660.35,552.81
2017,4,13,17,0,618.0,85.0,4.5,11.0,293.0,592.82,500.03
2017,4,13,17,15,557.5,77.0,4.25,10.5,240.0,511.73,433.65
2017,4,13,17,30,497.0,69.0,4.0,10.0,187.0,434.35,367.86
2017,4,13,17,45,402.0,58.5,3.75,10.0,138.0,338.07,283.57
2017,4,13,18,0,307.0,48.0,3.5,10.0,89.0,251.09,205.01
2017,4,13,18,15,178.0,31.5,3.35,9.5,52.5,152.97,108.48
2017,4,13,18,30,49.0,15.0,3.2,9.0,16.0,33.78,0.0
2017,4,13,18,45,24.5,7.5,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,45,67.0,13.5,2.65,7.5,18.0,11.52,0.0
2017,4,14,6,0,134.0,27.0,2.7,8.0,36.0,20.89,6.93
2017,4,14,6,15,252.5,42.0,2.85,8.5,78.0,32.3,22.55
2017,4,14,6,30,371.0,57.0,3.0,9.0,120.0,43.59,33.48
2017,4,14,6,45,435.0,69.5,3.15,9.5,168.5,52.59,42.0
2017,4,14,7,0,499.0,82.0,3.3,10.0,217.0,63.81,52.27
2017,4,14,7,15,554.0,90.5,3.3,10.0,270.0,68.84,56.85
2017,4,14,7,30,609.0,99.0,3.3,10.0,323.0,73.74,61.17
2017,4,14,7,45,644.5,106.5,3.35,10.5,375.5,77.52,64.27
2017,4,14,8,0,680.0,114.0,3.4,11.0,428.0,81.15,67.15
2017,4,14,8,15,708.5,119.0,3.35,11.0,478.5,104.88,69.62
2017,4,14,8,30,737.0,124.0,3.3,11.0,529.0,162.25,100.75
2017,4,14,8,45,759.0,128.0,3.25,11.5,576.0,221.32,145.93
2017,4,14,9,0,781.0,132.0,3.2,12.0,623.0,282.81,198.67
2017,4,14,9,15,797.5,135.0,3.1,12.0,665.5,348.29,256.9
2017,4,14,9,30,814.0,138.0,3.0,12.0,708.0,409.85,311.75
2017,4,14,9,45,835.5,136.0,2.95,12.5,746.5,470.35,364.06
2017,4,14,10,0,857.0,134.0,2.9,13.0,785.0,531.89,415.57
2017,4,14,10,15,865.5,135.5,2.8,13.0,815.0,590.08,463.49
2017,4,14,10,30,874.0,137.0,2.7,13.0,845.0,647.31,509.05
2017,4,14,10,45,877.5,140.0,2.6,13.5,866.5,701.41,549.74
2017,4,14,11,0,881.0,143.0,2.5,14.0,888.0,753.58,587.55
2017,4,14,11,15,884.5,144.0,2.45,14.0,903.0,794.67,617.96
2017,4,14,11,30,888.0,145.0,2.4,14.0,918.0,839.19,648.74
