Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,11,45,885.0,148.0,2.35,14.5,923.5,877.51,673.12
2017,4,14,12,0,882.0,151.0,2.3,15.0,929.0,923.69,702.58
2017,4,14,12,15,881.5,151.0,2.35,15.0,927.5,944.05,716.42
2017,4,14,12,30,881.0,151.0,2.4,15.0,926.0,984.96,744.45
2017,4,14,12,45,876.0,151.5,2.45,15.0,915.5,1006.53,759.26
2017,4,14,13,0,871.0,152.0,2.5,15.0,905.0,1024.21,771.77
2017,4,14,13,15,866.0,151.0,2.6,15.0,887.5,1036.41,781.33
2017,4,14,13,30,861.0,150.0,2.7,15.0,870.0,1044.62,788.43
2017,4,14,13,45,848.0,151.5,2.8,15.0,843.5,1043.41,789.4
2017,4,14,14,0,835.0,153.0,2.9,15.0,817.0,1038.16,787.88
2017,4,14,14,15,824.5,150.5,2.95,14.5,785.0,1027.29,783.69
2017,4,14,14,30,814.0,148.0,3.0,14.0,753.0,1012.61,777.03
2017,4,14,14,45,800.5,145.0,3.1,14.0,714.5,990.7,764.48
2017,4,14,15,0,787.0,142.0,3.2,14.0,676.0,973.0,754.87
2017,4,14,15,15,768.5,138.0,3.25,14.0,632.0,938.53,733.05
2017,4,14,15,30,750.0,134.0,3.3,14.0,588.0,901.29,709.19
2017,4,14,15,45,730.0,127.5,3.4,14.0,540.5,857.24,680.44
2017,4,14,16,0,710.0,121.0,3.5,14.0,493.0,811.09,649.67
2017,4,14,16,15,678.0,115.5,3.5,13.5,442.0,754.0,610.74
2017,4,14,16,30,646.0,110.0,3.5,13.0,391.0,696.28,570.36
2017,4,14,16,45,603.0,103.0,3.5,13.0,338.5,627.99,519.56
2017,4,14,17,0,560.0,96.0,3.5,13.0,286.0,560.81,467.41
2017,4,14,17,15,498.5,86.5,3.45,12.5,234.0,479.69,402.34
2017,4,14,17,30,437.0,77.0,3.4,12.0,182.0,399.8,335.84
2017,4,14,17,45,347.5,64.0,3.35,11.5,134.5,309.14,257.77
2017,4,14,18,0,258.0,51.0,3.3,11.0,87.0,227.66,185.2
2017,4,14,18,15,146.0,33.0,3.25,10.5,51.5,138.7,99.59
2017,4,14,18,30,34.0,15.0,3.2,10.0,16.0,27.31,0.0
2017,4,14,18,45,17.0,7.5,3.2,10.0,8.0,6.4,0.0
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,15,5,45,62.5,14.0,1.25,8.5,18.5,11.95,0.0
2017,4,15,6,0,125.0,28.0,1.2,9.0,37.0,21.61,8.9
2017,4,15,6,15,231.0,43.5,1.2,9.5,77.5,33.32,23.52
2017,4,15,6,30,337.0,59.0,1.2,10.0,118.0,44.84,34.56
2017,4,15,6,45,407.5,71.5,1.2,10.5,167.0,53.8,42.98
2017,4,15,7,0,478.0,84.0,1.2,11.0,216.0,62.55,50.96
2017,4,15,7,15,567.5,79.0,1.2,11.0,267.5,59.75,48.47
2017,4,15,7,30,657.0,74.0,1.2,11.0,319.0,55.47,44.55
2017,4,15,7,45,565.5,111.5,1.2,11.5,344.5,80.06,66.25
2017,4,15,8,0,474.0,149.0,1.2,12.0,370.0,101.1,84.38
2017,4,15,8,15,463.5,171.5,1.1,12.5,407.5,129.98,94.5
2017,4,15,8,30,453.0,194.0,1.0,13.0,445.0,179.83,125.43
2017,4,15,8,45,552.0,177.5,0.95,13.5,509.0,221.25,152.54
2017,4,15,9,0,651.0,161.0,0.9,14.0,573.0,274.21,193.1
2017,4,15,9,15,747.5,142.5,0.8,14.0,645.5,335.31,242.71
2017,4,15,9,30,844.0,124.0,0.7,14.0,718.0,410.07,303.35
2017,4,15,9,45,731.5,179.0,0.65,14.5,712.5,458.51,345.34
2017,4,15,10,0,619.0,234.0,0.6,15.0,707.0,496.19,376.22
2017,4,15,10,15,597.5,256.0,0.55,15.0,726.5,542.36,411.6
2017,4,15,10,30,576.0,278.0,0.5,15.0,746.0,586.69,444.06
2017,4,15,10,45,742.5,202.5,0.45,15.5,822.5,669.58,503.74
2017,4,15,11,0,909.0,127.0,0.4,16.0,899.0,753.9,562.65
2017,4,15,11,15,782.5,200.5,0.35,16.0,873.0,780.07,576.81
2017,4,15,11,30,656.0,274.0,0.3,16.0,847.0,785.05,577.08
2017,4,15,11,45,652.5,279.0,0.25,16.5,852.5,819.59,598.19
2017,4,15,12,0,649.0,284.0,0.2,17.0,858.0,851.55,616.68
2017,4,15,12,15,570.5,317.0,0.25,17.0,821.0,838.31,607.25
2017,4,15,12,30,492.0,350.0,0.3,17.0,784.0,819.97,595.02
2017,4,15,12,45,475.5,349.5,0.35,17.0,765.5,822.91,598.25
2017,4,15,13,0,459.0,349.0,0.4,17.0,747.0,822.68,599.15
2017,4,15,13,15,415.0,362.5,0.5,17.0,717.5,805.76,589.3
2017,4,15,13,30,371.0,376.0,0.6,17.0,688.0,770.06,567.39
2017,4,15,13,45,286.5,382.5,0.75,17.0,619.0,699.91,521.43
2017,4,15,14,0,202.0,389.0,0.9,17.0,550.0,606.56,458.06
2017,4,15,14,15,256.5,362.5,1.0,17.0,559.0,658.55,498.72
2017,4,15,14,30,311.0,336.0,1.1,17.0,568.0,687.43,522.0
2017,4,15,14,45,242.5,328.0,1.2,17.0,503.5,589.78,453.33
2017,4,15,15,0,174.0,320.0,1.3,17.0,439.0,514.09,399.03
2017,4,15,15,15,270.0,282.0,1.4,16.5,453.0,585.43,457.19
2017,4,15,15,30,366.0,244.0,1.5,16.0,467.0,629.95,494.7
2017,4,15,15,45,355.5,224.5,1.6,16.0,427.0,591.08,467.88
2017,4,15,16,0,345.0,205.0,1.7,16.0,387.0,551.07,440.37
2017,4,15,16,15,287.0,191.0,1.75,15.5,332.5,475.87,384.67
2017,4,15,16,30,229.0,177.0,1.8,15.0,278.0,403.65,329.64
2017,4,15,16,45,212.5,158.0,1.85,14.5,242.0,361.46,297.82
2017,4,15,17,0,196.0,139.0,1.9,14.0,206.0,305.01,253.47
2017,4,15,17,15,178.5,116.5,1.9,13.5,170.0,260.06,216.92
2017,4,15,17,30,161.0,94.0,1.9,13.0,134.0,228.49,190.05
2017,4,15,17,45,130.5,72.5,1.9,13.0,100.0,166.46,136.53
2017,4,15,18,0,100.0,51.0,1.9,13.0,66.0,119.13,94.4
2017,4,15,18,15,50.0,32.5,1.95,12.5,40.0,69.23,47.66
2017,4,15,18,30,0.0,14.0,2.0,12.0,14.0,11.56,0.0
2017,4,15,18,45,0.0,7.0,2.05,12.0,7.0,5.97,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.0,1.5,10.5,3.0,2.56,0.0
2017,4,16,6,0,0.0,6.0,1.5,11.0,6.0,4.92,0.0
2017,4,16,6,15,0.0,13.0,1.6,11.5,13.0,10.68,3.69
2017,4,16,6,30,0.0,20.0,1.7,12.0,20.0,16.46,9.07
2017,4,16,6,45,0.0,28.0,1.85,12.5,28.0,23.08,15.15
2017,4,16,7,0,0.0,36.0,2.0,13.0,36.0,29.71,21.17
2017,4,16,7,15,0.0,44.5,2.1,13.0,44.5,36.78,27.53
2017,4,16,7,30,0.0,53.0,2.2,13.0,53.0,43.86,33.81
2017,4,16,7,45,0.0,43.5,2.3,13.0,43.5,35.97,26.65
2017,4,16,8,0,0.0,34.0,2.4,13.0,34.0,28.1,19.53
2017,4,16,8,15,0.0,78.0,2.55,13.0,78.0,64.76,49.56
2017,4,16,8,30,0.0,122.0,2.7,13.0,122.0,99.63,78.63
2017,4,16,8,45,0.0,94.5,2.85,13.5,94.5,78.53,60.61
2017,4,16,9,0,0.0,67.0,3.0,14.0,67.0,55.67,41.24
2017,4,16,9,15,20.5,180.0,3.1,13.5,194.5,150.58,119.21
2017,4,16,9,30,41.0,293.0,3.2,13.0,322.0,245.73,195.83
2017,4,16,9,45,29.0,279.5,3.3,13.0,300.5,237.0,188.76
2017,4,16,10,0,17.0,266.0,3.4,13.0,279.0,225.88,179.84
2017,4,16,10,15,14.0,253.5,3.45,12.5,264.5,216.63,172.61
2017,4,16,10,30,11.0,241.0,3.5,12.0,250.0,206.53,164.66
2017,4,16,10,45,5.5,190.5,3.55,12.0,195.0,162.5,128.86
2017,4,16,11,0,0.0,140.0,3.6,12.0,140.0,117.1,91.63
2017,4,16,11,15,0.0,137.0,3.6,12.0,137.0,114.77,89.7
2017,4,16,11,30,0.0,134.0,3.6,12.0,134.0,112.42,87.72
2017,4,16,11,45,4.5,172.5,3.65,12.0,176.5,149.09,117.83
2017,4,16,12,0,9.0,211.0,3.7,12.0,219.0,186.64,148.37
2017,4,16,12,15,9.5,221.0,3.7,12.0,229.5,196.6,156.37
2017,4,16,12,30,10.0,231.0,3.7,12.0,240.0,206.69,164.52
2017,4,16,12,45,11.0,241.5,3.7,12.0,251.5,217.81,173.55
2017,4,16,13,0,12.0,252.0,3.7,12.0,263.0,229.11,182.72
2017,4,16,13,15,12.5,255.0,3.65,12.0,266.0,233.27,186.17
2017,4,16,13,30,13.0,258.0,3.6,12.0,269.0,237.48,189.71
2017,4,16,13,45,11.5,247.5,3.6,12.0,257.5,227.19,181.61
2017,4,16,14,0,10.0,237.0,3.6,12.0,246.0,216.76,173.42
2017,4,16,14,15,10.0,232.5,3.55,12.0,240.5,213.37,170.96
2017,4,16,14,30,10.0,228.0,3.5,12.0,235.0,210.0,168.53
2017,4,16,14,45,9.0,219.5,3.45,12.0,226.0,201.83,162.19
2017,4,16,15,0,8.0,211.0,3.4,12.0,217.0,193.67,155.87
2017,4,16,15,15,4.0,188.5,3.35,12.0,191.5,169.09,135.94
2017,4,16,15,30,0.0,166.0,3.3,12.0,166.0,144.62,115.95
2017,4,16,15,45,0.0,148.5,3.25,12.0,148.5,128.8,103.19
2017,4,16,16,0,0.0,131.0,3.2,12.0,131.0,112.98,90.29
2017,4,16,16,15,0.0,72.0,3.1,12.0,72.0,59.73,45.54
2017,4,16,16,30,0.0,13.0,3.0,12.0,13.0,10.72,3.61
2017,4,16,16,45,0.0,11.0,2.9,12.0,11.0,9.06,2.2
2017,4,16,17,0,0.0,9.0,2.8,12.0,9.0,7.4,0.78
2017,4,16,17,15,0.0,7.5,2.75,12.0,7.5,6.16,0.0
2017,4,16,17,30,0.0,6.0,2.7,12.0,6.0,4.93,0.0
2017,4,16,17,45,0.0,4.5,2.7,12.0,4.5,3.69,0.0
2017,4,16,18,0,0.0,3.0,2.7,12.0,3.0,2.46,0.0
2017,4,16,18,15,0.0,1.5,2.65,12.0,1.5,1.23,0.0
2017,4,16,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,0.8,12.0,3.5,2.99,0.0
2017,4,17,6,0,0.0,7.0,0.8,12.0,7.0,5.74,0.0
2017,4,17,6,15,0.0,14.5,0.75,12.0,14.5,11.92,4.81
2017,4,17,6,30,0.0,22.0,0.7,12.0,22.0,18.12,10.6
2017,4,17,6,45,0.0,31.0,0.7,12.0,31.0,25.57,17.49
2017,4,17,7,0,0.0,40.0,0.7,12.0,40.0,33.04,24.32
2017,4,17,7,15,0.0,49.5,0.6,12.0,49.5,40.94,31.45
2017,4,17,7,30,0.0,59.0,0.5,12.0,59.0,48.86,38.49
2017,4,17,7,45,0.0,65.0,0.4,12.5,65.0,53.87,42.75
2017,4,17,8,0,0.0,71.0,0.3,13.0,71.0,58.89,46.96
2017,4,17,8,15,0.5,118.0,0.4,13.0,118.5,95.94,75.63
2017,4,17,8,30,1.0,165.0,0.5,13.0,166.0,131.65,104.7
2017,4,17,8,45,29.0,219.5,0.65,13.5,238.5,172.29,135.83
2017,4,17,9,0,57.0,274.0,0.8,14.0,311.0,221.72,173.69
2017,4,17,9,15,34.5,254.0,0.9,14.0,277.5,209.11,164.34
2017,4,17,9,30,12.0,234.0,1.0,14.0,244.0,193.84,152.77
2017,4,17,9,45,58.5,300.0,1.15,14.5,346.0,264.99,208.03
2017,4,17,10,0,105.0,366.0,1.3,15.0,448.0,345.52,269.43
2017,4,17,10,15,80.0,366.0,1.35,15.0,430.0,343.04,267.34
2017,4,17,10,30,55.0,366.0,1.4,15.0,412.0,337.18,262.83
2017,4,17,10,45,117.5,396.5,1.5,15.0,497.0,415.0,322.75
2017,4,17,11,0,180.0,427.0,1.6,15.0,582.0,496.49,384.14
2017,4,17,11,15,101.0,375.5,1.6,15.0,462.5,408.44,317.22
2017,4,17,11,30,22.0,324.0,1.6,15.0,343.0,292.05,227.57
2017,4,17,11,45,34.5,359.0,1.65,15.0,390.0,346.58,270.17
2017,4,17,12,0,47.0,394.0,1.7,15.0,437.0,394.62,306.58
2017,4,17,12,15,34.0,358.5,1.7,15.0,389.5,354.88,276.1
2017,4,17,12,30,21.0,323.0,1.7,15.0,342.0,298.92,233.31
2017,4,17,12,45,30.0,347.0,1.75,15.0,373.5,348.18,271.72
2017,4,17,13,0,39.0,371.0,1.8,15.0,405.0,384.32,299.39
2017,4,17,13,15,24.5,302.5,1.8,15.0,324.0,305.43,238.97
2017,4,17,13,30,10.0,234.0,1.8,15.0,243.0,212.39,166.55
2017,4,17,13,45,16.0,266.0,1.8,15.0,279.5,248.81,195.92
2017,4,17,14,0,22.0,298.0,1.8,15.0,316.0,286.46,225.62
2017,4,17,14,15,11.5,230.5,1.75,15.0,240.0,212.9,167.72
2017,4,17,14,30,1.0,163.0,1.7,15.0,164.0,140.53,109.88
2017,4,17,14,45,0.5,118.0,1.7,15.0,118.5,99.87,77.16
2017,4,17,15,0,0.0,73.0,1.7,15.0,73.0,60.73,45.1
2017,4,17,15,15,0.0,70.5,1.65,14.5,70.5,58.61,43.58
2017,4,17,15,30,0.0,68.0,1.6,14.0,68.0,56.48,42.02
2017,4,17,15,45,0.0,76.0,1.55,14.0,76.0,63.13,47.74
2017,4,17,16,0,0.0,84.0,1.5,14.0,84.0,69.79,53.49
2017,4,17,16,15,0.0,85.5,1.4,14.0,85.5,71.09,54.77
2017,4,17,16,30,0.0,87.0,1.3,14.0,87.0,72.85,56.44
2017,4,17,16,45,0.0,75.5,1.25,14.0,75.5,62.73,48.03
2017,4,17,17,0,0.0,64.0,1.2,14.0,64.0,53.03,39.9
2017,4,17,17,15,0.0,52.5,1.1,13.5,52.5,43.44,31.81
2017,4,17,17,30,0.0,41.0,1.0,13.0,41.0,33.87,23.59
2017,4,17,17,45,0.0,30.5,0.95,13.0,30.5,25.16,15.94
2017,4,17,18,0,0.0,20.0,0.9,13.0,20.0,16.47,8.25
2017,4,17,18,15,0.0,12.0,0.9,12.5,12.0,9.86,2.16
2017,4,17,18,30,0.0,4.0,0.9,12.0,4.0,3.28,0.0
2017,4,17,18,45,0.0,2.0,0.9,12.0,2.0,1.71,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,12.5,1.55,12.0,12.5,10.67,0.0
2017,4,18,6,0,0.0,25.0,1.6,12.0,25.0,20.48,10.39
2017,4,18,6,15,11.5,45.5,1.6,12.0,47.5,36.35,26.2
2017,4,18,6,30,23.0,66.0,1.6,12.0,70.0,51.29,40.13
2017,4,18,6,45,36.0,88.0,1.65,12.5,97.0,67.22,54.65
2017,4,18,7,0,49.0,110.0,1.7,13.0,124.0,82.89,68.64
2017,4,18,7,15,59.5,132.0,1.7,13.0,152.5,98.25,82.19
2017,4,18,7,30,70.0,154.0,1.7,13.0,181.0,113.32,95.25
2017,4,18,7,45,46.5,165.5,1.7,13.0,184.5,121.65,102.22
2017,4,18,8,0,23.0,177.0,1.7,13.0,188.0,135.97,114.29
2017,4,18,8,15,47.5,209.5,1.65,13.0,235.0,153.8,122.47
2017,4,18,8,30,72.0,242.0,1.6,13.0,282.0,184.7,145.3
2017,4,18,8,45,171.5,263.5,1.55,13.5,370.5,221.38,169.55
2017,4,18,9,0,271.0,285.0,1.5,14.0,459.0,272.75,206.7
2017,4,18,9,15,204.5,311.5,1.4,14.0,447.5,297.91,229.8
2017,4,18,9,30,138.0,338.0,1.3,14.0,436.0,311.27,242.47
2017,4,18,9,45,107.5,347.5,1.2,14.5,426.0,321.19,250.38
2017,4,18,10,0,77.0,357.0,1.1,15.0,416.0,325.01,252.96
2017,4,18,10,15,113.5,381.0,1.05,15.0,472.5,374.42,290.46
2017,4,18,10,30,150.0,405.0,1.0,15.0,529.0,428.04,330.41
2017,4,18,10,45,169.5,416.5,1.0,15.5,560.0,464.76,356.87
2017,4,18,11,0,189.0,428.0,1.0,16.0,591.0,503.26,384.36
2017,4,18,11,15,117.5,408.5,1.05,16.0,510.5,448.98,343.86
2017,4,18,11,30,46.0,389.0,1.1,16.0,430.0,377.2,289.95
2017,4,18,11,45,188.0,405.0,1.15,16.0,573.0,526.16,403.58
2017,4,18,12,0,330.0,421.0,1.2,16.0,716.0,688.13,520.17
2017,4,18,12,15,407.0,388.5,1.3,16.0,752.0,744.39,560.68
2017,4,18,12,30,484.0,356.0,1.4,16.0,788.0,816.24,612.31
2017,4,18,12,45,662.0,260.5,1.5,16.0,844.0,915.78,684.95
2017,4,18,13,0,840.0,165.0,1.6,16.0,900.0,1004.33,745.04
2017,4,18,13,15,836.0,163.5,1.7,16.0,883.0,1016.39,753.77
2017,4,18,13,30,832.0,162.0,1.8,16.0,866.0,1024.6,761.08
2017,4,18,13,45,671.0,228.5,1.95,16.0,786.0,950.71,714.92
2017,4,18,14,0,510.0,295.0,2.1,16.0,706.0,856.34,650.26
2017,4,18,14,15,506.5,284.0,2.25,16.0,679.0,844.6,645.6
2017,4,18,14,30,503.0,273.0,2.4,16.0,652.0,830.09,638.1
2017,4,18,14,45,384.5,292.5,2.55,16.0,573.5,710.63,553.15
2017,4,18,15,0,266.0,312.0,2.7,16.0,495.0,614.21,482.12
2017,4,18,15,15,191.0,295.0,2.75,15.5,422.5,500.55,398.15
2017,4,18,15,30,116.0,278.0,2.8,15.0,350.0,409.86,328.6
2017,4,18,15,45,424.0,197.5,2.85,15.0,428.5,640.8,515.74
2017,4,18,16,0,732.0,117.0,2.9,15.0,507.0,821.21,652.51
2017,4,18,16,15,703.0,112.0,2.9,14.5,456.5,766.73,614.33
2017,4,18,16,30,674.0,107.0,2.9,14.0,406.0,711.39,576.53
2017,4,18,16,45,639.0,99.0,2.9,14.0,354.5,647.45,530.02
2017,4,18,17,0,604.0,91.0,2.9,14.0,303.0,584.02,482.2
2017,4,18,17,15,547.5,83.0,2.75,13.5,250.5,506.62,420.97
2017,4,18,17,30,491.0,75.0,2.6,13.0,198.0,432.53,360.09
2017,4,18,17,45,411.0,63.0,2.5,12.5,149.5,341.69,283.31
2017,4,18,18,0,331.0,51.0,2.4,12.0,101.0,263.29,214.26
2017,4,18,18,15,209.5,35.0,2.3,11.5,62.0,168.36,127.4
2017,4,18,18,30,88.0,19.0,2.2,11.0,23.0,74.05,0.0
2017,4,18,18,45,44.0,9.5,2.15,11.0,11.5,24.21,0.0
2017,4,18,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,45,97.5,16.5,1.45,10.5,25.5,12.85,0.0
2017,4,19,6,0,195.0,33.0,1.5,11.0,51.0,25.5,14.92
2017,4,19,6,15,299.0,47.0,1.55,11.5,95.0,36.07,26.09
2017,4,19,6,30,403.0,61.0,1.6,12.0,139.0,46.51,35.93
2017,4,19,6,45,469.0,72.0,1.7,12.5,189.0,56.54,45.17
2017,4,19,7,0,535.0,83.0,1.8,13.0,239.0,63.93,51.81
2017,4,19,7,15,583.5,90.5,1.8,13.0,291.5,68.16,55.55
2017,4,19,7,30,632.0,98.0,1.8,13.0,344.0,72.29,59.09
2017,4,19,7,45,657.5,107.5,1.8,13.5,395.0,77.44,63.33
2017,4,19,8,0,683.0,117.0,1.8,14.0,446.0,82.29,67.24
2017,4,19,8,15,709.5,122.0,1.75,14.0,496.0,110.86,71.29
2017,4,19,8,30,736.0,127.0,1.7,14.0,546.0,167.92,103.27
2017,4,19,8,45,750.5,134.0,1.65,14.5,591.0,227.53,148.98
2017,4,19,9,0,765.0,141.0,1.6,15.0,636.0,288.69,200.64
2017,4,19,9,15,780.5,144.5,1.6,15.0,677.5,348.79,253.16
2017,4,19,9,30,796.0,148.0,1.6,15.0,719.0,413.51,308.82
2017,4,19,9,45,803.0,153.5,1.65,15.0,753.5,472.53,359.18
2017,4,19,10,0,810.0,159.0,1.7,15.0,788.0,531.11,407.74
2017,4,19,10,15,739.0,199.5,1.7,15.0,790.0,574.83,443.26
2017,4,19,10,30,668.0,240.0,1.7,15.0,792.0,611.31,471.65
2017,4,19,10,45,595.0,282.5,1.75,15.5,783.5,639.01,491.68
2017,4,19,11,0,522.0,325.0,1.8,16.0,775.0,659.87,505.75
2017,4,19,11,15,567.5,313.0,1.8,16.0,809.5,715.26,546.45
2017,4,19,11,30,613.0,301.0,1.8,16.0,844.0,772.04,587.18
2017,4,19,11,45,728.0,236.5,1.85,16.0,886.0,842.75,639.24
2017,4,19,12,0,843.0,172.0,1.9,16.0,928.0,907.63,684.85
2017,4,19,12,15,669.5,263.0,1.95,16.0,862.5,876.77,661.86
2017,4,19,12,30,496.0,354.0,2.0,16.0,797.0,824.78,622.95
2017,4,19,12,45,562.5,321.0,2.1,16.0,818.5,875.46,661.38
2017,4,19,13,0,629.0,288.0,2.2,16.0,840.0,927.45,699.44
2017,4,19,13,15,732.0,224.5,2.25,16.0,855.0,983.93,740.15
2017,4,19,13,30,835.0,161.0,2.3,16.0,870.0,1025.63,768.49
2017,4,19,13,45,825.0,160.5,2.35,16.0,844.0,1024.92,768.94
2017,4,19,14,0,815.0,160.0,2.4,16.0,818.0,1020.3,767.41
2017,4,19,14,15,803.5,157.5,2.45,16.0,785.5,1008.27,761.1
2017,4,19,14,30,792.0,155.0,2.5,16.0,753.0,992.52,752.44
2017,4,19,14,45,778.0,151.5,2.55,16.0,714.5,969.66,739.04
2017,4,19,15,0,764.0,148.0,2.6,16.0,676.0,951.46,728.88
2017,4,19,15,15,745.0,144.0,2.6,15.5,632.5,916.84,708.22
2017,4,19,15,30,726.0,140.0,2.6,15.0,589.0,879.58,685.59
2017,4,19,15,45,712.5,131.5,2.6,15.0,543.0,839.81,659.64
2017,4,19,16,0,699.0,123.0,2.6,15.0,497.0,797.68,631.67
2017,4,19,16,15,668.0,117.0,2.6,15.0,446.5,741.37,592.83
2017,4,19,16,30,637.0,111.0,2.6,15.0,396.0,684.46,552.79
2017,4,19,16,45,605.0,102.0,2.6,15.0,345.5,623.21,508.39
2017,4,19,17,0,573.0,93.0,2.6,15.0,295.0,562.35,462.31
2017,4,19,17,15,517.0,84.5,2.45,14.5,244.0,486.22,402.28
2017,4,19,17,30,461.0,76.0,2.3,14.0,193.0,413.49,342.8
2017,4,19,17,45,388.5,63.5,2.15,14.0,146.0,328.1,270.34
2017,4,19,18,0,316.0,51.0,2.0,14.0,99.0,254.31,205.35
2017,4,19,18,15,158.0,38.0,1.95,13.5,62.0,147.09,110.75
2017,4,19,18,30,0.0,25.0,1.9,13.0,25.0,26.2,0.0
2017,4,19,18,45,0.0,12.5,1.9,13.0,12.5,10.67,0.0
2017,4,19,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,5,45,125.0,16.5,1.95,11.5,28.5,12.88,0.0
2017,4,20,6,0,250.0,33.0,2.0,12.0,57.0,25.63,15.35
2017,4,20,6,15,357.5,44.5,2.1,12.0,102.0,36.11,26.13
2017,4,20,6,30,465.0,56.0,2.2,12.0,147.0,44.82,34.46
2017,4,20,6,45,537.5,63.5,2.3,12.5,199.5,49.86,39.21
2017,4,20,7,0,610.0,71.0,2.4,13.0,252.0,54.87,43.72
2017,4,20,7,15,656.5,77.0,2.45,13.0,306.0,58.43,46.88
2017,4,20,7,30,703.0,83.0,2.5,13.0,360.0,61.92,49.87
2017,4,20,7,45,738.0,87.0,2.55,13.5,413.5,63.78,51.26
2017,4,20,8,0,773.0,91.0,2.6,14.0,467.0,71.67,57.93
2017,4,20,8,15,797.0,94.5,2.55,14.0,517.5,103.0,62.31
2017,4,20,8,30,821.0,98.0,2.5,14.0,568.0,163.3,95.96
2017,4,20,8,45,839.5,101.0,2.45,14.5,615.0,225.04,143.55
2017,4,20,9,0,858.0,104.0,2.4,15.0,662.0,288.59,197.99
2017,4,20,9,15,871.5,106.0,2.3,15.0,704.0,355.42,256.99
2017,4,20,9,30,885.0,108.0,2.2,15.0,746.0,417.82,312.0
2017,4,20,9,45,887.0,114.0,2.1,15.5,780.0,478.63,363.83
2017,4,20,10,0,889.0,120.0,2.0,16.0,814.0,538.16,412.59
2017,4,20,10,15,896.5,121.5,1.95,16.0,843.0,595.62,458.88
2017,4,20,10,30,904.0,123.0,1.9,16.0,872.0,651.86,502.67
2017,4,20,10,45,910.0,123.5,1.85,16.0,894.5,704.85,542.68
2017,4,20,11,0,916.0,124.0,1.8,16.0,917.0,755.99,580.14
2017,4,20,11,15,919.0,125.0,1.75,16.0,930.5,803.24,613.53
2017,4,20,11,30,922.0,126.0,1.7,16.0,944.0,847.96,642.91
2017,4,20,11,45,923.0,126.0,1.65,16.5,950.0,887.42,667.1
2017,4,20,12,0,924.0,126.0,1.6,17.0,956.0,923.81,688.91
2017,4,20,12,15,922.5,126.0,1.65,17.0,954.0,954.73,709.53
2017,4,20,12,30,921.0,126.0,1.7,17.0,952.0,982.13,727.92
2017,4,20,12,45,919.5,124.5,1.75,17.0,942.0,1004.44,743.09
2017,4,20,13,0,918.0,123.0,1.8,17.0,932.0,1022.97,755.94
2017,4,20,13,15,913.5,122.0,1.85,17.0,913.5,1035.18,764.86
2017,4,20,13,30,909.0,121.0,1.9,17.0,895.0,1043.39,771.41
2017,4,20,13,45,902.5,119.5,2.0,17.0,869.5,1045.08,774.6
2017,4,20,14,0,896.0,118.0,2.1,17.0,844.0,1042.74,775.36
2017,4,20,14,15,886.5,116.5,2.1,17.0,811.5,1033.43,770.42
2017,4,20,14,30,877.0,115.0,2.1,17.0,779.0,1020.26,763.15
2017,4,20,14,45,865.5,112.0,2.15,17.0,740.5,999.74,751.75
2017,4,20,15,0,854.0,109.0,2.2,17.0,702.0,987.44,745.96
2017,4,20,15,15,838.0,106.5,2.2,16.5,658.0,955.81,727.89
2017,4,20,15,30,822.0,104.0,2.2,16.0,614.0,921.15,707.76
2017,4,20,15,45,802.0,100.5,2.25,16.0,566.0,878.86,681.27
2017,4,20,16,0,782.0,97.0,2.3,16.0,518.0,834.29,652.77
2017,4,20,16,15,754.5,93.0,2.35,15.5,467.0,780.75,618.39
2017,4,20,16,30,727.0,89.0,2.4,15.0,416.0,730.66,585.59
2017,4,20,16,45,688.5,84.0,2.5,15.0,363.0,665.81,539.83
2017,4,20,17,0,650.0,79.0,2.6,15.0,310.0,601.7,493.08
2017,4,20,17,15,597.0,72.5,2.65,14.5,257.5,526.95,435.65
2017,4,20,17,30,544.0,66.0,2.7,14.0,205.0,455.25,377.67
2017,4,20,17,45,459.5,57.0,2.75,14.0,156.0,365.76,301.97
2017,4,20,18,0,375.0,48.0,2.8,14.0,107.0,283.79,230.06
2017,4,20,18,15,251.5,34.5,2.85,13.5,67.5,185.77,142.07
2017,4,20,18,30,128.0,21.0,2.9,13.0,28.0,94.36,12.95
2017,4,20,18,45,64.0,10.5,2.95,12.5,14.0,32.2,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,5,45,113.5,17.5,1.65,11.5,28.5,13.63,0.0
2017,4,21,6,0,227.0,35.0,1.6,12.0,57.0,27.06,16.85
2017,4,21,6,15,329.5,47.5,1.6,12.0,102.0,36.52,26.57
2017,4,21,6,30,432.0,60.0,1.6,12.0,147.0,47.88,37.24
2017,4,21,6,45,501.5,69.0,1.65,12.5,198.5,53.95,42.89
2017,4,21,7,0,571.0,78.0,1.7,13.0,250.0,59.9,48.22
2017,4,21,7,15,618.0,85.0,1.7,13.5,303.0,63.95,51.69
2017,4,21,7,30,665.0,92.0,1.7,14.0,356.0,67.89,54.95
2017,4,21,7,45,702.5,96.0,1.7,14.5,409.0,69.47,56.05
2017,4,21,8,0,740.0,100.0,1.7,15.0,462.0,71.04,57.12
2017,4,21,8,15,765.0,104.0,1.7,15.0,512.5,109.2,67.51
2017,4,21,8,30,790.0,108.0,1.7,15.0,563.0,167.92,100.38
2017,4,21,8,45,811.5,110.5,1.7,15.5,610.5,227.86,146.1
2017,4,21,9,0,833.0,113.0,1.7,16.0,658.0,290.01,198.67
2017,4,21,9,15,847.0,115.0,1.65,16.5,699.0,351.41,252.15
2017,4,21,9,30,861.0,117.0,1.6,17.0,740.0,413.52,305.49
2017,4,21,9,45,883.5,113.0,1.6,17.5,779.5,476.71,358.15
2017,4,21,10,0,906.0,109.0,1.6,18.0,819.0,538.0,407.72
2017,4,21,10,15,913.0,110.5,1.55,18.0,848.0,595.86,453.59
2017,4,21,10,30,920.0,112.0,1.5,18.0,877.0,652.42,496.86
2017,4,21,10,45,925.0,113.0,1.45,18.5,899.0,705.73,535.32
2017,4,21,11,0,930.0,114.0,1.4,19.0,921.0,757.06,570.96
2017,4,21,11,15,933.0,114.5,1.35,19.0,935.0,804.26,603.11
2017,4,21,11,30,936.0,115.0,1.3,19.0,949.0,848.87,631.55
2017,4,21,11,45,936.5,115.5,1.3,19.0,955.0,888.64,657.09
2017,4,21,12,0,937.0,116.0,1.3,19.0,961.0,925.27,680.43
2017,4,21,12,15,936.5,116.0,1.3,19.0,959.5,957.24,700.65
2017,4,21,12,30,936.0,116.0,1.3,19.0,958.0,985.7,718.61
2017,4,21,12,45,933.0,116.0,1.35,19.5,947.5,1008.16,732.24
2017,4,21,13,0,930.0,116.0,1.4,20.0,937.0,1026.78,743.55
2017,4,21,13,15,926.0,115.5,1.45,20.0,920.0,1039.98,752.99
2017,4,21,13,30,922.0,115.0,1.5,20.0,903.0,1049.19,760.12
2017,4,21,13,45,911.0,116.5,1.55,20.0,876.5,1049.44,761.79
2017,4,21,14,0,900.0,118.0,1.6,20.0,850.0,1045.69,761.17
2017,4,21,14,15,891.5,116.5,1.65,19.5,818.0,1037.34,759.23
2017,4,21,14,30,883.0,115.0,1.7,19.0,786.0,1025.12,754.95
2017,4,21,14,45,866.0,115.5,1.75,19.0,746.5,1015.24,750.86
2017,4,21,15,0,849.0,116.0,1.8,19.0,707.0,989.44,736.41
2017,4,21,15,15,833.5,113.0,1.85,18.5,663.5,957.8,719.54
2017,4,21,15,30,818.0,110.0,1.9,18.0,620.0,923.11,700.4
2017,4,21,15,45,799.0,106.0,1.95,18.0,572.0,881.25,674.73
2017,4,21,16,0,780.0,102.0,2.0,18.0,524.0,837.06,647.04
2017,4,21,16,15,699.5,103.5,2.0,17.5,454.5,749.89,588.82
2017,4,21,16,30,619.0,105.0,2.0,17.0,385.0,660.56,527.26
2017,4,21,16,45,569.0,104.5,2.05,17.0,337.0,595.88,481.21
2017,4,21,17,0,519.0,104.0,2.1,17.0,289.0,526.06,428.44
2017,4,21,17,15,540.0,85.0,2.1,16.0,250.0,500.84,410.68
2017,4,21,17,30,561.0,66.0,2.1,15.0,211.0,465.2,382.82
2017,4,21,17,45,476.0,57.5,2.1,14.5,161.0,375.23,308.0
2017,4,21,18,0,391.0,49.0,2.1,14.0,111.0,292.71,236.74
2017,4,21,18,15,268.0,35.0,2.2,13.5,70.5,195.45,150.17
2017,4,21,18,30,145.0,21.0,2.3,13.0,30.0,101.67,26.06
2017,4,21,18,45,72.5,10.5,2.4,13.0,15.0,35.2,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,45,60.0,18.5,1.7,11.5,24.5,14.69,0.0
2017,4,22,6,0,120.0,37.0,1.7,12.0,49.0,28.7,18.49
2017,4,22,6,15,179.0,55.0,1.75,12.0,85.5,42.09,31.53
2017,4,22,6,30,238.0,73.0,1.8,12.0,122.0,55.23,43.8
2017,4,22,6,45,271.0,92.0,1.85,12.5,162.5,68.54,55.92
2017,4,22,7,0,304.0,111.0,1.9,13.0,203.0,81.47,67.4
2017,4,22,7,15,341.5,124.0,1.9,13.0,246.0,87.07,72.29
2017,4,22,7,30,379.0,137.0,1.9,13.0,289.0,94.55,78.7
2017,4,22,7,45,243.0,174.0,1.9,13.5,276.5,119.24,99.88
2017,4,22,8,0,107.0,211.0,1.9,14.0,264.0,150.55,126.34
2017,4,22,8,15,85.5,228.5,1.85,14.0,273.5,167.58,132.13
2017,4,22,8,30,64.0,246.0,1.8,14.0,283.0,187.04,146.84
2017,4,22,8,45,35.5,222.5,1.8,14.5,243.5,175.87,138.23
2017,4,22,9,0,7.0,199.0,1.8,15.0,204.0,161.64,127.45
2017,4,22,9,15,73.0,272.0,1.85,15.0,325.5,233.78,183.09
2017,4,22,9,30,139.0,345.0,1.9,15.0,447.0,316.36,246.57
2017,4,22,9,45,196.5,358.5,1.95,15.5,509.5,365.9,284.12
2017,4,22,10,0,254.0,372.0,2.0,16.0,572.0,421.91,326.76
2017,4,22,10,15,299.5,375.5,2.15,16.0,619.5,471.45,365.26
2017,4,22,10,30,345.0,379.0,2.3,16.0,667.0,525.27,406.81
2017,4,22,10,45,330.0,394.5,2.5,16.0,675.5,553.56,428.69
2017,4,22,11,0,315.0,410.0,2.7,16.0,684.0,579.98,448.94
2017,4,22,11,15,313.0,418.0,2.85,16.0,694.0,607.81,470.05
2017,4,22,11,30,311.0,426.0,3.0,16.0,704.0,634.67,490.25
2017,4,22,11,45,260.0,440.5,3.2,16.0,674.0,625.9,483.49
2017,4,22,12,0,209.0,455.0,3.4,16.0,644.0,601.22,465.12
2017,4,22,12,15,261.0,442.5,3.45,16.0,678.0,662.35,511.57
2017,4,22,12,30,313.0,430.0,3.5,16.0,712.0,713.28,549.93
2017,4,22,12,45,281.5,433.0,3.55,16.0,684.5,701.09,540.56
2017,4,22,13,0,250.0,436.0,3.6,16.0,657.0,686.11,529.51
2017,4,22,13,15,333.0,397.5,3.55,16.0,686.5,739.16,570.97
2017,4,22,13,30,416.0,359.0,3.5,16.0,716.0,808.25,622.69
2017,4,22,13,45,359.0,369.0,3.5,16.0,671.0,752.76,582.13
2017,4,22,14,0,302.0,379.0,3.5,16.0,626.0,711.85,552.11
2017,4,22,14,15,324.0,357.0,3.5,15.5,612.5,714.62,557.23
2017,4,22,14,30,346.0,335.0,3.5,15.0,599.0,715.13,560.53
2017,4,22,14,45,224.0,329.0,3.5,15.0,496.5,566.87,448.86
2017,4,22,15,0,102.0,323.0,3.5,15.0,394.0,420.89,335.4
2017,4,22,15,15,65.5,282.5,3.4,14.5,327.0,342.35,274.83
2017,4,22,15,30,29.0,242.0,3.3,14.0,260.0,264.7,213.13
2017,4,22,15,45,53.0,237.0,3.25,14.0,267.0,283.78,230.22
2017,4,22,16,0,77.0,232.0,3.2,14.0,274.0,301.95,246.29
2017,4,22,16,15,38.5,174.0,3.1,13.5,195.0,203.26,165.93
2017,4,22,16,30,0.0,116.0,3.0,13.0,116.0,100.11,79.52
2017,4,22,16,45,0.0,95.5,2.9,13.0,95.5,81.39,64.04
2017,4,22,17,0,0.0,75.0,2.8,13.0,75.0,62.74,48.32
2017,4,22,17,15,0.0,62.5,2.75,13.0,62.5,51.79,39.01
2017,4,22,17,30,0.0,50.0,2.7,13.0,50.0,41.37,30.02
2017,4,22,17,45,194.5,51.0,2.65,13.0,82.0,194.62,162.11
2017,4,22,18,0,389.0,52.0,2.6,13.0,114.0,293.81,239.88
2017,4,22,18,15,266.5,38.0,2.55,12.5,73.5,196.19,152.19
2017,4,22,18,30,144.0,24.0,2.5,12.0,33.0,105.96,37.35
2017,4,22,18,45,72.0,12.0,2.45,12.0,16.5,36.21,0.0
2017,4,22,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,5,45,144.5,18.0,3.3,11.5,33.5,14.05,0.0
2017,4,23,6,0,289.0,36.0,3.4,12.0,67.0,29.63,19.46
2017,4,23,6,15,390.5,46.5,3.55,12.0,113.5,37.58,27.59
2017,4,23,6,30,492.0,57.0,3.7,12.0,160.0,45.42,35.07
2017,4,23,6,45,552.5,65.5,3.85,12.5,211.5,51.21,40.45
2017,4,23,7,0,613.0,74.0,4.0,13.0,263.0,56.86,45.5
2017,4,23,7,15,658.0,80.0,4.0,13.0,316.5,60.33,48.55
2017,4,23,7,30,703.0,86.0,4.0,13.0,370.0,63.73,51.44
2017,4,23,7,45,730.5,92.0,4.0,13.5,422.0,66.79,53.89
2017,4,23,8,0,758.0,98.0,4.0,14.0,474.0,76.29,61.95
2017,4,23,8,15,781.5,101.5,3.95,14.0,524.0,109.61,67.0
2017,4,23,8,30,805.0,105.0,3.9,14.0,574.0,168.73,100.9
2017,4,23,8,45,816.0,111.0,3.9,14.0,619.0,230.2,149.43
2017,4,23,9,0,827.0,117.0,3.9,14.0,664.0,292.62,204.0
2017,4,23,9,15,840.5,119.5,3.85,14.0,705.0,353.77,259.04
2017,4,23,9,30,854.0,122.0,3.8,14.0,746.0,415.58,314.32
2017,4,23,9,45,694.0,199.5,3.75,14.5,722.5,459.83,355.6
2017,4,23,10,0,534.0,277.0,3.7,15.0,699.0,487.04,380.05
2017,4,23,10,15,694.5,213.0,3.7,15.0,782.0,561.21,439.72
2017,4,23,10,30,855.0,149.0,3.7,15.0,865.0,646.69,507.63
2017,4,23,10,45,858.5,151.5,3.7,15.5,886.0,698.67,547.24
2017,4,23,11,0,862.0,154.0,3.7,16.0,907.0,748.75,584.47
2017,4,23,11,15,865.0,155.0,3.75,16.0,920.5,795.05,619.37
2017,4,23,11,30,868.0,156.0,3.8,16.0,934.0,838.95,651.43
2017,4,23,11,45,872.5,154.0,3.85,16.0,940.5,878.73,679.34
2017,4,23,12,0,877.0,152.0,3.9,16.0,947.0,904.61,697.42
2017,4,23,12,15,876.0,152.0,3.95,15.5,944.5,934.67,719.89
2017,4,23,12,30,875.0,152.0,4.0,15.0,942.0,961.44,740.11
2017,4,23,12,45,890.0,140.5,4.05,15.0,937.0,989.26,759.79
2017,4,23,13,0,905.0,129.0,4.1,15.0,932.0,1013.61,777.1
2017,4,23,13,15,900.5,128.0,4.05,15.0,914.0,1025.53,785.32
2017,4,23,13,30,896.0,127.0,4.0,15.0,896.0,1033.52,791.05
2017,4,23,13,45,889.0,126.0,4.0,15.0,870.5,1035.07,792.88
2017,4,23,14,0,882.0,125.0,4.0,15.0,845.0,1032.68,792.21
2017,4,23,14,15,873.0,123.0,4.15,15.0,813.5,1023.34,787.94
2017,4,23,14,30,864.0,121.0,4.3,15.0,782.0,1010.2,781.14
2017,4,23,14,45,846.5,121.0,4.5,15.0,742.5,999.71,777.3
2017,4,23,15,0,829.0,121.0,4.7,15.0,703.0,973.05,761.94
2017,4,23,15,15,813.0,118.5,4.65,14.5,659.5,941.85,742.62
2017,4,23,15,30,797.0,116.0,4.6,14.0,616.0,907.68,721.06
2017,4,23,15,45,767.5,115.0,4.6,14.0,566.5,860.1,688.48
2017,4,23,16,0,738.0,114.0,4.6,14.0,517.0,816.7,658.65
2017,4,23,16,15,708.5,109.5,4.5,13.5,466.0,762.4,620.75
2017,4,23,16,30,679.0,105.0,4.4,13.0,415.0,707.31,581.54
2017,4,23,16,45,634.5,100.0,4.35,13.0,362.0,639.59,530.71
2017,4,23,17,0,590.0,95.0,4.3,13.0,309.0,573.07,478.81
2017,4,23,17,15,534.5,87.0,4.15,12.5,257.5,497.4,417.91
2017,4,23,17,30,479.0,79.0,4.0,12.0,206.0,425.01,357.63
2017,4,23,17,45,404.5,67.5,3.85,12.0,158.0,338.99,283.53
2017,4,23,18,0,330.0,56.0,3.7,12.0,110.0,264.86,217.4
2017,4,23,18,15,217.0,40.5,3.65,12.0,71.0,175.28,136.8
2017,4,23,18,30,104.0,25.0,3.6,12.0,32.0,82.92,34.31
2017,4,23,18,45,52.0,12.5,3.55,12.0,16.0,29.36,0.0
2017,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,10.0,2.5,11.5,10.0,8.22,0.0
2017,4,24,6,0,0.0,20.0,2.6,12.0,20.0,16.48,8.44
2017,4,24,6,15,0.0,34.0,2.75,12.0,34.0,28.09,19.27
2017,4,24,6,30,0.0,48.0,2.9,12.0,48.0,39.64,29.95
2017,4,24,6,45,0.0,64.5,3.1,12.0,64.5,52.68,41.88
2017,4,24,7,0,0.0,81.0,3.3,12.0,81.0,65.6,53.52
2017,4,24,7,15,0.0,97.5,3.35,12.0,97.5,78.42,64.89
2017,4,24,7,30,0.0,114.0,3.4,12.0,114.0,91.12,76.0
2017,4,24,7,45,0.0,103.0,3.45,12.5,103.0,83.9,69.22
2017,4,24,8,0,0.0,92.0,3.5,13.0,92.0,76.04,61.94
2017,4,24,8,15,0.0,120.5,3.5,13.0,120.5,98.08,77.43
2017,4,24,8,30,0.0,149.0,3.5,13.0,149.0,120.21,95.59
2017,4,24,8,45,85.5,228.5,3.5,13.5,285.0,189.14,147.94
2017,4,24,9,0,171.0,308.0,3.5,14.0,421.0,268.08,208.02
2017,4,24,9,15,134.5,324.5,3.5,14.0,417.0,285.4,223.64
2017,4,24,9,30,98.0,341.0,3.5,14.0,413.0,300.95,237.32
2017,4,24,9,45,54.5,291.0,3.5,14.0,331.5,256.18,202.77
2017,4,24,10,0,11.0,241.0,3.5,14.0,250.0,203.01,160.61
2017,4,24,10,15,24.0,295.5,3.55,14.0,316.0,255.98,202.84
2017,4,24,10,30,37.0,350.0,3.6,14.0,382.0,312.29,247.02
2017,4,24,10,45,90.5,393.5,3.65,14.5,473.0,388.81,306.48
2017,4,24,11,0,144.0,437.0,3.7,15.0,564.0,477.21,373.91
