Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,11,15,158.5,445.0,3.75,15.0,586.5,508.44,397.58
2017,4,24,11,30,173.0,453.0,3.8,15.0,609.0,540.6,422.08
2017,4,24,11,45,173.0,456.5,3.9,15.0,613.0,557.51,434.9
2017,4,24,12,0,173.0,460.0,4.0,15.0,617.0,573.75,447.27
2017,4,24,12,15,105.0,420.5,4.0,15.0,516.0,488.21,381.79
2017,4,24,12,30,37.0,381.0,4.0,15.0,415.0,381.28,298.89
2017,4,24,12,45,40.5,384.0,4.0,15.0,420.5,391.85,307.63
2017,4,24,13,0,44.0,387.0,4.0,15.0,426.0,402.45,316.04
2017,4,24,13,15,94.5,407.5,4.0,15.0,489.5,476.87,374.79
2017,4,24,13,30,145.0,428.0,4.0,15.0,553.0,572.57,448.18
2017,4,24,13,45,126.0,411.5,4.05,15.0,518.0,542.32,425.22
2017,4,24,14,0,107.0,395.0,4.1,15.0,483.0,490.3,386.39
2017,4,24,14,15,76.0,360.5,4.05,14.5,422.0,425.99,337.72
2017,4,24,14,30,45.0,326.0,4.0,14.0,361.0,361.01,287.56
2017,4,24,14,45,136.5,326.0,4.0,14.0,423.5,475.32,380.51
2017,4,24,15,0,228.0,326.0,4.0,14.0,486.0,566.61,453.6
2017,4,24,15,15,178.5,306.5,4.0,14.0,427.0,496.93,399.49
2017,4,24,15,30,129.0,287.0,4.0,14.0,368.0,428.17,345.86
2017,4,24,15,45,74.5,243.5,4.05,14.0,289.5,309.84,251.85
2017,4,24,16,0,20.0,200.0,4.1,14.0,211.0,198.11,160.34
2017,4,24,16,15,23.0,185.5,4.1,13.5,197.0,187.67,152.87
2017,4,24,16,30,26.0,171.0,4.1,13.0,183.0,177.05,144.95
2017,4,24,16,45,22.0,151.0,4.15,13.0,160.5,154.87,126.72
2017,4,24,17,0,18.0,131.0,4.2,13.0,138.0,132.91,108.42
2017,4,24,17,15,10.5,111.0,4.05,12.5,115.0,108.77,88.04
2017,4,24,17,30,3.0,91.0,3.9,12.0,92.0,85.19,67.8
2017,4,24,17,45,1.5,70.0,3.8,12.0,70.5,64.47,49.75
2017,4,24,18,0,0.0,49.0,3.7,12.0,49.0,43.49,31.32
2017,4,24,18,15,0.0,31.5,3.7,12.0,31.5,26.92,16.54
2017,4,24,18,30,0.0,14.0,3.7,12.0,14.0,11.53,0.68
2017,4,24,18,45,0.0,7.0,3.7,12.0,7.0,5.97,0.0
2017,4,24,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,45,125.0,19.5,2.1,10.5,34.0,15.14,2.56
2017,4,25,6,0,250.0,39.0,2.1,11.0,68.0,30.06,20.27
2017,4,25,6,15,336.0,51.0,2.15,11.0,111.0,39.04,29.12
2017,4,25,6,30,422.0,63.0,2.2,11.0,154.0,49.74,39.18
2017,4,25,6,45,485.5,71.0,2.3,11.5,203.0,54.87,43.94
2017,4,25,7,0,549.0,79.0,2.4,12.0,252.0,59.91,48.42
2017,4,25,7,15,599.0,82.0,2.45,12.0,302.0,60.96,49.29
2017,4,25,7,30,649.0,85.0,2.5,12.0,352.0,62.14,50.21
2017,4,25,7,45,435.5,148.5,2.65,12.5,338.5,100.57,83.92
2017,4,25,8,0,222.0,212.0,2.8,13.0,325.0,146.76,123.65
2017,4,25,8,15,206.0,237.5,2.85,13.0,350.0,173.31,134.23
2017,4,25,8,30,190.0,263.0,2.9,13.0,375.0,206.59,158.14
2017,4,25,8,45,223.0,281.5,3.0,13.5,422.5,243.15,185.29
2017,4,25,9,0,256.0,300.0,3.1,14.0,470.0,279.45,213.6
2017,4,25,9,15,254.5,320.5,3.05,14.0,499.0,316.16,244.33
2017,4,25,9,30,253.0,341.0,3.0,14.0,528.0,352.95,274.83
2017,4,25,9,45,352.0,325.5,3.0,14.5,598.0,406.89,316.75
2017,4,25,10,0,451.0,310.0,3.0,15.0,668.0,471.03,366.82
2017,4,25,10,15,381.0,351.5,3.0,15.0,661.5,496.4,387.46
2017,4,25,10,30,311.0,393.0,3.0,15.0,655.0,515.0,401.89
2017,4,25,10,45,394.0,370.0,3.0,15.5,710.5,573.88,446.9
2017,4,25,11,0,477.0,347.0,3.0,16.0,766.0,643.95,499.3
2017,4,25,11,15,677.0,236.5,3.05,16.0,841.0,729.36,566.09
2017,4,25,11,30,877.0,126.0,3.1,16.0,916.0,810.4,627.82
2017,4,25,11,45,682.0,247.0,3.2,16.0,864.0,810.41,624.99
2017,4,25,12,0,487.0,368.0,3.3,16.0,812.0,780.37,599.41
2017,4,25,12,15,681.5,248.0,3.4,16.0,867.5,869.34,669.04
2017,4,25,12,30,876.0,128.0,3.5,16.0,923.0,938.69,718.81
2017,4,25,12,45,864.0,133.5,3.6,16.0,911.0,956.34,731.34
2017,4,25,13,0,852.0,139.0,3.7,16.0,899.0,970.17,741.77
2017,4,25,13,15,668.5,237.0,3.75,16.0,826.5,928.09,713.1
2017,4,25,13,30,485.0,335.0,3.8,16.0,754.0,850.74,654.58
2017,4,25,13,45,407.0,355.0,3.85,16.0,699.5,800.58,618.4
2017,4,25,14,0,329.0,375.0,3.9,16.0,645.0,732.04,568.48
2017,4,25,14,15,214.0,368.5,3.85,15.5,541.5,593.18,465.8
2017,4,25,14,30,99.0,362.0,3.8,15.0,438.0,453.43,358.76
2017,4,25,14,45,248.0,324.5,3.8,15.0,502.5,604.17,479.27
2017,4,25,15,0,397.0,287.0,3.8,15.0,567.0,708.0,561.21
2017,4,25,15,15,574.5,204.5,3.75,15.0,582.0,803.54,636.81
2017,4,25,15,30,752.0,122.0,3.7,15.0,597.0,869.67,686.12
2017,4,25,15,45,737.5,115.5,3.7,15.0,552.0,836.22,663.29
2017,4,25,16,0,723.0,109.0,3.7,15.0,507.0,794.87,635.21
2017,4,25,16,15,695.5,104.5,3.6,14.5,457.5,742.89,599.54
2017,4,25,16,30,668.0,100.0,3.5,14.0,408.0,690.08,562.56
2017,4,25,16,45,395.0,124.0,3.45,14.0,300.5,471.64,391.21
2017,4,25,17,0,122.0,148.0,3.4,14.0,193.0,254.26,210.84
2017,4,25,17,15,108.0,126.0,3.2,13.5,161.5,216.19,179.91
2017,4,25,17,30,94.0,104.0,3.0,13.0,130.0,178.93,148.42
2017,4,25,17,45,228.5,78.0,2.8,13.0,121.5,234.91,195.57
2017,4,25,18,0,363.0,52.0,2.6,13.0,113.0,278.46,227.82
2017,4,25,18,15,253.0,38.5,2.5,12.5,74.0,187.8,147.22
2017,4,25,18,30,143.0,25.0,2.4,12.0,35.0,107.66,57.67
2017,4,25,18,45,71.5,12.5,2.3,12.0,17.5,36.2,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2017,4,26,5,30,0.0,7.0,2.1,12.0,7.0,5.97,0.0
2017,4,26,5,45,39.5,24.0,2.25,12.5,29.0,19.24,6.17
2017,4,26,6,0,79.0,41.0,2.4,13.0,51.0,32.26,22.08
2017,4,26,6,15,113.5,61.0,2.45,13.0,82.5,47.07,35.99
2017,4,26,6,30,148.0,81.0,2.5,13.0,114.0,60.15,48.12
2017,4,26,6,45,169.0,102.5,2.65,13.5,149.0,74.68,61.2
2017,4,26,7,0,190.0,124.0,2.8,14.0,184.0,88.71,73.55
2017,4,26,7,15,204.5,145.5,2.8,14.0,220.5,102.16,85.28
2017,4,26,7,30,219.0,167.0,2.8,14.0,257.0,115.07,96.34
2017,4,26,7,45,161.0,192.0,2.85,14.0,263.5,134.05,112.52
2017,4,26,8,0,103.0,217.0,2.9,14.0,270.0,154.37,129.65
2017,4,26,8,15,117.0,241.5,2.9,14.0,306.5,170.86,133.93
2017,4,26,8,30,131.0,266.0,2.9,14.0,343.0,201.45,155.85
2017,4,26,8,45,84.0,268.0,2.95,14.5,319.0,214.71,167.71
2017,4,26,9,0,37.0,270.0,3.0,15.0,295.0,214.73,169.22
2017,4,26,9,15,51.5,299.5,3.05,15.0,336.5,246.37,193.99
2017,4,26,9,30,66.0,329.0,3.1,15.0,378.0,280.55,220.74
2017,4,26,9,45,51.5,329.0,3.15,15.0,368.5,283.07,222.96
2017,4,26,10,0,37.0,329.0,3.2,15.0,359.0,283.3,223.2
2017,4,26,10,15,79.5,371.5,3.2,15.0,438.0,345.78,272.0
2017,4,26,10,30,122.0,414.0,3.2,15.0,517.0,416.18,326.26
2017,4,26,10,45,79.0,391.0,3.25,15.0,458.5,378.83,297.15
2017,4,26,11,0,36.0,368.0,3.3,15.0,400.0,337.78,264.96
2017,4,26,11,15,33.5,367.5,3.3,15.0,398.0,341.04,267.5
2017,4,26,11,30,31.0,367.0,3.3,15.0,396.0,343.82,269.52
2017,4,26,11,45,22.0,317.5,3.35,15.5,338.5,287.88,225.63
2017,4,26,12,0,13.0,268.0,3.4,16.0,281.0,239.08,187.08
2017,4,26,12,15,11.0,242.0,3.45,16.0,253.0,215.84,168.91
2017,4,26,12,30,9.0,216.0,3.5,16.0,225.0,192.18,150.24
2017,4,26,12,45,8.0,206.5,3.55,16.0,214.5,183.56,143.48
2017,4,26,13,0,7.0,197.0,3.6,16.0,204.0,174.76,136.54
2017,4,26,13,15,10.0,229.0,3.65,15.5,238.0,206.59,162.41
2017,4,26,13,30,13.0,261.0,3.7,15.0,272.0,239.21,188.81
2017,4,26,13,45,27.5,305.5,3.75,15.0,328.5,313.89,248.23
2017,4,26,14,0,42.0,350.0,3.8,15.0,385.0,376.57,297.51
2017,4,26,14,15,45.0,340.5,3.8,15.0,376.5,372.65,294.87
2017,4,26,14,30,48.0,331.0,3.8,15.0,368.0,368.45,292.3
2017,4,26,14,45,74.5,329.0,3.8,15.0,383.5,395.42,314.88
2017,4,26,15,0,101.0,327.0,3.8,15.0,399.0,421.88,336.96
2017,4,26,15,15,54.5,264.0,3.8,15.0,303.0,309.36,248.15
2017,4,26,15,30,8.0,201.0,3.8,15.0,207.0,184.77,147.33
2017,4,26,15,45,84.5,222.5,3.8,15.0,270.0,294.32,239.5
2017,4,26,16,0,161.0,244.0,3.8,15.0,333.0,405.65,330.56
2017,4,26,16,15,177.0,219.0,3.8,14.5,308.5,388.33,318.61
2017,4,26,16,30,193.0,194.0,3.8,14.0,284.0,368.99,305.25
2017,4,26,16,45,227.0,167.0,3.85,14.0,260.0,374.68,311.49
2017,4,26,17,0,261.0,140.0,3.9,14.0,236.0,359.67,300.7
2017,4,26,17,15,232.0,122.5,3.8,13.5,198.0,309.28,259.33
2017,4,26,17,30,203.0,105.0,3.7,13.0,160.0,261.02,218.69
2017,4,26,17,45,288.0,80.0,3.6,13.0,140.0,283.91,236.69
2017,4,26,18,0,373.0,55.0,3.5,13.0,120.0,283.75,232.75
2017,4,26,18,15,261.5,41.5,3.45,13.0,79.5,195.21,153.55
2017,4,26,18,30,150.0,28.0,3.4,13.0,39.0,115.26,66.4
2017,4,26,18,45,75.0,14.0,3.35,13.0,19.5,38.65,0.0
2017,4,26,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,5,15,20.0,5.0,2.15,10.0,5.5,0.0,0.0
2017,4,27,5,30,40.0,10.0,2.1,10.0,11.0,8.54,0.0
2017,4,27,5,45,164.5,25.5,2.1,10.5,44.0,19.79,7.74
2017,4,27,6,0,289.0,41.0,2.1,11.0,77.0,31.66,21.89
2017,4,27,6,15,379.5,52.5,2.0,11.0,123.0,42.17,32.01
2017,4,27,6,30,470.0,64.0,1.9,11.0,169.0,50.6,40.0
2017,4,27,6,45,476.0,79.5,1.85,11.5,210.0,61.43,49.85
2017,4,27,7,0,482.0,95.0,1.8,12.0,251.0,69.47,56.97
2017,4,27,7,15,534.0,98.5,1.8,12.5,299.0,72.43,59.39
2017,4,27,7,30,586.0,102.0,1.8,13.0,347.0,73.37,59.93
2017,4,27,7,45,594.0,115.0,1.85,13.5,391.5,80.54,65.93
2017,4,27,8,0,602.0,128.0,1.9,14.0,436.0,87.22,71.41
2017,4,27,8,15,498.0,178.0,1.9,14.0,449.5,141.1,99.18
2017,4,27,8,30,394.0,228.0,1.9,14.0,463.0,204.08,146.43
2017,4,27,8,45,436.5,233.0,1.9,14.5,512.0,241.57,173.55
2017,4,27,9,0,479.0,238.0,1.9,15.0,561.0,289.57,211.87
2017,4,27,9,15,661.0,180.0,1.9,15.0,654.5,340.59,250.54
2017,4,27,9,30,843.0,122.0,1.9,15.0,748.0,412.34,307.97
2017,4,27,9,45,862.5,119.0,1.9,15.5,785.0,473.48,359.48
2017,4,27,10,0,882.0,116.0,1.9,16.0,822.0,532.49,407.84
2017,4,27,10,15,888.5,117.0,1.95,16.0,849.5,587.84,452.92
2017,4,27,10,30,895.0,118.0,2.0,16.0,877.0,641.86,495.68
2017,4,27,10,45,899.0,119.5,2.1,16.5,898.0,693.13,534.56
2017,4,27,11,0,903.0,121.0,2.2,17.0,919.0,742.41,570.93
2017,4,27,11,15,906.0,121.5,2.3,17.0,932.0,787.91,604.65
2017,4,27,11,30,909.0,122.0,2.4,17.0,945.0,830.92,634.66
2017,4,27,11,45,906.5,124.5,2.5,17.0,950.0,868.5,660.79
2017,4,27,12,0,904.0,127.0,2.6,17.0,955.0,902.91,684.74
2017,4,27,12,15,903.5,126.5,2.7,17.0,952.5,933.08,705.81
2017,4,27,12,30,903.0,126.0,2.8,17.0,950.0,959.88,724.66
2017,4,27,12,45,900.5,125.5,2.9,17.5,940.0,981.3,738.59
2017,4,27,13,0,898.0,125.0,3.0,18.0,930.0,999.03,750.13
2017,4,27,13,15,893.5,124.0,3.1,17.5,912.5,1010.55,760.48
2017,4,27,13,30,889.0,123.0,3.2,17.0,895.0,1018.19,768.46
2017,4,27,13,45,753.0,193.5,3.3,17.0,834.5,987.18,748.98
2017,4,27,14,0,617.0,264.0,3.4,17.0,774.0,927.42,708.29
2017,4,27,14,15,736.0,192.5,3.5,17.0,777.5,977.29,746.49
2017,4,27,14,30,855.0,121.0,3.6,17.0,781.0,996.32,761.08
2017,4,27,14,45,840.5,120.0,3.75,17.0,743.0,987.57,757.35
2017,4,27,15,0,826.0,119.0,3.9,17.0,705.0,962.77,742.76
2017,4,27,15,15,810.5,116.5,4.0,16.5,662.5,932.11,725.12
2017,4,27,15,30,795.0,114.0,4.1,16.0,620.0,898.52,705.18
2017,4,27,15,45,671.5,138.0,4.25,16.0,543.0,800.16,636.57
2017,4,27,16,0,548.0,162.0,4.4,16.0,466.0,689.76,557.05
2017,4,27,16,15,622.5,131.0,4.45,15.5,445.5,709.31,576.01
2017,4,27,16,30,697.0,100.0,4.5,15.0,425.0,711.32,580.62
2017,4,27,16,45,618.5,98.0,4.6,14.5,361.0,620.6,513.54
2017,4,27,17,0,540.0,96.0,4.7,14.0,297.0,533.82,446.28
2017,4,27,17,15,536.0,84.5,4.65,13.5,258.5,492.19,413.44
2017,4,27,17,30,532.0,73.0,4.6,13.0,220.0,449.25,377.72
2017,4,27,17,45,465.5,63.0,4.6,13.0,171.5,370.46,309.75
2017,4,27,18,0,399.0,53.0,4.6,13.0,123.0,297.37,244.64
2017,4,27,18,15,290.5,40.5,4.55,12.5,82.0,206.66,163.78
2017,4,27,18,30,182.0,28.0,4.5,12.0,41.0,128.76,79.17
2017,4,27,18,45,91.0,14.0,4.45,12.0,20.5,44.25,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,15,25.5,6.0,2.8,9.5,6.5,0.0,0.0
2017,4,28,5,30,51.0,12.0,2.9,10.0,13.0,10.24,0.0
2017,4,28,5,45,193.0,27.0,3.0,10.5,49.0,20.98,9.44
2017,4,28,6,0,335.0,42.0,3.1,11.0,85.0,34.47,24.41
2017,4,28,6,15,429.0,52.5,3.1,11.0,133.0,42.29,32.14
2017,4,28,6,30,523.0,63.0,3.1,11.0,181.0,49.98,39.45
2017,4,28,6,45,472.5,85.0,3.15,11.5,213.0,63.18,51.42
2017,4,28,7,0,422.0,107.0,3.2,12.0,245.0,77.05,63.74
2017,4,28,7,15,469.0,113.0,3.3,12.5,291.0,80.43,66.51
2017,4,28,7,30,516.0,119.0,3.4,13.0,337.0,83.74,69.12
2017,4,28,7,45,659.5,106.5,3.55,13.5,421.5,75.26,61.28
2017,4,28,8,0,803.0,94.0,3.7,14.0,506.0,73.4,59.32
2017,4,28,8,15,825.0,97.5,3.7,14.0,557.0,112.24,66.34
2017,4,28,8,30,847.0,101.0,3.7,14.0,608.0,173.62,102.61
2017,4,28,8,45,864.0,104.0,3.7,14.5,655.0,236.18,151.84
2017,4,28,9,0,881.0,107.0,3.7,15.0,702.0,300.3,207.39
2017,4,28,9,15,893.0,109.0,3.65,15.0,743.5,367.63,267.38
2017,4,28,9,30,905.0,111.0,3.6,15.0,785.0,430.07,323.09
2017,4,28,9,45,903.0,118.5,3.6,15.5,817.5,490.64,375.63
2017,4,28,10,0,901.0,126.0,3.6,16.0,850.0,549.46,424.94
2017,4,28,10,15,908.0,127.5,3.55,16.0,878.5,606.58,471.97
2017,4,28,10,30,915.0,129.0,3.5,16.0,907.0,662.4,516.55
2017,4,28,10,45,923.5,127.5,3.45,16.5,929.5,715.24,556.65
2017,4,28,11,0,932.0,126.0,3.4,17.0,952.0,766.36,594.25
2017,4,28,11,15,934.5,127.0,3.35,17.0,965.5,813.2,628.6
2017,4,28,11,30,937.0,128.0,3.3,17.0,979.0,857.44,658.84
2017,4,28,11,45,943.0,125.0,3.3,17.0,986.0,898.27,686.73
2017,4,28,12,0,949.0,122.0,3.3,17.0,993.0,936.24,712.49
2017,4,28,12,15,948.0,121.5,3.25,17.0,990.0,967.23,733.01
2017,4,28,12,30,947.0,121.0,3.2,17.0,987.0,994.65,751.09
2017,4,28,12,45,950.5,117.0,3.2,17.0,978.5,1019.26,767.68
2017,4,28,13,0,954.0,113.0,3.2,17.0,970.0,1040.1,781.82
2017,4,28,13,15,950.0,112.0,3.2,17.0,952.0,1052.72,790.59
2017,4,28,13,30,946.0,111.0,3.2,17.0,934.0,1061.26,796.84
2017,4,28,13,45,940.5,110.0,3.2,17.0,908.0,1064.21,799.55
2017,4,28,14,0,935.0,109.0,3.2,17.0,882.0,1063.04,799.73
2017,4,28,14,15,926.5,107.5,3.15,17.0,849.5,1054.29,794.57
2017,4,28,14,30,918.0,106.0,3.1,17.0,817.0,1041.56,786.96
2017,4,28,14,45,907.0,104.0,3.05,17.0,778.5,1021.96,774.88
2017,4,28,15,0,896.0,102.0,3.0,17.0,740.0,998.71,760.47
2017,4,28,15,15,882.0,99.5,2.9,17.0,695.5,968.56,740.98
2017,4,28,15,30,868.0,97.0,2.8,17.0,651.0,935.28,719.36
2017,4,28,15,45,851.0,93.5,2.7,17.0,603.0,905.0,699.8
2017,4,28,16,0,834.0,90.0,2.6,17.0,555.0,861.86,671.07
2017,4,28,16,15,809.5,86.5,2.5,16.5,503.0,810.13,637.19
2017,4,28,16,30,785.0,83.0,2.4,16.0,451.0,756.99,601.65
2017,4,28,16,45,754.5,78.0,2.3,16.0,398.0,696.4,558.68
2017,4,28,17,0,724.0,73.0,2.2,16.0,345.0,635.66,514.56
2017,4,28,17,15,677.0,67.5,2.1,15.5,291.0,567.15,463.13
2017,4,28,17,30,630.0,62.0,2.0,15.0,237.0,497.51,407.86
2017,4,28,17,45,561.5,54.5,1.9,14.5,186.0,415.86,340.62
2017,4,28,18,0,493.0,47.0,1.8,14.0,135.0,339.99,275.37
2017,4,28,18,15,378.5,36.5,1.8,13.5,91.0,245.6,193.02
2017,4,28,18,30,264.0,26.0,1.8,13.0,47.0,161.87,103.73
2017,4,28,18,45,132.0,13.0,1.85,13.0,23.5,57.82,0.0
2017,4,28,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,11.5,8.5,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,12.0,17.0,11.1,0.0
2017,4,29,5,45,248.5,26.0,2.3,12.5,53.5,21.35,10.29
2017,4,29,6,0,392.0,39.0,2.3,13.0,90.0,31.9,22.07
2017,4,29,6,15,480.5,48.0,2.25,13.0,139.0,38.62,28.67
2017,4,29,6,30,569.0,57.0,2.2,13.0,188.0,45.26,34.95
2017,4,29,6,45,627.5,63.0,2.2,13.5,241.0,49.22,38.57
2017,4,29,7,0,686.0,69.0,2.2,14.0,294.0,53.15,42.01
2017,4,29,7,15,724.5,73.5,2.15,14.5,348.0,60.74,48.58
2017,4,29,7,30,763.0,78.0,2.1,15.0,402.0,63.49,50.76
2017,4,29,7,45,792.5,81.0,2.1,15.5,455.5,64.96,51.76
2017,4,29,8,0,822.0,84.0,2.1,16.0,509.0,66.4,52.73
2017,4,29,8,15,842.0,87.0,2.1,16.0,559.0,106.26,60.07
2017,4,29,8,30,862.0,90.0,2.1,16.0,609.0,175.09,102.09
2017,4,29,8,45,878.5,92.5,2.1,16.5,655.5,237.19,150.32
2017,4,29,9,0,895.0,95.0,2.1,17.0,702.0,300.62,204.53
2017,4,29,9,15,906.0,96.5,2.1,17.0,743.0,362.66,259.54
2017,4,29,9,30,917.0,98.0,2.1,17.0,784.0,424.82,314.14
2017,4,29,9,45,926.5,99.5,2.1,17.5,819.0,486.19,366.12
2017,4,29,10,0,936.0,101.0,2.1,18.0,854.0,546.98,415.81
2017,4,29,10,15,942.0,102.0,2.1,18.0,882.5,604.61,462.24
2017,4,29,10,30,948.0,103.0,2.1,18.0,911.0,660.76,506.07
2017,4,29,10,45,951.5,104.0,2.1,18.5,932.0,713.56,545.13
2017,4,29,11,0,955.0,105.0,2.1,19.0,953.0,764.17,581.37
2017,4,29,11,15,957.5,105.5,2.05,19.0,966.5,811.21,613.95
2017,4,29,11,30,960.0,106.0,2.0,19.0,980.0,855.55,642.99
2017,4,29,11,45,960.0,106.5,2.0,19.5,985.5,894.96,667.61
2017,4,29,12,0,960.0,107.0,2.0,20.0,991.0,931.14,689.84
2017,4,29,12,15,959.0,107.0,2.0,20.0,988.5,962.6,710.15
2017,4,29,12,30,958.0,107.0,2.0,20.0,986.0,990.47,728.1
2017,4,29,12,45,955.0,107.0,2.0,20.0,975.5,1012.75,742.48
2017,4,29,13,0,952.0,107.0,2.0,20.0,965.0,1031.13,754.45
2017,4,29,13,15,948.0,106.5,2.05,20.0,946.5,1044.07,763.72
2017,4,29,13,30,944.0,106.0,2.1,20.0,928.0,1052.95,770.58
2017,4,29,13,45,936.5,105.5,2.15,20.0,902.0,1054.28,772.78
2017,4,29,14,0,929.0,105.0,2.2,20.0,876.0,1051.53,772.57
2017,4,29,14,15,921.0,103.5,2.25,19.5,844.0,1043.18,770.38
2017,4,29,14,30,913.0,102.0,2.3,19.0,812.0,1030.89,765.76
2017,4,29,14,45,902.0,100.5,2.35,19.0,773.5,1011.83,755.33
2017,4,29,15,0,891.0,99.0,2.4,19.0,735.0,989.15,742.57
2017,4,29,15,15,877.0,96.5,2.45,18.5,691.0,959.05,726.19
2017,4,29,15,30,863.0,94.0,2.5,18.0,647.0,925.84,707.54
2017,4,29,15,45,844.5,91.5,2.55,18.0,599.0,895.37,689.22
2017,4,29,16,0,826.0,89.0,2.6,18.0,551.0,852.35,661.83
2017,4,29,16,15,802.0,85.5,2.55,17.5,500.0,801.35,628.86
2017,4,29,16,30,778.0,82.0,2.5,17.0,449.0,748.95,594.18
2017,4,29,16,45,744.5,78.0,2.5,16.5,396.0,687.59,552.22
2017,4,29,17,0,711.0,74.0,2.5,16.0,343.0,626.32,508.98
2017,4,29,17,15,664.5,68.5,2.45,15.5,289.5,558.85,458.09
2017,4,29,17,30,618.0,63.0,2.4,15.0,236.0,490.2,403.44
2017,4,29,17,45,546.0,56.0,2.4,14.5,185.5,407.82,335.46
2017,4,29,18,0,474.0,49.0,2.4,14.0,135.0,331.5,269.72
2017,4,29,18,15,362.0,38.0,2.4,13.5,91.5,238.85,188.59
2017,4,29,18,30,250.0,27.0,2.4,13.0,48.0,157.63,104.46
2017,4,29,18,45,125.0,13.5,2.4,12.5,24.0,55.65,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.5,7.0,1.85,10.5,8.5,0.0,0.0
2017,4,30,5,30,85.0,14.0,1.9,11.0,17.0,11.95,0.0
2017,4,30,5,45,216.0,27.5,1.95,11.5,52.5,21.4,10.93
2017,4,30,6,0,347.0,41.0,2.0,12.0,88.0,33.37,23.53
2017,4,30,6,15,433.0,50.5,1.95,12.0,135.0,40.37,30.39
2017,4,30,6,30,519.0,60.0,1.9,12.0,182.0,47.26,36.91
2017,4,30,6,45,577.0,67.0,1.9,12.5,233.5,51.83,41.08
2017,4,30,7,0,635.0,74.0,1.9,13.0,285.0,56.32,45.02
2017,4,30,7,15,674.0,79.0,1.9,13.5,337.0,59.05,47.26
2017,4,30,7,30,713.0,84.0,1.9,14.0,389.0,61.72,49.39
2017,4,30,7,45,743.5,87.5,1.9,14.5,441.0,69.01,55.53
2017,4,30,8,0,774.0,91.0,1.9,15.0,493.0,70.59,56.58
2017,4,30,8,15,795.0,94.5,1.85,15.5,541.5,109.38,63.79
2017,4,30,8,30,816.0,98.0,1.8,16.0,590.0,168.53,98.56
2017,4,30,8,45,833.5,99.5,1.8,16.5,635.5,227.89,144.66
2017,4,30,9,0,851.0,101.0,1.8,17.0,681.0,294.3,200.91
2017,4,30,9,15,863.0,103.5,1.75,17.5,721.0,354.69,253.54
2017,4,30,9,30,875.0,106.0,1.7,18.0,761.0,415.39,305.68
2017,4,30,9,45,888.5,105.0,1.7,18.5,797.0,474.09,354.95
2017,4,30,10,0,902.0,104.0,1.7,19.0,833.0,532.65,402.42
2017,4,30,10,15,908.5,105.5,1.7,19.0,861.0,589.03,447.39
2017,4,30,10,30,915.0,107.0,1.7,19.0,889.0,644.06,489.91
2017,4,30,10,45,919.0,108.0,1.7,19.5,909.5,695.47,527.57
2017,4,30,11,0,923.0,109.0,1.7,20.0,930.0,744.83,562.57
2017,4,30,11,15,925.5,109.5,1.7,20.0,943.5,790.39,594.46
2017,4,30,11,30,928.0,110.0,1.7,20.0,957.0,833.36,622.82
2017,4,30,11,45,929.5,110.0,1.7,20.5,962.5,872.3,647.0
2017,4,30,12,0,931.0,110.0,1.7,21.0,968.0,908.22,668.93
2017,4,30,12,15,930.5,110.0,1.7,21.0,966.5,939.18,688.77
2017,4,30,12,30,930.0,110.0,1.7,21.0,965.0,966.7,706.38
2017,4,30,12,45,926.0,111.0,1.75,21.0,954.5,988.34,720.9
2017,4,30,13,0,922.0,112.0,1.8,21.0,944.0,1006.19,733.15
2017,4,30,13,15,918.5,111.5,1.85,21.0,927.0,1019.19,742.44
2017,4,30,13,30,915.0,111.0,1.9,21.0,910.0,1028.27,749.41
2017,4,30,13,45,908.5,110.5,2.0,21.0,885.5,1030.42,752.78
2017,4,30,14,0,902.0,110.0,2.1,21.0,861.0,1028.63,753.8
2017,4,30,14,15,895.0,108.5,2.2,20.5,830.0,1021.37,752.84
2017,4,30,14,30,888.0,107.0,2.3,20.0,799.0,1010.26,749.48
2017,4,30,14,45,876.5,105.5,2.45,20.0,761.5,991.0,739.88
2017,4,30,15,0,865.0,104.0,2.6,20.0,724.0,968.25,727.89
2017,4,30,15,15,852.0,101.5,2.65,19.5,681.5,939.64,712.26
2017,4,30,15,30,839.0,99.0,2.7,19.0,639.0,918.31,701.52
2017,4,30,15,45,819.5,97.0,2.8,18.5,591.5,878.02,677.78
2017,4,30,16,0,800.0,95.0,2.9,18.0,544.0,835.44,652.03
2017,4,30,16,15,776.0,91.0,2.85,17.5,494.0,784.71,618.86
2017,4,30,16,30,752.0,87.0,2.8,17.0,444.0,732.65,584.04
2017,4,30,16,45,718.5,82.5,2.8,17.0,391.5,675.44,543.67
2017,4,30,17,0,685.0,78.0,2.8,17.0,339.0,614.96,499.75
2017,4,30,17,15,638.0,72.5,2.75,16.5,286.5,544.79,446.26
2017,4,30,17,30,591.0,67.0,2.7,16.0,234.0,477.07,392.26
2017,4,30,17,45,520.0,59.5,2.7,15.5,184.0,396.02,325.34
2017,4,30,18,0,449.0,52.0,2.7,15.0,134.0,320.91,260.74
2017,4,30,18,15,338.5,40.5,2.65,14.5,91.0,229.82,181.25
2017,4,30,18,30,228.0,29.0,2.6,14.0,48.0,149.81,101.42
2017,4,30,18,45,114.0,14.5,2.6,13.5,24.0,52.52,0.0
2017,4,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,76.5,7.5,1.8,12.5,10.5,6.4,0.0
2017,5,1,5,30,153.0,15.0,1.8,13.0,21.0,12.8,0.0
2017,5,1,5,45,289.0,26.5,1.85,13.5,58.5,21.71,11.48
2017,5,1,6,0,425.0,38.0,1.9,14.0,96.0,30.97,21.31
2017,5,1,6,15,506.5,46.0,1.95,14.0,144.5,36.92,27.12
2017,5,1,6,30,588.0,54.0,2.0,14.0,193.0,42.82,32.67
2017,5,1,6,45,640.5,59.5,2.1,14.5,245.5,46.49,36.0
2017,5,1,7,0,693.0,65.0,2.2,15.0,298.0,54.56,43.09
2017,5,1,7,15,729.0,69.0,2.25,15.5,350.5,57.08,45.13
2017,5,1,7,30,765.0,73.0,2.3,16.0,403.0,59.57,47.08
2017,5,1,7,45,793.5,75.5,2.4,16.5,455.5,60.81,47.9
2017,5,1,8,0,822.0,78.0,2.5,17.0,508.0,62.04,48.71
2017,5,1,8,15,841.0,81.0,2.55,17.0,557.0,111.09,63.36
2017,5,1,8,30,860.0,84.0,2.6,17.0,606.0,171.66,98.94
2017,5,1,8,45,875.0,86.0,2.7,17.5,651.5,232.67,146.56
2017,5,1,9,0,890.0,88.0,2.8,18.0,697.0,294.82,199.99
2017,5,1,9,15,901.0,89.5,2.8,18.5,737.0,356.23,254.17
2017,5,1,9,30,912.0,91.0,2.8,19.0,777.0,417.76,307.82
2017,5,1,9,45,925.0,90.0,2.8,19.5,813.0,478.04,359.07
2017,5,1,10,0,938.0,89.0,2.8,20.0,849.0,538.07,408.43
2017,5,1,10,15,943.5,90.0,2.75,20.0,877.0,595.15,454.58
2017,5,1,10,30,949.0,91.0,2.7,20.0,905.0,650.7,498.06
2017,5,1,10,45,952.5,92.0,2.7,20.5,926.0,703.18,537.18
2017,5,1,11,0,956.0,93.0,2.7,21.0,947.0,753.47,573.51
2017,5,1,11,15,958.0,93.5,2.7,21.0,959.5,799.8,606.04
2017,5,1,11,30,960.0,94.0,2.7,21.0,972.0,843.4,635.39
2017,5,1,11,45,961.0,94.0,2.7,21.5,977.5,882.81,660.38
2017,5,1,12,0,962.0,94.0,2.7,22.0,983.0,919.05,683.01
2017,5,1,12,15,960.5,94.0,2.7,22.0,980.0,949.74,703.12
2017,5,1,12,30,959.0,94.0,2.7,22.0,977.0,976.82,720.86
2017,5,1,12,45,943.5,101.5,2.75,22.0,962.5,994.45,732.9
2017,5,1,13,0,928.0,109.0,2.8,22.0,948.0,1007.89,742.37
2017,5,1,13,15,923.0,108.5,2.75,22.0,930.0,1019.41,749.82
2017,5,1,13,30,918.0,108.0,2.7,22.0,912.0,1026.97,754.79
2017,5,1,13,45,911.0,107.0,2.7,22.0,886.0,1028.04,756.2
2017,5,1,14,0,904.0,106.0,2.7,22.0,860.0,1025.14,755.21
2017,5,1,14,15,895.5,104.5,2.7,21.5,828.5,1016.29,751.97
2017,5,1,14,30,887.0,103.0,2.7,21.0,797.0,1003.62,746.36
2017,5,1,14,45,876.5,101.0,2.7,21.0,759.0,984.73,735.3
2017,5,1,15,0,866.0,99.0,2.7,21.0,721.0,962.32,722.01
2017,5,1,15,15,852.5,96.5,2.65,20.5,678.5,933.15,705.11
2017,5,1,15,30,839.0,94.0,2.6,20.0,636.0,900.96,686.09
2017,5,1,15,45,822.0,91.0,2.6,20.0,589.0,871.82,668.16
2017,5,1,16,0,805.0,88.0,2.6,20.0,542.0,830.23,641.33
2017,5,1,16,15,781.5,84.5,2.55,19.5,492.0,780.44,609.2
2017,5,1,16,30,758.0,81.0,2.5,19.0,442.0,729.3,575.44
2017,5,1,16,45,728.0,76.5,2.5,18.5,390.5,670.98,535.78
2017,5,1,17,0,698.0,72.0,2.5,18.0,339.0,612.57,494.8
2017,5,1,17,15,653.5,67.0,2.45,17.5,287.5,547.46,445.88
2017,5,1,17,30,609.0,62.0,2.4,17.0,236.0,481.43,393.64
2017,5,1,17,45,542.5,55.0,2.35,16.5,186.5,402.95,329.2
2017,5,1,18,0,476.0,48.0,2.3,16.0,137.0,330.05,266.77
2017,5,1,18,15,369.0,38.0,2.35,15.5,94.0,241.02,189.52
2017,5,1,18,30,262.0,28.0,2.4,15.0,51.0,164.0,113.17
2017,5,1,18,45,131.0,14.0,2.45,15.0,25.5,57.96,0.0
2017,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.0,1.65,13.5,10.0,8.54,0.0
2017,5,2,5,30,0.0,20.0,1.6,14.0,20.0,15.91,0.0
2017,5,2,5,45,185.5,30.0,1.6,14.5,56.5,23.19,12.93
2017,5,2,6,0,371.0,40.0,1.6,15.0,93.0,32.38,22.5
2017,5,2,6,15,452.5,49.0,1.65,15.5,139.5,39.02,28.82
2017,5,2,6,30,534.0,58.0,1.7,16.0,186.0,45.55,34.83
2017,5,2,6,45,591.5,63.5,1.8,16.5,237.5,49.06,37.97
2017,5,2,7,0,649.0,69.0,1.9,17.0,289.0,52.56,40.97
2017,5,2,7,15,686.0,73.5,1.95,17.0,340.5,55.09,43.09
2017,5,2,7,30,723.0,78.0,2.0,17.0,392.0,62.75,49.66
2017,5,2,7,45,753.0,81.0,2.05,17.5,443.5,64.17,50.62
2017,5,2,8,0,783.0,84.0,2.1,18.0,495.0,65.57,51.55
2017,5,2,8,15,803.0,87.0,2.2,18.0,543.5,105.45,59.26
2017,5,2,8,30,823.0,90.0,2.3,18.0,592.0,164.37,94.11
2017,5,2,8,45,840.5,91.5,2.4,18.5,637.0,230.48,145.6
2017,5,2,9,0,858.0,93.0,2.5,19.0,682.0,290.74,196.97
2017,5,2,9,15,869.5,95.0,2.5,19.5,722.0,350.69,249.46
2017,5,2,9,30,881.0,97.0,2.5,20.0,762.0,410.89,301.53
2017,5,2,9,45,892.0,97.0,2.55,20.5,797.0,469.28,350.97
2017,5,2,10,0,903.0,97.0,2.6,21.0,832.0,527.28,398.53
2017,5,2,10,15,909.5,98.5,2.6,21.0,859.5,583.41,443.77
2017,5,2,10,30,916.0,100.0,2.6,21.0,887.0,638.2,486.61
2017,5,2,10,45,920.5,101.0,2.6,21.5,908.0,689.69,524.85
2017,5,2,11,0,925.0,102.0,2.6,22.0,929.0,739.18,560.47
2017,5,2,11,15,927.5,102.5,2.55,22.0,942.0,784.54,592.29
2017,5,2,11,30,930.0,103.0,2.5,22.0,955.0,827.31,620.65
2017,5,2,11,45,931.5,103.0,2.5,22.5,961.0,866.04,645.12
2017,5,2,12,0,933.0,103.0,2.5,23.0,967.0,901.76,667.32
2017,5,2,12,15,932.5,103.0,2.45,23.0,965.0,932.52,686.96
2017,5,2,12,30,932.0,103.0,2.4,23.0,963.0,959.84,704.28
2017,5,2,12,45,920.0,109.0,2.4,23.0,950.0,978.66,716.53
2017,5,2,13,0,908.0,115.0,2.4,23.0,937.0,993.51,726.36
2017,5,2,13,15,904.0,114.0,2.4,23.0,920.0,1005.27,734.32
2017,5,2,13,30,900.0,113.0,2.4,23.0,903.0,1013.14,739.92
2017,5,2,13,45,894.0,112.0,2.4,23.0,878.5,1015.14,741.89
2017,5,2,14,0,888.0,111.0,2.4,23.0,854.0,1013.24,741.54
2017,5,2,14,15,880.0,109.5,2.4,22.5,822.5,1004.97,738.67
2017,5,2,14,30,872.0,108.0,2.4,22.0,791.0,992.95,733.51
2017,5,2,14,45,861.5,106.0,2.4,22.0,754.0,974.27,722.68
2017,5,2,15,0,851.0,104.0,2.4,22.0,717.0,952.14,709.67
2017,5,2,15,15,837.0,102.0,2.4,21.5,674.5,923.41,693.61
2017,5,2,15,30,823.0,100.0,2.4,21.0,632.0,902.05,682.49
2017,5,2,15,45,805.0,97.0,2.45,21.0,585.5,862.39,657.8
2017,5,2,16,0,787.0,94.0,2.5,21.0,539.0,820.44,631.29
2017,5,2,16,15,763.0,90.5,2.45,20.5,489.5,770.84,599.37
2017,5,2,16,30,739.0,87.0,2.4,20.0,440.0,719.95,565.87
2017,5,2,16,45,706.0,82.5,2.4,19.5,388.5,663.62,527.78
2017,5,2,17,0,673.0,78.0,2.4,19.0,337.0,604.17,486.15
2017,5,2,17,15,627.0,72.5,2.3,18.5,285.5,535.41,434.05
2017,5,2,17,30,581.0,67.0,2.2,18.0,234.0,469.03,381.68
2017,5,2,17,45,513.0,59.5,2.15,17.5,185.0,390.46,317.59
2017,5,2,18,0,445.0,52.0,2.1,17.0,136.0,317.59,255.7
2017,5,2,18,15,339.0,41.0,2.1,16.5,93.5,229.62,179.97
2017,5,2,18,30,233.0,30.0,2.1,16.0,51.0,151.9,105.97
2017,5,2,18,45,116.5,15.0,2.1,15.5,25.5,67.49,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,69.5,8.5,1.2,17.0,11.5,7.26,0.0
2017,5,3,5,30,139.0,17.0,1.1,17.0,23.0,13.29,0.0
2017,5,3,5,45,269.5,28.5,1.0,17.5,60.5,23.25,13.06
2017,5,3,6,0,400.0,40.0,0.9,18.0,98.0,32.41,22.29
2017,5,3,6,15,480.5,48.0,0.8,18.5,145.5,38.27,27.85
2017,5,3,6,30,561.0,56.0,0.7,19.0,193.0,44.07,33.13
2017,5,3,6,45,613.5,61.5,0.65,19.5,244.0,47.65,36.29
2017,5,3,7,0,666.0,67.0,0.6,20.0,295.0,51.19,39.28
2017,5,3,7,15,702.5,71.5,0.55,20.0,347.5,58.6,45.61
2017,5,3,7,30,739.0,76.0,0.5,20.0,400.0,61.36,47.83
2017,5,3,7,45,765.5,80.0,0.5,20.5,451.0,63.54,49.43
2017,5,3,8,0,792.0,84.0,0.5,21.0,502.0,65.64,50.93
2017,5,3,8,15,811.5,87.0,0.55,21.0,550.5,106.38,58.7
2017,5,3,8,30,831.0,90.0,0.6,21.0,599.0,165.7,93.14
2017,5,3,8,45,846.0,92.5,0.7,21.0,643.5,232.51,144.33
2017,5,3,9,0,861.0,95.0,0.8,21.0,688.0,293.15,195.13
2017,5,3,9,15,872.5,97.0,0.85,21.5,728.0,353.23,246.29
2017,5,3,9,30,884.0,99.0,0.9,22.0,768.0,413.54,296.91
2017,5,3,9,45,895.5,99.0,0.95,22.5,803.0,472.27,344.96
2017,5,3,10,0,907.0,99.0,1.0,23.0,838.0,530.65,391.1
2017,5,3,10,15,913.5,100.0,1.0,23.0,865.5,586.53,434.28
2017,5,3,10,30,920.0,101.0,1.0,23.0,893.0,641.03,475.03
2017,5,3,10,45,924.5,101.5,1.05,23.0,914.0,692.23,512.72
2017,5,3,11,0,929.0,102.0,1.1,23.0,935.0,741.39,548.06
2017,5,3,11,15,931.5,103.0,1.1,23.0,948.0,787.28,579.06
2017,5,3,11,30,934.0,104.0,1.1,23.0,961.0,830.58,606.72
2017,5,3,11,45,935.0,104.0,1.15,23.5,967.0,869.0,630.44
2017,5,3,12,0,936.0,104.0,1.2,24.0,973.0,904.35,652.05
2017,5,3,12,15,935.5,104.0,1.2,24.0,971.0,935.16,671.2
2017,5,3,12,30,935.0,104.0,1.2,24.0,969.0,962.52,688.17
2017,5,3,12,45,930.5,105.0,1.3,24.0,958.5,983.54,702.86
2017,5,3,13,0,926.0,106.0,1.4,24.0,948.0,1000.76,715.32
2017,5,3,13,15,922.5,105.5,1.45,24.0,930.5,1013.57,724.39
2017,5,3,13,30,919.0,105.0,1.5,24.0,913.0,1022.47,731.2
2017,5,3,13,45,915.0,103.5,1.6,24.0,889.0,1025.9,735.52
2017,5,3,14,0,911.0,102.0,1.7,24.0,865.0,1025.36,737.51
2017,5,3,14,15,903.5,100.5,1.75,23.5,834.0,1017.4,735.67
2017,5,3,14,30,896.0,99.0,1.8,23.0,803.0,1005.59,731.53
2017,5,3,14,45,887.0,97.0,1.9,23.0,766.0,988.01,723.0
2017,5,3,15,0,878.0,95.0,2.0,23.0,729.0,966.86,712.14
2017,5,3,15,15,865.0,92.5,2.05,22.5,686.5,937.92,696.87
2017,5,3,15,30,852.0,90.0,2.1,22.0,644.0,905.9,679.39
2017,5,3,15,45,836.5,87.0,2.15,21.5,597.5,868.19,657.79
2017,5,3,16,0,821.0,84.0,2.2,21.0,551.0,836.9,640.24
2017,5,3,16,15,798.5,81.0,2.15,20.5,501.0,788.14,609.21
2017,5,3,16,30,776.0,78.0,2.1,20.0,451.0,737.93,576.62
2017,5,3,16,45,746.5,74.0,2.1,19.5,399.0,680.04,537.93
2017,5,3,17,0,717.0,70.0,2.1,19.0,347.0,621.98,497.89
2017,5,3,17,15,674.0,65.0,2.05,18.5,295.0,553.83,447.55
2017,5,3,17,30,631.0,60.0,2.0,18.0,243.0,490.93,398.32
2017,5,3,17,45,568.5,53.5,1.95,17.5,193.0,414.49,336.26
2017,5,3,18,0,506.0,47.0,1.9,17.0,143.0,343.18,275.77
2017,5,3,18,15,403.0,37.5,1.8,16.5,99.5,255.21,199.96
2017,5,3,18,30,300.0,28.0,1.7,16.0,56.0,178.65,126.6
2017,5,3,18,45,150.0,14.0,1.65,15.5,28.0,80.5,0.0
2017,5,3,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,65.0,9.0,1.4,12.0,12.0,7.68,0.0
2017,5,4,5,30,130.0,18.0,1.4,12.0,24.0,14.04,0.0
2017,5,4,5,45,257.0,30.0,1.45,12.5,61.5,24.45,14.62
2017,5,4,6,0,384.0,42.0,1.5,13.0,99.0,33.97,24.2
2017,5,4,6,15,463.0,50.5,1.45,13.0,146.0,40.15,30.2
2017,5,4,6,30,542.0,59.0,1.4,13.0,193.0,46.24,35.92
2017,5,4,6,45,277.5,90.0,1.4,13.5,159.5,64.67,52.38
2017,5,4,7,0,13.0,121.0,1.4,14.0,126.0,94.37,78.46
2017,5,4,7,15,18.5,141.5,1.4,14.0,149.5,109.68,91.63
2017,5,4,7,30,24.0,162.0,1.4,14.0,173.0,124.86,104.51
2017,5,4,7,45,31.0,185.0,1.45,14.5,200.5,134.67,112.39
2017,5,4,8,0,38.0,208.0,1.5,15.0,228.0,149.39,124.36
2017,5,4,8,15,36.0,224.5,1.5,15.0,245.0,164.74,129.9
2017,5,4,8,30,34.0,241.0,1.5,15.0,262.0,181.84,142.81
2017,5,4,8,45,69.5,279.5,1.55,15.5,326.5,219.92,170.95
2017,5,4,9,0,105.0,318.0,1.6,16.0,391.0,263.5,203.5
2017,5,4,9,15,86.5,329.5,1.6,16.0,392.0,277.61,215.27
2017,5,4,9,30,68.0,341.0,1.6,16.0,393.0,289.28,224.91
2017,5,4,9,45,82.5,365.0,1.65,16.5,430.5,321.96,249.6
2017,5,4,10,0,97.0,389.0,1.7,17.0,468.0,356.81,275.67
