Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,10,15,145.0,408.5,1.75,17.0,531.0,408.44,314.82
2017,5,4,10,30,193.0,428.0,1.8,17.0,594.0,466.8,358.7
2017,5,4,10,45,141.5,431.5,1.85,17.0,555.0,453.13,348.15
2017,5,4,11,0,90.0,435.0,1.9,17.0,516.0,429.52,330.18
2017,5,4,11,15,165.0,446.5,1.9,17.0,597.5,509.97,391.06
2017,5,4,11,30,240.0,458.0,1.9,17.0,679.0,592.25,451.63
2017,5,4,11,45,254.5,448.0,1.95,17.5,684.0,620.08,470.86
2017,5,4,12,0,269.0,438.0,2.0,18.0,689.0,640.47,485.21
2017,5,4,12,15,321.0,427.0,2.05,17.5,726.0,692.45,524.5
2017,5,4,12,30,373.0,416.0,2.1,17.0,763.0,745.52,564.11
2017,5,4,12,45,352.5,421.0,2.15,17.0,746.0,746.56,564.58
2017,5,4,13,0,332.0,426.0,2.2,17.0,729.0,745.11,563.77
2017,5,4,13,15,345.5,406.0,2.25,17.0,716.0,749.56,568.4
2017,5,4,13,30,359.0,386.0,2.3,17.0,703.0,751.95,571.63
2017,5,4,13,45,414.0,355.5,2.35,17.0,711.0,799.35,607.13
2017,5,4,14,0,469.0,325.0,2.4,17.0,719.0,829.47,630.48
2017,5,4,14,15,409.5,335.5,2.35,16.5,670.5,783.63,598.52
2017,5,4,14,30,350.0,346.0,2.3,16.0,622.0,719.52,554.12
2017,5,4,14,45,344.5,329.5,2.3,16.0,590.5,696.47,539.34
2017,5,4,15,0,339.0,313.0,2.3,16.0,559.0,671.64,522.86
2017,5,4,15,15,300.0,300.5,2.3,15.5,509.0,617.85,485.12
2017,5,4,15,30,261.0,288.0,2.3,15.0,459.0,564.11,446.83
2017,5,4,15,45,290.0,260.0,2.3,15.0,436.5,554.76,442.47
2017,5,4,16,0,319.0,232.0,2.3,15.0,414.0,542.2,435.31
2017,5,4,16,15,292.5,213.5,2.35,14.5,368.5,490.57,397.6
2017,5,4,16,30,266.0,195.0,2.4,14.0,323.0,439.53,359.63
2017,5,4,16,45,369.0,155.0,2.5,14.0,311.0,479.57,394.65
2017,5,4,17,0,472.0,115.0,2.6,14.0,299.0,492.66,407.65
2017,5,4,17,15,413.5,109.0,2.7,13.5,253.0,424.97,353.74
2017,5,4,17,30,355.0,103.0,2.8,13.0,207.0,361.55,301.86
2017,5,4,17,45,306.5,86.5,2.95,13.0,163.5,296.69,246.88
2017,5,4,18,0,258.0,70.0,3.1,13.0,120.0,236.23,193.98
2017,5,4,18,15,183.5,52.5,3.15,12.5,83.0,157.33,125.2
2017,5,4,18,30,109.0,35.0,3.2,12.0,46.0,97.43,69.7
2017,5,4,18,45,54.5,17.5,3.3,12.0,23.0,43.9,0.0
2017,5,4,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.0,3.35,11.0,9.0,7.68,0.0
2017,5,5,5,30,0.0,18.0,3.4,11.0,18.0,14.73,0.0
2017,5,5,5,45,56.5,36.0,3.5,11.5,44.5,28.33,18.1
2017,5,5,6,0,113.0,54.0,3.6,12.0,71.0,41.08,30.57
2017,5,5,6,15,142.5,74.5,3.75,12.0,104.5,55.62,44.1
2017,5,5,6,30,172.0,95.0,3.9,12.0,138.0,69.73,57.07
2017,5,5,6,45,196.5,114.0,4.05,12.5,174.0,82.41,68.4
2017,5,5,7,0,221.0,133.0,4.2,13.0,210.0,94.66,79.09
2017,5,5,7,15,301.0,144.0,4.25,13.0,267.0,102.24,85.6
2017,5,5,7,30,381.0,155.0,4.3,13.0,324.0,104.65,87.46
2017,5,5,7,45,560.5,130.0,4.4,13.5,412.0,89.38,73.61
2017,5,5,8,0,740.0,105.0,4.5,14.0,500.0,72.65,58.57
2017,5,5,8,15,762.0,109.0,4.5,14.0,548.5,119.73,72.8
2017,5,5,8,30,784.0,113.0,4.5,14.0,597.0,177.02,107.77
2017,5,5,8,45,796.5,118.0,4.5,14.5,640.5,235.75,154.55
2017,5,5,9,0,809.0,123.0,4.5,15.0,684.0,295.56,206.61
2017,5,5,9,15,822.5,125.5,4.45,15.0,724.5,354.62,259.66
2017,5,5,9,30,836.0,128.0,4.4,15.0,765.0,414.33,312.94
2017,5,5,9,45,855.5,125.0,4.4,15.5,801.5,474.42,364.79
2017,5,5,10,0,875.0,122.0,4.4,16.0,838.0,532.43,413.64
2017,5,5,10,15,882.5,123.5,4.35,16.0,866.5,587.63,459.56
2017,5,5,10,30,890.0,125.0,4.3,16.0,895.0,641.64,503.22
2017,5,5,10,45,893.0,127.5,4.3,16.0,916.0,692.14,543.22
2017,5,5,11,0,896.0,130.0,4.3,16.0,937.0,740.6,580.72
2017,5,5,11,15,900.0,131.0,4.3,16.0,951.5,786.35,615.45
2017,5,5,11,30,904.0,132.0,4.3,16.0,966.0,829.76,646.36
2017,5,5,11,45,900.5,136.0,4.3,16.0,971.0,867.07,672.5
2017,5,5,12,0,897.0,140.0,4.3,16.0,976.0,901.25,696.33
2017,5,5,12,15,898.5,140.0,4.35,16.0,975.5,933.12,718.89
2017,5,5,12,30,900.0,140.0,4.4,16.0,975.0,961.82,739.26
2017,5,5,12,45,899.0,139.5,4.45,16.0,967.0,984.41,755.45
2017,5,5,13,0,898.0,139.0,4.5,16.0,959.0,1003.42,769.29
2017,5,5,13,15,895.5,138.5,4.5,16.0,943.0,1017.3,779.26
2017,5,5,13,30,893.0,138.0,4.5,16.0,927.0,1027.4,786.77
2017,5,5,13,45,879.0,142.0,4.55,16.0,901.0,1026.69,787.49
2017,5,5,14,0,865.0,146.0,4.6,16.0,875.0,1036.44,795.66
2017,5,5,14,15,857.5,144.5,4.6,15.5,844.0,1029.01,793.09
2017,5,5,14,30,850.0,143.0,4.6,15.0,813.0,1017.75,788.11
2017,5,5,14,45,823.5,148.0,4.65,15.0,772.5,991.1,771.35
2017,5,5,15,0,797.0,153.0,4.7,15.0,732.0,961.17,752.32
2017,5,5,15,15,781.0,149.5,4.75,14.5,689.0,937.06,738.8
2017,5,5,15,30,765.0,146.0,4.8,14.0,646.0,902.67,717.64
2017,5,5,15,45,727.0,148.5,4.85,14.0,595.5,852.58,683.33
2017,5,5,16,0,689.0,151.0,4.9,14.0,545.0,801.12,647.54
2017,5,5,16,15,659.0,145.0,4.9,13.5,494.5,746.49,609.63
2017,5,5,16,30,629.0,139.0,4.9,13.0,444.0,691.14,569.95
2017,5,5,16,45,595.0,118.5,4.9,12.5,381.0,617.52,514.69
2017,5,5,17,0,561.0,98.0,4.9,12.0,318.0,544.15,457.94
2017,5,5,17,15,457.0,107.0,4.85,11.5,269.0,451.18,381.74
2017,5,5,17,30,353.0,116.0,4.8,11.0,220.0,374.15,316.52
2017,5,5,17,45,276.0,100.5,4.8,11.0,172.0,284.21,239.35
2017,5,5,18,0,199.0,85.0,4.8,11.0,124.0,214.07,177.39
2017,5,5,18,15,130.0,62.5,4.8,11.0,85.0,146.2,117.09
2017,5,5,18,30,61.0,40.0,4.8,11.0,46.0,77.51,55.4
2017,5,5,18,45,30.5,20.0,4.8,11.0,23.0,34.77,0.0
2017,5,5,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,6,5,15,25.0,11.0,4.1,9.0,12.5,9.39,0.0
2017,5,6,5,30,50.0,22.0,4.1,9.0,25.0,17.56,0.0
2017,5,6,5,45,150.5,41.0,4.15,9.5,61.5,31.61,21.23
2017,5,6,6,0,251.0,60.0,4.2,10.0,98.0,45.37,34.67
2017,5,6,6,15,333.0,73.0,4.1,10.0,145.0,54.67,43.63
2017,5,6,6,30,415.0,86.0,4.0,10.0,192.0,63.79,52.18
2017,5,6,6,45,429.0,95.0,3.95,10.5,226.0,69.35,57.2
2017,5,6,7,0,443.0,104.0,3.9,11.0,260.0,74.65,61.8
2017,5,6,7,15,397.0,133.0,3.75,11.0,289.5,92.18,77.3
2017,5,6,7,30,351.0,162.0,3.6,11.0,319.0,113.51,95.93
2017,5,6,7,45,510.0,150.0,3.45,11.5,408.0,101.25,84.6
2017,5,6,8,0,669.0,138.0,3.3,12.0,497.0,93.52,77.38
2017,5,6,8,15,693.5,143.0,3.15,12.0,545.0,131.93,85.31
2017,5,6,8,30,718.0,148.0,3.0,12.0,593.0,186.91,119.31
2017,5,6,8,45,562.0,213.0,2.85,12.5,576.5,252.32,178.51
2017,5,6,9,0,406.0,278.0,2.7,13.0,560.0,297.83,223.04
2017,5,6,9,15,587.0,225.0,2.6,13.0,659.5,349.88,262.19
2017,5,6,9,30,768.0,172.0,2.5,13.0,759.0,418.67,317.07
2017,5,6,9,45,776.5,176.5,2.4,13.0,792.0,475.63,365.82
2017,5,6,10,0,785.0,181.0,2.3,13.0,825.0,534.05,414.17
2017,5,6,10,15,793.0,183.0,2.3,13.0,852.5,586.94,457.28
2017,5,6,10,30,801.0,185.0,2.3,13.0,880.0,639.01,498.55
2017,5,6,10,45,802.5,189.5,2.3,13.5,899.5,687.83,535.25
2017,5,6,11,0,804.0,194.0,2.3,14.0,919.0,734.8,569.52
2017,5,6,11,15,807.5,195.0,2.3,14.0,932.5,778.34,601.59
2017,5,6,11,30,811.0,196.0,2.3,14.0,946.0,819.76,631.55
2017,5,6,11,45,812.5,196.0,2.35,14.0,951.0,856.39,658.08
2017,5,6,12,0,814.0,196.0,2.4,14.0,956.0,890.35,681.59
2017,5,6,12,15,813.5,196.0,2.45,14.0,954.0,919.71,701.89
2017,5,6,12,30,813.0,196.0,2.5,14.0,952.0,945.94,720.11
2017,5,6,12,45,519.0,326.0,2.6,14.0,807.0,824.0,631.55
2017,5,6,13,0,225.0,456.0,2.7,14.0,662.0,654.69,504.71
2017,5,6,13,15,515.5,321.0,2.75,14.0,780.5,845.21,651.15
2017,5,6,13,30,806.0,186.0,2.8,14.0,899.0,1002.44,763.82
2017,5,6,13,45,802.0,182.0,2.85,14.0,875.0,1003.73,764.36
2017,5,6,14,0,798.0,178.0,2.9,14.0,851.0,1001.25,764.04
2017,5,6,14,15,788.5,175.5,2.9,14.0,819.5,991.07,758.19
2017,5,6,14,30,779.0,173.0,2.9,14.0,788.0,986.07,756.07
2017,5,6,14,45,767.5,168.5,2.9,14.0,751.0,964.75,742.81
2017,5,6,15,0,756.0,164.0,2.9,14.0,714.0,940.15,727.45
2017,5,6,15,15,738.5,160.0,2.85,14.0,671.5,907.34,705.96
2017,5,6,15,30,721.0,156.0,2.8,14.0,629.0,871.91,682.59
2017,5,6,15,45,699.0,151.0,2.75,14.0,582.0,828.96,653.68
2017,5,6,16,0,677.0,146.0,2.7,14.0,535.0,784.18,623.19
2017,5,6,16,15,648.0,140.0,2.65,14.0,485.5,730.94,586.04
2017,5,6,16,30,619.0,134.0,2.6,14.0,436.0,677.0,547.47
2017,5,6,16,45,580.5,126.5,2.6,14.0,384.5,613.92,500.68
2017,5,6,17,0,542.0,119.0,2.6,14.0,333.0,545.98,448.96
2017,5,6,17,15,491.0,109.5,2.6,13.5,282.0,476.19,394.66
2017,5,6,17,30,440.0,100.0,2.6,13.0,231.0,409.79,341.08
2017,5,6,17,45,372.0,87.0,2.65,13.0,183.0,333.55,277.02
2017,5,6,18,0,304.0,74.0,2.7,13.0,135.0,263.66,216.44
2017,5,6,18,15,214.0,57.0,2.75,12.5,94.0,176.48,141.02
2017,5,6,18,30,124.0,40.0,2.8,12.0,53.0,109.91,80.67
2017,5,6,18,45,62.0,20.0,2.9,11.5,26.5,50.18,0.0
2017,5,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,50.5,11.5,3.4,9.5,14.0,9.82,0.0
2017,5,7,5,30,101.0,23.0,3.4,10.0,28.0,17.8,0.93
2017,5,7,5,45,215.5,37.5,3.4,10.5,66.0,28.86,18.97
2017,5,7,6,0,330.0,52.0,3.4,11.0,104.0,39.8,29.67
2017,5,7,6,15,408.5,62.5,3.3,11.0,151.0,49.61,38.96
2017,5,7,6,30,487.0,73.0,3.2,11.0,198.0,56.9,45.81
2017,5,7,6,45,540.5,81.0,3.15,11.5,248.5,61.8,50.21
2017,5,7,7,0,594.0,89.0,3.1,12.0,299.0,66.56,54.33
2017,5,7,7,15,633.0,95.0,3.0,12.5,350.5,69.54,56.73
2017,5,7,7,30,672.0,101.0,2.9,13.0,402.0,72.42,58.98
2017,5,7,7,45,695.5,107.5,2.85,13.5,452.0,75.3,61.19
2017,5,7,8,0,719.0,114.0,2.8,14.0,502.0,77.99,63.21
2017,5,7,8,15,741.0,118.5,2.65,14.0,549.5,118.59,72.05
2017,5,7,8,30,763.0,123.0,2.5,14.0,597.0,182.01,112.37
2017,5,7,8,45,774.5,128.5,2.45,14.5,640.0,239.51,157.78
2017,5,7,9,0,786.0,134.0,2.4,15.0,683.0,298.0,208.02
2017,5,7,9,15,799.0,137.0,2.25,15.0,722.0,355.81,258.98
2017,5,7,9,30,812.0,140.0,2.1,15.0,761.0,414.26,309.88
2017,5,7,9,45,825.0,140.0,2.0,15.5,795.5,470.75,357.44
2017,5,7,10,0,838.0,140.0,1.9,16.0,830.0,527.27,403.33
2017,5,7,10,15,845.0,142.0,1.75,16.0,857.5,581.93,446.62
2017,5,7,10,30,852.0,144.0,1.6,16.0,885.0,635.51,487.4
2017,5,7,10,45,855.5,146.0,1.5,16.5,905.0,681.19,520.49
2017,5,7,11,0,859.0,148.0,1.4,17.0,925.0,727.87,552.91
2017,5,7,11,15,862.0,148.5,1.25,17.0,938.0,770.93,582.14
2017,5,7,11,30,865.0,149.0,1.1,17.0,951.0,811.67,607.98
2017,5,7,11,45,866.0,150.0,1.0,17.5,956.5,848.73,629.4
2017,5,7,12,0,867.0,151.0,0.9,18.0,962.0,883.04,648.5
2017,5,7,12,15,866.5,150.5,0.8,18.0,960.0,911.85,664.86
2017,5,7,12,30,866.0,150.0,0.7,18.0,958.0,937.5,678.97
2017,5,7,12,45,865.5,148.5,0.65,18.5,948.5,958.95,690.02
2017,5,7,13,0,865.0,147.0,0.6,19.0,939.0,976.96,698.88
2017,5,7,13,15,861.0,146.0,0.65,19.0,922.0,988.48,707.34
2017,5,7,13,30,857.0,145.0,0.7,19.0,905.0,996.3,713.72
2017,5,7,13,45,853.0,142.5,0.75,19.0,881.5,998.95,717.07
2017,5,7,14,0,849.0,140.0,0.8,19.0,858.0,1011.62,726.88
2017,5,7,14,15,840.5,138.0,0.95,18.5,827.0,1002.61,726.59
2017,5,7,14,30,832.0,136.0,1.1,18.0,796.0,989.89,724.09
2017,5,7,14,45,819.5,134.0,1.25,18.0,758.5,969.67,715.22
2017,5,7,15,0,807.0,132.0,1.4,18.0,721.0,946.08,703.94
2017,5,7,15,15,792.0,129.0,1.55,17.5,679.0,915.88,689.22
2017,5,7,15,30,777.0,126.0,1.7,17.0,637.0,882.8,672.1
2017,5,7,15,45,751.5,124.5,1.9,17.0,589.5,844.84,650.32
2017,5,7,16,0,726.0,123.0,2.1,17.0,542.0,799.81,622.82
2017,5,7,16,15,699.5,118.5,2.2,16.5,492.5,749.06,590.72
2017,5,7,16,30,673.0,114.0,2.3,16.0,443.0,697.38,556.96
2017,5,7,16,45,631.0,109.5,2.45,16.0,390.5,633.32,511.74
2017,5,7,17,0,589.0,105.0,2.6,16.0,338.0,570.26,464.81
2017,5,7,17,15,540.5,97.0,2.6,15.5,287.5,500.58,411.31
2017,5,7,17,30,492.0,89.0,2.6,15.0,237.0,428.53,354.03
2017,5,7,17,45,421.0,79.0,2.6,14.5,188.0,351.49,290.31
2017,5,7,18,0,350.0,69.0,2.6,14.0,139.0,281.02,229.92
2017,5,7,18,15,257.5,54.0,2.55,13.5,97.5,201.8,161.07
2017,5,7,18,30,165.0,39.0,2.5,13.0,56.0,133.05,98.74
2017,5,7,18,45,82.5,19.5,2.45,12.5,28.0,56.48,3.86
2017,5,7,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,15,36.0,12.0,1.2,10.0,14.5,10.24,0.0
2017,5,8,5,30,72.0,24.0,1.2,10.0,29.0,18.81,3.15
2017,5,8,5,45,170.0,41.5,1.3,10.5,65.5,31.7,21.58
2017,5,8,6,0,268.0,59.0,1.4,11.0,102.0,44.64,34.03
2017,5,8,6,15,345.5,72.0,1.3,11.0,148.0,53.94,42.9
2017,5,8,6,30,423.0,85.0,1.2,11.0,194.0,63.05,51.36
2017,5,8,6,45,480.5,94.0,1.2,11.5,244.5,69.02,56.68
2017,5,8,7,0,538.0,103.0,1.2,12.0,295.0,76.73,63.37
2017,5,8,7,15,579.0,110.0,1.1,12.5,346.0,79.98,65.94
2017,5,8,7,30,620.0,117.0,1.0,13.0,397.0,83.11,68.34
2017,5,8,7,45,468.0,166.5,0.9,13.5,392.0,110.78,92.06
2017,5,8,8,0,316.0,216.0,0.8,14.0,387.0,142.99,119.07
2017,5,8,8,15,521.5,178.0,0.75,14.5,490.5,144.85,99.33
2017,5,8,8,30,727.0,140.0,0.7,15.0,594.0,182.68,113.19
2017,5,8,8,45,746.0,143.0,0.7,15.5,638.5,238.45,156.1
2017,5,8,9,0,765.0,146.0,0.7,16.0,683.0,296.13,204.13
2017,5,8,9,15,779.5,149.5,0.65,16.0,722.5,359.01,257.26
2017,5,8,9,30,794.0,153.0,0.6,16.0,762.0,417.27,306.09
2017,5,8,9,45,806.0,154.0,0.6,16.5,796.5,473.12,351.55
2017,5,8,10,0,818.0,155.0,0.6,17.0,831.0,528.98,395.4
2017,5,8,10,15,645.0,248.5,0.6,17.5,792.0,556.22,416.43
2017,5,8,10,30,472.0,342.0,0.6,18.0,753.0,566.57,423.24
2017,5,8,10,45,660.5,251.0,0.65,18.5,840.5,646.67,482.3
2017,5,8,11,0,849.0,160.0,0.7,19.0,928.0,736.19,546.3
2017,5,8,11,15,852.5,160.5,0.85,19.0,941.5,780.63,578.53
2017,5,8,11,30,856.0,161.0,1.0,19.0,955.0,822.81,609.29
2017,5,8,11,45,858.5,161.0,1.15,19.0,961.0,861.26,636.1
2017,5,8,12,0,861.0,161.0,1.3,19.0,967.0,896.98,661.1
2017,5,8,12,15,860.5,160.5,1.45,19.0,965.0,926.66,682.17
2017,5,8,12,30,860.0,160.0,1.6,19.0,963.0,953.06,701.19
2017,5,8,12,45,868.0,152.5,1.8,19.0,956.0,963.69,710.67
2017,5,8,13,0,876.0,145.0,2.0,19.0,949.0,984.4,726.9
2017,5,8,13,15,872.0,144.0,2.1,18.5,931.5,996.04,737.35
2017,5,8,13,30,868.0,143.0,2.2,18.0,914.0,1003.93,745.6
2017,5,8,13,45,861.0,142.0,2.35,18.0,889.0,1005.11,748.73
2017,5,8,14,0,854.0,141.0,2.5,18.0,864.0,1016.34,758.67
2017,5,8,14,15,845.5,139.0,2.5,18.0,833.0,1007.34,753.63
2017,5,8,14,30,837.0,137.0,2.5,18.0,802.0,994.61,746.44
2017,5,8,14,45,820.0,137.5,2.55,18.0,763.5,972.68,733.7
2017,5,8,15,0,803.0,138.0,2.6,18.0,725.0,947.47,718.82
2017,5,8,15,15,787.5,135.0,2.6,17.5,683.0,916.9,701.09
2017,5,8,15,30,772.0,132.0,2.6,17.0,641.0,883.47,681.26
2017,5,8,15,45,745.0,130.5,2.6,17.0,593.0,844.83,656.29
2017,5,8,16,0,718.0,129.0,2.6,17.0,545.0,798.66,625.68
2017,5,8,16,15,691.5,124.0,2.55,16.5,495.5,747.61,591.91
2017,5,8,16,30,665.0,119.0,2.5,16.0,446.0,695.63,556.75
2017,5,8,16,45,633.0,112.0,2.5,16.0,395.0,636.69,514.37
2017,5,8,17,0,601.0,105.0,2.5,16.0,344.0,578.04,470.39
2017,5,8,17,15,553.0,97.0,2.4,15.5,293.0,508.26,416.68
2017,5,8,17,30,505.0,89.0,2.3,15.0,242.0,441.04,363.16
2017,5,8,17,45,456.5,76.5,2.2,14.5,194.5,368.09,303.21
2017,5,8,18,0,408.0,64.0,2.1,14.0,147.0,304.38,248.53
2017,5,8,18,15,311.0,51.0,2.1,13.5,104.0,222.23,177.4
2017,5,8,18,30,214.0,38.0,2.1,13.0,61.0,150.99,112.95
2017,5,8,18,45,107.0,19.0,2.15,12.5,30.5,70.8,14.1
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,46.0,12.5,1.45,10.5,15.5,10.67,0.0
2017,5,9,5,30,92.0,25.0,1.5,11.0,31.0,19.61,4.96
2017,5,9,5,45,193.0,41.0,1.55,11.5,68.0,31.38,21.32
2017,5,9,6,0,294.0,57.0,1.6,12.0,105.0,43.26,32.71
2017,5,9,6,15,363.5,69.5,1.5,12.0,150.0,52.22,41.21
2017,5,9,6,30,433.0,82.0,1.4,12.0,195.0,60.97,49.31
2017,5,9,6,45,514.5,81.0,1.3,12.5,244.5,61.34,49.6
2017,5,9,7,0,596.0,80.0,1.2,13.0,294.0,59.6,47.9
2017,5,9,7,15,600.5,93.5,1.15,13.5,337.5,67.85,54.99
2017,5,9,7,30,605.0,107.0,1.1,14.0,381.0,75.57,61.48
2017,5,9,7,45,670.5,109.5,1.1,14.5,446.5,76.08,61.57
2017,5,9,8,0,736.0,112.0,1.1,15.0,512.0,76.73,61.8
2017,5,9,8,15,758.0,116.0,1.1,15.5,560.5,118.36,70.58
2017,5,9,8,30,780.0,120.0,1.1,16.0,609.0,182.14,110.38
2017,5,9,8,45,799.0,122.0,1.15,16.5,654.0,239.36,154.55
2017,5,9,9,0,818.0,124.0,1.2,17.0,699.0,298.41,204.26
2017,5,9,9,15,830.5,126.5,1.2,17.0,738.5,357.37,255.45
2017,5,9,9,30,843.0,129.0,1.2,17.0,778.0,416.84,306.48
2017,5,9,9,45,854.0,130.0,1.25,17.5,812.5,474.73,354.65
2017,5,9,10,0,865.0,131.0,1.3,18.0,847.0,532.84,401.39
2017,5,9,10,15,872.0,132.5,1.3,18.0,874.5,586.97,444.2
2017,5,9,10,30,879.0,134.0,1.3,18.0,902.0,639.89,484.77
2017,5,9,10,45,883.5,135.5,1.3,18.5,922.5,689.77,520.98
2017,5,9,11,0,888.0,137.0,1.3,19.0,943.0,737.77,554.7
2017,5,9,11,15,891.0,137.5,1.3,19.0,956.0,781.79,585.83
2017,5,9,11,30,894.0,138.0,1.3,19.0,969.0,823.41,613.59
2017,5,9,11,45,894.0,139.0,1.3,19.5,974.0,860.45,636.36
2017,5,9,12,0,894.0,140.0,1.3,20.0,979.0,894.59,657.0
2017,5,9,12,15,893.5,140.0,1.4,20.0,977.0,924.37,677.38
2017,5,9,12,30,893.0,140.0,1.5,20.0,975.0,950.92,695.75
2017,5,9,12,45,886.0,142.5,1.6,20.0,963.5,970.32,709.58
2017,5,9,13,0,879.0,145.0,1.7,20.0,952.0,986.04,721.23
2017,5,9,13,15,874.5,144.0,1.85,19.5,935.0,997.22,732.14
2017,5,9,13,30,870.0,143.0,2.0,19.0,918.0,1004.64,740.76
2017,5,9,13,45,862.5,142.5,2.15,19.0,893.0,1005.81,744.02
2017,5,9,14,0,855.0,142.0,2.3,19.0,868.0,1017.1,754.03
2017,5,9,14,15,846.5,140.5,2.4,18.5,837.0,1008.64,751.92
2017,5,9,14,30,838.0,139.0,2.5,18.0,806.0,996.46,747.59
2017,5,9,14,45,827.0,136.0,2.6,18.0,769.0,976.61,736.74
2017,5,9,15,0,816.0,133.0,2.7,18.0,732.0,953.34,723.58
2017,5,9,15,15,801.0,130.0,2.7,17.5,689.5,923.04,706.03
2017,5,9,15,30,786.0,127.0,2.7,17.0,647.0,889.85,686.36
2017,5,9,15,45,767.0,123.5,2.75,17.0,600.5,849.87,660.8
2017,5,9,16,0,748.0,120.0,2.8,17.0,554.0,813.14,637.25
2017,5,9,16,15,722.5,115.5,2.75,16.5,504.5,762.66,603.87
2017,5,9,16,30,697.0,111.0,2.7,16.0,455.0,711.12,569.11
2017,5,9,16,45,661.0,106.0,2.65,15.5,403.5,650.33,526.53
2017,5,9,17,0,625.0,101.0,2.6,15.0,352.0,590.06,481.9
2017,5,9,17,15,578.5,93.5,2.5,14.5,300.5,520.94,428.61
2017,5,9,17,30,532.0,86.0,2.4,14.0,249.0,454.21,375.35
2017,5,9,17,45,464.5,76.5,2.35,13.5,199.5,376.3,311.13
2017,5,9,18,0,397.0,67.0,2.3,13.0,150.0,301.72,247.53
2017,5,9,18,15,302.0,54.0,2.25,12.5,106.5,221.24,177.53
2017,5,9,18,30,207.0,41.0,2.2,12.0,63.0,151.46,114.41
2017,5,9,18,45,103.5,20.5,2.15,12.0,31.5,71.94,20.97
2017,5,9,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,15.0,12.0,2.6,11.0,13.0,10.24,0.0
2017,5,10,5,30,30.0,24.0,2.7,11.0,26.0,19.2,5.86
2017,5,10,5,45,85.0,43.0,2.8,11.5,56.0,33.54,23.25
2017,5,10,6,0,140.0,62.0,2.9,12.0,86.0,46.83,35.87
2017,5,10,6,15,177.5,82.0,2.9,12.0,122.5,60.95,48.99
2017,5,10,6,30,215.0,102.0,2.9,12.0,159.0,74.68,61.55
2017,5,10,6,45,256.0,116.0,2.9,12.5,198.5,84.26,70.03
2017,5,10,7,0,297.0,130.0,2.9,13.0,238.0,93.58,78.05
2017,5,10,7,15,317.0,149.5,2.85,13.0,280.0,105.74,88.56
2017,5,10,7,30,337.0,169.0,2.8,13.0,322.0,117.43,98.5
2017,5,10,7,45,290.5,200.0,2.8,13.5,343.0,134.29,112.61
2017,5,10,8,0,244.0,231.0,2.8,14.0,364.0,150.07,125.57
2017,5,10,8,15,186.5,257.5,2.8,14.0,365.0,186.04,143.48
2017,5,10,8,30,129.0,284.0,2.8,14.0,366.0,212.77,164.5
2017,5,10,8,45,178.5,304.0,2.8,14.0,425.5,249.41,191.26
2017,5,10,9,0,228.0,324.0,2.8,14.0,485.0,292.47,224.23
2017,5,10,9,15,226.5,344.5,2.85,14.0,512.0,326.15,252.13
2017,5,10,9,30,225.0,365.0,2.9,14.0,539.0,359.85,279.87
2017,5,10,9,45,200.0,385.0,2.95,14.5,544.5,383.05,298.77
2017,5,10,10,0,175.0,405.0,3.0,15.0,550.0,403.55,314.9
2017,5,10,10,15,168.5,419.5,3.05,15.0,563.0,427.45,333.69
2017,5,10,10,30,162.0,434.0,3.1,15.0,576.0,450.63,351.6
2017,5,10,10,45,162.5,445.0,3.15,15.0,590.5,474.89,370.19
2017,5,10,11,0,163.0,456.0,3.2,15.0,605.0,499.02,388.49
2017,5,10,11,15,142.5,460.5,3.25,15.0,592.0,502.16,390.61
2017,5,10,11,30,122.0,465.0,3.3,15.0,579.0,503.11,391.05
2017,5,10,11,45,88.5,447.0,3.35,15.0,530.0,462.89,360.42
2017,5,10,12,0,55.0,429.0,3.4,15.0,481.0,426.01,332.04
2017,5,10,12,15,192.0,435.5,3.4,15.0,615.5,570.76,444.68
2017,5,10,12,30,329.0,442.0,3.4,15.0,750.0,724.77,559.57
2017,5,10,12,45,225.0,450.0,3.45,15.0,660.0,636.18,492.49
2017,5,10,13,0,121.0,458.0,3.5,15.0,570.0,554.98,430.55
2017,5,10,13,15,129.0,450.5,3.45,15.0,567.5,562.49,437.1
2017,5,10,13,30,137.0,443.0,3.4,15.0,565.0,569.24,442.68
2017,5,10,13,45,145.0,430.5,3.4,15.0,557.0,570.08,444.15
2017,5,10,14,0,153.0,418.0,3.4,15.0,549.0,569.91,444.97
2017,5,10,14,15,167.5,401.5,3.4,14.5,540.0,570.93,447.85
2017,5,10,14,30,182.0,385.0,3.4,14.0,531.0,570.71,449.88
2017,5,10,14,45,142.5,363.0,3.4,14.0,474.0,510.76,404.46
2017,5,10,15,0,103.0,341.0,3.4,14.0,417.0,431.13,343.63
2017,5,10,15,15,176.0,318.5,3.4,14.0,439.0,496.26,397.32
2017,5,10,15,30,249.0,296.0,3.4,14.0,461.0,557.01,446.43
2017,5,10,15,45,367.5,244.5,3.45,14.0,468.5,601.88,485.27
2017,5,10,16,0,486.0,193.0,3.5,14.0,476.0,657.39,531.43
2017,5,10,16,15,596.5,142.5,3.45,13.5,459.0,686.73,558.13
2017,5,10,16,30,707.0,92.0,3.4,13.0,442.0,695.43,567.35
2017,5,10,16,45,603.5,103.0,3.4,13.0,379.0,602.45,497.09
2017,5,10,17,0,500.0,114.0,3.4,13.0,316.0,506.75,421.45
2017,5,10,17,15,438.5,110.5,3.2,12.5,269.0,439.11,367.2
2017,5,10,17,30,377.0,107.0,3.0,12.0,222.0,375.83,314.84
2017,5,10,17,45,327.0,91.5,2.85,12.0,178.0,310.54,259.27
2017,5,10,18,0,277.0,76.0,2.7,12.0,134.0,249.71,206.08
2017,5,10,18,15,205.5,59.0,2.45,11.5,95.5,172.53,138.82
2017,5,10,18,30,134.0,42.0,2.2,11.0,57.0,113.88,85.96
2017,5,10,18,45,67.0,21.0,2.0,11.0,28.5,53.17,18.15
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,75.5,13.0,1.85,10.5,18.0,11.1,0.0
2017,5,11,5,30,151.0,26.0,2.0,11.0,36.0,20.15,7.38
2017,5,11,5,45,265.5,38.5,2.15,11.5,75.5,29.72,20.07
2017,5,11,6,0,380.0,51.0,2.3,12.0,115.0,41.04,30.81
2017,5,11,6,15,190.0,56.0,2.35,12.0,88.0,41.34,31.52
2017,5,11,6,30,0.0,61.0,2.4,12.0,61.0,50.16,39.63
2017,5,11,6,45,0.0,76.0,2.5,12.5,76.0,62.02,50.22
2017,5,11,7,0,0.0,91.0,2.6,13.0,91.0,73.79,60.51
2017,5,11,7,15,9.0,127.5,2.5,13.0,132.0,100.73,84.14
2017,5,11,7,30,18.0,164.0,2.4,13.0,173.0,126.73,106.58
2017,5,11,7,45,165.5,191.5,2.35,13.5,282.0,134.67,112.85
2017,5,11,8,0,313.0,219.0,2.3,14.0,391.0,144.47,120.65
2017,5,11,8,15,336.5,236.0,2.25,14.0,436.0,175.56,130.33
2017,5,11,8,30,360.0,253.0,2.2,14.0,481.0,216.5,157.31
2017,5,11,8,45,597.0,181.5,2.2,14.0,590.0,236.96,163.24
2017,5,11,9,0,834.0,110.0,2.2,14.0,699.0,291.75,201.93
2017,5,11,9,15,846.0,112.0,2.2,14.0,738.5,355.37,258.2
2017,5,11,9,30,858.0,114.0,2.2,14.0,778.0,413.76,309.91
2017,5,11,9,45,870.5,113.5,2.25,14.5,812.5,470.56,358.73
2017,5,11,10,0,883.0,113.0,2.3,15.0,847.0,527.13,405.87
2017,5,11,10,15,889.5,114.5,2.3,15.0,874.0,581.55,450.49
2017,5,11,10,30,896.0,116.0,2.3,15.0,901.0,634.67,492.77
2017,5,11,10,45,902.0,116.0,2.35,15.0,921.5,684.74,531.91
2017,5,11,11,0,908.0,116.0,2.4,15.0,942.0,732.99,568.78
2017,5,11,11,15,910.5,116.5,2.45,15.0,955.0,777.07,601.8
2017,5,11,11,30,913.0,117.0,2.5,15.0,968.0,818.65,630.81
2017,5,11,11,45,914.0,117.0,2.55,15.5,973.5,855.92,655.43
2017,5,11,12,0,915.0,117.0,2.6,16.0,979.0,890.25,677.86
2017,5,11,12,15,914.5,117.0,2.7,16.0,976.5,920.19,698.88
2017,5,11,12,30,914.0,117.0,2.8,16.0,974.0,946.81,717.71
2017,5,11,12,45,899.5,124.5,2.9,16.0,960.5,964.0,730.23
2017,5,11,13,0,885.0,132.0,3.0,16.0,947.0,977.27,740.27
2017,5,11,13,15,880.5,131.0,3.05,15.5,929.5,988.27,749.91
2017,5,11,13,30,876.0,130.0,3.1,15.0,912.0,995.49,757.17
2017,5,11,13,45,643.0,242.0,3.2,15.0,807.5,910.75,699.62
2017,5,11,14,0,410.0,354.0,3.3,15.0,703.0,792.33,611.49
2017,5,11,14,15,355.5,359.5,3.35,15.0,654.5,730.96,568.37
2017,5,11,14,30,301.0,365.0,3.4,15.0,606.0,685.07,535.01
2017,5,11,14,45,231.0,356.5,3.45,15.0,536.5,589.05,464.01
2017,5,11,15,0,161.0,348.0,3.5,15.0,467.0,513.18,406.41
2017,5,11,15,15,101.5,309.5,3.5,14.5,383.0,396.63,317.33
2017,5,11,15,30,42.0,271.0,3.5,14.0,299.0,301.11,241.87
2017,5,11,15,45,24.0,226.5,3.5,14.0,242.5,223.07,179.6
2017,5,11,16,0,6.0,182.0,3.5,14.0,186.0,164.84,132.1
2017,5,11,16,15,3.5,167.5,3.5,14.0,170.0,149.86,120.18
2017,5,11,16,30,1.0,153.0,3.5,14.0,154.0,135.05,108.22
2017,5,11,16,45,67.5,159.0,3.55,14.0,187.0,204.97,168.81
2017,5,11,17,0,134.0,165.0,3.6,14.0,220.0,273.78,227.23
2017,5,11,17,15,121.0,144.0,3.5,13.5,188.0,237.68,197.58
2017,5,11,17,30,108.0,123.0,3.4,13.0,156.0,202.35,168.18
2017,5,11,17,45,269.5,92.5,3.35,13.0,155.0,266.19,222.43
2017,5,11,18,0,431.0,62.0,3.3,13.0,154.0,316.07,260.83
2017,5,11,18,15,337.5,50.5,3.15,12.5,110.5,232.09,187.08
2017,5,11,18,30,244.0,39.0,3.0,12.0,67.0,162.64,124.17
2017,5,11,18,45,122.0,19.5,2.85,11.5,33.5,77.19,33.11
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,5,15,82.0,14.0,2.55,10.0,20.0,11.95,0.0
2017,5,12,5,30,164.0,28.0,2.7,10.0,40.0,21.69,9.23
2017,5,12,5,45,281.0,40.5,2.9,10.5,80.5,31.26,21.56
2017,5,12,6,0,398.0,53.0,3.1,11.0,121.0,42.77,32.5
2017,5,12,6,15,473.5,62.0,3.35,11.0,170.0,49.05,38.57
2017,5,12,6,30,549.0,71.0,3.6,11.0,219.0,55.23,44.35
2017,5,12,6,45,603.0,77.0,3.85,11.5,271.5,58.75,47.47
2017,5,12,7,0,657.0,83.0,4.1,12.0,324.0,62.24,50.43
2017,5,12,7,15,694.0,88.0,4.1,12.0,377.0,64.75,52.53
2017,5,12,7,30,731.0,93.0,4.1,12.0,430.0,67.18,54.52
2017,5,12,7,45,762.0,96.0,4.2,12.5,482.5,74.52,60.71
2017,5,12,8,0,793.0,99.0,4.3,13.0,535.0,75.54,61.27
2017,5,12,8,15,813.5,102.5,4.2,13.0,584.5,119.56,70.58
2017,5,12,8,30,834.0,106.0,4.1,13.0,634.0,178.95,107.27
2017,5,12,8,45,853.0,107.0,4.1,13.5,680.0,238.46,154.63
2017,5,12,9,0,872.0,108.0,4.1,14.0,726.0,305.32,212.46
2017,5,12,9,15,883.5,110.0,4.05,14.0,766.0,365.45,266.78
2017,5,12,9,30,895.0,112.0,4.0,14.0,806.0,425.78,320.94
2017,5,12,9,45,908.0,111.5,4.0,14.0,841.5,484.81,373.02
2017,5,12,10,0,921.0,111.0,4.0,14.0,877.0,543.62,423.54
2017,5,12,10,15,927.0,112.0,4.0,14.0,905.0,599.33,470.27
2017,5,12,10,30,933.0,113.0,4.0,14.0,933.0,653.59,514.54
2017,5,12,10,45,935.0,115.5,4.0,14.5,953.0,704.82,554.26
2017,5,12,11,0,937.0,118.0,4.0,15.0,973.0,753.83,591.15
2017,5,12,11,15,939.5,118.5,4.05,15.0,986.0,799.14,625.7
2017,5,12,11,30,942.0,119.0,4.1,15.0,999.0,841.87,656.07
2017,5,12,11,45,939.5,121.0,4.15,15.0,1003.0,879.09,682.35
2017,5,12,12,0,937.0,123.0,4.2,15.0,1007.0,913.1,706.31
2017,5,12,12,15,936.5,123.0,4.3,15.0,1004.5,943.77,728.23
2017,5,12,12,30,936.0,123.0,4.4,15.0,1002.0,971.06,748.09
2017,5,12,12,45,933.0,123.0,4.5,15.0,991.5,992.52,763.98
2017,5,12,13,0,930.0,123.0,4.6,15.0,981.0,1010.24,777.43
2017,5,12,13,15,926.0,122.0,4.65,15.0,963.5,1022.22,786.59
2017,5,12,13,30,922.0,121.0,4.7,15.0,946.0,1030.28,793.2
2017,5,12,13,45,915.0,120.5,4.8,15.0,920.5,1031.95,796.01
2017,5,12,14,0,908.0,120.0,4.9,15.0,895.0,1029.68,796.25
2017,5,12,14,15,900.5,118.5,4.95,14.5,863.5,1022.01,793.95
2017,5,12,14,30,893.0,117.0,5.0,14.0,832.0,1010.53,789.08
2017,5,12,14,45,882.0,115.0,5.05,14.0,794.5,991.43,777.38
2017,5,12,15,0,871.0,113.0,5.1,14.0,757.0,968.82,763.25
2017,5,12,15,15,857.5,110.5,5.1,14.0,714.0,950.83,752.1
2017,5,12,15,30,844.0,108.0,5.1,14.0,671.0,918.51,730.55
2017,5,12,15,45,826.5,105.0,5.1,14.0,624.0,879.18,703.81
2017,5,12,16,0,809.0,102.0,5.1,14.0,577.0,837.47,675.07
2017,5,12,16,15,786.0,98.5,5.05,13.5,526.5,788.49,641.47
2017,5,12,16,30,763.0,95.0,5.0,13.0,476.0,738.08,606.18
2017,5,12,16,45,732.0,90.0,5.0,13.0,423.5,682.57,565.29
2017,5,12,17,0,701.0,85.0,5.0,13.0,371.0,623.43,520.31
2017,5,12,17,15,658.0,79.5,4.85,12.5,318.5,556.12,466.71
2017,5,12,17,30,615.0,74.0,4.7,12.0,266.0,490.76,412.96
2017,5,12,17,45,553.5,67.0,4.6,12.0,215.5,415.57,348.64
2017,5,12,18,0,492.0,60.0,4.5,12.0,165.0,345.14,286.41
2017,5,12,18,15,396.0,49.5,4.4,11.5,119.5,260.53,211.62
2017,5,12,18,30,300.0,39.0,4.3,11.0,74.0,185.91,143.51
2017,5,12,18,45,165.0,24.5,4.2,11.0,42.5,99.53,49.08
2017,5,12,19,0,30.0,10.0,4.1,11.0,11.0,17.16,0.0
2017,5,12,19,15,15.0,5.0,4.1,11.0,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,5,15,94.5,14.5,2.8,8.5,21.5,12.38,0.0
2017,5,13,5,30,189.0,29.0,2.9,9.0,43.0,22.5,10.52
2017,5,13,5,45,307.0,40.5,3.05,9.5,84.5,33.09,23.32
2017,5,13,6,0,425.0,52.0,3.2,10.0,126.0,41.95,31.93
2017,5,13,6,15,499.0,60.0,3.25,10.0,175.0,47.47,37.32
2017,5,13,6,30,573.0,68.0,3.3,10.0,224.0,52.93,42.46
2017,5,13,6,45,626.0,73.5,3.35,10.5,277.0,56.2,45.37
2017,5,13,7,0,679.0,79.0,3.4,11.0,330.0,59.45,48.13
2017,5,13,7,15,714.5,84.0,3.3,11.0,383.0,62.09,50.35
2017,5,13,7,30,750.0,89.0,3.2,11.0,436.0,70.62,57.79
2017,5,13,7,45,776.0,92.5,3.1,11.5,487.5,72.09,58.77
2017,5,13,8,0,802.0,96.0,3.0,12.0,539.0,73.49,59.69
2017,5,13,8,15,821.5,99.5,2.85,12.0,587.5,118.01,69.2
2017,5,13,8,30,841.0,103.0,2.7,12.0,636.0,177.66,106.1
2017,5,13,8,45,855.5,105.5,2.55,12.5,681.0,237.72,153.99
2017,5,13,9,0,870.0,108.0,2.4,13.0,726.0,304.64,211.68
2017,5,13,9,15,881.5,110.0,2.35,13.0,766.0,364.56,265.39
2017,5,13,9,30,893.0,112.0,2.3,13.0,806.0,424.68,318.78
2017,5,13,9,45,903.5,112.5,2.25,13.5,840.5,483.18,368.99
2017,5,13,10,0,914.0,113.0,2.2,14.0,875.0,541.21,417.08
2017,5,13,10,15,920.0,114.5,2.25,14.0,902.5,596.87,462.9
2017,5,13,10,30,926.0,116.0,2.3,14.0,930.0,651.11,506.31
2017,5,13,10,45,929.0,117.0,2.4,14.5,950.0,701.39,544.91
2017,5,13,11,0,932.0,118.0,2.5,15.0,970.0,749.52,580.91
2017,5,13,11,15,934.5,119.0,2.6,15.0,983.0,794.95,615.22
2017,5,13,11,30,937.0,120.0,2.7,15.0,996.0,837.84,645.43
2017,5,13,11,45,936.0,121.0,2.85,15.0,1001.0,875.18,672.0
2017,5,13,12,0,935.0,122.0,3.0,15.0,1006.0,909.41,696.42
2017,5,13,12,15,934.5,122.0,3.1,15.0,1003.5,939.96,717.96
2017,5,13,12,30,934.0,122.0,3.2,15.0,1001.0,967.15,737.23
2017,5,13,12,45,930.0,122.5,3.35,15.0,990.5,988.05,752.68
2017,5,13,13,0,926.0,123.0,3.5,15.0,980.0,1005.21,765.72
2017,5,13,13,15,922.5,122.5,3.6,15.0,962.0,1018.08,775.61
2017,5,13,13,30,919.0,122.0,3.7,15.0,944.0,1027.07,783.02
2017,5,13,13,45,704.0,223.5,3.8,15.0,843.5,950.04,731.24
2017,5,13,14,0,489.0,325.0,3.9,15.0,743.0,839.89,650.21
2017,5,13,14,15,691.0,220.0,3.95,14.5,787.5,941.47,730.86
2017,5,13,14,30,893.0,115.0,4.0,14.0,832.0,1007.19,778.95
2017,5,13,14,45,882.5,113.0,4.1,14.0,794.5,988.56,767.41
2017,5,13,15,0,872.0,111.0,4.2,14.0,757.0,966.42,754.09
2017,5,13,15,15,858.5,108.5,4.25,14.0,714.0,937.6,735.71
2017,5,13,15,30,845.0,106.0,4.3,14.0,671.0,915.98,722.67
2017,5,13,15,45,826.5,103.5,4.35,14.0,624.0,876.36,696.47
2017,5,13,16,0,808.0,101.0,4.4,14.0,577.0,834.42,668.33
2017,5,13,16,15,785.0,97.5,4.4,13.5,526.5,785.55,635.51
2017,5,13,16,30,762.0,94.0,4.4,13.0,476.0,735.26,600.94
2017,5,13,16,45,730.5,89.5,4.4,13.0,424.0,679.94,560.58
2017,5,13,17,0,699.0,85.0,4.4,13.0,372.0,621.19,516.27
2017,5,13,17,15,656.5,79.5,4.25,12.5,319.5,554.38,463.44
2017,5,13,17,30,614.0,74.0,4.1,12.0,267.0,489.5,410.44
2017,5,13,17,45,551.5,67.0,4.0,12.0,216.5,413.89,346.24
2017,5,13,18,0,489.0,60.0,3.9,12.0,166.0,343.16,284.21
2017,5,13,18,15,395.0,50.0,3.8,11.5,121.0,260.26,211.19
2017,5,13,18,30,301.0,40.0,3.7,11.0,76.0,186.98,144.64
2017,5,13,18,45,169.5,25.5,3.6,11.0,44.0,102.7,54.88
2017,5,13,19,0,38.0,11.0,3.5,11.0,12.0,20.29,0.0
2017,5,13,19,15,19.0,5.5,3.45,10.5,6.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,5,15,95.5,14.5,2.25,8.5,22.0,12.38,0.0
2017,5,14,5,30,191.0,29.0,2.3,9.0,44.0,22.49,11.07
2017,5,14,5,45,303.0,40.5,2.35,9.5,85.0,32.98,23.3
2017,5,14,6,0,415.0,52.0,2.4,10.0,126.0,41.81,31.84
2017,5,14,6,15,487.5,60.5,2.35,10.0,174.5,47.73,37.58
2017,5,14,6,30,560.0,69.0,2.3,10.0,223.0,53.55,43.04
2017,5,14,6,45,610.5,75.0,2.25,10.5,274.5,57.14,46.21
2017,5,14,7,0,661.0,81.0,2.2,11.0,326.0,60.66,49.21
2017,5,14,7,15,696.0,86.0,2.1,11.0,378.5,63.21,51.35
2017,5,14,7,30,731.0,91.0,2.0,11.0,431.0,65.68,53.38
2017,5,14,7,45,756.5,95.0,1.95,11.5,481.5,73.56,60.06
2017,5,14,8,0,782.0,99.0,1.9,12.0,532.0,75.21,61.18
2017,5,14,8,15,801.5,102.5,1.85,12.0,580.5,118.84,70.39
2017,5,14,8,30,821.0,106.0,1.8,12.0,629.0,177.18,106.36
2017,5,14,8,45,835.0,109.0,1.75,12.5,673.0,236.2,153.21
2017,5,14,9,0,849.0,112.0,1.7,13.0,717.0,296.39,205.19
2017,5,14,9,15,861.0,114.5,1.65,13.0,756.5,361.06,262.06
