Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,9,30,873.0,117.0,1.6,13.0,796.0,420.48,314.22
2017,5,14,9,45,873.0,123.5,1.6,13.5,828.0,477.72,363.03
2017,5,14,10,0,873.0,130.0,1.6,14.0,860.0,533.47,408.92
2017,5,14,10,15,880.0,131.5,1.6,14.0,887.0,587.6,452.73
2017,5,14,10,30,887.0,133.0,1.6,14.0,914.0,640.49,494.25
2017,5,14,10,45,890.5,135.0,1.65,14.0,934.5,690.09,532.52
2017,5,14,11,0,894.0,137.0,1.7,14.0,955.0,737.72,568.44
2017,5,14,11,15,897.0,137.5,1.75,14.0,968.0,781.64,600.99
2017,5,14,11,30,900.0,138.0,1.8,14.0,981.0,823.16,630.28
2017,5,14,11,45,900.5,138.5,1.85,14.5,986.5,860.11,654.39
2017,5,14,12,0,901.0,139.0,1.9,15.0,992.0,894.19,676.4
2017,5,14,12,15,900.5,139.0,1.95,15.0,989.5,923.95,696.68
2017,5,14,12,30,900.0,139.0,2.0,15.0,987.0,950.49,714.84
2017,5,14,12,45,896.5,139.5,2.1,15.0,977.0,971.33,729.87
2017,5,14,13,0,893.0,140.0,2.2,15.0,967.0,988.59,742.65
2017,5,14,13,15,889.0,139.0,2.3,15.0,949.5,1000.3,751.88
2017,5,14,13,30,885.0,138.0,2.4,15.0,932.0,1008.23,758.77
2017,5,14,13,45,881.0,135.0,2.55,15.0,907.5,1010.42,762.5
2017,5,14,14,0,877.0,132.0,2.7,15.0,883.0,1008.75,763.77
2017,5,14,14,15,868.5,130.5,2.8,14.5,852.0,1000.35,761.53
2017,5,14,14,30,860.0,129.0,2.9,14.0,821.0,988.27,756.9
2017,5,14,14,45,850.5,126.0,3.0,14.0,784.0,982.31,755.13
2017,5,14,15,0,841.0,123.0,3.1,14.0,747.0,960.24,742.24
2017,5,14,15,15,826.5,120.5,3.15,14.0,704.5,930.71,723.81
2017,5,14,15,30,812.0,118.0,3.2,14.0,662.0,898.22,703.23
2017,5,14,15,45,794.5,114.0,3.3,14.0,615.5,858.67,677.72
2017,5,14,16,0,777.0,110.0,3.4,14.0,569.0,816.82,650.17
2017,5,14,16,15,752.5,106.0,3.4,13.5,519.0,767.14,617.01
2017,5,14,16,30,728.0,102.0,3.4,13.0,469.0,720.5,585.46
2017,5,14,16,45,696.5,97.0,3.4,13.0,417.5,662.41,543.34
2017,5,14,17,0,665.0,92.0,3.4,13.0,366.0,604.46,499.54
2017,5,14,17,15,621.0,86.0,3.3,12.5,314.5,537.56,447.3
2017,5,14,17,30,577.0,80.0,3.2,12.0,263.0,472.75,394.96
2017,5,14,17,45,514.0,72.0,3.15,12.0,213.0,397.51,331.63
2017,5,14,18,0,451.0,64.0,3.1,12.0,163.0,327.25,270.53
2017,5,14,18,15,359.0,53.0,3.0,11.5,119.0,243.59,197.45
2017,5,14,18,30,267.0,42.0,2.9,11.0,75.0,174.22,134.89
2017,5,14,18,45,147.0,26.5,2.85,11.0,43.5,96.55,54.59
2017,5,14,19,0,27.0,11.0,2.8,11.0,12.0,17.13,0.0
2017,5,14,19,15,13.5,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,5,15,75.0,15.5,1.95,9.0,22.0,13.23,0.0
2017,5,15,5,30,150.0,31.0,2.0,9.0,44.0,23.91,12.59
2017,5,15,5,45,261.5,44.5,2.05,9.5,84.0,34.13,24.37
2017,5,15,6,0,373.0,58.0,2.1,10.0,124.0,44.26,34.07
2017,5,15,6,15,446.0,67.0,2.1,10.0,172.0,52.79,42.16
2017,5,15,6,30,519.0,76.0,2.1,10.0,220.0,58.77,47.75
2017,5,15,6,45,572.0,83.0,2.1,10.5,271.5,62.87,51.37
2017,5,15,7,0,625.0,90.0,2.1,11.0,323.0,66.88,54.78
2017,5,15,7,15,493.0,129.5,2.05,11.5,330.0,90.36,75.39
2017,5,15,7,30,361.0,169.0,2.0,12.0,337.0,117.65,98.95
2017,5,15,7,45,557.5,139.0,2.0,12.5,432.5,94.2,77.89
2017,5,15,8,0,754.0,109.0,2.0,13.0,528.0,74.55,60.32
2017,5,15,8,15,775.0,112.5,1.95,13.0,576.0,124.18,75.33
2017,5,15,8,30,796.0,116.0,1.9,13.0,624.0,181.04,110.2
2017,5,15,8,45,812.5,119.0,1.9,13.5,668.5,239.01,155.88
2017,5,15,9,0,829.0,122.0,1.9,14.0,713.0,298.47,206.91
2017,5,15,9,15,841.0,124.5,1.95,14.0,752.5,357.4,259.22
2017,5,15,9,30,853.0,127.0,2.0,14.0,792.0,416.75,311.49
2017,5,15,9,45,861.5,129.0,2.1,14.5,825.5,476.26,362.23
2017,5,15,10,0,870.0,131.0,2.2,15.0,859.0,532.16,408.75
2017,5,15,10,15,876.5,132.5,2.3,15.0,886.5,585.78,452.96
2017,5,15,10,30,883.0,134.0,2.4,15.0,914.0,638.14,495.03
2017,5,15,10,45,888.5,135.0,2.55,15.0,934.5,687.98,534.47
2017,5,15,11,0,894.0,136.0,2.7,15.0,955.0,736.03,571.78
2017,5,15,11,15,897.0,136.5,2.8,15.0,968.0,779.87,605.09
2017,5,15,11,30,900.0,137.0,2.9,15.0,981.0,821.32,635.15
2017,5,15,11,45,901.5,136.5,3.05,15.5,986.5,858.17,660.28
2017,5,15,12,0,903.0,136.0,3.2,16.0,992.0,892.2,683.33
2017,5,15,12,15,902.5,136.0,3.3,16.0,990.0,921.93,704.33
2017,5,15,12,30,902.0,136.0,3.4,16.0,988.0,948.44,723.16
2017,5,15,12,45,905.5,132.0,3.5,16.0,979.5,971.65,739.81
2017,5,15,13,0,909.0,128.0,3.6,16.0,971.0,991.36,754.17
2017,5,15,13,15,905.5,127.0,3.7,15.5,954.0,1003.56,764.98
2017,5,15,13,30,902.0,126.0,3.8,15.0,937.0,1011.94,773.39
2017,5,15,13,45,899.5,123.0,3.9,15.0,913.5,1015.48,777.21
2017,5,15,14,0,897.0,120.0,4.0,15.0,890.0,1015.11,778.5
2017,5,15,14,15,889.5,118.5,4.1,15.0,859.0,1007.49,774.95
2017,5,15,14,30,882.0,117.0,4.2,15.0,828.0,996.12,768.94
2017,5,15,14,45,874.5,113.5,4.3,15.0,791.5,978.97,759.01
2017,5,15,15,0,867.0,110.0,4.4,15.0,755.0,958.25,746.96
2017,5,15,15,15,854.5,108.0,4.45,14.5,713.0,931.07,731.25
2017,5,15,15,30,842.0,106.0,4.5,14.0,671.0,911.01,720.58
2017,5,15,15,45,826.5,102.5,4.55,14.0,625.0,873.09,695.42
2017,5,15,16,0,811.0,99.0,4.6,14.0,579.0,832.7,668.24
2017,5,15,16,15,789.5,95.5,4.6,13.5,529.5,785.12,636.21
2017,5,15,16,30,768.0,92.0,4.6,13.0,480.0,736.03,602.41
2017,5,15,16,45,738.5,88.0,4.6,13.0,428.5,679.13,560.7
2017,5,15,17,0,709.0,84.0,4.6,13.0,377.0,625.54,520.38
2017,5,15,17,15,667.5,78.5,4.5,12.5,325.0,559.13,467.96
2017,5,15,17,30,626.0,73.0,4.4,12.0,273.0,494.54,415.27
2017,5,15,17,45,563.5,66.5,4.35,12.0,222.0,419.12,351.18
2017,5,15,18,0,501.0,60.0,4.3,12.0,171.0,348.54,289.21
2017,5,15,18,15,409.5,50.5,4.2,11.5,125.5,266.85,217.08
2017,5,15,18,30,318.0,41.0,4.1,11.0,80.0,194.42,151.33
2017,5,15,18,45,182.5,27.0,4.05,11.0,47.0,109.76,65.56
2017,5,15,19,0,47.0,13.0,4.0,11.0,14.0,24.55,0.0
2017,5,15,19,15,23.5,6.5,3.95,10.5,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,5,15,89.5,15.0,3.2,10.0,22.5,12.8,0.0
2017,5,16,5,30,179.0,30.0,3.3,10.0,45.0,23.21,12.36
2017,5,16,5,45,279.5,42.5,3.45,10.5,84.5,32.7,23.04
2017,5,16,6,0,380.0,55.0,3.6,11.0,124.0,44.04,33.73
2017,5,16,6,15,449.0,63.5,3.7,11.0,170.0,49.8,39.3
2017,5,16,6,30,518.0,72.0,3.8,11.0,216.0,55.45,44.57
2017,5,16,6,45,441.5,99.0,3.9,11.5,239.5,71.74,59.12
2017,5,16,7,0,365.0,126.0,4.0,12.0,263.0,87.96,73.35
2017,5,16,7,15,257.0,161.5,4.0,12.0,265.0,112.2,94.59
2017,5,16,7,30,149.0,197.0,4.0,12.0,267.0,136.78,115.83
2017,5,16,7,45,247.0,207.0,4.05,12.5,338.5,137.42,115.75
2017,5,16,8,0,345.0,217.0,4.1,13.0,410.0,143.64,120.54
2017,5,16,8,15,399.0,223.5,4.1,13.0,465.0,164.82,120.29
2017,5,16,8,30,453.0,230.0,4.1,13.0,520.0,207.02,146.65
2017,5,16,8,45,250.5,265.0,4.1,13.0,427.5,231.38,174.78
2017,5,16,9,0,48.0,300.0,4.1,13.0,335.0,237.14,187.94
2017,5,16,9,15,143.0,334.0,4.1,13.0,444.5,292.17,229.31
2017,5,16,9,30,238.0,368.0,4.1,13.0,554.0,365.28,285.92
2017,5,16,9,45,164.5,382.5,4.15,13.5,513.5,364.39,286.75
2017,5,16,10,0,91.0,397.0,4.2,14.0,473.0,357.48,281.77
2017,5,16,10,15,110.0,416.5,4.15,13.5,511.5,392.7,309.88
2017,5,16,10,30,129.0,436.0,4.1,13.0,550.0,430.22,339.59
2017,5,16,10,45,107.0,438.5,4.1,13.0,534.5,429.98,339.21
2017,5,16,11,0,85.0,441.0,4.1,13.0,519.0,427.23,336.81
2017,5,16,11,15,94.5,452.5,4.1,13.0,540.5,452.72,356.57
2017,5,16,11,30,104.0,464.0,4.1,13.0,562.0,479.02,376.76
2017,5,16,11,45,189.0,464.0,4.1,13.5,643.5,565.06,442.98
2017,5,16,12,0,274.0,464.0,4.1,14.0,725.0,658.79,513.35
2017,5,16,12,15,296.0,456.5,4.1,14.0,737.5,687.75,534.99
2017,5,16,12,30,318.0,449.0,4.1,14.0,750.0,716.24,556.58
2017,5,16,12,45,324.0,442.0,4.1,14.0,746.0,729.64,566.8
2017,5,16,13,0,330.0,435.0,4.1,14.0,742.0,741.37,575.92
2017,5,16,13,15,357.0,413.5,4.15,13.5,740.0,757.31,590.21
2017,5,16,13,30,384.0,392.0,4.2,13.0,738.0,771.46,603.35
2017,5,16,13,45,329.0,400.0,4.3,13.0,690.5,733.2,575.08
2017,5,16,14,0,274.0,408.0,4.4,13.0,643.0,692.91,545.21
2017,5,16,14,15,222.5,399.5,4.4,13.0,586.0,618.77,489.85
2017,5,16,14,30,171.0,391.0,4.4,13.0,529.0,562.27,446.79
2017,5,16,14,45,193.0,370.0,4.45,13.0,519.0,563.24,449.66
2017,5,16,15,0,215.0,349.0,4.5,13.0,509.0,562.5,451.02
2017,5,16,15,15,140.0,320.5,4.45,13.0,422.5,461.04,371.46
2017,5,16,15,30,65.0,292.0,4.4,13.0,336.0,343.05,277.34
2017,5,16,15,45,32.5,223.0,4.35,13.0,245.0,241.18,195.46
2017,5,16,16,0,0.0,154.0,4.3,13.0,154.0,132.62,105.76
2017,5,16,16,15,0.0,116.0,4.2,12.5,116.0,98.12,77.55
2017,5,16,16,30,0.0,78.0,4.1,12.0,78.0,64.76,49.74
2017,5,16,16,45,62.5,124.0,4.05,12.0,150.0,162.28,134.5
2017,5,16,17,0,125.0,170.0,4.0,12.0,222.0,270.75,226.26
2017,5,16,17,15,115.5,148.0,3.9,12.0,191.0,236.34,197.46
2017,5,16,17,30,106.0,126.0,3.8,12.0,160.0,202.35,168.82
2017,5,16,17,45,91.5,104.5,3.7,12.0,130.0,166.61,138.04
2017,5,16,18,0,77.0,83.0,3.6,12.0,100.0,131.91,107.62
2017,5,16,18,15,173.0,62.5,3.55,11.5,88.0,158.91,128.65
2017,5,16,18,30,269.0,42.0,3.5,11.0,76.0,174.06,135.66
2017,5,16,18,45,150.5,27.5,3.5,11.0,45.0,99.66,61.53
2017,5,16,19,0,32.0,13.0,3.5,11.0,14.0,20.25,0.0
2017,5,16,19,15,16.0,6.5,3.55,11.0,7.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,5,15,91.0,16.0,2.35,9.0,24.0,13.66,0.0
2017,5,17,5,30,182.0,32.0,2.4,9.0,48.0,24.72,13.95
2017,5,17,5,45,287.0,45.5,2.5,9.5,89.0,34.95,25.18
2017,5,17,6,0,392.0,59.0,2.6,10.0,130.0,45.06,34.82
2017,5,17,6,15,464.5,68.0,2.55,10.5,179.0,53.58,42.8
2017,5,17,6,30,537.0,77.0,2.5,11.0,228.0,59.55,48.27
2017,5,17,6,45,591.0,83.0,2.45,11.5,280.0,62.89,51.18
2017,5,17,7,0,645.0,89.0,2.4,12.0,332.0,66.2,53.94
2017,5,17,7,15,681.0,94.5,2.25,12.0,384.5,68.87,56.16
2017,5,17,7,30,717.0,100.0,2.1,12.0,437.0,71.45,58.26
2017,5,17,7,45,745.0,103.5,1.95,12.5,488.0,72.47,58.83
2017,5,17,8,0,773.0,107.0,1.8,13.0,539.0,80.53,65.57
2017,5,17,8,15,793.0,110.5,1.75,13.0,587.5,123.75,74.39
2017,5,17,8,30,813.0,114.0,1.7,13.0,636.0,181.44,109.71
2017,5,17,8,45,828.0,117.0,1.65,13.5,680.0,240.0,155.79
2017,5,17,9,0,843.0,120.0,1.6,14.0,724.0,299.85,207.04
2017,5,17,9,15,854.5,122.5,1.6,14.0,763.5,359.28,259.55
2017,5,17,9,30,866.0,125.0,1.6,14.0,803.0,422.25,314.24
2017,5,17,9,45,888.5,119.0,1.6,14.5,840.5,479.47,362.57
2017,5,17,10,0,911.0,113.0,1.6,15.0,878.0,537.34,409.91
2017,5,17,10,15,917.0,114.0,1.65,15.0,905.0,592.12,454.48
2017,5,17,10,30,923.0,115.0,1.7,15.0,932.0,645.49,496.69
2017,5,17,10,45,931.5,113.5,1.75,15.5,953.5,696.82,535.31
2017,5,17,11,0,940.0,112.0,1.8,16.0,975.0,746.46,571.6
2017,5,17,11,15,943.0,112.5,1.85,16.0,988.5,791.85,604.97
2017,5,17,11,30,946.0,113.0,1.9,16.0,1002.0,834.7,634.27
2017,5,17,11,45,945.0,114.5,1.95,16.0,1007.0,872.5,659.94
2017,5,17,12,0,944.0,116.0,2.0,16.0,1012.0,907.19,683.46
2017,5,17,12,15,944.0,116.0,2.05,16.0,1010.5,938.2,704.47
2017,5,17,12,30,944.0,116.0,2.1,16.0,1009.0,965.86,723.27
2017,5,17,12,45,937.5,119.0,2.15,16.5,998.0,986.82,736.31
2017,5,17,13,0,931.0,122.0,2.2,17.0,987.0,1004.01,746.97
2017,5,17,13,15,927.5,121.0,2.25,17.0,969.5,1016.42,756.01
2017,5,17,13,30,924.0,120.0,2.3,17.0,952.0,1024.94,762.67
2017,5,17,13,45,922.0,117.0,2.35,17.0,928.5,1029.01,766.58
2017,5,17,14,0,920.0,114.0,2.4,17.0,905.0,1029.09,768.05
2017,5,17,14,15,912.5,112.5,2.45,16.5,873.5,1021.39,765.99
2017,5,17,14,30,905.0,111.0,2.5,16.0,842.0,1009.85,761.53
2017,5,17,14,45,896.5,108.5,2.55,16.0,805.0,992.55,751.87
2017,5,17,15,0,888.0,106.0,2.6,16.0,768.0,971.66,739.86
2017,5,17,15,15,874.5,103.5,2.7,16.0,725.5,942.65,722.74
2017,5,17,15,30,861.0,101.0,2.8,16.0,683.0,910.59,703.38
2017,5,17,15,45,846.0,97.5,2.9,16.0,636.0,882.57,686.63
2017,5,17,16,0,831.0,94.0,3.0,16.0,589.0,842.16,660.78
2017,5,17,16,15,809.0,91.0,3.05,15.5,539.0,794.27,630.02
2017,5,17,16,30,787.0,88.0,3.1,15.0,489.0,744.84,597.43
2017,5,17,16,45,758.5,83.5,3.2,14.5,437.0,687.59,558.3
2017,5,17,17,0,730.0,79.0,3.3,14.0,385.0,630.04,517.7
2017,5,17,17,15,690.0,74.5,3.35,13.5,332.5,567.97,470.15
2017,5,17,17,30,650.0,70.0,3.4,13.0,280.0,504.67,419.77
2017,5,17,17,45,590.0,63.5,3.45,12.5,228.5,429.74,357.87
2017,5,17,18,0,530.0,57.0,3.5,12.0,177.0,359.43,297.42
2017,5,17,18,15,442.0,48.5,3.35,11.5,131.0,279.18,226.83
2017,5,17,18,30,354.0,40.0,3.2,11.0,85.0,207.76,162.16
2017,5,17,18,45,220.5,27.0,3.05,11.0,51.0,125.15,80.34
2017,5,17,19,0,87.0,14.0,2.9,11.0,17.0,36.81,0.0
2017,5,17,19,15,43.5,7.0,2.8,10.5,8.5,5.97,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,126.0,14.5,1.55,9.5,25.5,11.78,0.0
2017,5,18,5,30,252.0,29.0,1.5,10.0,51.0,23.83,13.46
2017,5,18,5,45,353.0,40.0,1.5,10.5,93.0,32.43,22.93
2017,5,18,6,0,454.0,51.0,1.5,11.0,135.0,40.87,30.99
2017,5,18,6,15,521.5,58.5,1.4,11.5,183.5,46.05,35.92
2017,5,18,6,30,589.0,66.0,1.3,12.0,232.0,51.17,40.59
2017,5,18,6,45,632.0,72.5,1.25,12.5,283.0,55.21,44.13
2017,5,18,7,0,675.0,79.0,1.2,13.0,334.0,59.12,47.44
2017,5,18,7,15,709.0,83.5,1.25,13.5,386.0,61.39,49.21
2017,5,18,7,30,743.0,88.0,1.3,14.0,438.0,69.46,56.04
2017,5,18,7,45,766.0,92.5,1.4,14.5,488.5,71.63,57.62
2017,5,18,8,0,789.0,97.0,1.5,15.0,539.0,73.67,59.07
2017,5,18,8,15,808.5,100.0,1.6,15.5,587.5,117.23,67.84
2017,5,18,8,30,828.0,103.0,1.7,16.0,636.0,175.3,102.86
2017,5,18,8,45,844.0,105.0,1.85,16.5,680.5,234.05,148.76
2017,5,18,9,0,860.0,107.0,2.0,17.0,725.0,300.04,204.68
2017,5,18,9,15,871.5,109.5,2.0,17.0,764.5,359.27,256.82
2017,5,18,9,30,883.0,112.0,2.0,17.0,804.0,418.71,308.73
2017,5,18,9,45,894.5,112.0,2.05,17.5,839.0,476.28,357.52
2017,5,18,10,0,906.0,112.0,2.1,18.0,874.0,533.49,404.51
2017,5,18,10,15,912.5,113.0,2.1,18.0,901.5,588.18,448.73
2017,5,18,10,30,919.0,114.0,2.1,18.0,929.0,641.53,490.57
2017,5,18,10,45,925.0,114.0,2.15,18.5,950.0,692.18,528.57
2017,5,18,11,0,931.0,114.0,2.2,19.0,971.0,740.98,564.14
2017,5,18,11,15,933.5,114.5,2.2,19.0,984.0,785.57,596.59
2017,5,18,11,30,936.0,115.0,2.2,19.0,997.0,827.63,624.96
2017,5,18,11,45,938.5,114.0,2.25,19.5,1003.0,865.7,649.5
2017,5,18,12,0,941.0,113.0,2.3,20.0,1009.0,900.88,671.92
2017,5,18,12,15,940.5,113.0,2.3,20.0,1006.5,931.27,691.87
2017,5,18,12,30,940.0,113.0,2.3,20.0,1004.0,958.31,709.59
2017,5,18,12,45,931.5,117.0,2.35,20.0,992.0,978.2,723.17
2017,5,18,13,0,923.0,121.0,2.4,20.0,980.0,994.3,734.4
2017,5,18,13,15,919.0,120.5,2.4,20.0,963.0,1006.57,742.75
2017,5,18,13,30,915.0,120.0,2.4,20.0,946.0,1014.99,748.73
2017,5,18,13,45,910.0,118.5,2.45,20.0,921.5,1017.58,751.6
2017,5,18,14,0,905.0,117.0,2.5,20.0,897.0,1016.26,752.11
2017,5,18,14,15,897.5,115.5,2.5,19.5,866.0,1008.65,749.56
2017,5,18,14,30,890.0,114.0,2.5,19.0,835.0,997.26,744.68
2017,5,18,14,45,881.5,111.5,2.55,19.0,798.5,980.18,735.21
2017,5,18,15,0,873.0,109.0,2.6,19.0,762.0,959.56,723.44
2017,5,18,15,15,860.0,106.5,2.6,18.5,719.5,931.37,707.44
2017,5,18,15,30,847.0,104.0,2.6,18.0,677.0,910.12,696.16
2017,5,18,15,45,830.0,101.5,2.6,18.0,630.5,872.06,671.79
2017,5,18,16,0,813.0,99.0,2.6,18.0,584.0,831.6,645.62
2017,5,18,16,15,790.5,95.5,2.55,17.5,534.5,783.33,614.35
2017,5,18,16,30,768.0,92.0,2.5,17.0,485.0,733.62,581.46
2017,5,18,16,45,739.0,87.5,2.5,17.0,433.5,676.77,541.76
2017,5,18,17,0,710.0,83.0,2.5,17.0,382.0,622.91,503.05
2017,5,18,17,15,669.5,78.0,2.45,16.5,330.0,557.97,454.07
2017,5,18,17,30,629.0,73.0,2.4,16.0,278.0,494.73,404.63
2017,5,18,17,45,573.5,66.0,2.35,15.5,227.5,422.83,346.33
2017,5,18,18,0,518.0,59.0,2.3,15.0,177.0,355.11,289.19
2017,5,18,18,15,431.5,50.0,2.25,14.5,131.5,275.66,220.81
2017,5,18,18,30,345.0,41.0,2.2,14.0,86.0,204.9,158.04
2017,5,18,18,45,217.0,28.0,2.15,13.5,52.0,123.81,80.5
2017,5,18,19,0,89.0,15.0,2.1,13.0,18.0,38.21,0.0
2017,5,18,19,15,44.5,7.5,2.1,12.5,9.0,6.4,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,130.5,14.5,0.85,12.0,26.5,11.75,0.0
2017,5,19,5,30,261.0,29.0,0.9,12.0,53.0,23.79,13.53
2017,5,19,5,45,364.5,39.0,0.95,12.5,95.0,31.55,22.02
2017,5,19,6,0,468.0,49.0,1.0,13.0,137.0,39.2,29.3
2017,5,19,6,15,534.0,56.5,1.0,13.5,186.0,44.47,34.24
2017,5,19,6,30,600.0,64.0,1.0,14.0,235.0,49.66,38.92
2017,5,19,6,45,646.5,69.0,1.0,14.5,286.5,52.68,41.53
2017,5,19,7,0,693.0,74.0,1.0,15.0,338.0,55.68,44.01
2017,5,19,7,15,725.5,78.5,1.05,15.5,390.0,63.34,50.52
2017,5,19,7,30,758.0,83.0,1.1,16.0,442.0,65.9,52.47
2017,5,19,7,45,782.5,86.0,1.15,16.5,492.5,67.17,53.27
2017,5,19,8,0,807.0,89.0,1.2,17.0,543.0,68.39,54.03
2017,5,19,8,15,825.5,92.0,1.15,17.5,591.0,112.63,63.04
2017,5,19,8,30,844.0,95.0,1.1,18.0,639.0,179.2,104.33
2017,5,19,8,45,858.5,97.0,1.1,18.5,683.0,237.73,149.33
2017,5,19,9,0,873.0,99.0,1.1,19.0,727.0,297.3,199.35
2017,5,19,9,15,883.5,101.0,1.05,19.0,766.5,356.43,250.46
2017,5,19,9,30,894.0,103.0,1.0,19.0,806.0,415.65,300.98
2017,5,19,9,45,903.0,104.0,1.0,19.5,839.5,473.3,348.55
2017,5,19,10,0,912.0,105.0,1.0,20.0,873.0,530.34,393.95
2017,5,19,10,15,918.5,106.5,0.95,20.5,900.5,585.58,435.92
2017,5,19,10,30,925.0,108.0,0.9,21.0,928.0,639.48,475.18
2017,5,19,10,45,928.5,109.0,0.9,21.5,948.5,689.49,510.74
2017,5,19,11,0,932.0,110.0,0.9,22.0,969.0,737.43,543.7
2017,5,19,11,15,935.0,110.5,0.85,22.0,982.5,782.31,574.01
2017,5,19,11,30,938.0,111.0,0.8,22.0,996.0,824.71,600.16
2017,5,19,11,45,939.0,111.5,0.75,22.5,1001.5,862.83,621.97
2017,5,19,12,0,940.0,112.0,0.7,23.0,1007.0,898.0,641.53
2017,5,19,12,15,939.5,112.0,0.7,23.0,1005.0,928.32,660.02
2017,5,19,12,30,939.0,112.0,0.7,23.0,1003.0,955.29,676.42
2017,5,19,12,45,936.0,112.5,0.75,23.5,993.0,976.94,689.29
2017,5,19,13,0,933.0,113.0,0.8,24.0,983.0,994.91,700.01
2017,5,19,13,15,929.5,112.0,0.9,23.5,965.5,1007.17,711.12
2017,5,19,13,30,926.0,111.0,1.0,23.0,948.0,1015.55,720.05
2017,5,19,13,45,920.5,110.5,1.15,23.0,924.0,1018.58,725.38
2017,5,19,14,0,915.0,110.0,1.3,23.0,900.0,1017.71,728.31
2017,5,19,14,15,907.5,108.5,1.45,22.5,869.0,1009.98,728.34
2017,5,19,14,30,900.0,107.0,1.6,22.0,838.0,998.46,725.93
2017,5,19,14,45,890.5,105.0,1.75,22.0,801.0,980.78,718.07
2017,5,19,15,0,881.0,103.0,1.9,22.0,764.0,959.59,707.78
2017,5,19,15,15,868.5,101.0,1.95,21.5,722.0,932.23,693.45
2017,5,19,15,30,856.0,99.0,2.0,21.0,680.0,901.83,676.95
2017,5,19,15,45,840.5,96.0,2.15,21.0,633.5,874.01,661.68
2017,5,19,16,0,825.0,93.0,2.3,21.0,587.0,834.03,637.61
2017,5,19,16,15,804.0,90.0,2.3,20.5,537.5,787.29,608.36
2017,5,19,16,30,783.0,87.0,2.3,20.0,488.0,738.98,577.39
2017,5,19,16,45,755.5,82.5,2.3,19.5,437.0,682.8,539.9
2017,5,19,17,0,728.0,78.0,2.3,19.0,386.0,626.25,501.08
2017,5,19,17,15,690.0,73.5,2.25,18.0,334.0,565.55,456.68
2017,5,19,17,30,652.0,69.0,2.2,17.0,282.0,503.66,409.53
2017,5,19,17,45,598.5,62.5,2.15,16.5,232.0,432.49,352.26
2017,5,19,18,0,545.0,56.0,2.1,16.0,182.0,365.28,295.92
2017,5,19,18,15,462.0,47.5,2.0,15.5,136.0,286.73,228.56
2017,5,19,18,30,379.0,39.0,1.9,15.0,90.0,216.5,166.41
2017,5,19,18,45,249.5,27.0,1.85,14.5,55.0,136.05,90.07
2017,5,19,19,0,120.0,15.0,1.8,14.0,20.0,47.05,0.0
2017,5,19,19,15,60.0,7.5,1.75,13.5,10.0,20.18,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,134.0,15.0,0.8,11.5,27.5,12.16,0.0
2017,5,20,5,30,268.0,30.0,0.7,12.0,55.0,24.64,14.42
2017,5,20,5,45,365.0,41.0,0.65,12.5,97.0,33.23,23.54
2017,5,20,6,0,462.0,52.0,0.6,13.0,139.0,41.63,31.49
2017,5,20,6,15,527.5,59.5,0.5,13.0,187.5,46.79,36.42
2017,5,20,6,30,593.0,67.0,0.4,13.0,236.0,51.88,41.1
2017,5,20,6,45,311.5,104.0,0.35,13.5,194.5,73.72,60.39
2017,5,20,7,0,30.0,141.0,0.3,14.0,153.0,105.12,87.54
2017,5,20,7,15,45.5,166.5,0.3,14.5,187.0,122.09,101.61
2017,5,20,7,30,61.0,192.0,0.3,15.0,221.0,138.66,115.12
2017,5,20,7,45,143.5,217.0,0.3,15.5,295.0,148.61,122.82
2017,5,20,8,0,226.0,242.0,0.3,16.0,369.0,163.89,134.88
2017,5,20,8,15,169.0,266.5,0.3,16.5,366.0,189.93,143.86
2017,5,20,8,30,112.0,291.0,0.3,17.0,363.0,222.11,168.26
2017,5,20,8,45,129.0,314.0,0.35,18.0,403.0,245.07,184.0
2017,5,20,9,0,146.0,337.0,0.4,19.0,443.0,278.47,208.33
2017,5,20,9,15,129.0,355.0,0.35,19.0,452.0,300.58,225.69
2017,5,20,9,30,112.0,373.0,0.3,19.0,461.0,325.79,244.95
2017,5,20,9,45,110.5,389.5,0.3,19.5,479.5,348.87,261.65
2017,5,20,10,0,109.0,406.0,0.3,20.0,498.0,371.87,277.99
2017,5,20,10,15,144.0,423.5,0.3,20.5,549.0,413.53,307.48
2017,5,20,10,30,179.0,441.0,0.3,21.0,600.0,461.83,341.13
2017,5,20,10,45,252.5,436.5,0.3,21.5,666.5,521.85,382.87
2017,5,20,11,0,326.0,432.0,0.3,22.0,733.0,588.57,428.35
2017,5,20,11,15,352.5,425.0,0.35,22.0,754.5,624.44,453.2
2017,5,20,11,30,379.0,418.0,0.4,22.0,776.0,661.07,478.77
2017,5,20,11,45,418.5,409.0,0.5,22.5,806.5,712.33,513.59
2017,5,20,12,0,458.0,400.0,0.6,23.0,837.0,760.86,546.11
2017,5,20,12,15,686.0,260.5,0.7,23.0,912.5,858.53,616.13
2017,5,20,12,30,914.0,121.0,0.8,23.0,988.0,939.85,669.78
2017,5,20,12,45,906.5,123.5,0.95,23.0,977.0,958.77,683.45
2017,5,20,13,0,899.0,126.0,1.1,23.0,966.0,974.0,695.73
2017,5,20,13,15,895.5,125.0,1.25,23.0,948.5,986.01,706.06
2017,5,20,13,30,892.0,124.0,1.4,23.0,931.0,994.26,714.1
2017,5,20,13,45,887.5,122.0,1.55,23.0,907.5,996.77,718.57
2017,5,20,14,0,883.0,120.0,1.7,23.0,884.0,995.47,720.69
2017,5,20,14,15,876.0,118.5,1.8,22.5,853.5,988.46,719.92
2017,5,20,14,30,869.0,117.0,1.9,22.0,823.0,977.77,716.85
2017,5,20,14,45,861.5,113.5,2.0,22.0,787.5,960.91,708.42
2017,5,20,15,0,854.0,110.0,2.1,22.0,752.0,940.54,697.67
2017,5,20,15,15,841.5,108.0,2.15,21.5,711.0,913.78,683.42
2017,5,20,15,30,829.0,106.0,2.2,21.0,670.0,894.08,673.83
2017,5,20,15,45,816.5,101.5,2.3,20.5,625.0,858.26,653.48
2017,5,20,16,0,804.0,97.0,2.4,20.0,580.0,819.86,631.01
2017,5,20,16,15,783.0,93.5,2.35,19.5,531.5,773.26,601.13
2017,5,20,16,30,762.0,90.0,2.3,19.0,483.0,725.15,569.65
2017,5,20,16,45,737.5,85.0,2.25,19.0,433.0,671.52,532.39
2017,5,20,17,0,713.0,80.0,2.2,19.0,383.0,617.32,493.77
2017,5,20,17,15,675.0,75.0,2.1,18.5,331.5,556.88,448.48
2017,5,20,17,30,637.0,70.0,2.0,18.0,280.0,495.15,400.67
2017,5,20,17,45,587.0,63.0,1.9,17.5,230.5,426.18,345.34
2017,5,20,18,0,537.0,56.0,1.8,17.0,181.0,360.85,290.81
2017,5,20,18,15,456.0,47.5,1.7,16.5,135.5,283.72,225.1
2017,5,20,18,30,375.0,39.0,1.6,16.0,90.0,214.72,164.46
2017,5,20,18,45,251.5,27.0,1.55,15.5,55.0,136.55,91.48
2017,5,20,19,0,128.0,15.0,1.5,15.0,20.0,62.23,0.0
2017,5,20,19,15,64.0,7.5,1.5,14.5,10.0,21.08,0.0
2017,5,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,151.5,15.0,0.8,12.0,29.0,12.15,0.0
2017,5,21,5,30,303.0,30.0,0.8,12.0,58.0,24.68,14.61
2017,5,21,5,45,404.5,39.0,0.8,12.5,101.5,31.62,22.15
2017,5,21,6,0,506.0,48.0,0.8,13.0,145.0,38.49,28.7
2017,5,21,6,15,570.0,55.0,0.75,13.5,194.5,43.44,33.35
2017,5,21,6,30,634.0,62.0,0.7,14.0,244.0,48.32,37.75
2017,5,21,6,45,387.0,108.0,0.7,14.5,226.0,77.14,63.18
2017,5,21,7,0,140.0,154.0,0.7,15.0,208.0,110.41,91.88
2017,5,21,7,15,130.5,177.5,0.7,15.0,233.0,124.85,103.96
2017,5,21,7,30,121.0,201.0,0.7,15.0,258.0,138.76,115.47
2017,5,21,7,45,128.0,224.5,0.7,15.5,291.0,152.38,126.35
2017,5,21,8,0,135.0,248.0,0.7,16.0,324.0,165.49,136.64
2017,5,21,8,15,131.0,270.5,0.65,16.5,350.0,189.55,145.15
2017,5,21,8,30,127.0,293.0,0.6,17.0,376.0,217.15,164.33
2017,5,21,8,45,150.5,315.5,0.6,18.0,420.0,249.88,187.42
2017,5,21,9,0,174.0,338.0,0.6,19.0,464.0,285.91,213.52
2017,5,21,9,15,177.0,358.0,0.5,19.0,492.0,317.18,237.3
2017,5,21,9,30,180.0,378.0,0.4,19.0,520.0,349.04,261.18
2017,5,21,9,45,172.0,395.5,0.35,19.5,536.0,375.05,280.16
2017,5,21,10,0,164.0,413.0,0.3,20.0,552.0,400.25,298.01
2017,5,21,10,15,210.0,422.0,0.25,20.5,605.5,447.44,331.06
2017,5,21,10,30,256.0,431.0,0.2,21.0,659.0,498.33,366.0
2017,5,21,10,45,373.5,401.5,0.2,21.5,742.5,570.95,416.5
2017,5,21,11,0,491.0,372.0,0.2,22.0,826.0,654.71,473.21
2017,5,21,11,15,699.0,254.0,0.3,22.0,909.5,738.12,533.01
2017,5,21,11,30,907.0,136.0,0.4,22.0,993.0,819.49,590.62
2017,5,21,11,45,908.0,136.5,0.5,22.5,998.5,856.75,613.62
2017,5,21,12,0,909.0,137.0,0.6,23.0,1004.0,891.19,635.39
2017,5,21,12,15,908.5,136.5,0.7,23.0,1002.0,920.52,655.18
2017,5,21,12,30,908.0,136.0,0.8,23.0,1000.0,946.63,673.07
2017,5,21,12,45,558.5,302.0,0.95,23.0,832.0,822.89,593.27
2017,5,21,13,0,209.0,468.0,1.1,23.0,664.0,640.85,467.07
2017,5,21,13,15,168.0,458.5,1.2,23.0,614.5,601.05,441.92
2017,5,21,13,30,127.0,449.0,1.3,23.0,565.0,558.94,413.16
2017,5,21,13,45,180.5,434.5,1.4,23.0,594.5,601.89,446.13
2017,5,21,14,0,234.0,420.0,1.5,23.0,624.0,644.1,477.75
2017,5,21,14,15,238.0,403.5,1.6,22.5,604.0,634.72,473.48
2017,5,21,14,30,242.0,387.0,1.7,22.0,584.0,642.73,481.45
2017,5,21,14,45,218.5,371.0,1.8,22.0,543.5,585.7,442.55
2017,5,21,15,0,195.0,355.0,1.9,22.0,503.0,546.85,416.07
2017,5,21,15,15,175.0,335.0,1.9,21.5,462.0,506.6,388.48
2017,5,21,15,30,155.0,315.0,1.9,21.0,421.0,466.11,360.23
2017,5,21,15,45,200.0,288.0,1.95,21.0,415.0,475.43,369.97
2017,5,21,16,0,245.0,261.0,2.0,21.0,409.0,498.62,389.4
2017,5,21,16,15,246.0,237.5,2.0,20.5,375.0,467.48,368.0
2017,5,21,16,30,247.0,214.0,2.0,20.0,341.0,435.1,345.55
2017,5,21,16,45,153.0,191.5,2.05,19.5,267.5,316.53,253.82
2017,5,21,17,0,59.0,169.0,2.1,19.0,194.0,207.49,166.41
2017,5,21,17,15,51.5,148.0,2.05,18.0,168.0,179.65,144.85
2017,5,21,17,30,44.0,127.0,2.0,17.0,142.0,152.27,122.89
2017,5,21,17,45,36.0,106.0,1.95,16.5,116.5,125.1,100.33
2017,5,21,18,0,28.0,85.0,1.9,16.0,91.0,98.48,77.77
2017,5,21,18,15,16.0,65.0,1.85,15.5,68.0,71.76,54.77
2017,5,21,18,30,4.0,45.0,1.8,15.0,45.0,42.07,29.24
2017,5,21,18,45,2.0,27.5,1.8,15.0,27.5,24.69,13.13
2017,5,21,19,0,0.0,10.0,1.8,15.0,10.0,8.23,0.0
2017,5,21,19,15,0.0,5.0,1.8,14.5,5.0,4.27,0.0
2017,5,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,126.0,16.5,1.5,11.0,28.5,12.87,0.0
2017,5,22,5,30,252.0,33.0,1.5,11.0,57.0,25.63,15.58
2017,5,22,5,45,355.0,43.0,1.5,11.5,99.5,34.81,25.05
2017,5,22,6,0,458.0,53.0,1.5,12.0,142.0,42.34,32.24
2017,5,22,6,15,524.0,60.5,1.45,12.5,190.5,47.48,37.08
2017,5,22,6,30,590.0,68.0,1.4,13.0,239.0,52.54,41.65
2017,5,22,6,45,295.0,83.0,1.35,13.5,168.5,59.2,47.49
2017,5,22,7,0,0.0,98.0,1.3,14.0,98.0,79.23,65.01
2017,5,22,7,15,0.0,120.5,1.25,14.0,120.5,96.21,79.66
2017,5,22,7,30,0.0,143.0,1.2,14.0,143.0,112.93,93.89
2017,5,22,7,45,3.5,162.0,1.15,14.5,164.0,127.08,105.52
2017,5,22,8,0,7.0,181.0,1.1,15.0,185.0,141.1,116.86
2017,5,22,8,15,9.5,198.0,1.1,15.5,204.5,155.2,122.25
2017,5,22,8,30,12.0,215.0,1.1,16.0,224.0,170.17,133.38
2017,5,22,8,45,24.0,252.5,1.1,16.5,270.5,201.86,157.32
2017,5,22,9,0,36.0,290.0,1.1,17.0,317.0,227.16,176.0
2017,5,22,9,15,78.0,332.5,1.1,17.0,393.5,275.44,211.98
2017,5,22,9,30,120.0,375.0,1.1,17.0,470.0,324.65,248.68
2017,5,22,9,45,79.5,364.0,1.1,17.5,428.0,317.17,243.28
2017,5,22,10,0,39.0,353.0,1.1,18.0,386.0,298.74,229.28
2017,5,22,10,15,49.5,379.0,1.1,18.0,422.5,330.43,253.17
2017,5,22,10,30,60.0,405.0,1.1,18.0,459.0,363.84,277.88
2017,5,22,10,45,71.5,424.0,1.1,18.5,490.0,394.0,299.47
2017,5,22,11,0,83.0,443.0,1.1,19.0,521.0,425.61,321.89
2017,5,22,11,15,81.0,448.5,1.15,19.0,525.0,437.52,330.49
2017,5,22,11,30,79.0,454.0,1.2,19.0,529.0,449.06,338.93
2017,5,22,11,45,105.0,467.5,1.25,19.5,567.5,489.72,368.25
2017,5,22,12,0,131.0,481.0,1.3,20.0,606.0,541.22,404.62
2017,5,22,12,15,110.5,472.5,1.35,20.0,578.0,515.83,386.29
2017,5,22,12,30,90.0,464.0,1.4,20.0,550.0,497.36,373.23
2017,5,22,12,45,92.5,460.5,1.45,20.0,548.0,502.89,377.85
2017,5,22,13,0,95.0,457.0,1.5,20.0,546.0,507.89,381.96
2017,5,22,13,15,93.5,447.5,1.55,20.0,534.0,502.7,378.76
2017,5,22,13,30,92.0,438.0,1.6,20.0,522.0,496.75,375.11
2017,5,22,13,45,117.5,432.5,1.65,20.0,536.5,538.15,406.16
2017,5,22,14,0,143.0,427.0,1.7,20.0,551.0,561.95,424.39
2017,5,22,14,15,127.0,408.0,1.75,19.5,515.5,530.71,403.14
2017,5,22,14,30,111.0,389.0,1.8,19.0,480.0,479.57,367.62
2017,5,22,14,45,113.5,371.5,1.85,19.0,461.0,484.94,372.76
2017,5,22,15,0,116.0,354.0,1.9,19.0,442.0,470.49,363.19
2017,5,22,15,15,108.0,332.0,1.9,18.5,410.0,422.03,328.71
2017,5,22,15,30,100.0,310.0,1.9,18.0,378.0,392.08,307.63
2017,5,22,15,45,71.0,276.0,1.9,18.0,323.0,330.27,260.49
2017,5,22,16,0,42.0,242.0,1.9,18.0,268.0,269.5,213.32
2017,5,22,16,15,30.0,213.0,1.85,17.5,231.0,229.57,182.61
2017,5,22,16,30,18.0,184.0,1.8,17.0,194.0,177.7,141.59
2017,5,22,16,45,10.5,161.5,1.8,17.0,167.5,150.93,120.16
2017,5,22,17,0,3.0,139.0,1.8,17.0,141.0,124.67,98.79
2017,5,22,17,15,1.5,121.0,1.75,16.5,122.0,107.49,85.01
2017,5,22,17,30,0.0,103.0,1.7,16.0,103.0,90.4,71.03
2017,5,22,17,45,229.5,86.0,1.7,15.5,140.5,230.76,190.58
2017,5,22,18,0,459.0,69.0,1.7,15.0,178.0,334.18,272.49
2017,5,22,18,15,376.0,58.0,1.6,14.5,133.0,254.37,203.72
2017,5,22,18,30,293.0,47.0,1.5,14.0,88.0,187.71,145.39
2017,5,22,18,45,182.0,32.0,1.4,14.0,54.0,115.89,80.0
2017,5,22,19,0,71.0,17.0,1.3,14.0,20.0,42.48,0.0
2017,5,22,19,15,35.5,8.5,1.3,13.5,10.0,15.39,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,15,105.5,17.0,1.4,11.5,27.5,13.22,0.0
2017,5,23,5,30,211.0,34.0,1.4,12.0,55.0,26.26,16.16
2017,5,23,5,45,308.0,46.0,1.45,12.5,96.0,35.34,25.43
2017,5,23,6,0,405.0,58.0,1.5,13.0,137.0,46.23,35.57
2017,5,23,6,15,472.0,66.5,1.45,13.0,184.5,51.95,40.99
2017,5,23,6,30,539.0,75.0,1.4,13.0,232.0,57.56,46.13
2017,5,23,6,45,269.5,80.0,1.4,13.5,158.5,56.88,45.41
2017,5,23,7,0,0.0,85.0,1.4,14.0,85.0,69.68,56.57
2017,5,23,7,15,0.0,104.0,1.35,14.0,104.0,84.35,69.29
2017,5,23,7,30,0.0,123.0,1.3,14.0,123.0,98.84,81.68
2017,5,23,7,45,0.0,133.5,1.3,14.5,133.5,107.09,88.35
2017,5,23,8,0,0.0,144.0,1.3,15.0,144.0,115.28,94.9
2017,5,23,8,15,1.5,162.0,1.3,15.0,163.0,129.42,101.92
2017,5,23,8,30,3.0,180.0,1.3,15.0,182.0,144.08,113.4
2017,5,23,8,45,6.5,200.5,1.35,15.5,205.5,161.32,126.57
2017,5,23,9,0,10.0,221.0,1.4,16.0,229.0,179.2,140.17
2017,5,23,9,15,17.5,259.5,1.45,16.0,273.5,212.36,165.93
2017,5,23,9,30,25.0,298.0,1.5,16.0,318.0,246.86,192.51
2017,5,23,9,45,432.0,221.0,1.55,16.5,586.0,353.84,270.58
2017,5,23,10,0,839.0,144.0,1.6,17.0,854.0,520.95,395.37
2017,5,23,10,15,846.0,145.5,1.65,17.0,881.0,574.08,437.36
2017,5,23,10,30,853.0,147.0,1.7,17.0,908.0,623.53,476.37
2017,5,23,10,45,558.5,299.0,1.75,17.5,802.0,608.36,463.35
2017,5,23,11,0,264.0,451.0,1.8,18.0,696.0,559.35,424.02
2017,5,23,11,15,215.0,464.5,1.85,18.0,666.0,551.62,418.62
2017,5,23,11,30,166.0,478.0,1.9,18.0,636.0,541.27,410.64
2017,5,23,11,45,127.0,472.0,1.95,18.0,593.5,518.26,393.64
2017,5,23,12,0,88.0,466.0,2.0,18.0,551.0,482.45,367.19
2017,5,23,12,15,87.5,464.5,2.05,18.0,549.0,488.21,371.89
2017,5,23,12,30,87.0,463.0,2.1,18.0,547.0,493.37,375.93
2017,5,23,12,45,63.5,431.5,2.15,18.0,492.0,448.59,342.92
2017,5,23,13,0,40.0,400.0,2.2,18.0,437.0,401.56,308.02
2017,5,23,13,15,41.0,394.5,2.25,18.0,432.5,400.98,308.21
2017,5,23,13,30,42.0,389.0,2.3,18.0,428.0,400.04,307.94
2017,5,23,13,45,62.0,399.0,2.35,18.0,454.5,432.58,333.32
2017,5,23,14,0,82.0,409.0,2.4,18.0,481.0,465.48,358.73
2017,5,23,14,15,83.5,395.0,2.4,17.5,465.5,455.86,352.72
2017,5,23,14,30,85.0,381.0,2.4,17.0,450.0,445.66,346.51
2017,5,23,14,45,85.5,363.5,2.4,17.0,431.0,430.29,335.76
2017,5,23,15,0,86.0,346.0,2.4,17.0,412.0,414.35,324.57
2017,5,23,15,15,86.5,326.5,2.4,16.5,389.5,395.75,311.92
2017,5,23,15,30,87.0,307.0,2.4,16.0,367.0,376.64,298.75
2017,5,23,15,45,62.5,273.0,2.4,16.0,314.5,319.18,254.28
2017,5,23,16,0,38.0,239.0,2.4,16.0,262.0,262.56,209.8
2017,5,23,16,15,29.0,213.5,2.35,15.5,230.0,229.03,183.87
2017,5,23,16,30,20.0,188.0,2.3,15.0,198.0,183.12,147.34
2017,5,23,16,45,10.0,158.5,2.3,15.0,163.5,147.43,118.29
2017,5,23,17,0,0.0,129.0,2.3,15.0,129.0,112.53,89.44
2017,5,23,17,15,0.0,112.0,2.25,14.5,112.0,97.41,77.23
2017,5,23,17,30,0.0,95.0,2.2,14.0,95.0,82.27,64.74
2017,5,23,17,45,225.5,83.0,2.2,14.0,137.0,224.63,186.9
2017,5,23,18,0,451.0,71.0,2.2,14.0,179.0,331.88,272.43
2017,5,23,18,15,369.5,60.0,2.2,13.5,134.5,253.51,204.52
2017,5,23,18,30,288.0,49.0,2.2,13.0,90.0,187.85,146.64
2017,5,23,18,45,181.5,33.5,2.2,12.5,56.0,117.32,82.52
2017,5,23,19,0,75.0,18.0,2.2,12.0,22.0,45.0,0.0
2017,5,23,19,15,37.5,9.0,2.2,12.0,11.0,16.28,0.0
2017,5,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,3.0,2.6,10.0,3.0,2.46,0.0
2017,5,24,5,30,0.0,6.0,2.6,10.0,6.0,4.92,0.0
2017,5,24,5,45,0.0,10.5,2.6,10.5,10.5,8.62,2.0
2017,5,24,6,0,0.0,15.0,2.6,11.0,15.0,12.33,5.46
