Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,6,15,0.0,20.5,2.6,11.0,20.5,16.87,9.67
2017,5,24,6,30,0.0,26.0,2.6,11.0,26.0,21.43,13.85
2017,5,24,6,45,0.0,31.5,2.6,11.5,31.5,25.99,17.94
2017,5,24,7,0,0.0,37.0,2.6,12.0,37.0,30.56,21.97
2017,5,24,7,15,49.0,119.0,2.6,12.0,143.0,92.7,77.3
2017,5,24,7,30,98.0,201.0,2.6,12.0,249.0,144.4,122.26
2017,5,24,7,45,122.5,225.5,2.6,12.5,291.5,152.9,128.87
2017,5,24,8,0,147.0,250.0,2.6,13.0,334.0,166.77,140.09
2017,5,24,8,15,106.5,265.0,2.65,13.0,328.5,193.38,152.08
2017,5,24,8,30,66.0,280.0,2.7,13.0,323.0,209.71,165.08
2017,5,24,8,45,62.5,297.0,2.75,13.5,340.0,229.18,180.09
2017,5,24,9,0,59.0,314.0,2.8,14.0,357.0,248.34,195.08
2017,5,24,9,15,83.5,344.0,2.9,14.0,408.0,284.5,223.06
2017,5,24,9,30,108.0,374.0,3.0,14.0,459.0,324.26,254.0
2017,5,24,9,45,148.5,394.0,3.1,14.0,517.0,363.07,284.15
2017,5,24,10,0,189.0,414.0,3.2,14.0,575.0,411.89,322.21
2017,5,24,10,15,173.0,428.5,3.2,14.0,579.5,431.16,337.4
2017,5,24,10,30,157.0,443.0,3.2,14.0,584.0,448.71,351.01
2017,5,24,10,45,130.0,449.0,3.2,14.0,567.0,451.14,352.76
2017,5,24,11,0,103.0,455.0,3.2,14.0,550.0,448.35,350.36
2017,5,24,11,15,144.0,467.0,3.1,14.0,602.0,501.74,391.22
2017,5,24,11,30,185.0,479.0,3.0,14.0,654.0,556.1,432.11
2017,5,24,11,45,166.0,481.5,2.95,14.5,639.5,557.16,431.41
2017,5,24,12,0,147.0,484.0,2.9,15.0,625.0,556.19,429.44
2017,5,24,12,15,173.5,483.0,2.85,15.0,648.5,589.55,454.65
2017,5,24,12,30,200.0,482.0,2.8,15.0,672.0,623.45,479.89
2017,5,24,12,45,183.0,477.5,2.75,15.0,650.5,614.46,472.85
2017,5,24,13,0,166.0,473.0,2.7,15.0,629.0,603.56,464.7
2017,5,24,13,15,131.5,457.5,2.7,15.0,580.0,563.69,435.16
2017,5,24,13,30,97.0,442.0,2.7,15.0,531.0,504.71,391.43
2017,5,24,13,45,65.5,398.5,2.7,15.0,458.0,435.14,339.33
2017,5,24,14,0,34.0,355.0,2.7,15.0,385.0,364.23,285.18
2017,5,24,14,15,48.0,361.0,2.7,15.0,401.5,386.35,303.33
2017,5,24,14,30,62.0,367.0,2.7,15.0,418.0,408.56,321.15
2017,5,24,14,45,42.0,322.5,2.75,15.0,356.5,345.67,272.83
2017,5,24,15,0,22.0,278.0,2.8,15.0,295.0,265.88,210.66
2017,5,24,15,15,22.0,265.0,2.8,14.5,281.0,254.46,202.73
2017,5,24,15,30,22.0,252.0,2.8,14.0,267.0,242.96,194.46
2017,5,24,15,45,58.5,259.5,2.85,14.0,296.0,300.82,242.53
2017,5,24,16,0,95.0,267.0,2.9,14.0,325.0,341.49,276.43
2017,5,24,16,15,57.0,227.0,2.95,14.0,261.0,266.48,216.12
2017,5,24,16,30,19.0,187.0,3.0,14.0,197.0,181.19,146.4
2017,5,24,16,45,9.5,152.0,3.05,14.0,157.0,140.52,113.11
2017,5,24,17,0,0.0,117.0,3.1,14.0,117.0,100.81,80.01
2017,5,24,17,15,0.0,101.5,3.1,13.5,101.5,87.11,68.86
2017,5,24,17,30,0.0,86.0,3.1,13.0,86.0,73.4,57.46
2017,5,24,17,45,0.0,71.0,3.15,13.0,71.0,60.15,46.17
2017,5,24,18,0,0.0,56.0,3.2,13.0,56.0,46.89,34.68
2017,5,24,18,15,0.0,42.0,3.15,12.5,42.0,34.74,24.09
2017,5,24,18,30,0.0,28.0,3.1,12.0,28.0,23.11,13.85
2017,5,24,18,45,0.0,17.5,3.05,12.0,17.5,14.42,5.78
2017,5,24,19,0,0.0,7.0,3.0,12.0,7.0,5.75,0.0
2017,5,24,19,15,0.0,3.5,3.05,11.5,3.5,2.99,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,9.0,2.65,12.0,9.0,7.4,0.0
2017,5,25,5,30,0.0,18.0,2.7,12.0,18.0,14.83,6.78
2017,5,25,5,45,0.0,32.0,2.75,12.0,32.0,26.44,17.68
2017,5,25,6,0,0.0,46.0,2.8,12.0,46.0,37.93,28.33
2017,5,25,6,15,0.0,62.0,2.85,12.0,62.0,50.57,39.93
2017,5,25,6,30,0.0,78.0,2.9,12.0,78.0,63.11,51.28
2017,5,25,6,45,0.0,94.5,3.0,12.5,94.5,75.91,62.57
2017,5,25,7,0,0.0,111.0,3.1,13.0,111.0,88.61,73.56
2017,5,25,7,15,12.0,143.5,3.05,13.0,149.5,112.33,94.21
2017,5,25,7,30,24.0,176.0,3.0,13.0,188.0,135.47,114.04
2017,5,25,7,45,126.0,210.5,3.0,13.0,281.5,144.94,121.83
2017,5,25,8,0,228.0,245.0,3.0,13.0,375.0,165.58,139.16
2017,5,25,8,15,149.0,263.5,2.95,13.0,351.5,186.66,145.44
2017,5,25,8,30,70.0,282.0,2.9,13.0,328.0,211.33,166.3
2017,5,25,8,45,50.5,282.5,2.9,13.5,317.0,217.84,171.57
2017,5,25,9,0,31.0,283.0,2.9,14.0,306.0,221.07,174.45
2017,5,25,9,15,19.0,241.0,2.85,14.0,255.5,199.0,157.04
2017,5,25,9,30,7.0,199.0,2.8,14.0,205.0,164.78,129.69
2017,5,25,9,45,12.0,243.0,2.8,14.0,253.5,202.54,159.82
2017,5,25,10,0,17.0,287.0,2.8,14.0,302.0,241.23,190.27
2017,5,25,10,15,27.0,329.0,2.75,14.0,353.5,279.74,220.27
2017,5,25,10,30,37.0,371.0,2.7,14.0,405.0,323.3,253.93
2017,5,25,10,45,29.5,354.0,2.7,14.5,381.0,310.8,243.5
2017,5,25,11,0,22.0,337.0,2.7,15.0,357.0,294.55,230.34
2017,5,25,11,15,35.0,379.5,2.7,15.0,412.5,345.79,270.02
2017,5,25,11,30,48.0,422.0,2.7,15.0,468.0,397.15,309.09
2017,5,25,11,45,49.5,423.5,2.7,15.0,471.0,405.87,315.51
2017,5,25,12,0,51.0,425.0,2.7,15.0,474.0,414.42,322.02
2017,5,25,12,15,134.0,452.5,2.7,15.0,581.0,527.5,408.72
2017,5,25,12,30,217.0,480.0,2.7,15.0,688.0,636.19,489.59
2017,5,25,12,45,262.0,464.0,2.75,15.0,712.0,686.1,526.46
2017,5,25,13,0,307.0,448.0,2.8,15.0,736.0,724.85,555.72
2017,5,25,13,15,430.0,393.5,2.8,15.0,789.5,812.58,621.36
2017,5,25,13,30,553.0,339.0,2.8,15.0,843.0,890.08,678.59
2017,5,25,13,45,404.5,379.0,2.8,15.0,742.5,792.7,607.01
2017,5,25,14,0,256.0,419.0,2.8,15.0,642.0,679.75,523.95
2017,5,25,14,15,253.5,405.0,2.8,15.0,620.0,667.12,516.47
2017,5,25,14,30,251.0,391.0,2.8,15.0,598.0,652.88,507.12
2017,5,25,14,45,515.5,276.0,2.85,15.0,675.0,806.11,626.61
2017,5,25,15,0,780.0,161.0,2.9,15.0,752.0,931.13,718.61
2017,5,25,15,15,764.5,157.5,2.9,15.0,710.5,908.47,703.17
2017,5,25,15,30,749.0,154.0,2.9,15.0,669.0,875.8,682.04
2017,5,25,15,45,730.5,149.0,2.95,15.0,623.5,836.36,656.35
2017,5,25,16,0,712.0,144.0,3.0,15.0,578.0,794.86,628.86
2017,5,25,16,15,686.0,139.0,3.0,14.5,529.0,745.43,595.96
2017,5,25,16,30,660.0,134.0,3.0,14.0,480.0,695.02,561.37
2017,5,25,16,45,628.0,127.5,3.05,14.0,429.5,637.9,519.34
2017,5,25,17,0,596.0,121.0,3.1,14.0,379.0,581.0,476.36
2017,5,25,17,15,552.0,113.0,3.05,13.5,328.5,515.22,425.59
2017,5,25,17,30,508.0,105.0,3.0,13.0,278.0,447.09,371.4
2017,5,25,17,45,450.5,94.5,2.95,13.0,229.0,377.41,313.4
2017,5,25,18,0,393.0,84.0,2.9,13.0,180.0,312.54,257.75
2017,5,25,18,15,312.0,71.0,2.7,12.5,136.0,239.46,194.47
2017,5,25,18,30,231.0,58.0,2.5,12.0,92.0,174.93,137.64
2017,5,25,18,45,139.0,39.5,2.35,12.0,58.0,102.43,73.11
2017,5,25,19,0,47.0,21.0,2.2,12.0,24.0,37.33,0.0
2017,5,25,19,15,23.5,10.5,2.15,12.0,12.0,14.35,0.0
2017,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.0,1.4,12.0,7.0,5.75,0.0
2017,5,26,5,30,0.0,14.0,1.4,12.0,14.0,11.51,4.05
2017,5,26,5,45,0.0,25.0,1.45,12.5,25.0,20.61,12.56
2017,5,26,6,0,0.0,36.0,1.5,13.0,36.0,29.73,20.95
2017,5,26,6,15,0.0,48.0,1.5,13.0,48.0,39.71,30.09
2017,5,26,6,30,0.0,60.0,1.5,13.0,60.0,49.7,39.13
2017,5,26,6,45,0.0,73.0,1.5,13.0,73.0,60.15,48.43
2017,5,26,7,0,0.0,86.0,1.5,13.0,86.0,70.47,57.48
2017,5,26,7,15,0.0,111.5,1.5,13.0,111.5,89.87,74.41
2017,5,26,7,30,0.0,137.0,1.5,13.0,137.0,108.85,90.73
2017,5,26,7,45,6.5,165.5,1.5,13.5,169.5,129.63,108.18
2017,5,26,8,0,13.0,194.0,1.5,14.0,202.0,149.99,124.99
2017,5,26,8,15,51.5,241.5,1.5,14.0,275.0,176.54,139.11
2017,5,26,8,30,90.0,289.0,1.5,14.0,348.0,217.84,169.36
2017,5,26,8,45,65.0,293.0,1.55,14.0,337.0,227.02,177.15
2017,5,26,9,0,40.0,297.0,1.6,14.0,326.0,232.42,182.34
2017,5,26,9,15,27.5,279.0,1.6,14.0,299.5,223.01,175.21
2017,5,26,9,30,15.0,261.0,1.6,14.0,273.0,215.3,169.32
2017,5,26,9,45,16.5,276.0,1.65,14.5,289.5,229.89,180.37
2017,5,26,10,0,18.0,291.0,1.7,15.0,306.0,244.77,191.51
2017,5,26,10,15,36.5,346.0,1.7,15.0,378.0,297.67,232.35
2017,5,26,10,30,55.0,401.0,1.7,15.0,450.0,356.91,277.35
2017,5,26,10,45,43.0,386.5,1.75,15.5,425.5,345.13,267.57
2017,5,26,11,0,31.0,372.0,1.8,16.0,401.0,331.31,256.51
2017,5,26,11,15,28.0,366.5,1.8,16.0,393.0,329.68,255.23
2017,5,26,11,30,25.0,361.0,1.8,16.0,385.0,327.42,253.43
2017,5,26,11,45,33.0,387.5,1.85,16.0,419.0,361.14,279.17
2017,5,26,12,0,41.0,414.0,1.9,16.0,453.0,396.07,305.48
2017,5,26,12,15,48.0,424.5,1.9,16.0,470.5,416.81,321.0
2017,5,26,12,30,55.0,435.0,1.9,16.0,488.0,437.94,336.86
2017,5,26,12,45,62.5,438.5,1.95,16.0,498.0,453.29,348.62
2017,5,26,13,0,70.0,442.0,2.0,16.0,508.0,468.67,360.47
2017,5,26,13,15,59.0,421.5,2.05,16.0,477.0,443.24,341.73
2017,5,26,13,30,48.0,401.0,2.1,16.0,446.0,416.66,322.21
2017,5,26,13,45,87.5,414.0,2.15,16.0,492.0,471.17,364.78
2017,5,26,14,0,127.0,427.0,2.2,16.0,538.0,544.33,419.98
2017,5,26,14,15,129.0,410.0,2.2,16.0,519.5,532.71,411.78
2017,5,26,14,30,131.0,393.0,2.2,16.0,501.0,520.06,403.4
2017,5,26,14,45,130.5,375.5,2.2,16.0,479.5,503.52,392.06
2017,5,26,15,0,130.0,358.0,2.2,16.0,458.0,486.09,380.05
2017,5,26,15,15,456.0,244.0,2.2,15.5,563.5,705.24,552.62
2017,5,26,15,30,782.0,130.0,2.2,15.0,669.0,872.98,676.34
2017,5,26,15,45,766.0,125.5,2.25,15.0,624.0,835.67,650.6
2017,5,26,16,0,750.0,121.0,2.3,15.0,579.0,800.73,628.32
2017,5,26,16,15,726.5,117.0,2.3,14.5,531.0,753.51,597.54
2017,5,26,16,30,703.0,113.0,2.3,14.0,483.0,705.1,565.32
2017,5,26,16,45,676.5,107.0,2.3,14.0,433.5,651.33,527.06
2017,5,26,17,0,650.0,101.0,2.3,14.0,384.0,597.32,486.77
2017,5,26,17,15,609.5,94.5,2.3,14.0,333.5,533.61,437.64
2017,5,26,17,30,569.0,88.0,2.3,14.0,283.0,471.66,388.36
2017,5,26,17,45,521.0,79.0,2.3,14.0,234.5,405.01,333.66
2017,5,26,18,0,473.0,70.0,2.3,14.0,186.0,341.81,279.94
2017,5,26,18,15,394.0,59.5,2.15,13.5,141.0,263.42,212.71
2017,5,26,18,30,315.0,49.0,2.0,13.0,96.0,197.96,154.97
2017,5,26,18,45,211.0,35.0,1.85,12.5,61.5,128.46,92.54
2017,5,26,19,0,107.0,21.0,1.7,12.0,27.0,63.44,5.59
2017,5,26,19,15,53.5,10.5,1.7,11.5,13.5,21.23,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,10.0,1.45,10.5,10.0,8.22,0.0
2017,5,27,5,30,0.0,20.0,1.5,11.0,20.0,16.49,8.33
2017,5,27,5,45,0.0,34.0,1.55,11.5,34.0,28.1,19.25
2017,5,27,6,0,0.0,48.0,1.6,12.0,48.0,39.47,29.75
2017,5,27,6,15,0.0,64.0,1.6,12.0,64.0,52.08,41.31
2017,5,27,6,30,0.0,80.0,1.6,12.0,80.0,64.6,52.62
2017,5,27,6,45,0.0,97.0,1.6,12.5,97.0,77.73,64.18
2017,5,27,7,0,0.0,114.0,1.6,13.0,114.0,90.76,75.41
2017,5,27,7,15,5.0,138.5,1.6,13.0,141.0,108.91,91.08
2017,5,27,7,30,10.0,163.0,1.6,13.0,168.0,126.8,106.31
2017,5,27,7,45,5.0,160.5,1.65,13.0,163.0,126.21,105.41
2017,5,27,8,0,0.0,158.0,1.7,13.0,158.0,125.28,104.26
2017,5,27,8,15,7.5,190.5,1.7,13.0,195.5,149.96,119.42
2017,5,27,8,30,15.0,223.0,1.7,13.0,233.0,176.12,139.85
2017,5,27,8,45,20.5,249.0,1.75,13.5,263.5,198.68,157.08
2017,5,27,9,0,26.0,275.0,1.8,14.0,294.0,214.36,168.77
2017,5,27,9,15,25.0,286.0,1.85,14.0,305.0,233.99,184.22
2017,5,27,9,30,24.0,297.0,1.9,14.0,316.0,245.55,193.19
2017,5,27,9,45,61.5,351.0,1.95,14.5,402.5,299.39,234.27
2017,5,27,10,0,99.0,405.0,2.0,15.0,489.0,364.65,283.64
2017,5,27,10,15,164.5,421.0,2.05,15.0,566.5,420.0,325.75
2017,5,27,10,30,230.0,437.0,2.1,15.0,644.0,485.5,375.43
2017,5,27,10,45,275.0,436.5,2.2,15.5,688.5,531.79,409.93
2017,5,27,11,0,320.0,436.0,2.3,16.0,733.0,582.81,447.68
2017,5,27,11,15,331.0,432.0,2.35,16.0,743.0,609.51,467.7
2017,5,27,11,30,342.0,428.0,2.4,16.0,753.0,635.87,487.49
2017,5,27,11,45,605.0,290.5,2.45,16.0,869.0,754.15,578.51
2017,5,27,12,0,868.0,153.0,2.5,16.0,985.0,863.32,658.88
2017,5,27,12,15,867.5,152.5,2.5,16.0,983.0,891.61,677.31
2017,5,27,12,30,867.0,152.0,2.5,16.0,981.0,916.88,694.41
2017,5,27,12,45,863.0,152.5,2.55,16.0,971.0,936.65,708.26
2017,5,27,13,0,859.0,153.0,2.6,16.0,961.0,953.02,719.93
2017,5,27,13,15,855.0,152.0,2.6,16.0,944.5,964.55,728.0
2017,5,27,13,30,851.0,151.0,2.6,16.0,928.0,972.48,733.81
2017,5,27,13,45,846.0,149.0,2.65,16.0,904.5,988.84,745.92
2017,5,27,14,0,841.0,147.0,2.7,16.0,881.0,987.44,746.13
2017,5,27,14,15,833.0,145.0,2.7,16.0,851.0,979.43,741.71
2017,5,27,14,30,825.0,143.0,2.7,16.0,821.0,967.81,735.01
2017,5,27,14,45,815.0,140.0,2.7,16.0,785.5,949.71,724.03
2017,5,27,15,0,805.0,137.0,2.7,16.0,750.0,928.28,710.86
2017,5,27,15,15,791.0,134.0,2.7,15.5,709.0,899.97,694.26
2017,5,27,15,30,777.0,131.0,2.7,15.0,668.0,868.82,675.58
2017,5,27,15,45,760.5,127.0,2.75,15.0,623.0,831.78,651.65
2017,5,27,16,0,744.0,123.0,2.8,15.0,578.0,797.31,629.32
2017,5,27,16,15,720.5,118.5,2.8,15.0,530.0,749.76,596.79
2017,5,27,16,30,697.0,114.0,2.8,15.0,482.0,701.04,562.96
2017,5,27,16,45,667.5,108.5,2.85,15.0,432.5,645.88,523.45
2017,5,27,17,0,638.0,103.0,2.9,15.0,383.0,590.73,482.14
2017,5,27,17,15,597.5,97.0,2.85,14.5,332.5,528.13,434.19
2017,5,27,17,30,557.0,91.0,2.8,14.0,282.0,467.25,386.03
2017,5,27,17,45,502.5,82.5,2.8,13.5,233.5,398.02,329.51
2017,5,27,18,0,448.0,74.0,2.8,13.0,185.0,328.8,271.14
2017,5,27,18,15,369.5,63.0,2.65,12.5,140.5,256.17,208.18
2017,5,27,18,30,291.0,52.0,2.5,12.0,96.0,191.7,151.07
2017,5,27,18,45,187.5,36.5,2.45,12.0,61.0,121.99,88.63
2017,5,27,19,0,84.0,21.0,2.4,12.0,26.0,51.79,8.05
2017,5,27,19,15,42.0,10.5,2.4,12.0,13.0,18.6,0.0
2017,5,27,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,5,15,96.5,19.5,2.4,11.0,29.5,15.11,0.0
2017,5,28,5,30,193.0,39.0,2.5,11.0,59.0,29.93,19.75
2017,5,28,5,45,285.5,52.0,2.6,11.5,100.5,39.62,29.4
2017,5,28,6,0,378.0,65.0,2.7,12.0,142.0,49.18,38.38
2017,5,28,6,15,189.0,57.5,2.7,12.0,96.0,42.0,32.25
2017,5,28,6,30,0.0,50.0,2.7,12.0,50.0,41.36,31.76
2017,5,28,6,45,0.0,61.0,2.75,12.5,61.0,50.52,39.9
2017,5,28,7,0,0.0,72.0,2.8,13.0,72.0,59.71,47.91
2017,5,28,7,15,0.0,84.5,2.8,13.0,84.5,69.83,56.74
2017,5,28,7,30,0.0,97.0,2.8,13.0,97.0,79.73,65.26
2017,5,28,7,45,0.0,123.0,2.85,13.5,123.0,99.55,82.24
2017,5,28,8,0,0.0,149.0,2.9,14.0,149.0,118.93,98.57
2017,5,28,8,15,1.5,164.0,2.85,14.0,165.0,130.9,103.72
2017,5,28,8,30,3.0,179.0,2.8,14.0,181.0,143.36,113.52
2017,5,28,8,45,6.0,199.5,2.8,14.5,204.0,160.46,126.74
2017,5,28,9,0,9.0,220.0,2.8,15.0,227.0,178.14,140.34
2017,5,28,9,15,10.5,231.0,2.75,15.0,239.5,188.81,148.58
2017,5,28,9,30,12.0,242.0,2.7,15.0,252.0,199.71,157.01
2017,5,28,9,45,12.0,248.0,2.65,15.0,258.5,206.33,162.06
2017,5,28,10,0,12.0,254.0,2.6,15.0,265.0,212.9,167.09
2017,5,28,10,15,15.0,279.5,2.6,15.0,293.0,236.53,185.57
2017,5,28,10,30,18.0,305.0,2.6,15.0,321.0,260.78,204.39
2017,5,28,10,45,36.0,361.5,2.6,15.5,394.5,320.38,250.16
2017,5,28,11,0,54.0,418.0,2.6,16.0,468.0,383.94,298.02
2017,5,28,11,15,49.0,416.5,2.6,16.0,463.0,386.05,299.23
2017,5,28,11,30,44.0,415.0,2.6,16.0,458.0,387.4,300.12
2017,5,28,11,45,90.0,449.0,2.65,16.0,536.0,459.5,355.38
2017,5,28,12,0,136.0,483.0,2.7,16.0,614.0,544.12,418.64
2017,5,28,12,15,487.0,328.5,2.7,16.0,795.5,738.4,568.15
2017,5,28,12,30,838.0,174.0,2.7,16.0,977.0,922.68,701.49
2017,5,28,12,45,846.0,167.0,2.75,16.5,970.0,946.81,715.47
2017,5,28,13,0,854.0,160.0,2.8,17.0,963.0,967.63,728.72
2017,5,28,13,15,849.0,159.0,2.85,17.0,946.0,978.54,736.76
2017,5,28,13,30,844.0,158.0,2.9,17.0,929.0,985.71,742.5
2017,5,28,13,45,840.5,154.5,2.95,17.0,905.5,988.09,745.16
2017,5,28,14,0,837.0,151.0,3.0,17.0,882.0,986.69,745.46
2017,5,28,14,15,828.0,149.0,3.0,16.5,851.5,977.8,741.82
2017,5,28,14,30,819.0,147.0,3.0,16.0,821.0,965.32,735.87
2017,5,28,14,45,810.0,143.0,3.05,16.0,785.5,947.26,725.23
2017,5,28,15,0,801.0,139.0,3.1,16.0,750.0,925.84,712.32
2017,5,28,15,15,786.5,136.0,3.1,16.0,708.5,897.2,694.0
2017,5,28,15,30,772.0,133.0,3.1,16.0,667.0,865.75,673.68
2017,5,28,15,45,755.0,129.0,3.1,16.0,622.5,828.45,649.08
2017,5,28,16,0,738.0,125.0,3.1,16.0,578.0,793.92,626.27
2017,5,28,16,15,714.5,120.5,3.1,15.5,530.0,746.61,594.93
2017,5,28,16,30,691.0,116.0,3.1,15.0,482.0,698.15,562.18
2017,5,28,16,45,660.5,110.5,3.15,15.0,432.0,642.52,521.92
2017,5,28,17,0,630.0,105.0,3.2,15.0,382.0,586.99,480.07
2017,5,28,17,15,589.0,98.5,3.15,14.5,332.0,523.88,431.55
2017,5,28,17,30,548.0,92.0,3.1,14.0,282.0,462.6,382.9
2017,5,28,17,45,493.0,84.0,3.1,14.0,233.5,394.06,326.15
2017,5,28,18,0,438.0,76.0,3.1,14.0,185.0,325.83,268.06
2017,5,28,18,15,360.5,64.5,3.05,13.5,141.0,253.63,205.71
2017,5,28,18,30,283.0,53.0,3.0,13.0,97.0,189.48,149.09
2017,5,28,18,45,183.5,37.5,3.0,13.0,62.0,121.61,88.55
2017,5,28,19,0,84.0,22.0,3.0,13.0,27.0,53.21,12.21
2017,5,28,19,15,42.0,11.0,3.0,12.5,13.5,19.04,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,15,105.5,19.5,3.1,11.0,31.0,15.12,0.5
2017,5,29,5,30,211.0,39.0,3.2,11.0,62.0,29.98,19.85
2017,5,29,5,45,306.0,51.0,3.35,11.5,103.0,38.97,28.83
2017,5,29,6,0,401.0,63.0,3.5,12.0,144.0,47.86,37.21
2017,5,29,6,15,200.5,64.5,3.55,12.0,105.0,49.47,38.94
2017,5,29,6,30,0.0,66.0,3.6,12.0,66.0,54.34,43.41
2017,5,29,6,45,0.0,80.0,3.65,12.0,80.0,65.43,53.33
2017,5,29,7,0,0.0,94.0,3.7,12.0,94.0,76.44,63.03
2017,5,29,7,15,0.0,110.0,3.6,12.5,110.0,88.83,73.67
2017,5,29,7,30,0.0,126.0,3.5,13.0,126.0,101.1,84.05
2017,5,29,7,45,5.0,158.0,3.45,13.5,161.0,124.53,103.99
2017,5,29,8,0,10.0,190.0,3.4,14.0,196.0,147.36,123.08
2017,5,29,8,15,70.5,243.5,3.3,14.0,289.5,178.76,140.9
2017,5,29,8,30,131.0,297.0,3.2,14.0,383.0,218.86,169.19
2017,5,29,8,45,100.5,310.0,3.1,14.0,378.5,243.7,189.79
2017,5,29,9,0,70.0,323.0,3.0,14.0,374.0,256.25,200.93
2017,5,29,9,15,108.5,352.0,3.0,14.0,436.0,296.63,231.84
2017,5,29,9,30,147.0,381.0,3.0,14.0,498.0,336.58,262.69
2017,5,29,9,45,121.0,392.5,3.05,14.5,491.5,348.89,272.71
2017,5,29,10,0,95.0,404.0,3.1,15.0,485.0,361.55,282.51
2017,5,29,10,15,126.5,424.5,3.15,15.0,536.0,401.65,313.54
2017,5,29,10,30,158.0,445.0,3.2,15.0,587.0,448.71,349.7
2017,5,29,10,45,272.0,425.0,3.25,15.0,675.5,519.82,404.9
2017,5,29,11,0,386.0,405.0,3.3,15.0,764.0,601.42,467.51
2017,5,29,11,15,410.0,402.0,3.3,15.0,788.0,642.68,498.43
2017,5,29,11,30,434.0,399.0,3.3,15.0,812.0,683.82,529.16
2017,5,29,11,45,267.0,436.5,3.35,15.0,691.0,602.48,466.89
2017,5,29,12,0,100.0,474.0,3.4,15.0,570.0,497.41,385.67
2017,5,29,12,15,173.5,474.5,3.45,15.0,641.0,579.28,449.13
2017,5,29,12,30,247.0,475.0,3.5,15.0,712.0,666.6,514.69
2017,5,29,12,45,253.0,462.5,3.55,15.0,703.5,673.71,520.14
2017,5,29,13,0,259.0,450.0,3.6,15.0,695.0,679.21,524.97
2017,5,29,13,15,548.0,306.0,3.65,15.0,811.0,839.13,649.12
2017,5,29,13,30,837.0,162.0,3.7,15.0,927.0,981.94,752.81
2017,5,29,13,45,836.5,157.0,3.75,15.0,905.0,985.76,755.29
2017,5,29,14,0,836.0,152.0,3.8,15.0,883.0,985.8,756.47
2017,5,29,14,15,828.0,150.0,3.85,15.0,853.5,977.93,752.32
2017,5,29,14,30,820.0,148.0,3.9,15.0,824.0,966.46,745.84
2017,5,29,14,45,816.5,141.5,3.95,15.0,790.0,951.07,736.72
2017,5,29,15,0,813.0,135.0,4.0,15.0,756.0,932.13,725.17
2017,5,29,15,15,799.5,132.5,4.05,15.0,715.5,904.79,707.69
2017,5,29,15,30,786.0,130.0,4.1,15.0,675.0,874.57,688.12
2017,5,29,15,45,775.0,124.0,4.15,15.0,631.5,840.14,665.36
2017,5,29,16,0,764.0,118.0,4.2,15.0,588.0,803.14,640.52
2017,5,29,16,15,742.0,114.0,4.15,14.5,540.0,761.17,612.45
2017,5,29,16,30,720.0,110.0,4.1,14.0,492.0,713.62,579.7
2017,5,29,16,45,696.5,103.5,4.1,14.0,443.0,661.08,541.62
2017,5,29,17,0,673.0,97.0,4.1,14.0,394.0,608.02,501.13
2017,5,29,17,15,634.5,91.5,4.05,13.5,343.5,546.01,453.02
2017,5,29,17,30,596.0,86.0,4.0,13.0,293.0,485.48,404.55
2017,5,29,17,45,543.0,78.5,4.0,13.0,243.5,416.5,346.91
2017,5,29,18,0,490.0,71.0,4.0,13.0,194.0,351.33,290.7
2017,5,29,18,15,412.5,61.0,3.9,12.5,148.5,276.7,225.71
2017,5,29,18,30,335.0,51.0,3.8,12.0,103.0,207.9,164.57
2017,5,29,18,45,223.0,37.5,3.7,12.0,67.0,135.05,99.35
2017,5,29,19,0,111.0,24.0,3.6,12.0,31.0,69.13,21.78
2017,5,29,19,15,55.5,12.0,3.6,11.5,15.5,23.01,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,5,15,69.5,19.5,3.85,11.0,27.0,15.52,1.23
2017,5,30,5,30,139.0,39.0,3.9,11.0,54.0,30.24,20.11
2017,5,30,5,45,196.5,56.0,4.0,11.0,89.5,42.89,32.36
2017,5,30,6,0,254.0,73.0,4.1,11.0,125.0,54.2,43.03
2017,5,30,6,15,293.0,89.5,4.2,11.0,165.5,65.39,53.41
2017,5,30,6,30,332.0,106.0,4.3,11.0,206.0,76.17,63.21
2017,5,30,6,45,378.5,114.5,4.4,11.5,248.5,81.18,67.53
2017,5,30,7,0,425.0,123.0,4.5,12.0,291.0,86.04,71.57
2017,5,30,7,15,459.5,135.0,4.45,12.0,339.5,92.84,77.38
2017,5,30,7,30,494.0,147.0,4.4,12.0,388.0,99.34,82.85
2017,5,30,7,45,483.0,169.5,4.35,12.5,425.5,111.25,92.84
2017,5,30,8,0,472.0,192.0,4.3,13.0,463.0,122.39,102.03
2017,5,30,8,15,457.5,215.5,4.2,13.0,496.5,160.11,115.28
2017,5,30,8,30,443.0,239.0,4.1,13.0,530.0,207.02,147.1
2017,5,30,8,45,479.5,241.5,4.1,13.5,575.5,248.59,178.12
2017,5,30,9,0,516.0,244.0,4.1,14.0,621.0,294.24,215.27
2017,5,30,9,15,431.0,295.5,4.1,14.0,622.0,339.67,257.31
2017,5,30,9,30,346.0,347.0,4.1,14.0,623.0,380.22,293.75
2017,5,30,9,45,353.0,362.0,4.1,14.5,653.5,420.25,326.3
2017,5,30,10,0,360.0,377.0,4.1,15.0,684.0,460.88,358.65
2017,5,30,10,15,414.0,366.0,4.05,15.0,729.5,505.76,394.5
2017,5,30,10,30,468.0,355.0,4.0,15.0,775.0,558.18,435.76
2017,5,30,10,45,354.0,407.0,3.95,15.0,729.0,556.85,434.44
2017,5,30,11,0,240.0,459.0,3.9,15.0,683.0,543.87,423.52
2017,5,30,11,15,233.0,467.0,3.9,14.5,687.0,562.85,438.8
2017,5,30,11,30,226.0,475.0,3.9,14.0,691.0,580.72,452.98
2017,5,30,11,45,227.5,478.0,3.95,14.0,696.5,600.0,467.63
2017,5,30,12,0,229.0,481.0,4.0,14.0,702.0,618.54,481.65
2017,5,30,12,15,201.0,483.0,4.05,14.0,676.5,609.99,474.93
2017,5,30,12,30,173.0,485.0,4.1,14.0,651.0,598.87,466.36
2017,5,30,12,45,159.0,479.5,4.2,14.0,631.0,591.22,460.98
2017,5,30,13,0,145.0,474.0,4.3,14.0,611.0,581.83,454.32
2017,5,30,13,15,172.0,464.5,4.35,14.0,624.5,605.75,473.63
2017,5,30,13,30,199.0,455.0,4.4,14.0,638.0,629.15,492.43
2017,5,30,13,45,235.0,436.0,4.5,14.0,646.5,651.02,510.74
2017,5,30,14,0,271.0,417.0,4.6,14.0,655.0,689.08,540.84
2017,5,30,14,15,163.5,391.0,4.6,14.0,533.5,544.93,430.93
2017,5,30,14,30,56.0,365.0,4.6,14.0,412.0,398.93,316.6
2017,5,30,14,45,276.0,317.0,4.7,14.5,530.5,598.01,477.39
2017,5,30,15,0,496.0,269.0,4.8,15.0,649.0,772.39,612.65
2017,5,30,15,15,468.5,263.5,4.7,15.0,607.0,734.55,583.86
2017,5,30,15,30,441.0,258.0,4.6,15.0,565.0,695.49,555.16
2017,5,30,15,45,517.0,212.5,4.5,15.0,549.0,704.93,565.61
2017,5,30,16,0,593.0,167.0,4.4,15.0,533.0,715.15,576.1
2017,5,30,16,15,420.0,194.0,4.35,14.5,443.0,575.89,468.55
2017,5,30,16,30,247.0,221.0,4.3,14.0,353.0,439.07,359.87
2017,5,30,16,45,323.5,185.0,4.3,14.0,339.5,448.13,370.35
2017,5,30,17,0,400.0,149.0,4.3,14.0,326.0,465.03,385.78
2017,5,30,17,15,372.5,135.0,4.25,13.5,283.5,413.6,344.81
2017,5,30,17,30,345.0,121.0,4.2,13.0,241.0,363.53,304.09
2017,5,30,17,45,310.5,105.0,4.2,12.5,200.0,309.02,258.55
2017,5,30,18,0,276.0,89.0,4.2,12.0,159.0,246.35,205.03
2017,5,30,18,15,229.0,72.5,4.05,12.0,121.5,192.46,157.23
2017,5,30,18,30,182.0,56.0,3.9,12.0,84.0,143.29,113.06
2017,5,30,18,45,111.5,39.0,3.8,12.0,54.5,90.22,65.74
2017,5,30,19,0,41.0,22.0,3.7,12.0,25.0,36.54,11.01
2017,5,30,19,15,20.5,11.0,3.7,11.5,12.5,14.11,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,5,15,106.5,18.5,1.85,11.0,30.0,14.35,1.17
2017,5,31,5,30,213.0,37.0,1.9,11.0,60.0,28.47,18.68
2017,5,31,5,45,309.5,47.5,1.95,11.5,100.5,36.39,26.61
2017,5,31,6,0,406.0,58.0,2.0,12.0,141.0,45.85,35.46
2017,5,31,6,15,469.0,66.0,1.95,12.5,187.5,51.17,40.41
2017,5,31,6,30,532.0,74.0,1.9,13.0,234.0,56.38,45.08
2017,5,31,6,45,585.0,78.0,1.9,13.5,284.0,58.35,46.71
2017,5,31,7,0,638.0,82.0,1.9,14.0,334.0,60.38,48.31
2017,5,31,7,15,670.0,86.5,1.85,14.0,383.5,62.51,50.03
2017,5,31,7,30,702.0,91.0,1.8,14.0,433.0,64.56,51.66
2017,5,31,7,45,734.0,91.5,1.8,14.5,482.5,69.93,56.07
2017,5,31,8,0,766.0,92.0,1.8,15.0,532.0,69.36,55.27
2017,5,31,8,15,784.0,95.0,1.75,15.0,578.0,107.83,62.31
2017,5,31,8,30,802.0,98.0,1.7,15.0,624.0,163.19,94.83
2017,5,31,8,45,821.0,98.0,1.7,15.5,667.5,225.79,143.21
2017,5,31,9,0,840.0,98.0,1.7,16.0,711.0,281.95,190.81
2017,5,31,9,15,850.5,99.5,1.7,16.0,749.0,337.92,240.36
2017,5,31,9,30,861.0,101.0,1.7,16.0,787.0,394.02,289.76
2017,5,31,9,45,870.5,102.0,1.7,16.5,819.5,449.22,336.81
2017,5,31,10,0,880.0,103.0,1.7,17.0,852.0,503.96,381.96
2017,5,31,10,15,886.0,104.0,1.7,17.0,878.5,556.14,424.47
2017,5,31,10,30,892.0,105.0,1.7,17.0,905.0,607.02,464.7
2017,5,31,10,45,895.0,106.5,1.75,17.5,924.5,654.9,500.94
2017,5,31,11,0,898.0,108.0,1.8,18.0,944.0,700.8,534.71
2017,5,31,11,15,900.5,108.5,1.85,18.0,957.0,743.36,566.32
2017,5,31,11,30,903.0,109.0,1.9,18.0,970.0,783.55,594.55
2017,5,31,11,45,902.5,110.5,2.0,18.5,975.0,819.68,618.51
2017,5,31,12,0,902.0,112.0,2.1,19.0,980.0,852.97,640.42
2017,5,31,12,15,902.0,112.0,2.15,19.0,978.5,882.43,660.44
2017,5,31,12,30,902.0,112.0,2.2,19.0,977.0,908.78,678.41
2017,5,31,12,45,897.0,113.5,2.3,19.0,967.0,928.73,692.65
2017,5,31,13,0,892.0,115.0,2.4,19.0,957.0,945.15,704.68
2017,5,31,13,15,888.5,114.0,2.45,18.5,940.5,957.02,714.69
2017,5,31,13,30,885.0,113.0,2.5,18.0,924.0,965.22,722.44
2017,5,31,13,45,880.5,111.5,2.6,18.0,901.0,968.27,726.02
2017,5,31,14,0,876.0,110.0,2.7,18.0,878.0,967.59,727.26
2017,5,31,14,15,869.0,108.5,2.7,18.0,849.0,960.81,723.63
2017,5,31,14,30,862.0,107.0,2.7,18.0,820.0,950.42,717.75
2017,5,31,14,45,853.0,105.5,2.75,18.0,785.0,934.62,708.73
2017,5,31,15,0,844.0,104.0,2.8,18.0,750.0,915.49,697.52
2017,5,31,15,15,510.0,212.5,2.8,17.5,597.0,719.02,559.8
2017,5,31,15,30,176.0,321.0,2.8,17.0,444.0,487.14,383.04
2017,5,31,15,45,179.0,298.5,2.85,17.0,416.5,463.98,368.02
2017,5,31,16,0,182.0,276.0,2.9,17.0,389.0,439.72,350.85
2017,5,31,16,15,182.0,252.0,2.9,16.5,357.5,410.28,329.93
2017,5,31,16,30,182.0,228.0,2.9,16.0,326.0,379.97,307.96
2017,5,31,16,45,129.5,204.0,2.95,16.0,270.0,309.7,251.96
2017,5,31,17,0,77.0,180.0,3.0,16.0,214.0,229.83,187.17
2017,5,31,17,15,72.0,158.0,2.95,15.5,187.0,201.88,165.05
2017,5,31,17,30,67.0,136.0,2.9,15.0,160.0,174.08,142.45
2017,5,31,17,45,296.0,98.0,2.9,15.0,177.0,292.94,242.69
2017,5,31,18,0,525.0,60.0,2.9,15.0,194.0,357.42,293.14
2017,5,31,18,15,452.0,52.0,2.75,14.5,149.5,285.59,230.63
2017,5,31,18,30,379.0,44.0,2.6,14.0,105.0,220.8,173.26
2017,5,31,18,45,268.5,33.0,2.5,14.0,69.0,147.62,108.35
2017,5,31,19,0,158.0,22.0,2.4,14.0,33.0,80.62,33.0
2017,5,31,19,15,79.0,11.0,2.4,13.5,16.5,27.6,0.0
2017,5,31,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,5,15,117.5,18.5,2.45,12.0,31.5,14.37,1.52
2017,6,1,5,30,235.0,37.0,2.5,12.0,63.0,28.54,18.68
2017,6,1,5,45,317.5,49.0,2.6,12.5,103.0,37.53,27.5
2017,6,1,6,0,400.0,61.0,2.7,13.0,143.0,48.32,37.5
2017,6,1,6,15,464.0,69.5,2.8,13.0,190.0,53.95,42.81
2017,6,1,6,30,528.0,78.0,2.9,13.0,237.0,59.46,47.82
2017,6,1,6,45,264.0,83.0,3.0,13.5,162.5,58.67,46.98
2017,6,1,7,0,0.0,88.0,3.1,14.0,88.0,72.03,58.62
2017,6,1,7,15,2.5,123.0,3.1,14.5,124.5,98.21,81.31
2017,6,1,7,30,5.0,158.0,3.1,15.0,161.0,123.49,102.8
2017,6,1,7,45,17.0,187.5,3.15,15.5,197.5,144.59,120.36
2017,6,1,8,0,29.0,217.0,3.2,16.0,234.0,155.69,129.16
2017,6,1,8,15,18.5,210.0,3.15,16.0,221.0,163.94,129.29
2017,6,1,8,30,8.0,203.0,3.1,16.0,208.0,161.19,126.85
2017,6,1,8,45,14.5,234.0,3.05,16.5,244.5,186.87,146.61
2017,6,1,9,0,21.0,265.0,3.0,17.0,281.0,213.73,167.1
2017,6,1,9,15,20.0,273.5,2.95,17.0,289.5,223.13,174.29
2017,6,1,9,30,19.0,282.0,2.9,17.0,298.0,232.31,181.34
2017,6,1,9,45,25.5,312.0,2.85,17.0,334.0,255.45,199.15
2017,6,1,10,0,32.0,342.0,2.8,17.0,370.0,285.75,222.43
2017,6,1,10,15,42.0,370.0,2.7,17.0,407.5,317.81,246.86
2017,6,1,10,30,52.0,398.0,2.6,17.0,445.0,351.59,272.41
2017,6,1,10,45,149.5,428.0,2.55,17.5,566.5,444.02,342.36
2017,6,1,11,0,247.0,458.0,2.5,18.0,688.0,547.7,418.82
2017,6,1,11,15,172.5,463.0,2.5,18.0,624.5,515.27,393.72
2017,6,1,11,30,98.0,468.0,2.5,18.0,561.0,472.15,360.93
2017,6,1,11,45,103.0,466.5,2.55,18.0,565.0,483.71,370.03
2017,6,1,12,0,108.0,465.0,2.6,18.0,569.0,495.06,378.7
2017,6,1,12,15,495.0,302.5,2.6,18.0,778.0,718.78,550.48
2017,6,1,12,30,882.0,140.0,2.6,18.0,987.0,914.67,690.07
2017,6,1,12,45,881.5,138.5,2.65,18.5,978.5,936.08,701.99
2017,6,1,13,0,881.0,137.0,2.7,19.0,970.0,954.12,713.3
2017,6,1,13,15,878.0,136.5,2.75,18.5,954.0,967.22,724.14
2017,6,1,13,30,875.0,136.0,2.8,18.0,938.0,976.7,732.76
2017,6,1,13,45,869.5,134.5,2.9,18.0,915.0,979.19,735.89
2017,6,1,14,0,864.0,133.0,3.0,18.0,892.0,977.96,736.69
2017,6,1,14,15,856.5,131.5,3.05,18.0,862.5,971.14,733.44
2017,6,1,14,30,849.0,130.0,3.1,18.0,833.0,960.74,727.91
2017,6,1,14,45,838.0,128.5,3.2,18.0,797.0,955.44,726.36
2017,6,1,15,0,827.0,127.0,3.3,18.0,761.0,934.59,714.16
2017,6,1,15,15,814.0,124.5,3.35,17.5,720.5,907.64,698.77
2017,6,1,15,30,801.0,122.0,3.4,17.0,680.0,877.76,681.21
2017,6,1,15,45,783.5,119.0,3.5,17.0,635.5,840.67,657.34
2017,6,1,16,0,766.0,116.0,3.6,17.0,591.0,801.34,631.55
2017,6,1,16,15,744.5,112.0,3.6,16.5,543.0,759.63,604.33
2017,6,1,16,30,723.0,108.0,3.6,16.0,495.0,712.58,572.61
2017,6,1,16,45,698.0,102.5,3.65,16.0,446.0,660.15,535.31
2017,6,1,17,0,673.0,97.0,3.7,16.0,397.0,607.31,495.63
2017,6,1,17,15,635.0,91.5,3.65,15.5,346.5,545.8,448.51
2017,6,1,17,30,597.0,86.0,3.6,15.0,296.0,485.74,401.01
2017,6,1,17,45,549.0,78.0,3.55,14.5,247.5,419.17,346.61
2017,6,1,18,0,501.0,70.0,3.5,14.0,199.0,355.94,293.07
2017,6,1,18,15,425.0,60.5,3.35,13.5,153.5,282.09,229.19
2017,6,1,18,30,349.0,51.0,3.2,13.0,108.0,213.22,168.41
2017,6,1,18,45,243.5,38.0,3.1,13.0,71.0,142.25,105.33
2017,6,1,19,0,138.0,25.0,3.0,13.0,34.0,79.01,35.5
2017,6,1,19,15,69.0,12.5,2.95,12.5,17.0,26.6,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,19.5,4.5,2.15,10.5,5.0,0.0,0.0
2017,6,2,5,0,39.0,9.0,2.2,11.0,10.0,7.68,0.0
2017,6,2,5,15,170.5,22.5,2.25,11.5,39.5,17.53,3.52
2017,6,2,5,30,302.0,36.0,2.3,12.0,69.0,29.53,19.57
2017,6,2,5,45,392.0,45.5,2.35,12.5,112.0,36.69,26.78
2017,6,2,6,0,482.0,55.0,2.4,13.0,155.0,43.74,33.44
2017,6,2,6,15,543.5,62.0,2.25,13.0,203.5,48.45,37.9
2017,6,2,6,30,605.0,69.0,2.1,13.0,252.0,53.1,42.15
2017,6,2,6,45,648.0,74.0,2.0,13.5,302.5,55.98,44.6
2017,6,2,7,0,691.0,79.0,1.9,14.0,353.0,58.81,46.92
2017,6,2,7,15,722.0,83.5,1.8,14.0,404.5,66.69,53.72
2017,6,2,7,30,753.0,88.0,1.7,14.0,456.0,69.08,55.63
2017,6,2,7,45,777.5,91.0,1.6,14.5,506.0,70.21,56.31
2017,6,2,8,0,802.0,94.0,1.5,15.0,556.0,71.29,56.94
2017,6,2,8,15,820.0,97.0,1.4,15.5,603.0,110.32,63.6
2017,6,2,8,30,838.0,100.0,1.3,16.0,650.0,167.79,96.65
2017,6,2,8,45,851.5,102.0,1.25,16.5,693.5,232.85,146.54
2017,6,2,9,0,865.0,104.0,1.2,17.0,737.0,290.87,195.26
2017,6,2,9,15,875.5,106.0,1.2,17.0,775.5,348.68,245.69
2017,6,2,9,30,886.0,108.0,1.2,17.0,814.0,406.59,295.89
2017,6,2,9,45,897.5,107.5,1.25,17.5,848.5,462.96,343.36
2017,6,2,10,0,909.0,107.0,1.3,18.0,883.0,518.99,389.09
2017,6,2,10,15,915.0,108.5,1.35,18.0,910.0,573.07,432.69
2017,6,2,10,30,921.0,110.0,1.4,18.0,937.0,625.82,474.0
2017,6,2,10,45,925.0,111.0,1.5,18.5,957.5,675.34,511.31
2017,6,2,11,0,929.0,112.0,1.6,19.0,978.0,722.9,546.2
2017,6,2,11,15,932.0,112.5,1.7,19.0,991.5,767.18,579.06
2017,6,2,11,30,935.0,113.0,1.8,19.0,1005.0,809.04,608.61
2017,6,2,11,45,935.5,113.5,1.9,19.0,1010.5,846.34,634.25
2017,6,2,12,0,936.0,114.0,2.0,19.0,1016.0,880.76,657.92
2017,6,2,12,15,936.0,114.0,2.1,19.0,1014.5,911.29,678.99
2017,6,2,12,30,936.0,114.0,2.2,19.0,1013.0,938.62,697.97
2017,6,2,12,45,925.5,119.5,2.35,19.0,1001.5,958.07,712.32
2017,6,2,13,0,915.0,125.0,2.5,19.0,990.0,973.78,724.33
2017,6,2,13,15,912.0,124.5,2.55,19.0,974.0,987.2,734.0
2017,6,2,13,30,909.0,124.0,2.6,19.0,958.0,996.9,741.33
2017,6,2,13,45,905.5,121.5,2.7,19.0,935.5,1000.4,745.21
2017,6,2,14,0,902.0,119.0,2.8,19.0,913.0,1000.05,746.7
2017,6,2,14,15,895.5,118.0,2.8,18.5,883.5,994.49,745.36
2017,6,2,14,30,889.0,117.0,2.8,18.0,854.0,985.22,741.71
2017,6,2,14,45,882.5,114.0,2.85,18.0,819.0,970.26,733.37
2017,6,2,15,0,876.0,111.0,2.9,18.0,784.0,951.73,722.7
2017,6,2,15,15,864.5,109.0,2.85,18.0,743.0,926.23,706.5
2017,6,2,15,30,853.0,107.0,2.8,18.0,702.0,897.67,688.24
2017,6,2,15,45,839.0,103.5,2.8,18.0,657.0,871.65,672.11
2017,6,2,16,0,825.0,100.0,2.8,18.0,612.0,833.29,647.16
2017,6,2,16,15,805.0,97.0,2.75,17.5,564.0,788.27,618.1
2017,6,2,16,30,785.0,94.0,2.7,17.0,516.0,741.58,587.35
2017,6,2,16,45,759.0,90.0,2.7,17.0,465.0,687.93,550.02
2017,6,2,17,0,733.0,86.0,2.7,17.0,414.0,633.72,511.03
2017,6,2,17,15,697.5,81.5,2.65,16.5,362.5,575.43,467.31
2017,6,2,17,30,662.0,77.0,2.6,16.0,311.0,515.43,420.78
2017,6,2,17,45,611.5,71.0,2.6,15.5,260.5,446.73,365.73
2017,6,2,18,0,561.0,65.0,2.6,15.0,210.0,381.47,311.34
2017,6,2,18,15,486.5,57.0,2.6,14.5,163.0,306.89,247.59
2017,6,2,18,30,412.0,49.0,2.6,14.0,116.0,239.27,188.04
2017,6,2,18,45,298.0,37.5,2.65,14.0,77.0,162.24,120.07
2017,6,2,19,0,184.0,26.0,2.7,14.0,38.0,93.9,45.44
2017,6,2,19,15,92.0,13.0,2.75,13.5,19.0,32.38,0.0
2017,6,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
