Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,6,3,5,0,0.0,2.0,2.0,11.0,2.0,1.71,0.0
2017,6,3,5,15,0.0,7.5,2.05,11.0,7.5,6.16,0.0
2017,6,3,5,30,0.0,13.0,2.1,11.0,13.0,10.69,3.53
2017,6,3,5,45,0.0,21.5,2.15,11.5,21.5,17.71,10.1
2017,6,3,6,0,0.0,30.0,2.2,12.0,30.0,24.74,16.6
2017,6,3,6,15,0.0,39.0,2.2,12.0,39.0,32.21,23.47
2017,6,3,6,30,0.0,48.0,2.2,12.0,48.0,39.69,30.27
2017,6,3,6,45,0.0,58.0,2.25,12.5,58.0,48.02,37.66
2017,6,3,7,0,0.0,68.0,2.3,13.0,68.0,56.37,44.93
2017,6,3,7,15,67.0,137.0,2.3,13.0,170.0,104.84,87.59
2017,6,3,7,30,134.0,206.0,2.3,13.0,272.0,141.92,119.51
2017,6,3,7,45,71.5,197.0,2.35,13.0,233.0,143.71,120.58
2017,6,3,8,0,9.0,188.0,2.4,13.0,194.0,146.09,122.24
2017,6,3,8,15,4.5,172.5,2.4,13.0,175.5,137.14,109.05
2017,6,3,8,30,0.0,157.0,2.4,13.0,157.0,126.78,100.36
2017,6,3,8,45,49.5,246.5,2.4,13.5,282.5,193.91,152.31
2017,6,3,9,0,99.0,336.0,2.4,14.0,408.0,270.78,211.06
2017,6,3,9,15,59.0,308.0,2.4,14.0,351.5,251.61,197.27
2017,6,3,9,30,19.0,280.0,2.4,14.0,295.0,230.73,181.8
2017,6,3,9,45,202.5,321.5,2.4,14.5,493.5,327.16,254.85
2017,6,3,10,0,386.0,363.0,2.4,15.0,692.0,460.92,356.04
2017,6,3,10,15,260.5,403.5,2.4,15.0,629.0,452.09,350.28
2017,6,3,10,30,135.0,444.0,2.4,15.0,566.0,432.74,335.63
2017,6,3,10,45,118.5,450.0,2.4,15.5,559.0,440.75,341.17
2017,6,3,11,0,102.0,456.0,2.4,16.0,552.0,445.36,343.82
2017,6,3,11,15,107.5,465.0,2.4,16.0,567.0,466.47,359.67
2017,6,3,11,30,113.0,474.0,2.4,16.0,582.0,492.6,379.02
2017,6,3,11,45,136.0,481.0,2.4,16.5,612.0,528.02,404.75
2017,6,3,12,0,159.0,488.0,2.4,17.0,642.0,564.71,431.08
2017,6,3,12,15,537.0,305.0,2.45,17.0,822.0,755.42,577.56
2017,6,3,12,30,915.0,122.0,2.5,17.0,1002.0,926.19,699.29
2017,6,3,12,45,912.5,122.0,2.55,17.5,993.0,947.58,711.36
2017,6,3,13,0,910.0,122.0,2.6,18.0,984.0,965.46,722.56
2017,6,3,13,15,907.0,121.5,2.6,18.0,967.5,978.79,731.72
2017,6,3,13,30,904.0,121.0,2.6,18.0,951.0,988.4,738.56
2017,6,3,13,45,901.5,118.0,2.65,18.0,928.5,992.32,742.23
2017,6,3,14,0,899.0,115.0,2.7,18.0,906.0,992.39,743.53
2017,6,3,14,15,892.0,113.5,2.75,18.0,876.0,985.83,740.55
2017,6,3,14,30,885.0,112.0,2.8,18.0,846.0,975.56,735.24
2017,6,3,14,45,877.0,110.0,2.85,18.0,811.0,960.22,726.61
2017,6,3,15,0,869.0,108.0,2.9,18.0,776.0,941.41,715.7
2017,6,3,15,15,856.5,105.5,2.95,17.5,735.0,914.58,700.62
2017,6,3,15,30,844.0,103.0,3.0,17.0,694.0,884.75,683.35
2017,6,3,15,45,828.5,100.5,3.05,17.0,649.0,858.59,667.23
2017,6,3,16,0,813.0,98.0,3.1,17.0,604.0,820.45,642.4
2017,6,3,16,15,792.5,95.0,3.1,16.5,555.5,775.47,613.23
2017,6,3,16,30,772.0,92.0,3.1,16.0,507.0,728.9,582.36
2017,6,3,16,45,744.0,88.5,3.15,16.0,456.5,674.9,544.4
2017,6,3,17,0,716.0,85.0,3.2,16.0,406.0,620.54,504.82
2017,6,3,17,15,680.0,80.5,3.2,15.5,355.5,562.6,460.91
2017,6,3,17,30,644.0,76.0,3.2,15.0,305.0,503.18,414.34
2017,6,3,17,45,590.5,70.5,3.25,15.0,255.0,434.31,357.85
2017,6,3,18,0,537.0,65.0,3.3,15.0,205.0,369.2,302.58
2017,6,3,18,15,463.0,57.0,3.25,14.5,159.0,296.16,239.73
2017,6,3,18,30,389.0,49.0,3.2,14.0,113.0,230.09,181.33
2017,6,3,18,45,272.5,37.5,3.2,13.5,75.0,151.47,112.57
2017,6,3,19,0,156.0,26.0,3.2,13.0,37.0,86.08,43.88
2017,6,3,19,15,78.0,13.0,3.25,12.5,18.5,29.17,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,11.0,10.0,8.54,0.0
2017,6,4,5,15,130.0,24.5,3.75,11.0,39.0,18.98,4.96
2017,6,4,5,30,260.0,39.0,3.8,11.0,68.0,30.11,20.19
2017,6,4,5,45,355.5,49.0,3.9,11.5,110.5,39.5,29.38
2017,6,4,6,0,451.0,59.0,4.0,12.0,153.0,46.86,36.35
2017,6,4,6,15,514.0,66.5,4.05,12.5,201.0,51.81,40.98
2017,6,4,6,30,577.0,74.0,4.1,13.0,249.0,56.69,45.34
2017,6,4,6,45,622.0,79.5,4.15,13.5,299.5,59.77,47.96
2017,6,4,7,0,667.0,85.0,4.2,14.0,350.0,62.8,50.44
2017,6,4,7,15,700.0,89.5,4.2,14.0,401.5,64.9,52.14
2017,6,4,7,30,733.0,94.0,4.2,14.0,453.0,66.93,53.74
2017,6,4,7,45,756.0,98.5,4.2,14.5,502.5,75.21,60.7
2017,6,4,8,0,779.0,103.0,4.2,15.0,552.0,77.07,61.99
2017,6,4,8,15,799.0,106.0,4.2,15.0,600.0,114.08,67.98
2017,6,4,8,30,819.0,109.0,4.2,15.0,648.0,170.49,100.61
2017,6,4,8,45,834.5,112.0,4.2,15.5,692.5,228.21,145.22
2017,6,4,9,0,850.0,115.0,4.2,16.0,737.0,287.28,195.78
2017,6,4,9,15,863.0,117.5,4.15,16.0,777.5,351.4,252.34
2017,6,4,9,30,876.0,120.0,4.1,16.0,818.0,409.92,304.4
2017,6,4,9,45,889.5,120.0,4.05,16.5,854.5,467.03,353.85
2017,6,4,10,0,903.0,120.0,4.0,17.0,891.0,524.05,401.8
2017,6,4,10,15,910.0,121.5,3.95,17.0,919.0,578.44,447.09
2017,6,4,10,30,917.0,123.0,3.9,17.0,947.0,631.6,490.12
2017,6,4,10,45,924.0,122.5,3.85,17.5,969.0,681.76,528.77
2017,6,4,11,0,931.0,122.0,3.8,18.0,991.0,730.2,564.99
2017,6,4,11,15,934.0,122.5,3.8,18.0,1004.5,774.67,598.61
2017,6,4,11,30,937.0,123.0,3.8,18.0,1018.0,816.73,629.06
2017,6,4,11,45,942.0,121.0,3.85,18.0,1025.0,855.73,656.33
2017,6,4,12,0,947.0,119.0,3.9,18.0,1032.0,892.08,681.63
2017,6,4,12,15,946.5,119.0,3.95,18.0,1030.5,922.63,702.85
2017,6,4,12,30,946.0,119.0,4.0,18.0,1029.0,949.92,721.85
2017,6,4,12,45,940.0,121.0,4.05,18.0,1018.5,970.63,736.38
2017,6,4,13,0,934.0,123.0,4.1,18.0,1008.0,987.65,748.51
2017,6,4,13,15,931.0,122.5,4.2,18.0,991.5,1001.41,758.83
2017,6,4,13,30,928.0,122.0,4.3,18.0,975.0,1011.36,766.71
2017,6,4,13,45,924.0,120.5,4.4,18.0,952.0,1015.54,770.89
2017,6,4,14,0,920.0,119.0,4.5,18.0,929.0,1015.84,772.85
2017,6,4,14,15,913.5,117.5,4.55,17.5,899.0,1009.87,771.7
2017,6,4,14,30,907.0,116.0,4.6,17.0,869.0,1000.1,768.06
2017,6,4,14,45,897.5,114.5,4.7,17.0,833.0,983.78,758.89
2017,6,4,15,0,888.0,113.0,4.8,17.0,797.0,963.96,747.3
2017,6,4,15,15,876.5,111.0,4.8,16.5,756.0,938.4,732.28
2017,6,4,15,30,865.0,109.0,4.8,16.0,715.0,909.74,714.98
2017,6,4,15,45,849.0,106.5,4.8,16.0,669.5,883.01,697.62
2017,6,4,16,0,833.0,104.0,4.8,16.0,624.0,843.94,671.13
2017,6,4,16,15,813.5,101.0,4.7,15.5,575.0,799.18,640.88
2017,6,4,16,30,794.0,98.0,4.6,15.0,526.0,752.67,608.89
2017,6,4,16,45,766.0,94.5,4.55,15.0,474.5,697.82,569.13
2017,6,4,17,0,738.0,91.0,4.5,15.0,423.0,645.73,530.09
2017,6,4,17,15,702.0,86.0,4.4,14.5,371.0,583.53,482.04
2017,6,4,17,30,666.0,81.0,4.3,14.0,319.0,522.44,433.37
2017,6,4,17,45,611.0,75.5,4.2,13.5,267.5,451.53,375.06
2017,6,4,18,0,556.0,70.0,4.1,13.0,216.0,384.38,317.94
2017,6,4,18,15,480.0,61.5,4.0,12.5,168.5,308.69,252.18
2017,6,4,18,30,404.0,53.0,3.9,12.0,121.0,240.03,191.01
2017,6,4,18,45,284.5,41.0,3.8,12.0,81.0,159.94,120.14
2017,6,4,19,0,165.0,29.0,3.7,12.0,41.0,92.77,50.03
2017,6,4,19,15,82.5,14.5,3.65,11.5,20.5,31.54,0.0
2017,6,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,45,7.0,5.0,2.15,10.0,5.0,0.0,0.0
2017,6,5,5,0,14.0,10.0,2.2,10.0,10.0,8.54,0.0
2017,6,5,5,15,119.0,26.5,2.25,10.5,39.5,20.48,6.12
2017,6,5,5,30,224.0,43.0,2.3,11.0,69.0,32.99,22.71
2017,6,5,5,45,318.0,55.5,2.4,11.5,111.5,42.3,31.87
2017,6,5,6,0,412.0,68.0,2.5,12.0,154.0,51.48,40.5
2017,6,5,6,15,477.5,77.0,2.35,12.0,202.5,60.16,48.55
2017,6,5,6,30,543.0,86.0,2.2,12.0,251.0,65.89,53.77
2017,6,5,6,45,594.5,91.5,2.1,12.5,302.5,68.6,56.04
2017,6,5,7,0,646.0,97.0,2.0,13.0,354.0,71.32,58.2
2017,6,5,7,15,680.0,102.0,1.85,13.5,405.5,73.41,59.75
2017,6,5,7,30,714.0,107.0,1.7,14.0,457.0,75.42,61.19
2017,6,5,7,45,744.5,109.5,1.6,14.5,508.0,75.64,61.04
2017,6,5,8,0,775.0,112.0,1.5,15.0,559.0,83.3,67.35
2017,6,5,8,15,794.0,115.0,1.4,15.5,606.0,119.44,72.46
2017,6,5,8,30,813.0,118.0,1.3,16.0,653.0,175.43,104.01
2017,6,5,8,45,830.0,119.5,1.2,16.5,697.5,232.02,146.59
2017,6,5,9,0,847.0,121.0,1.1,17.0,742.0,290.13,194.89
2017,6,5,9,15,858.0,123.5,1.0,17.0,780.5,348.43,245.12
2017,6,5,9,30,869.0,126.0,0.9,17.0,819.0,410.77,297.77
2017,6,5,9,45,877.0,128.0,0.85,17.5,852.0,466.68,343.85
2017,6,5,10,0,885.0,130.0,0.8,18.0,885.0,521.95,387.75
2017,6,5,10,15,891.0,131.0,0.8,18.5,912.0,574.59,428.41
2017,6,5,10,30,897.0,132.0,0.8,19.0,939.0,625.93,466.63
2017,6,5,10,45,901.0,133.0,0.8,19.5,959.0,674.49,501.55
2017,6,5,11,0,905.0,134.0,0.8,20.0,979.0,721.16,534.0
2017,6,5,11,15,907.5,134.5,0.9,20.0,992.0,764.29,565.51
2017,6,5,11,30,910.0,135.0,1.0,20.0,1005.0,805.06,594.63
2017,6,5,11,45,909.5,136.0,1.15,20.0,1010.0,841.36,619.98
2017,6,5,12,0,909.0,137.0,1.3,20.0,1015.0,874.84,643.47
2017,6,5,12,15,908.5,137.0,1.45,20.0,1013.0,904.55,664.51
2017,6,5,12,30,908.0,137.0,1.6,20.0,1011.0,931.16,683.58
2017,6,5,12,45,900.5,140.0,1.75,20.0,1000.0,950.82,698.19
2017,6,5,13,0,893.0,143.0,1.9,20.0,989.0,966.9,710.59
2017,6,5,13,15,889.0,142.0,1.95,20.0,972.5,979.04,719.35
2017,6,5,13,30,885.0,141.0,2.0,20.0,956.0,987.48,725.86
2017,6,5,13,45,879.0,140.0,2.15,20.0,932.5,990.29,730.02
2017,6,5,14,0,873.0,139.0,2.3,20.0,909.0,989.37,731.85
2017,6,5,14,15,865.5,137.5,2.35,19.5,879.0,982.83,730.41
2017,6,5,14,30,858.0,136.0,2.4,19.0,849.0,985.24,735.05
2017,6,5,14,45,846.5,134.5,2.5,19.0,813.0,967.45,725.38
2017,6,5,15,0,835.0,133.0,2.6,19.0,777.0,946.28,713.59
2017,6,5,15,15,822.0,130.0,2.65,18.5,736.0,918.91,698.42
2017,6,5,15,30,809.0,127.0,2.7,18.0,695.0,888.57,681.08
2017,6,5,15,45,790.5,124.5,2.75,18.0,649.5,851.19,657.33
2017,6,5,16,0,772.0,122.0,2.8,18.0,604.0,811.55,631.73
2017,6,5,16,15,750.0,118.0,2.8,17.5,556.0,769.9,605.17
2017,6,5,16,30,728.0,114.0,2.8,17.0,508.0,722.46,573.86
2017,6,5,16,45,697.0,110.0,2.8,17.0,457.5,667.25,534.79
2017,6,5,17,0,666.0,106.0,2.8,17.0,407.0,612.01,493.82
2017,6,5,17,15,627.5,100.0,2.75,16.5,356.0,549.97,447.14
2017,6,5,17,30,589.0,94.0,2.7,16.0,305.0,489.36,400.04
2017,6,5,17,45,533.5,86.5,2.7,15.5,255.0,419.41,343.91
2017,6,5,18,0,478.0,79.0,2.7,15.0,205.0,353.39,289.03
2017,6,5,18,15,402.5,68.5,2.6,14.5,159.0,277.05,224.07
2017,6,5,18,30,327.0,58.0,2.5,14.0,113.0,212.42,167.54
2017,6,5,18,45,223.5,43.5,2.45,13.5,75.5,141.61,105.86
2017,6,5,19,0,120.0,29.0,2.4,13.0,38.0,74.0,40.3
2017,6,5,19,15,60.0,14.5,2.4,12.5,19.0,26.34,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,4,45,7.5,4.5,2.2,10.5,5.0,0.0,0.0
2017,6,6,5,0,15.0,9.0,2.3,11.0,10.0,7.68,0.0
2017,6,6,5,15,117.0,25.5,2.35,11.0,38.5,19.71,5.87
2017,6,6,5,30,219.0,42.0,2.4,11.0,67.0,32.22,22.06
2017,6,6,5,45,308.0,55.0,2.5,11.5,109.0,41.88,31.51
2017,6,6,6,0,397.0,68.0,2.6,12.0,151.0,51.39,40.42
2017,6,6,6,15,198.5,70.0,2.65,12.0,111.5,53.27,42.38
2017,6,6,6,30,0.0,72.0,2.7,12.0,72.0,58.89,47.5
2017,6,6,6,45,0.0,86.5,2.75,12.5,86.5,70.3,57.56
2017,6,6,7,0,0.0,101.0,2.8,13.0,101.0,81.63,67.35
2017,6,6,7,15,2.0,129.0,2.8,13.0,130.0,102.47,85.49
2017,6,6,7,30,4.0,157.0,2.8,13.0,159.0,122.85,102.99
2017,6,6,7,45,15.0,186.0,2.85,13.5,194.5,143.64,120.4
2017,6,6,8,0,26.0,215.0,2.9,14.0,230.0,164.06,137.24
2017,6,6,8,15,24.5,228.0,2.9,14.0,243.5,176.13,140.0
2017,6,6,8,30,23.0,241.0,2.9,14.0,257.0,189.2,149.84
2017,6,6,8,45,32.5,271.0,2.9,14.5,294.5,206.31,162.42
2017,6,6,9,0,42.0,301.0,2.9,15.0,332.0,234.4,183.89
2017,6,6,9,15,62.0,334.0,2.9,15.0,382.0,269.44,210.84
2017,6,6,9,30,82.0,367.0,2.9,15.0,432.0,307.61,240.31
2017,6,6,9,45,86.0,385.0,2.9,15.5,456.5,331.81,258.7
2017,6,6,10,0,90.0,403.0,2.9,16.0,481.0,356.66,277.43
2017,6,6,10,15,97.5,420.0,2.9,16.0,506.5,383.24,297.83
2017,6,6,10,30,105.0,437.0,2.9,16.0,532.0,410.78,318.81
2017,6,6,10,45,484.0,299.0,2.9,16.5,749.0,550.72,427.9
2017,6,6,11,0,863.0,161.0,2.9,17.0,966.0,718.34,554.49
2017,6,6,11,15,865.5,161.5,2.9,17.0,979.0,761.43,585.81
2017,6,6,11,30,868.0,162.0,2.9,17.0,992.0,793.44,609.8
2017,6,6,11,45,872.5,160.5,2.95,17.0,998.5,830.56,636.34
2017,6,6,12,0,877.0,159.0,3.0,17.0,1005.0,865.29,660.44
2017,6,6,12,15,876.5,158.5,3.05,17.0,1003.5,894.0,680.34
2017,6,6,12,30,876.0,158.0,3.1,17.0,1002.0,919.74,698.24
2017,6,6,12,45,876.0,156.0,3.15,17.0,993.5,941.53,713.5
2017,6,6,13,0,876.0,154.0,3.2,17.0,985.0,959.99,726.58
2017,6,6,13,15,872.0,153.0,3.25,17.0,968.5,972.11,735.47
2017,6,6,13,30,868.0,152.0,3.3,17.0,952.0,980.61,742.07
2017,6,6,13,45,863.5,150.0,3.4,17.0,929.0,984.03,745.75
2017,6,6,14,0,859.0,148.0,3.5,17.0,906.0,997.44,756.4
2017,6,6,14,15,851.5,146.0,3.5,17.0,876.0,990.38,752.43
2017,6,6,14,30,844.0,144.0,3.5,17.0,846.0,979.65,746.24
2017,6,6,14,45,834.0,141.0,3.55,17.0,810.5,961.94,735.71
2017,6,6,15,0,824.0,138.0,3.6,17.0,775.0,940.82,722.92
2017,6,6,15,15,810.5,135.5,3.6,16.5,734.0,913.78,707.01
2017,6,6,15,30,797.0,133.0,3.6,16.0,693.0,883.81,688.95
2017,6,6,15,45,780.5,129.0,3.65,16.0,648.5,846.91,664.79
2017,6,6,16,0,764.0,125.0,3.7,16.0,604.0,807.7,638.71
2017,6,6,16,15,741.5,121.0,3.7,15.5,555.5,766.18,611.54
2017,6,6,16,30,719.0,117.0,3.7,15.0,507.0,718.67,579.39
2017,6,6,16,45,690.5,112.0,3.7,15.0,457.0,664.56,540.14
2017,6,6,17,0,662.0,107.0,3.7,15.0,407.0,610.26,499.07
2017,6,6,17,15,623.0,101.0,3.7,14.5,356.0,548.09,451.53
2017,6,6,17,30,584.0,95.0,3.7,14.0,305.0,487.4,403.6
2017,6,6,17,45,531.0,87.0,3.7,13.5,255.5,418.61,347.43
2017,6,6,18,0,478.0,79.0,3.7,13.0,206.0,353.54,292.47
2017,6,6,18,15,402.5,68.5,3.6,12.5,160.0,277.09,226.56
2017,6,6,18,30,327.0,58.0,3.5,12.0,114.0,212.44,169.32
2017,6,6,18,45,224.0,44.0,3.4,12.0,76.5,142.33,107.39
2017,6,6,19,0,121.0,30.0,3.3,12.0,39.0,75.82,42.91
2017,6,6,19,15,60.5,15.0,3.25,11.5,19.5,26.92,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,1.5,2.9,10.5,1.5,0.0,0.0
2017,6,7,5,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2017,6,7,5,15,0.0,12.5,3.05,11.0,12.5,10.29,0.45
2017,6,7,5,30,0.0,22.0,3.1,11.0,22.0,18.14,9.98
2017,6,7,5,45,0.0,35.5,3.15,11.0,35.5,29.35,20.47
2017,6,7,6,0,0.0,49.0,3.2,11.0,49.0,40.35,30.69
2017,6,7,6,15,0.0,65.0,3.25,11.0,65.0,52.96,42.28
2017,6,7,6,30,0.0,81.0,3.3,11.0,81.0,65.47,53.61
2017,6,7,6,45,0.0,98.0,3.35,11.5,98.0,78.6,65.21
2017,6,7,7,0,0.0,115.0,3.4,12.0,115.0,91.62,76.49
2017,6,7,7,15,14.0,148.5,3.4,12.5,155.5,115.98,97.55
2017,6,7,7,30,28.0,182.0,3.4,13.0,196.0,133.02,111.87
2017,6,7,7,45,42.5,209.5,3.45,13.5,233.0,150.42,126.31
2017,6,7,8,0,57.0,237.0,3.5,14.0,270.0,167.31,140.12
2017,6,7,8,15,87.5,267.0,3.5,14.0,322.5,192.15,151.48
2017,6,7,8,30,118.0,297.0,3.5,14.0,375.0,215.68,167.28
2017,6,7,8,45,136.0,320.0,3.5,14.5,415.5,246.53,190.21
2017,6,7,9,0,154.0,343.0,3.5,15.0,456.0,279.99,215.89
2017,6,7,9,15,149.5,362.5,3.5,15.0,477.0,307.09,238.04
2017,6,7,9,30,145.0,382.0,3.5,15.0,498.0,333.9,259.83
2017,6,7,9,45,181.0,397.5,3.5,15.5,548.5,374.48,290.95
2017,6,7,10,0,217.0,413.0,3.5,16.0,599.0,419.07,325.06
2017,6,7,10,15,274.5,413.0,3.4,16.0,655.5,464.32,360.1
2017,6,7,10,30,332.0,413.0,3.3,16.0,712.0,519.05,402.13
2017,6,7,10,45,236.0,439.5,3.25,16.0,654.5,503.53,390.13
2017,6,7,11,0,140.0,466.0,3.2,16.0,597.0,478.76,370.57
2017,6,7,11,15,205.0,466.5,3.1,16.0,661.0,538.63,416.32
2017,6,7,11,30,270.0,467.0,3.0,16.0,725.0,606.67,467.06
2017,6,7,11,45,240.0,476.5,2.9,16.0,707.0,604.56,464.5
2017,6,7,12,0,210.0,486.0,2.8,16.0,689.0,603.2,462.71
2017,6,7,12,15,275.5,466.5,2.8,16.0,732.5,663.44,508.06
2017,6,7,12,30,341.0,447.0,2.8,16.0,776.0,718.66,549.08
2017,6,7,12,45,236.5,461.0,2.8,16.0,688.5,640.65,490.86
2017,6,7,13,0,132.0,475.0,2.8,16.0,601.0,567.46,435.6
2017,6,7,13,15,196.5,461.0,2.85,16.0,644.5,621.96,478.22
2017,6,7,13,30,261.0,447.0,2.9,16.0,688.0,692.06,530.67
2017,6,7,13,45,285.5,428.5,2.95,16.0,686.0,704.66,540.86
2017,6,7,14,0,310.0,410.0,3.0,16.0,684.0,715.53,550.3
2017,6,7,14,15,200.5,400.5,3.0,16.0,575.5,587.21,455.44
2017,6,7,14,30,91.0,391.0,3.0,16.0,467.0,457.11,356.8
2017,6,7,14,45,153.0,377.0,3.0,16.0,498.5,522.07,408.82
2017,6,7,15,0,215.0,363.0,3.0,16.0,530.0,566.65,444.4
2017,6,7,15,15,128.5,325.5,2.9,15.5,423.5,447.03,353.34
2017,6,7,15,30,42.0,288.0,2.8,15.0,317.0,311.95,247.95
2017,6,7,15,45,101.5,284.5,2.75,15.0,349.5,361.95,290.25
2017,6,7,16,0,161.0,281.0,2.7,15.0,382.0,425.44,341.69
2017,6,7,16,15,105.5,249.5,2.65,14.5,313.5,327.43,264.75
2017,6,7,16,30,50.0,218.0,2.6,14.0,245.0,249.03,201.89
2017,6,7,16,45,25.0,148.5,2.55,14.0,162.0,156.88,126.77
2017,6,7,17,0,0.0,79.0,2.5,14.0,79.0,65.57,50.17
2017,6,7,17,15,215.5,93.5,2.45,14.0,171.5,247.39,207.06
2017,6,7,17,30,431.0,108.0,2.4,14.0,264.0,401.28,332.83
2017,6,7,17,45,386.0,99.0,2.35,14.0,222.5,344.49,284.7
2017,6,7,18,0,341.0,90.0,2.3,14.0,181.0,291.25,239.37
2017,6,7,18,15,288.0,75.0,2.1,13.5,140.5,231.66,188.1
2017,6,7,18,30,235.0,60.0,1.9,13.0,100.0,177.34,140.41
2017,6,7,18,45,167.5,44.0,1.75,13.0,67.5,114.76,85.66
2017,6,7,19,0,100.0,28.0,1.6,13.0,35.0,66.91,38.18
2017,6,7,19,15,50.0,14.0,1.5,13.0,17.5,23.64,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.75,13.0,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.8,13.0,2.0,1.71,0.0
2017,6,8,5,15,0.0,7.5,1.85,13.0,7.5,6.16,0.0
2017,6,8,5,30,0.0,13.0,1.9,13.0,13.0,10.69,3.5
2017,6,8,5,45,0.0,21.0,1.95,13.5,21.0,17.29,9.63
2017,6,8,6,0,0.0,29.0,2.0,14.0,29.0,23.91,15.71
2017,6,8,6,15,0.0,38.0,2.0,14.0,38.0,31.38,22.53
2017,6,8,6,30,0.0,47.0,2.0,14.0,47.0,38.86,29.27
2017,6,8,6,45,0.0,56.5,2.05,14.0,56.5,46.77,36.31
2017,6,8,7,0,0.0,66.0,2.1,14.0,66.0,54.7,43.26
2017,6,8,7,15,0.0,80.0,2.1,14.0,80.0,66.41,53.47
2017,6,8,7,30,0.0,94.0,2.1,14.0,94.0,77.49,63.02
2017,6,8,7,45,0.0,116.0,2.15,14.0,116.0,94.44,77.57
2017,6,8,8,0,0.0,138.0,2.2,14.0,138.0,111.08,91.71
2017,6,8,8,15,0.0,135.0,2.2,14.0,135.0,109.57,86.09
2017,6,8,8,30,0.0,132.0,2.2,14.0,132.0,107.9,84.47
2017,6,8,8,45,0.0,120.0,2.25,14.0,120.0,98.96,76.89
2017,6,8,9,0,0.0,108.0,2.3,14.0,108.0,89.62,69.03
2017,6,8,9,15,0.0,114.0,2.25,14.0,114.0,94.54,72.93
2017,6,8,9,30,0.0,120.0,2.2,14.0,120.0,99.5,76.83
2017,6,8,9,45,0.0,132.0,2.2,14.5,132.5,109.35,84.57
2017,6,8,10,0,0.0,144.0,2.2,15.0,145.0,119.28,92.3
2017,6,8,10,15,4.0,173.0,2.15,15.0,177.5,145.17,113.02
2017,6,8,10,30,8.0,202.0,2.1,15.0,210.0,171.66,134.04
2017,6,8,10,45,10.0,224.5,2.05,15.0,234.5,192.23,150.21
2017,6,8,11,0,12.0,247.0,2.0,15.0,259.0,213.21,166.62
2017,6,8,11,15,12.0,250.0,1.95,15.0,262.5,217.04,169.48
2017,6,8,11,30,12.0,253.0,1.9,15.0,266.0,220.85,172.37
2017,6,8,11,45,13.0,254.0,1.85,15.5,268.0,223.72,174.26
2017,6,8,12,0,14.0,255.0,1.8,16.0,270.0,226.59,176.16
2017,6,8,12,15,10.5,217.0,1.75,16.0,227.5,192.28,149.25
2017,6,8,12,30,7.0,179.0,1.7,16.0,185.0,157.4,121.77
2017,6,8,12,45,10.0,221.5,1.65,16.0,231.0,197.08,153.26
2017,6,8,13,0,13.0,264.0,1.6,16.0,277.0,237.46,184.74
2017,6,8,13,15,12.5,260.5,1.55,16.0,273.0,234.68,182.5
2017,6,8,13,30,12.0,257.0,1.5,16.0,269.0,231.78,180.35
2017,6,8,13,45,9.5,225.5,1.5,16.0,235.0,202.03,157.24
2017,6,8,14,0,7.0,194.0,1.5,16.0,201.0,172.14,133.89
2017,6,8,14,15,32.5,282.0,1.5,16.0,309.5,290.45,227.51
2017,6,8,14,30,58.0,370.0,1.5,16.0,418.0,403.94,313.99
2017,6,8,14,45,35.0,306.5,1.5,16.0,335.5,319.83,249.62
2017,6,8,15,0,12.0,243.0,1.5,16.0,253.0,222.41,174.23
2017,6,8,15,15,6.0,199.5,1.5,16.0,204.5,177.36,139.08
2017,6,8,15,30,0.0,156.0,1.5,16.0,156.0,132.83,103.55
2017,6,8,15,45,11.5,193.0,1.5,16.0,200.5,177.15,140.11
2017,6,8,16,0,23.0,230.0,1.5,16.0,245.0,222.87,177.25
2017,6,8,16,15,11.5,182.5,1.5,16.0,190.0,168.44,133.61
2017,6,8,16,30,0.0,135.0,1.5,16.0,135.0,115.36,90.5
2017,6,8,16,45,0.0,119.0,1.5,16.0,119.0,101.22,79.24
2017,6,8,17,0,0.0,103.0,1.5,16.0,103.0,87.09,67.78
2017,6,8,17,15,0.0,82.5,1.45,15.5,82.5,68.89,52.87
2017,6,8,17,30,0.0,62.0,1.4,15.0,62.0,51.36,38.28
2017,6,8,17,45,241.0,67.5,1.35,15.0,132.0,225.66,186.99
2017,6,8,18,0,482.0,73.0,1.3,15.0,202.0,349.98,285.07
2017,6,8,18,15,413.0,63.5,1.2,14.5,157.5,280.41,225.26
2017,6,8,18,30,344.0,54.0,1.1,14.0,113.0,214.77,168.6
2017,6,8,18,45,250.0,41.0,1.05,14.0,76.5,147.76,110.29
2017,6,8,19,0,156.0,28.0,1.0,14.0,40.0,90.15,53.58
2017,6,8,19,15,78.0,14.0,1.0,14.0,20.0,30.23,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.0,1.85,12.0,6.0,0.0,0.0
2017,6,9,5,0,0.0,12.0,1.9,12.0,12.0,10.24,0.0
2017,6,9,5,15,173.0,22.5,2.0,12.0,42.5,17.53,4.95
2017,6,9,5,30,346.0,33.0,2.1,12.0,73.0,26.92,17.47
2017,6,9,5,45,433.0,41.5,2.25,12.5,116.0,33.39,23.91
2017,6,9,6,0,520.0,50.0,2.4,13.0,159.0,39.78,29.94
2017,6,9,6,15,577.5,56.0,2.45,13.0,207.0,43.9,33.84
2017,6,9,6,30,635.0,62.0,2.5,13.0,255.0,47.97,37.56
2017,6,9,6,45,330.5,103.5,2.65,13.5,205.5,73.13,59.85
2017,6,9,7,0,26.0,145.0,2.8,14.0,156.0,108.06,90.34
2017,6,9,7,15,74.0,175.5,2.8,14.0,211.5,128.27,107.64
2017,6,9,7,30,122.0,206.0,2.8,14.0,267.0,141.78,118.95
2017,6,9,7,45,289.0,202.0,2.85,14.5,364.0,134.78,112.28
2017,6,9,8,0,456.0,198.0,2.9,15.0,461.0,125.5,103.76
2017,6,9,8,15,652.5,145.0,2.9,15.0,556.0,121.27,78.78
2017,6,9,8,30,849.0,92.0,2.9,15.0,651.0,167.16,96.85
2017,6,9,8,45,863.5,94.0,2.95,15.5,695.0,224.62,140.6
2017,6,9,9,0,878.0,96.0,3.0,16.0,739.0,283.16,190.48
2017,6,9,9,15,888.5,97.5,3.0,16.0,778.0,340.98,242.1
2017,6,9,9,30,899.0,99.0,3.0,16.0,817.0,398.91,293.79
2017,6,9,9,45,909.0,100.0,3.05,16.0,851.5,456.14,344.09
2017,6,9,10,0,919.0,101.0,3.1,16.0,886.0,512.91,392.79
2017,6,9,10,15,925.0,102.0,3.1,16.0,913.5,566.91,437.93
2017,6,9,10,30,931.0,103.0,3.1,16.0,941.0,619.56,480.72
2017,6,9,10,45,937.0,103.0,3.15,16.5,962.5,669.83,519.78
2017,6,9,11,0,943.0,103.0,3.2,17.0,984.0,718.29,556.38
2017,6,9,11,15,946.0,103.5,3.25,17.0,997.5,763.02,590.43
2017,6,9,11,30,949.0,104.0,3.3,17.0,1011.0,805.31,620.95
2017,6,9,11,45,951.5,103.0,3.35,17.0,1018.0,843.34,647.51
2017,6,9,12,0,954.0,102.0,3.4,17.0,1025.0,878.54,672.01
2017,6,9,12,15,954.0,102.0,3.45,17.0,1024.0,909.53,693.53
2017,6,9,12,30,954.0,102.0,3.5,17.0,1023.0,937.27,712.82
2017,6,9,12,45,935.5,113.5,3.6,17.0,1009.5,955.49,725.97
2017,6,9,13,0,917.0,125.0,3.7,17.0,996.0,969.69,736.52
2017,6,9,13,15,914.0,124.0,3.75,16.5,980.0,982.95,747.65
2017,6,9,13,30,911.0,123.0,3.8,16.0,964.0,992.47,756.38
2017,6,9,13,45,913.0,118.0,3.85,16.0,943.0,999.11,761.88
2017,6,9,14,0,915.0,113.0,3.9,16.0,922.0,1001.84,764.85
2017,6,9,14,15,908.0,111.5,3.95,16.0,892.5,995.54,761.78
2017,6,9,14,30,901.0,110.0,4.0,16.0,863.0,985.49,756.3
2017,6,9,14,45,895.5,107.0,4.1,16.0,828.5,971.64,748.59
2017,6,9,15,0,890.0,104.0,4.2,16.0,794.0,954.16,738.41
2017,6,9,15,15,878.5,102.0,4.25,15.5,753.0,928.75,723.75
2017,6,9,15,30,867.0,100.0,4.3,15.0,712.0,900.23,706.9
2017,6,9,15,45,854.5,96.5,4.4,15.0,667.5,866.27,685.12
2017,6,9,16,0,842.0,93.0,4.5,15.0,623.0,829.66,661.12
2017,6,9,16,15,823.5,90.0,4.5,14.5,574.5,794.08,638.15
2017,6,9,16,30,805.0,87.0,4.5,14.0,526.0,748.39,607.19
2017,6,9,16,45,781.5,83.5,4.55,14.0,476.0,696.89,570.34
2017,6,9,17,0,758.0,80.0,4.6,14.0,426.0,644.58,532.0
2017,6,9,17,15,724.5,75.5,4.55,13.5,374.5,584.05,485.17
2017,6,9,17,30,691.0,71.0,4.5,13.0,323.0,526.57,439.21
2017,6,9,17,45,646.0,65.5,4.45,13.0,272.5,460.53,383.96
2017,6,9,18,0,601.0,60.0,4.4,13.0,222.0,397.33,329.34
2017,6,9,18,15,532.5,53.5,4.25,12.5,175.0,325.37,266.39
2017,6,9,18,30,464.0,47.0,4.1,12.0,128.0,259.62,207.24
2017,6,9,18,45,355.5,37.0,4.0,12.0,87.5,182.97,138.71
2017,6,9,19,0,247.0,27.0,3.9,12.0,47.0,117.56,72.44
2017,6,9,19,15,123.5,13.5,3.85,12.0,23.5,40.55,0.0
2017,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,45,25.5,5.5,2.6,11.5,6.0,0.0,0.0
2017,6,10,5,0,51.0,11.0,2.6,12.0,12.0,9.39,0.0
2017,6,10,5,15,178.5,23.5,2.75,12.0,42.0,18.3,5.49
2017,6,10,5,30,306.0,36.0,2.9,12.0,72.0,29.41,19.6
2017,6,10,5,45,399.0,45.0,3.1,12.5,114.5,36.18,26.36
2017,6,10,6,0,492.0,54.0,3.3,13.0,157.0,42.87,32.68
2017,6,10,6,15,551.0,60.5,3.4,13.0,205.5,47.23,36.81
2017,6,10,6,30,610.0,67.0,3.5,13.0,254.0,51.53,40.73
2017,6,10,6,45,654.5,71.5,3.65,13.5,304.5,54.14,42.94
2017,6,10,7,0,699.0,76.0,3.8,14.0,355.0,61.86,49.61
2017,6,10,7,15,729.0,80.0,3.8,14.0,405.5,64.05,51.38
2017,6,10,7,30,759.0,84.0,3.8,14.0,456.0,66.18,53.07
2017,6,10,7,45,782.0,87.0,3.8,14.5,505.5,67.41,53.86
2017,6,10,8,0,805.0,90.0,3.8,15.0,555.0,68.57,54.58
2017,6,10,8,15,822.0,93.0,3.75,15.0,601.5,102.64,59.51
2017,6,10,8,30,839.0,96.0,3.7,15.0,648.0,167.92,98.1
2017,6,10,8,45,852.0,98.0,3.65,15.5,691.0,224.56,141.19
2017,6,10,9,0,865.0,100.0,3.6,16.0,734.0,282.08,190.31
2017,6,10,9,15,875.5,102.0,3.55,16.0,773.0,339.52,241.65
2017,6,10,9,30,886.0,104.0,3.5,16.0,812.0,397.1,293.11
2017,6,10,9,45,890.0,108.0,3.5,16.0,844.0,453.38,342.8
2017,6,10,10,0,894.0,112.0,3.5,16.0,876.0,508.64,390.38
2017,6,10,10,15,900.5,113.0,3.5,16.0,903.5,561.7,434.93
2017,6,10,10,30,907.0,114.0,3.5,16.0,931.0,613.51,477.26
2017,6,10,10,45,913.5,113.5,3.55,16.0,952.0,662.68,516.66
2017,6,10,11,0,920.0,113.0,3.6,16.0,973.0,710.14,553.85
2017,6,10,11,15,923.0,114.0,3.65,16.0,987.0,754.41,587.87
2017,6,10,11,30,926.0,115.0,3.7,16.0,1001.0,796.33,618.85
2017,6,10,11,45,929.0,114.0,3.8,16.5,1007.5,834.08,644.56
2017,6,10,12,0,932.0,113.0,3.9,17.0,1014.0,869.14,668.2
2017,6,10,12,15,932.0,113.0,3.95,17.0,1013.0,899.67,689.6
2017,6,10,12,30,932.0,113.0,4.0,17.0,1012.0,927.05,708.81
2017,6,10,12,45,922.0,118.0,4.1,17.0,1001.0,946.65,722.96
2017,6,10,13,0,912.0,123.0,4.2,17.0,990.0,962.55,734.69
2017,6,10,13,15,909.0,122.5,4.2,17.0,974.0,976.2,744.43
2017,6,10,13,30,906.0,122.0,4.2,17.0,958.0,986.16,751.74
2017,6,10,13,45,906.0,117.5,4.25,17.0,937.0,991.36,756.23
2017,6,10,14,0,906.0,113.0,4.3,17.0,916.0,992.68,758.2
2017,6,10,14,15,899.5,112.0,4.3,16.5,886.5,987.43,756.93
2017,6,10,14,30,893.0,111.0,4.3,16.0,857.0,978.47,753.2
2017,6,10,14,45,888.5,106.5,4.35,16.0,822.5,964.13,744.93
2017,6,10,15,0,884.0,102.0,4.4,16.0,788.0,946.11,734.18
2017,6,10,15,15,872.5,100.0,4.4,16.0,747.5,920.82,717.89
2017,6,10,15,30,861.0,98.0,4.4,16.0,707.0,892.46,699.43
2017,6,10,15,45,849.0,94.5,4.45,16.0,663.0,859.11,677.67
2017,6,10,16,0,837.0,91.0,4.5,16.0,619.0,823.1,653.78
2017,6,10,16,15,818.5,88.0,4.5,15.5,571.0,787.63,630.92
2017,6,10,16,30,800.0,85.0,4.5,15.0,523.0,742.18,600.19
2017,6,10,16,45,777.5,81.5,4.5,15.0,473.0,691.67,563.94
2017,6,10,17,0,755.0,78.0,4.5,15.0,423.0,640.3,526.32
2017,6,10,17,15,722.0,74.0,4.4,14.5,372.5,580.87,480.38
2017,6,10,17,30,689.0,70.0,4.3,14.0,322.0,522.17,433.59
2017,6,10,17,45,643.5,65.0,4.25,14.0,272.0,458.73,380.69
2017,6,10,18,0,598.0,60.0,4.2,14.0,222.0,396.01,326.79
2017,6,10,18,15,531.0,53.0,4.05,13.5,175.0,324.34,264.46
2017,6,10,18,30,464.0,46.0,3.9,13.0,128.0,258.8,205.83
2017,6,10,18,45,358.5,36.5,3.8,13.0,88.0,183.72,138.91
2017,6,10,19,0,253.0,27.0,3.7,13.0,48.0,119.86,74.73
2017,6,10,19,15,126.5,13.5,3.65,12.5,24.0,41.34,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,45,35.0,5.5,3.9,10.5,6.5,0.0,0.0
2017,6,11,5,0,70.0,11.0,4.0,11.0,13.0,9.39,0.0
2017,6,11,5,15,208.0,23.0,4.15,11.0,43.5,18.88,5.92
2017,6,11,5,30,346.0,35.0,4.3,11.0,74.0,28.66,19.04
2017,6,11,5,45,436.5,43.0,4.45,11.5,117.5,34.66,25.12
2017,6,11,6,0,527.0,51.0,4.6,12.0,161.0,40.63,30.8
2017,6,11,6,15,584.5,57.0,4.6,12.0,210.0,44.73,34.7
2017,6,11,6,30,642.0,63.0,4.6,12.0,259.0,48.78,38.42
2017,6,11,6,45,682.0,67.5,4.65,12.5,309.5,56.1,44.87
2017,6,11,7,0,722.0,72.0,4.7,13.0,360.0,59.01,47.26
2017,6,11,7,15,751.0,76.0,4.6,13.0,411.0,61.33,49.17
2017,6,11,7,30,780.0,80.0,4.5,13.0,462.0,63.58,50.99
2017,6,11,7,45,801.0,83.0,4.45,13.5,511.5,64.91,51.88
2017,6,11,8,0,822.0,86.0,4.4,14.0,561.0,66.17,52.7
2017,6,11,8,15,838.5,88.5,4.3,14.0,608.0,108.85,64.86
2017,6,11,8,30,855.0,91.0,4.2,14.0,655.0,165.73,96.14
2017,6,11,8,45,867.5,93.5,4.15,14.5,698.0,223.46,140.27
2017,6,11,9,0,880.0,96.0,4.1,15.0,741.0,282.04,190.56
2017,6,11,9,15,889.5,98.0,4.05,15.0,779.5,339.99,242.74
2017,6,11,9,30,899.0,100.0,4.0,15.0,818.0,397.96,294.98
2017,6,11,9,45,902.0,104.0,4.0,15.0,849.5,454.51,345.36
2017,6,11,10,0,905.0,108.0,4.0,15.0,881.0,509.92,393.52
2017,6,11,10,15,910.5,109.0,4.0,15.0,908.0,562.99,438.52
2017,6,11,10,30,916.0,110.0,4.0,15.0,935.0,614.68,481.19
2017,6,11,10,45,916.5,113.0,4.05,15.5,954.0,663.27,519.5
2017,6,11,11,0,917.0,116.0,4.1,16.0,973.0,709.65,555.07
2017,6,11,11,15,919.5,116.5,4.1,16.0,986.0,753.08,588.52
2017,6,11,11,30,922.0,117.0,4.1,16.0,999.0,794.12,618.96
2017,6,11,11,45,919.5,119.0,4.2,16.0,1004.0,829.96,644.63
2017,6,11,12,0,917.0,121.0,4.3,16.0,1009.0,862.83,668.22
2017,6,11,12,15,917.0,121.0,4.35,15.5,1007.5,893.06,691.09
2017,6,11,12,30,917.0,121.0,4.4,15.0,1006.0,920.21,711.88
2017,6,11,12,45,905.5,127.0,4.45,15.0,994.5,939.12,725.6
2017,6,11,13,0,894.0,133.0,4.5,15.0,983.0,954.36,736.89
2017,6,11,13,15,890.5,132.5,4.5,15.0,967.0,967.5,746.41
2017,6,11,13,30,887.0,132.0,4.5,15.0,951.0,976.99,753.51
2017,6,11,13,45,883.0,130.0,4.5,15.0,928.5,980.9,756.85
2017,6,11,14,0,879.0,128.0,4.5,15.0,906.0,981.07,757.75
2017,6,11,14,15,872.0,126.5,4.45,15.0,877.0,975.14,754.1
2017,6,11,14,30,865.0,125.0,4.4,15.0,848.0,965.59,748.07
2017,6,11,14,45,858.0,122.0,4.4,15.0,813.5,950.98,739.06
2017,6,11,15,0,851.0,119.0,4.4,15.0,779.0,932.91,727.71
2017,6,11,15,15,839.0,116.5,4.35,15.0,739.0,917.94,718.26
2017,6,11,15,30,827.0,114.0,4.3,15.0,699.0,889.03,698.86
2017,6,11,15,45,814.5,110.0,4.25,15.0,655.5,855.18,675.95
2017,6,11,16,0,802.0,106.0,4.2,15.0,612.0,818.74,651.16
2017,6,11,16,15,442.0,168.5,4.15,14.5,444.0,563.93,458.65
2017,6,11,16,30,82.0,231.0,4.1,14.0,276.0,287.75,234.27
2017,6,11,16,45,364.5,162.5,4.05,14.0,333.5,468.26,386.97
2017,6,11,17,0,647.0,94.0,4.0,14.0,391.0,585.25,483.47
2017,6,11,17,15,639.0,88.5,3.9,14.0,352.5,545.24,451.07
2017,6,11,17,30,631.0,83.0,3.8,14.0,314.0,503.98,417.5
2017,6,11,17,45,571.0,78.0,3.75,14.0,263.5,432.65,358.5
2017,6,11,18,0,511.0,73.0,3.7,14.0,213.0,365.58,301.45
2017,6,11,18,15,439.5,64.5,3.55,13.5,167.0,294.33,240.02
2017,6,11,18,30,368.0,56.0,3.4,13.0,121.0,227.24,180.91
2017,6,11,18,45,258.5,43.5,3.25,12.5,82.5,153.88,116.8
2017,6,11,19,0,149.0,31.0,3.1,12.0,44.0,92.86,58.83
2017,6,11,19,15,74.5,15.5,3.0,12.0,22.0,30.84,0.0
2017,6,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,45,13.0,5.5,2.4,10.5,5.5,0.0,0.0
2017,6,12,5,0,26.0,11.0,2.4,11.0,11.0,9.39,0.0
2017,6,12,5,15,138.5,25.5,2.5,11.0,40.0,19.75,6.49
2017,6,12,5,30,251.0,40.0,2.6,11.0,69.0,30.82,20.91
2017,6,12,5,45,349.0,50.0,2.75,11.5,111.5,38.38,28.43
2017,6,12,6,0,447.0,60.0,2.9,12.0,154.0,47.6,37.04
2017,6,12,6,15,509.0,67.5,2.9,12.0,201.5,52.52,41.71
2017,6,12,6,30,571.0,75.0,2.9,12.0,249.0,57.36,46.13
2017,6,12,6,45,616.0,81.0,2.9,12.5,299.5,60.79,49.07
2017,6,12,7,0,661.0,87.0,2.9,13.0,350.0,64.14,51.83
2017,6,12,7,15,476.0,139.0,2.8,13.5,342.0,95.5,79.23
2017,6,12,7,30,291.0,191.0,2.7,14.0,334.0,129.3,108.19
2017,6,12,7,45,314.0,209.0,2.65,14.5,377.5,139.15,116.05
2017,6,12,8,0,337.0,227.0,2.6,15.0,421.0,148.56,123.46
2017,6,12,8,15,574.5,168.5,2.5,15.0,533.0,130.96,89.3
2017,6,12,8,30,812.0,110.0,2.4,15.0,645.0,164.76,96.59
2017,6,12,8,45,551.5,216.5,2.3,15.5,591.0,238.62,164.85
2017,6,12,9,0,291.0,323.0,2.2,16.0,537.0,290.89,217.51
2017,6,12,9,15,577.5,221.0,2.15,16.0,672.5,324.54,237.03
2017,6,12,9,30,864.0,119.0,2.1,16.0,808.0,398.35,292.34
2017,6,12,9,45,592.5,253.5,2.1,16.0,735.0,430.49,325.88
2017,6,12,10,0,321.0,388.0,2.1,16.0,662.0,443.53,340.21
2017,6,12,10,15,594.5,264.5,2.1,16.0,792.5,514.96,395.68
2017,6,12,10,30,868.0,141.0,2.1,16.0,923.0,609.79,469.26
2017,6,12,10,45,876.0,140.0,2.15,16.5,944.5,658.01,505.83
2017,6,12,11,0,884.0,139.0,2.2,17.0,966.0,704.72,540.62
2017,6,12,11,15,887.0,140.0,2.25,17.0,979.5,747.76,572.92
2017,6,12,11,30,890.0,141.0,2.3,17.0,993.0,788.58,603.02
2017,6,12,11,45,893.5,140.0,2.35,17.0,1000.0,825.83,628.93
2017,6,12,12,0,897.0,139.0,2.4,17.0,1007.0,860.58,652.82
2017,6,12,12,15,896.5,139.0,2.45,17.0,1005.5,890.11,673.09
2017,6,12,12,30,896.0,139.0,2.5,17.0,1004.0,916.62,691.35
2017,6,12,12,45,879.0,148.0,2.6,17.0,991.0,932.88,703.16
2017,6,12,13,0,862.0,157.0,2.7,17.0,978.0,945.36,712.62
2017,6,12,13,15,858.5,156.5,2.8,17.0,962.0,958.48,722.64
2017,6,12,13,30,855.0,156.0,2.9,17.0,946.0,982.23,739.94
2017,6,12,13,45,853.0,152.5,3.05,17.0,924.5,986.74,744.69
2017,6,12,14,0,851.0,149.0,3.2,17.0,903.0,987.48,747.16
2017,6,12,14,15,843.0,147.0,3.25,16.5,873.5,980.28,744.98
2017,6,12,14,30,835.0,145.0,3.3,16.0,844.0,969.44,740.46
2017,6,12,14,45,830.0,140.0,3.4,16.0,810.5,954.78,732.37
2017,6,12,15,0,825.0,135.0,3.5,16.0,777.0,936.6,721.87
2017,6,12,15,15,812.0,132.5,3.55,16.0,737.0,910.34,705.4
2017,6,12,15,30,799.0,130.0,3.6,16.0,697.0,881.14,686.83
2017,6,12,15,45,787.5,125.0,3.7,16.0,653.5,847.86,665.48
2017,6,12,16,0,776.0,120.0,3.8,16.0,610.0,811.98,642.02
2017,6,12,16,15,754.5,116.0,3.75,15.5,562.0,770.68,614.76
2017,6,12,16,30,733.0,112.0,3.7,15.0,514.0,723.85,582.95
2017,6,12,16,45,707.0,107.0,3.7,15.0,464.5,671.41,545.38
2017,6,12,17,0,681.0,102.0,3.7,15.0,415.0,618.56,505.52
2017,6,12,17,15,643.5,96.0,3.6,14.5,364.5,556.88,458.27
2017,6,12,17,30,606.0,90.0,3.5,14.0,314.0,496.54,410.64
2017,6,12,17,45,557.0,83.0,3.45,14.0,264.5,430.31,356.07
2017,6,12,18,0,508.0,76.0,3.4,14.0,215.0,367.35,302.58
2017,6,12,18,15,436.5,66.5,3.15,13.5,168.5,295.14,240.46
2017,6,12,18,30,365.0,57.0,2.9,13.0,122.0,227.33,180.89
2017,6,12,18,45,265.5,44.5,2.7,12.5,84.0,157.63,119.76
2017,6,12,19,0,166.0,32.0,2.5,12.0,46.0,99.48,63.92
2017,6,12,19,15,83.0,16.0,2.4,12.0,23.0,33.33,0.0
2017,6,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
