Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,1.9,10.5,5.0,0.0,0.0
2017,6,13,5,0,16.0,10.0,1.9,11.0,10.0,8.54,0.0
2017,6,13,5,15,117.0,25.5,1.9,11.0,38.5,19.7,6.46
2017,6,13,5,30,218.0,41.0,1.9,11.0,67.0,31.45,21.47
2017,6,13,5,45,313.5,52.5,1.95,11.5,108.0,40.05,29.92
2017,6,13,6,0,409.0,64.0,2.0,12.0,149.0,48.57,37.92
2017,6,13,6,15,472.0,72.0,1.9,12.5,196.0,55.92,44.68
2017,6,13,6,30,535.0,80.0,1.8,13.0,243.0,60.98,49.18
2017,6,13,6,45,585.5,85.0,1.75,13.5,293.5,63.5,51.28
2017,6,13,7,0,636.0,90.0,1.7,14.0,344.0,66.03,53.29
2017,6,13,7,15,669.0,95.0,1.65,14.0,394.0,68.3,55.13
2017,6,13,7,30,702.0,100.0,1.6,14.0,444.0,70.48,56.85
2017,6,13,7,45,731.5,102.5,1.55,14.5,494.0,70.87,56.88
2017,6,13,8,0,761.0,105.0,1.5,15.0,544.0,78.14,62.88
2017,6,13,8,15,779.5,108.0,1.45,15.5,590.5,108.48,66.07
2017,6,13,8,30,798.0,111.0,1.4,16.0,637.0,163.12,95.39
2017,6,13,8,45,816.5,112.0,1.35,16.5,680.5,218.33,136.25
2017,6,13,9,0,835.0,113.0,1.3,17.0,724.0,275.24,183.46
2017,6,13,9,15,846.5,115.0,1.3,17.0,762.5,337.65,237.17
2017,6,13,9,30,858.0,117.0,1.3,17.0,801.0,394.02,286.1
2017,6,13,9,45,868.0,117.5,1.3,17.5,835.0,448.76,332.28
2017,6,13,10,0,878.0,118.0,1.3,18.0,869.0,503.1,376.68
2017,6,13,10,15,884.5,119.5,1.35,18.0,896.0,555.75,419.37
2017,6,13,10,30,891.0,121.0,1.4,18.0,923.0,607.19,459.92
2017,6,13,10,45,897.0,121.0,1.5,18.0,944.0,655.77,497.71
2017,6,13,11,0,903.0,121.0,1.6,18.0,965.0,702.64,533.42
2017,6,13,11,15,905.5,121.5,1.7,18.0,978.5,745.55,565.63
2017,6,13,11,30,908.0,122.0,1.8,18.0,992.0,786.13,595.32
2017,6,13,11,45,910.0,122.0,1.95,18.5,998.5,823.42,620.46
2017,6,13,12,0,912.0,122.0,2.1,19.0,1005.0,858.06,643.66
2017,6,13,12,15,912.0,122.0,2.2,19.0,1004.0,888.21,664.57
2017,6,13,12,30,912.0,122.0,2.3,19.0,1003.0,915.32,683.47
2017,6,13,12,45,909.0,122.0,2.45,19.0,994.0,936.51,698.96
2017,6,13,13,0,906.0,122.0,2.6,19.0,985.0,954.23,712.26
2017,6,13,13,15,903.0,121.5,2.7,19.0,969.0,967.9,722.52
2017,6,13,13,30,900.0,121.0,2.8,19.0,953.0,977.91,730.49
2017,6,13,13,45,893.5,121.0,2.95,19.0,930.0,981.35,734.65
2017,6,13,14,0,887.0,121.0,3.1,19.0,907.0,981.07,736.44
2017,6,13,14,15,880.0,119.5,3.15,18.5,878.0,975.13,735.14
2017,6,13,14,30,873.0,118.0,3.2,18.0,849.0,965.55,731.51
2017,6,13,14,45,863.0,116.5,3.3,18.0,814.0,949.57,722.58
2017,6,13,15,0,853.0,115.0,3.4,18.0,779.0,930.22,711.39
2017,6,13,15,15,841.5,113.0,3.4,17.5,739.5,905.77,697.31
2017,6,13,15,30,830.0,111.0,3.4,17.0,700.0,888.19,688.04
2017,6,13,15,45,815.0,108.0,3.45,17.0,656.0,853.3,665.42
2017,6,13,16,0,800.0,105.0,3.5,17.0,612.0,815.96,640.93
2017,6,13,16,15,781.0,102.0,3.5,16.5,564.5,773.13,613.06
2017,6,13,16,30,762.0,99.0,3.5,16.0,517.0,728.62,583.46
2017,6,13,16,45,738.5,94.0,3.5,16.0,468.0,677.14,546.97
2017,6,13,17,0,715.0,89.0,3.5,16.0,419.0,627.75,510.7
2017,6,13,17,15,681.0,84.5,3.45,15.5,369.0,568.85,466.03
2017,6,13,17,30,647.0,80.0,3.4,15.0,319.0,510.91,420.66
2017,6,13,17,45,603.5,73.5,3.4,15.0,270.0,446.63,368.01
2017,6,13,18,0,560.0,67.0,3.4,15.0,221.0,385.07,315.88
2017,6,13,18,15,491.5,59.5,3.3,14.5,174.5,313.92,254.82
2017,6,13,18,30,423.0,52.0,3.2,14.0,128.0,248.98,197.5
2017,6,13,18,45,322.0,41.0,3.1,13.5,88.5,175.9,133.32
2017,6,13,19,0,221.0,30.0,3.0,13.0,49.0,113.25,73.15
2017,6,13,19,15,110.5,15.0,2.95,12.5,24.5,48.11,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,4,45,24.0,5.5,1.55,10.5,6.0,0.0,0.0
2017,6,14,5,0,48.0,11.0,1.5,11.0,12.0,9.39,0.0
2017,6,14,5,15,175.0,23.5,1.45,11.5,41.5,18.29,5.55
2017,6,14,5,30,302.0,36.0,1.4,12.0,71.0,29.4,19.62
2017,6,14,5,45,393.0,45.5,1.4,12.5,113.5,36.59,26.75
2017,6,14,6,0,484.0,55.0,1.4,13.0,156.0,43.66,33.41
2017,6,14,6,15,544.0,61.5,1.3,13.0,204.0,47.98,37.51
2017,6,14,6,30,604.0,68.0,1.2,13.0,252.0,52.25,41.41
2017,6,14,6,45,646.5,73.5,1.2,13.5,302.5,55.54,44.21
2017,6,14,7,0,689.0,79.0,1.2,14.0,353.0,58.74,46.85
2017,6,14,7,15,719.5,83.0,1.2,14.5,403.5,66.22,53.2
2017,6,14,7,30,750.0,87.0,1.2,15.0,454.0,68.26,54.68
2017,6,14,7,45,773.0,90.5,1.2,15.5,503.5,69.75,55.67
2017,6,14,8,0,796.0,94.0,1.2,16.0,553.0,71.15,56.58
2017,6,14,8,15,813.5,96.5,1.2,16.5,599.5,101.68,59.75
2017,6,14,8,30,831.0,99.0,1.2,17.0,646.0,157.8,89.43
2017,6,14,8,45,844.5,101.5,1.3,17.5,689.0,222.54,137.82
2017,6,14,9,0,858.0,104.0,1.4,18.0,732.0,280.02,185.63
2017,6,14,9,15,868.5,106.0,1.4,18.0,770.5,337.04,235.24
2017,6,14,9,30,879.0,108.0,1.4,18.0,809.0,394.2,284.91
2017,6,14,9,45,885.0,110.5,1.45,18.5,842.0,449.81,332.04
2017,6,14,10,0,891.0,113.0,1.5,19.0,875.0,504.61,377.1
2017,6,14,10,15,897.0,114.5,1.55,19.0,902.0,557.63,420.13
2017,6,14,10,30,903.0,116.0,1.6,19.0,929.0,609.38,460.97
2017,6,14,10,45,908.0,116.0,1.7,19.5,949.5,657.86,497.77
2017,6,14,11,0,913.0,116.0,1.8,20.0,970.0,704.53,532.26
2017,6,14,11,15,916.0,117.0,1.9,20.0,983.5,748.58,565.12
2017,6,14,11,30,919.0,118.0,2.0,20.0,997.0,790.32,595.34
2017,6,14,11,45,921.0,117.5,2.15,20.0,1003.5,827.57,621.42
2017,6,14,12,0,923.0,117.0,2.3,20.0,1010.0,862.12,645.64
2017,6,14,12,15,922.5,117.0,2.4,20.0,1009.5,892.14,666.4
2017,6,14,12,30,922.0,117.0,2.5,20.0,1009.0,919.03,685.11
2017,6,14,12,45,923.0,115.5,2.6,20.0,1001.0,942.66,701.7
2017,6,14,13,0,924.0,114.0,2.7,20.0,993.0,962.86,716.11
2017,6,14,13,15,921.0,113.5,2.75,20.0,977.5,976.71,725.98
2017,6,14,13,30,918.0,113.0,2.8,20.0,962.0,986.83,733.54
2017,6,14,13,45,915.5,110.5,2.85,20.0,940.5,991.7,737.77
2017,6,14,14,0,913.0,108.0,2.9,20.0,919.0,992.72,739.63
2017,6,14,14,15,907.0,107.0,2.9,19.5,890.0,988.08,738.85
2017,6,14,14,30,901.0,106.0,2.9,19.0,861.0,979.71,735.73
2017,6,14,14,45,895.0,103.0,2.95,19.0,827.0,965.59,727.9
2017,6,14,15,0,889.0,100.0,3.0,19.0,793.0,947.86,717.71
2017,6,14,15,15,878.5,98.5,3.0,19.0,753.0,924.16,703.1
2017,6,14,15,30,868.0,97.0,3.0,19.0,713.0,897.32,686.36
2017,6,14,15,45,855.5,94.0,3.0,19.0,669.0,864.13,665.15
2017,6,14,16,0,843.0,91.0,3.0,19.0,625.0,828.29,641.95
2017,6,14,16,15,825.0,88.0,3.0,18.5,577.5,793.23,620.26
2017,6,14,16,30,807.0,85.0,3.0,18.0,530.0,748.15,590.91
2017,6,14,16,45,783.0,82.0,3.0,17.5,480.0,697.02,556.53
2017,6,14,17,0,759.0,79.0,3.0,17.0,430.0,645.11,520.73
2017,6,14,17,15,726.5,75.0,3.0,16.5,379.0,585.97,476.64
2017,6,14,17,30,694.0,71.0,3.0,16.0,328.0,527.48,431.5
2017,6,14,17,45,646.5,66.0,3.0,16.0,277.5,462.72,378.87
2017,6,14,18,0,599.0,61.0,3.0,16.0,227.0,398.84,325.25
2017,6,14,18,15,532.0,54.5,2.95,15.5,179.5,327.64,264.54
2017,6,14,18,30,465.0,48.0,2.9,15.0,132.0,262.46,207.18
2017,6,14,18,45,358.0,38.5,2.9,14.5,91.5,186.52,140.83
2017,6,14,19,0,251.0,29.0,2.9,14.0,51.0,122.53,79.61
2017,6,14,19,15,125.5,14.5,2.95,13.5,25.5,52.96,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,19.0,5.0,2.4,11.5,5.5,0.0,0.0
2017,6,15,5,0,38.0,10.0,2.4,12.0,11.0,8.54,0.0
2017,6,15,5,15,156.0,24.0,2.4,12.0,40.0,18.64,5.66
2017,6,15,5,30,274.0,38.0,2.4,12.0,69.0,29.4,19.59
2017,6,15,5,45,361.5,48.0,2.4,12.5,110.5,38.6,28.5
2017,6,15,6,0,449.0,58.0,2.4,13.0,152.0,45.95,35.43
2017,6,15,6,15,509.0,65.0,2.35,13.0,198.5,50.52,39.76
2017,6,15,6,30,569.0,72.0,2.3,13.0,245.0,55.03,43.87
2017,6,15,6,45,612.0,77.5,2.25,13.5,294.5,58.15,46.53
2017,6,15,7,0,655.0,83.0,2.2,14.0,344.0,61.21,49.03
2017,6,15,7,15,685.5,87.5,2.2,14.0,393.0,63.32,50.74
2017,6,15,7,30,716.0,92.0,2.2,14.0,442.0,65.35,52.35
2017,6,15,7,45,740.0,95.0,2.25,14.0,490.5,72.44,58.38
2017,6,15,8,0,764.0,98.0,2.3,14.0,539.0,73.36,58.98
2017,6,15,8,15,781.0,101.0,2.25,14.0,584.0,102.35,62.06
2017,6,15,8,30,798.0,104.0,2.2,14.0,629.0,156.79,91.34
2017,6,15,8,45,811.5,106.5,2.2,14.5,671.0,212.06,132.87
2017,6,15,9,0,825.0,109.0,2.2,15.0,713.0,274.97,185.73
2017,6,15,9,15,835.5,111.0,2.1,15.0,750.0,330.09,234.51
2017,6,15,9,30,846.0,113.0,2.0,15.0,787.0,385.4,283.42
2017,6,15,9,45,843.0,120.5,1.95,15.5,816.0,439.13,329.8
2017,6,15,10,0,840.0,128.0,1.9,16.0,845.0,491.18,373.27
2017,6,15,10,15,846.0,129.5,1.9,16.5,871.0,541.68,414.14
2017,6,15,10,30,852.0,131.0,1.9,17.0,897.0,591.01,452.74
2017,6,15,10,45,857.0,131.0,1.9,17.5,917.0,637.22,487.84
2017,6,15,11,0,862.0,131.0,1.9,18.0,937.0,681.75,520.64
2017,6,15,11,15,864.5,131.5,1.95,18.0,950.0,723.04,551.59
2017,6,15,11,30,867.0,132.0,2.0,18.0,963.0,762.13,580.39
2017,6,15,11,45,871.0,130.0,2.15,18.5,969.5,798.03,604.91
2017,6,15,12,0,875.0,128.0,2.3,19.0,976.0,831.49,627.48
2017,6,15,12,15,874.5,128.0,2.4,19.0,974.0,860.25,647.59
2017,6,15,12,30,874.0,128.0,2.5,19.0,972.0,886.08,665.76
2017,6,15,12,45,888.0,117.0,2.65,19.5,968.5,912.04,683.19
2017,6,15,13,0,902.0,106.0,2.8,20.0,965.0,934.74,698.42
2017,6,15,13,15,899.0,105.0,2.9,20.0,949.0,947.65,708.08
2017,6,15,13,30,896.0,104.0,3.0,20.0,933.0,956.91,715.48
2017,6,15,13,45,892.5,102.0,3.15,20.0,911.5,961.0,719.95
2017,6,15,14,0,889.0,100.0,3.3,20.0,890.0,961.35,722.02
2017,6,15,14,15,882.5,99.0,3.4,20.0,861.5,956.14,720.08
2017,6,15,14,30,876.0,98.0,3.5,20.0,833.0,947.32,715.81
2017,6,15,14,45,869.5,95.5,3.6,20.0,799.5,933.36,708.12
2017,6,15,15,0,863.0,93.0,3.7,20.0,766.0,915.93,698.1
2017,6,15,15,15,852.0,91.5,3.75,20.0,727.0,892.13,683.37
2017,6,15,15,30,841.0,90.0,3.8,20.0,688.0,865.33,666.53
2017,6,15,15,45,829.0,87.0,3.85,20.0,645.5,833.17,645.81
2017,6,15,16,0,817.0,84.0,3.9,20.0,603.0,798.42,623.08
2017,6,15,16,15,799.5,81.5,3.85,19.5,556.5,757.41,596.28
2017,6,15,16,30,782.0,79.0,3.8,19.0,510.0,721.65,572.98
2017,6,15,16,45,761.0,75.0,3.8,19.0,462.0,672.58,538.42
2017,6,15,17,0,740.0,71.0,3.8,19.0,414.0,622.6,502.59
2017,6,15,17,15,709.5,67.5,3.7,18.5,365.0,566.32,460.29
2017,6,15,17,30,679.0,64.0,3.6,18.0,316.0,510.61,416.84
2017,6,15,17,45,639.0,59.0,3.55,17.5,268.0,448.7,367.03
2017,6,15,18,0,599.0,54.0,3.5,17.0,220.0,390.84,318.61
2017,6,15,18,15,537.0,48.0,3.45,16.5,174.5,322.73,260.26
2017,6,15,18,30,475.0,42.0,3.4,16.0,129.0,260.22,204.97
2017,6,15,18,45,382.0,34.0,3.35,15.5,90.0,190.5,143.39
2017,6,15,19,0,289.0,26.0,3.3,15.0,51.0,131.17,85.42
2017,6,15,19,15,144.5,13.0,3.25,15.0,25.5,56.08,0.0
2017,6,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,46.5,5.0,2.3,13.5,6.0,0.0,0.0
2017,6,16,5,0,93.0,10.0,2.3,14.0,12.0,8.54,0.0
2017,6,16,5,15,220.5,20.0,2.2,14.0,41.0,16.26,4.07
2017,6,16,5,30,348.0,30.0,2.1,14.0,70.0,24.34,15.11
2017,6,16,5,45,431.0,37.5,2.05,14.5,111.0,30.06,20.78
2017,6,16,6,0,514.0,45.0,2.0,15.0,152.0,35.73,26.11
2017,6,16,6,15,568.5,50.5,1.95,15.0,198.5,39.59,29.73
2017,6,16,6,30,623.0,56.0,1.9,15.0,245.0,47.21,36.58
2017,6,16,6,45,661.5,60.0,1.85,15.5,294.0,49.93,38.88
2017,6,16,7,0,700.0,64.0,1.8,16.0,343.0,52.62,41.08
2017,6,16,7,15,452.0,133.0,1.8,16.5,322.5,91.36,74.69
2017,6,16,7,30,204.0,202.0,1.8,17.0,302.0,140.76,116.64
2017,6,16,7,45,194.5,226.5,1.8,17.5,329.5,154.7,127.71
2017,6,16,8,0,185.0,251.0,1.8,18.0,357.0,168.05,138.2
2017,6,16,8,15,508.5,166.0,1.85,18.5,492.5,125.37,85.87
2017,6,16,8,30,832.0,81.0,1.9,19.0,628.0,152.64,84.9
2017,6,16,8,45,556.0,203.5,1.95,19.5,579.5,228.76,154.22
2017,6,16,9,0,280.0,326.0,2.0,20.0,531.0,288.64,212.64
2017,6,16,9,15,578.5,207.0,2.0,20.0,659.5,312.45,223.79
2017,6,16,9,30,877.0,88.0,2.0,20.0,788.0,377.28,271.43
2017,6,16,9,45,883.5,90.0,2.05,20.5,820.0,432.36,318.44
2017,6,16,10,0,890.0,92.0,2.1,21.0,852.0,486.7,363.5
2017,6,16,10,15,896.0,93.0,2.1,21.0,879.0,539.04,406.22
2017,6,16,10,30,902.0,94.0,2.1,21.0,906.0,590.11,446.71
2017,6,16,10,45,906.5,94.5,2.15,21.5,926.5,638.39,483.32
2017,6,16,11,0,911.0,95.0,2.2,22.0,947.0,684.82,517.53
2017,6,16,11,15,914.0,95.5,2.3,22.0,960.5,728.16,550.01
2017,6,16,11,30,917.0,96.0,2.4,22.0,974.0,769.18,579.34
2017,6,16,11,45,918.0,96.5,2.55,22.0,980.5,806.15,605.21
2017,6,16,12,0,919.0,97.0,2.7,22.0,987.0,840.37,629.17
2017,6,16,12,15,919.0,97.0,2.8,22.0,986.0,870.42,649.94
2017,6,16,12,30,919.0,97.0,2.9,22.0,985.0,897.37,668.67
2017,6,16,12,45,914.0,99.0,3.05,22.0,976.0,918.44,683.87
2017,6,16,13,0,909.0,101.0,3.2,22.0,967.0,936.0,696.83
2017,6,16,13,15,906.0,100.5,3.25,21.5,952.0,949.45,707.82
2017,6,16,13,30,903.0,100.0,3.3,21.0,937.0,959.24,716.52
2017,6,16,13,45,898.0,99.5,3.35,21.0,915.0,963.43,720.25
2017,6,16,14,0,893.0,99.0,3.4,21.0,893.0,963.9,721.64
2017,6,16,14,15,887.0,98.0,3.45,21.0,864.5,959.21,719.7
2017,6,16,14,30,881.0,97.0,3.5,21.0,836.0,950.88,715.45
2017,6,16,14,45,873.0,95.0,3.55,21.0,802.0,936.04,706.87
2017,6,16,15,0,865.0,93.0,3.6,21.0,768.0,917.76,696.04
2017,6,16,15,15,854.5,91.5,3.55,21.0,729.0,894.44,681.17
2017,6,16,15,30,844.0,90.0,3.5,21.0,690.0,868.09,664.24
2017,6,16,15,45,831.0,87.5,3.5,21.0,647.5,835.59,643.24
2017,6,16,16,0,818.0,85.0,3.5,21.0,605.0,800.57,620.34
2017,6,16,16,15,800.0,82.5,3.45,20.5,558.5,759.17,593.54
2017,6,16,16,30,782.0,80.0,3.4,20.0,512.0,723.08,570.23
2017,6,16,16,45,760.0,76.5,3.35,20.0,463.5,673.9,535.74
2017,6,16,17,0,738.0,73.0,3.3,20.0,415.0,623.87,500.08
2017,6,16,17,15,707.0,69.0,3.25,19.5,366.0,566.76,457.64
2017,6,16,17,30,676.0,65.0,3.2,19.0,317.0,510.28,414.11
2017,6,16,17,45,634.0,60.5,3.15,18.5,268.5,447.93,364.34
2017,6,16,18,0,592.0,56.0,3.1,18.0,220.0,390.0,316.24
2017,6,16,18,15,530.0,50.0,3.05,17.5,174.5,322.19,258.58
2017,6,16,18,30,468.0,44.0,3.0,17.0,129.0,259.96,203.93
2017,6,16,18,45,371.5,35.5,3.0,16.5,90.0,188.7,141.63
2017,6,16,19,0,275.0,27.0,3.0,16.0,51.0,128.23,83.77
2017,6,16,19,15,137.5,13.5,3.0,15.5,25.5,55.22,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,5.5,1.8,14.0,5.5,0.0,0.0
2017,6,17,5,0,0.0,11.0,1.9,14.0,11.0,9.39,0.0
2017,6,17,5,15,133.5,22.0,1.85,14.0,37.5,17.06,4.45
2017,6,17,5,30,267.0,33.0,1.8,14.0,64.0,26.67,17.08
2017,6,17,5,45,327.5,45.0,1.8,14.5,101.0,35.87,25.87
2017,6,17,6,0,388.0,57.0,1.8,15.0,138.0,44.76,34.09
2017,6,17,6,15,427.0,68.5,1.7,15.5,179.5,52.76,41.34
2017,6,17,6,30,466.0,80.0,1.6,16.0,221.0,60.41,48.09
2017,6,17,6,45,484.5,94.5,1.55,16.5,264.5,68.67,55.2
2017,6,17,7,0,503.0,109.0,1.5,17.0,308.0,77.62,62.78
2017,6,17,7,15,638.0,88.0,1.45,17.0,376.5,63.07,49.89
2017,6,17,7,30,773.0,67.0,1.4,17.0,445.0,54.26,42.05
2017,6,17,7,45,793.5,69.5,1.4,17.5,493.0,64.03,50.3
2017,6,17,8,0,814.0,72.0,1.4,18.0,541.0,65.98,51.68
2017,6,17,8,15,693.5,130.5,1.4,18.5,553.0,108.95,68.86
2017,6,17,8,30,573.0,189.0,1.4,19.0,565.0,181.11,118.04
2017,6,17,8,45,721.0,135.0,1.4,20.0,640.5,208.87,130.94
2017,6,17,9,0,869.0,81.0,1.4,21.0,716.0,264.01,170.64
2017,6,17,9,15,878.5,82.5,1.4,21.0,753.5,320.64,219.72
2017,6,17,9,30,888.0,84.0,1.4,21.0,791.0,377.32,268.84
2017,6,17,9,45,882.0,92.5,1.45,21.5,820.5,432.85,315.87
2017,6,17,10,0,876.0,101.0,1.5,22.0,850.0,486.34,359.77
2017,6,17,10,15,882.0,102.5,1.55,22.0,876.5,538.44,401.84
2017,6,17,10,30,888.0,104.0,1.6,22.0,903.0,589.32,441.78
2017,6,17,10,45,891.5,105.0,1.7,22.5,923.0,636.83,477.64
2017,6,17,11,0,895.0,106.0,1.8,23.0,943.0,682.46,511.18
2017,6,17,11,15,897.5,106.5,1.9,23.0,956.5,724.92,542.73
2017,6,17,11,30,900.0,107.0,2.0,23.0,970.0,765.07,571.57
2017,6,17,11,45,900.5,108.0,2.1,23.5,976.0,801.63,595.46
2017,6,17,12,0,901.0,109.0,2.2,24.0,982.0,835.47,617.39
2017,6,17,12,15,901.0,109.0,2.25,24.0,981.0,865.21,637.31
2017,6,17,12,30,901.0,109.0,2.3,24.0,980.0,891.93,655.24
2017,6,17,12,45,903.0,106.5,2.4,24.0,973.0,914.99,671.25
2017,6,17,13,0,905.0,104.0,2.5,24.0,966.0,934.72,685.17
2017,6,17,13,15,902.0,103.5,2.5,24.0,951.0,948.22,694.22
2017,6,17,13,30,899.0,103.0,2.5,24.0,936.0,958.07,701.04
2017,6,17,13,45,894.5,102.0,2.55,24.0,914.0,962.32,704.81
2017,6,17,14,0,890.0,101.0,2.6,24.0,892.0,962.84,706.3
2017,6,17,14,15,883.5,100.0,2.6,24.0,864.0,957.76,703.83
2017,6,17,14,30,877.0,99.0,2.6,24.0,836.0,949.05,699.13
2017,6,17,14,45,868.5,97.5,2.6,24.0,802.0,934.39,690.63
2017,6,17,15,0,860.0,96.0,2.6,24.0,768.0,916.33,679.99
2017,6,17,15,15,849.0,94.5,2.6,23.5,729.0,892.72,666.98
2017,6,17,15,30,838.0,93.0,2.6,23.0,690.0,866.12,651.91
2017,6,17,15,45,823.5,91.0,2.6,23.0,647.0,833.09,631.07
2017,6,17,16,0,809.0,89.0,2.6,23.0,604.0,797.64,608.44
2017,6,17,16,15,791.0,86.0,2.55,22.5,557.5,763.65,587.43
2017,6,17,16,30,773.0,83.0,2.5,22.0,511.0,719.84,559.09
2017,6,17,16,45,748.5,80.0,2.45,22.0,462.5,669.73,524.67
2017,6,17,17,0,724.0,77.0,2.4,22.0,414.0,618.98,489.13
2017,6,17,17,15,692.0,73.0,2.3,21.0,365.0,561.79,447.95
2017,6,17,17,30,660.0,69.0,2.2,20.0,316.0,507.22,407.21
2017,6,17,17,45,615.0,64.5,2.15,19.5,267.5,444.02,357.58
2017,6,17,18,0,570.0,60.0,2.1,19.0,219.0,383.68,308.39
2017,6,17,18,15,506.5,53.5,2.05,18.5,173.5,315.63,251.38
2017,6,17,18,30,443.0,47.0,2.0,18.0,128.0,253.3,197.45
2017,6,17,18,45,345.0,37.5,2.0,17.5,89.5,181.67,135.73
2017,6,17,19,0,247.0,28.0,2.0,17.0,51.0,121.04,79.14
2017,6,17,19,15,123.5,14.0,1.95,16.5,25.5,52.64,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,54.0,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,108.0,10.0,1.6,17.0,12.0,8.54,0.0
2017,6,18,5,15,239.5,19.5,1.65,17.5,42.0,15.88,3.5
2017,6,18,5,30,371.0,29.0,1.7,18.0,72.0,23.58,14.15
2017,6,18,5,45,451.0,36.5,1.75,18.5,113.5,29.35,19.78
2017,6,18,6,0,531.0,44.0,1.8,19.0,155.0,35.06,25.05
2017,6,18,6,15,585.0,49.5,1.8,19.0,201.5,42.37,31.66
2017,6,18,6,30,639.0,55.0,1.8,19.0,248.0,46.55,35.38
2017,6,18,6,45,675.0,59.0,1.8,19.5,297.0,49.3,37.68
2017,6,18,7,0,711.0,63.0,1.8,20.0,346.0,52.01,39.86
2017,6,18,7,15,739.0,66.5,1.75,20.0,395.0,54.18,41.61
2017,6,18,7,30,767.0,70.0,1.7,20.0,444.0,56.29,43.28
2017,6,18,7,45,787.0,73.0,1.7,20.5,492.0,66.29,51.61
2017,6,18,8,0,807.0,76.0,1.7,21.0,540.0,68.5,53.19
2017,6,18,8,15,823.0,78.5,1.65,21.5,586.0,96.39,55.55
2017,6,18,8,30,839.0,81.0,1.6,22.0,632.0,151.88,83.22
2017,6,18,8,45,851.0,83.0,1.55,23.0,674.0,207.88,123.34
2017,6,18,9,0,863.0,85.0,1.5,24.0,716.0,264.71,169.4
2017,6,18,9,15,872.5,87.0,1.4,24.5,754.0,321.41,217.36
2017,6,18,9,30,882.0,89.0,1.3,25.0,792.0,378.17,265.05
2017,6,18,9,45,891.0,89.0,1.2,25.5,825.0,433.05,310.08
2017,6,18,10,0,900.0,89.0,1.1,26.0,858.0,487.42,353.04
2017,6,18,10,15,905.5,90.0,1.0,26.0,884.5,540.02,393.69
2017,6,18,10,30,911.0,91.0,0.9,26.0,911.0,591.29,431.75
2017,6,18,10,45,914.0,92.5,0.8,26.5,931.0,639.9,465.51
2017,6,18,11,0,917.0,94.0,0.7,27.0,951.0,686.53,496.42
2017,6,18,11,15,919.5,94.5,0.7,27.0,964.5,729.82,526.21
2017,6,18,11,30,922.0,95.0,0.7,27.0,978.0,770.74,552.84
2017,6,18,11,45,922.0,96.0,0.75,27.5,984.0,807.6,575.37
2017,6,18,12,0,922.0,97.0,0.8,28.0,990.0,841.65,595.97
2017,6,18,12,15,921.5,97.0,0.9,28.0,989.0,871.44,615.8
2017,6,18,12,30,921.0,97.0,1.0,28.0,988.0,898.1,633.75
2017,6,18,12,45,910.0,103.5,1.15,28.0,977.0,918.09,648.37
2017,6,18,13,0,899.0,110.0,1.3,28.0,966.0,934.43,660.83
2017,6,18,13,15,895.5,109.0,1.4,27.5,951.0,947.06,671.65
2017,6,18,13,30,892.0,108.0,1.5,27.0,936.0,956.03,680.35
2017,6,18,13,45,885.0,108.5,1.6,27.0,913.0,959.47,684.37
2017,6,18,14,0,878.0,109.0,1.7,27.0,890.0,959.23,686.2
2017,6,18,14,15,871.5,108.0,1.75,26.5,862.0,954.34,685.92
2017,6,18,14,30,865.0,107.0,1.8,26.0,834.0,945.87,683.47
2017,6,18,14,45,854.0,106.5,1.9,26.0,799.5,930.16,675.68
2017,6,18,15,0,843.0,106.0,2.0,26.0,765.0,911.17,665.79
2017,6,18,15,15,831.5,104.0,2.0,25.5,726.0,887.01,652.73
2017,6,18,15,30,820.0,102.0,2.0,25.0,687.0,859.91,637.67
2017,6,18,15,45,803.5,100.0,2.05,25.0,643.5,834.65,622.96
2017,6,18,16,0,787.0,98.0,2.1,25.0,600.0,797.72,600.14
2017,6,18,16,15,768.5,95.0,2.1,24.5,554.0,755.94,574.48
2017,6,18,16,30,750.0,92.0,2.1,24.0,508.0,712.5,547.17
2017,6,18,16,45,723.5,89.0,2.1,23.5,459.0,661.7,513.97
2017,6,18,17,0,697.0,86.0,2.1,23.0,410.0,612.88,480.86
2017,6,18,17,15,664.0,81.5,2.05,22.5,361.5,555.57,439.28
2017,6,18,17,30,631.0,77.0,2.0,22.0,313.0,499.18,397.02
2017,6,18,17,45,582.5,71.5,2.0,21.5,264.5,434.06,346.61
2017,6,18,18,0,534.0,66.0,2.0,21.0,216.0,372.17,296.86
2017,6,18,18,15,469.0,58.5,1.85,20.0,171.0,303.99,240.69
2017,6,18,18,30,404.0,51.0,1.7,19.0,126.0,241.72,187.7
2017,6,18,18,45,307.0,40.5,1.6,18.5,87.5,171.4,127.65
2017,6,18,19,0,210.0,30.0,1.5,18.0,49.0,110.29,72.07
2017,6,18,19,15,105.0,15.0,1.45,17.5,24.5,47.6,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,9.5,4.0,1.4,14.0,4.5,0.0,0.0
2017,6,19,5,0,19.0,8.0,1.4,14.0,9.0,6.83,0.0
2017,6,19,5,15,111.5,23.5,1.35,14.0,35.5,18.17,4.8
2017,6,19,5,30,204.0,39.0,1.3,14.0,62.0,29.92,19.82
2017,6,19,5,45,292.0,50.5,1.3,14.5,101.5,38.49,28.17
2017,6,19,6,0,380.0,62.0,1.3,15.0,141.0,46.96,36.03
2017,6,19,6,15,441.0,71.0,1.25,15.5,186.5,54.96,43.28
2017,6,19,6,30,502.0,80.0,1.2,16.0,232.0,60.78,48.41
2017,6,19,6,45,348.5,118.0,1.2,16.5,232.5,83.18,67.91
2017,6,19,7,0,195.0,156.0,1.2,17.0,233.0,112.53,93.01
2017,6,19,7,15,430.5,128.5,1.2,17.5,329.5,88.23,71.55
2017,6,19,7,30,666.0,101.0,1.2,18.0,426.0,70.73,56.13
2017,6,19,7,45,476.0,168.5,1.25,18.5,413.5,110.48,89.86
2017,6,19,8,0,286.0,236.0,1.3,19.0,401.0,152.72,124.83
2017,6,19,8,15,522.5,175.5,1.35,19.0,507.0,130.15,89.88
2017,6,19,8,30,759.0,115.0,1.4,19.0,613.0,157.2,91.68
2017,6,19,8,45,775.0,117.5,1.45,19.5,655.5,210.58,130.31
2017,6,19,9,0,791.0,120.0,1.5,20.0,698.0,265.44,175.22
2017,6,19,9,15,803.0,122.5,1.55,20.0,736.0,320.39,222.56
2017,6,19,9,30,815.0,125.0,1.6,20.0,774.0,375.87,270.45
2017,6,19,9,45,815.5,132.0,1.65,20.5,804.5,430.4,316.4
2017,6,19,10,0,816.0,139.0,1.7,21.0,835.0,483.83,360.08
2017,6,19,10,15,823.5,140.5,1.75,21.0,862.0,535.28,401.64
2017,6,19,10,30,831.0,142.0,1.8,21.0,889.0,584.35,440.37
2017,6,19,10,45,837.0,142.5,1.85,21.0,910.0,630.74,476.18
2017,6,19,11,0,843.0,143.0,1.9,21.0,931.0,675.61,510.05
2017,6,19,11,15,846.5,144.0,1.9,21.0,945.0,717.41,540.66
2017,6,19,11,30,850.0,145.0,1.9,21.0,959.0,757.16,569.2
2017,6,19,11,45,852.5,145.0,1.95,21.5,966.0,793.17,593.19
2017,6,19,12,0,855.0,145.0,2.0,22.0,973.0,826.79,614.74
2017,6,19,12,15,855.0,144.5,2.0,21.5,972.5,855.37,634.77
2017,6,19,12,30,855.0,144.0,2.0,21.0,972.0,881.13,652.98
2017,6,19,12,45,848.0,147.5,2.05,21.0,962.5,901.05,666.61
2017,6,19,13,0,841.0,151.0,2.1,21.0,953.0,917.67,678.19
2017,6,19,13,15,838.0,150.0,2.15,21.0,938.0,930.7,687.51
2017,6,19,13,30,835.0,149.0,2.2,21.0,923.0,940.28,694.71
2017,6,19,13,45,831.5,146.5,2.25,21.0,902.0,944.52,698.52
2017,6,19,14,0,828.0,144.0,2.3,21.0,881.0,958.44,708.9
2017,6,19,14,15,821.0,142.5,2.3,21.0,853.0,953.02,706.05
2017,6,19,14,30,814.0,141.0,2.3,21.0,825.0,944.08,701.17
2017,6,19,14,45,806.5,137.5,2.3,21.0,792.0,929.13,692.42
2017,6,19,15,0,799.0,134.0,2.3,21.0,759.0,910.83,681.56
2017,6,19,15,15,786.5,131.0,2.3,20.5,720.0,885.27,667.12
2017,6,19,15,30,774.0,128.0,2.3,20.0,681.0,856.83,650.67
2017,6,19,15,45,760.5,123.5,2.3,20.0,638.5,823.25,629.31
2017,6,19,16,0,747.0,119.0,2.3,20.0,596.0,787.27,606.11
2017,6,19,16,15,726.5,115.5,2.3,19.5,550.0,748.38,581.72
2017,6,19,16,30,706.0,112.0,2.3,19.0,504.0,704.13,553.01
2017,6,19,16,45,681.5,106.5,2.3,19.0,456.0,653.49,517.89
2017,6,19,17,0,657.0,101.0,2.3,19.0,408.0,602.37,480.67
2017,6,19,17,15,622.0,95.5,2.25,18.5,359.0,544.12,437.56
2017,6,19,17,30,587.0,90.0,2.2,18.0,310.0,487.01,393.93
2017,6,19,17,45,540.0,82.5,2.2,18.0,262.0,422.36,342.35
2017,6,19,18,0,493.0,75.0,2.2,18.0,214.0,360.85,291.64
2017,6,19,18,15,427.5,66.0,2.1,17.5,169.0,292.68,234.46
2017,6,19,18,30,362.0,57.0,2.0,17.0,124.0,227.59,178.56
2017,6,19,18,45,270.5,44.5,1.95,16.5,86.0,160.39,120.69
2017,6,19,19,0,179.0,32.0,1.9,16.0,48.0,103.63,68.76
2017,6,19,19,15,89.5,16.0,1.9,15.5,24.0,45.27,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,13.5,4.0,1.65,13.0,4.5,0.0,0.0
2017,6,20,5,0,27.0,8.0,1.7,13.0,9.0,6.83,0.0
2017,6,20,5,15,126.5,23.0,1.65,13.0,36.5,17.82,4.43
2017,6,20,5,30,226.0,38.0,1.6,13.0,64.0,29.24,19.31
2017,6,20,5,45,312.5,50.0,1.6,13.5,104.5,38.23,28.04
2017,6,20,6,0,399.0,62.0,1.6,14.0,145.0,47.09,36.28
2017,6,20,6,15,460.0,71.0,1.5,14.5,191.0,55.12,43.6
2017,6,20,6,30,521.0,80.0,1.4,15.0,237.0,60.97,48.78
2017,6,20,6,45,566.0,86.5,1.35,15.5,286.0,64.56,51.81
2017,6,20,7,0,611.0,93.0,1.3,16.0,335.0,68.05,54.65
2017,6,20,7,15,644.0,98.5,1.25,16.0,384.5,70.56,56.67
2017,6,20,7,30,677.0,104.0,1.2,16.0,434.0,72.95,58.55
2017,6,20,7,45,703.0,108.5,1.15,16.5,482.5,74.46,59.53
2017,6,20,8,0,729.0,113.0,1.1,17.0,531.0,75.85,60.4
2017,6,20,8,15,748.5,116.5,1.05,17.5,577.0,107.86,68.07
2017,6,20,8,30,768.0,120.0,1.0,18.0,623.0,160.95,94.72
2017,6,20,8,45,783.5,122.5,1.0,18.5,666.0,214.81,133.45
2017,6,20,9,0,799.0,125.0,1.0,19.0,709.0,270.11,178.5
2017,6,20,9,15,811.0,127.5,0.95,19.5,747.0,325.59,225.41
2017,6,20,9,30,823.0,130.0,0.9,20.0,785.0,381.6,272.45
2017,6,20,9,45,846.0,124.0,0.9,20.5,822.0,439.04,319.43
2017,6,20,10,0,869.0,118.0,0.9,21.0,859.0,493.52,362.97
2017,6,20,10,15,875.0,119.5,0.9,21.0,886.0,545.5,404.1
2017,6,20,10,30,881.0,121.0,0.9,21.0,913.0,596.27,443.02
2017,6,20,10,45,886.0,121.5,0.95,21.5,933.5,644.25,478.36
2017,6,20,11,0,891.0,122.0,1.0,22.0,954.0,690.49,511.45
2017,6,20,11,15,893.5,123.0,1.05,22.0,968.0,733.46,542.44
2017,6,20,11,30,896.0,124.0,1.1,22.0,982.0,774.16,571.26
2017,6,20,11,45,897.0,124.0,1.2,22.5,988.0,810.46,594.75
2017,6,20,12,0,898.0,124.0,1.3,23.0,994.0,844.1,616.39
2017,6,20,12,15,898.0,124.0,1.45,22.5,993.5,874.12,638.65
2017,6,20,12,30,898.0,124.0,1.6,22.0,993.0,901.16,659.09
2017,6,20,12,45,894.5,125.0,1.75,22.0,984.5,922.81,674.86
2017,6,20,13,0,891.0,126.0,1.9,22.0,976.0,941.07,688.53
2017,6,20,13,15,888.0,125.0,2.0,22.0,961.0,954.47,698.57
2017,6,20,13,30,885.0,124.0,2.1,22.0,946.0,964.24,706.4
2017,6,20,13,45,881.0,123.0,2.25,22.0,924.0,969.41,711.9
2017,6,20,14,0,877.0,122.0,2.4,22.0,902.0,970.89,715.09
2017,6,20,14,15,870.5,120.5,2.5,21.5,873.5,965.83,714.96
2017,6,20,14,30,864.0,119.0,2.6,21.0,845.0,957.15,712.56
2017,6,20,14,45,855.5,116.5,2.75,21.0,811.5,942.03,704.95
2017,6,20,15,0,847.0,114.0,2.9,21.0,778.0,923.5,695.04
2017,6,20,15,15,836.0,112.0,2.95,20.5,738.5,899.94,682.21
2017,6,20,15,30,825.0,110.0,3.0,20.0,699.0,883.21,674.04
2017,6,20,15,45,811.0,107.0,3.05,20.0,656.0,849.65,652.76
2017,6,20,16,0,797.0,104.0,3.1,20.0,613.0,813.58,629.63
2017,6,20,16,15,778.0,100.5,3.1,19.5,566.0,770.59,602.13
2017,6,20,16,30,759.0,97.0,3.1,19.0,519.0,725.91,572.93
2017,6,20,16,45,735.0,93.0,3.15,18.5,470.0,675.54,539.1
2017,6,20,17,0,711.0,89.0,3.2,18.0,421.0,627.17,505.35
2017,6,20,17,15,678.0,84.5,3.15,17.5,371.5,569.26,462.0
2017,6,20,17,30,645.0,80.0,3.1,17.0,322.0,512.2,417.91
2017,6,20,17,45,600.0,73.5,3.1,17.0,272.5,447.2,365.39
2017,6,20,18,0,555.0,67.0,3.1,17.0,223.0,385.06,313.49
2017,6,20,18,15,490.0,59.5,3.05,16.5,177.0,315.69,254.66
2017,6,20,18,30,425.0,52.0,3.0,16.0,131.0,252.16,199.15
2017,6,20,18,45,328.0,41.5,2.95,15.5,91.5,180.49,136.74
2017,6,20,19,0,231.0,31.0,2.9,15.0,52.0,118.18,79.16
2017,6,20,19,15,115.5,15.5,2.9,14.5,26.0,51.14,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,5.0,0.8,13.5,5.0,0.0,0.0
2017,6,21,5,0,0.0,10.0,0.8,14.0,10.0,8.54,0.0
2017,6,21,5,15,132.0,23.0,0.8,14.0,38.0,17.83,4.17
2017,6,21,5,30,264.0,36.0,0.8,14.0,66.0,27.87,18.06
2017,6,21,5,45,353.0,46.5,0.8,14.5,107.0,37.36,27.18
2017,6,21,6,0,442.0,57.0,0.8,15.0,148.0,45.17,34.46
2017,6,21,6,15,502.0,64.5,0.8,15.0,194.5,50.17,39.14
2017,6,21,6,30,562.0,72.0,0.8,15.0,241.0,55.07,43.57
2017,6,21,6,45,281.0,97.5,0.85,15.5,182.0,68.66,55.43
2017,6,21,7,0,0.0,123.0,0.9,16.0,123.0,97.09,79.98
2017,6,21,7,15,11.5,150.0,0.9,16.5,155.5,116.84,96.53
2017,6,21,7,30,23.0,177.0,0.9,17.0,188.0,136.27,112.52
2017,6,21,7,45,29.0,199.0,0.95,17.5,214.5,144.12,118.51
2017,6,21,8,0,35.0,221.0,1.0,18.0,241.0,158.0,129.5
2017,6,21,8,15,36.5,240.5,1.0,18.0,263.0,173.05,134.63
2017,6,21,8,30,38.0,260.0,1.0,18.0,285.0,191.96,148.33
2017,6,21,8,45,57.0,292.5,1.0,18.5,333.0,222.23,170.24
2017,6,21,9,0,76.0,325.0,1.0,19.0,381.0,255.56,194.55
2017,6,21,9,15,110.5,352.5,1.0,19.0,438.0,286.11,216.75
2017,6,21,9,30,145.0,380.0,1.0,19.0,495.0,328.97,248.61
2017,6,21,9,45,157.0,397.5,1.05,19.5,527.5,360.7,272.19
2017,6,21,10,0,169.0,415.0,1.1,20.0,560.0,393.9,296.69
2017,6,21,10,15,152.5,429.0,1.15,20.5,562.5,411.5,309.55
2017,6,21,10,30,136.0,443.0,1.2,21.0,565.0,427.38,320.85
2017,6,21,10,45,178.0,453.0,1.25,21.5,616.5,474.29,354.69
2017,6,21,11,0,220.0,463.0,1.3,22.0,668.0,524.96,390.64
2017,6,21,11,15,254.5,462.5,1.35,22.0,703.0,566.83,420.78
2017,6,21,11,30,289.0,462.0,1.4,22.0,738.0,610.84,452.27
2017,6,21,11,45,372.0,436.5,1.5,22.0,795.0,673.37,497.67
2017,6,21,12,0,455.0,411.0,1.6,22.0,852.0,744.52,548.25
2017,6,21,12,15,666.0,276.0,1.7,22.0,920.5,828.06,610.46
2017,6,21,12,30,877.0,141.0,1.8,22.0,989.0,897.02,659.19
2017,6,21,12,45,880.0,137.0,1.9,22.5,982.0,920.02,673.49
2017,6,21,13,0,883.0,133.0,2.0,23.0,975.0,939.75,686.16
2017,6,21,13,15,879.5,132.5,2.05,22.5,959.5,953.2,696.96
2017,6,21,13,30,876.0,132.0,2.1,22.0,944.0,963.06,705.64
2017,6,21,13,45,869.0,131.5,2.2,22.0,921.0,965.97,709.13
2017,6,21,14,0,862.0,131.0,2.3,22.0,898.0,965.21,710.39
2017,6,21,14,15,854.5,129.5,2.35,22.0,869.5,959.39,707.93
2017,6,21,14,30,847.0,128.0,2.4,22.0,841.0,950.01,703.28
2017,6,21,14,45,835.5,127.0,2.45,22.0,806.0,933.88,694.24
2017,6,21,15,0,824.0,126.0,2.5,22.0,771.0,925.87,690.74
2017,6,21,15,15,811.0,123.5,2.5,21.5,731.5,900.05,676.12
2017,6,21,15,30,798.0,121.0,2.5,21.0,692.0,871.31,659.56
2017,6,21,15,45,780.5,118.5,2.5,21.0,647.5,835.91,637.02
2017,6,21,16,0,763.0,116.0,2.5,21.0,603.0,798.24,612.75
2017,6,21,16,15,742.0,112.5,2.45,20.5,556.5,754.62,584.78
2017,6,21,16,30,721.0,109.0,2.4,20.0,510.0,713.19,557.95
2017,6,21,16,45,694.0,104.5,2.35,20.0,461.0,661.33,521.95
2017,6,21,17,0,667.0,100.0,2.3,20.0,412.0,609.14,483.92
2017,6,21,17,15,631.5,94.5,2.25,19.5,362.5,550.16,440.53
2017,6,21,17,30,596.0,89.0,2.2,19.0,313.0,492.34,396.61
2017,6,21,17,45,548.0,82.0,2.15,18.5,264.5,427.23,345.45
2017,6,21,18,0,500.0,75.0,2.1,18.0,216.0,365.31,295.06
2017,6,21,18,15,433.5,66.0,2.0,17.5,171.0,296.24,237.27
2017,6,21,18,30,367.0,57.0,1.9,17.0,126.0,230.24,180.71
2017,6,21,18,45,272.5,45.0,1.85,16.5,87.5,162.13,122.19
2017,6,21,19,0,178.0,33.0,1.8,16.0,49.0,104.81,70.17
2017,6,21,19,15,89.0,16.5,1.75,15.5,24.5,46.08,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,0.65,15.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,0.7,16.0,8.0,6.83,0.0
2017,6,22,5,15,118.0,22.5,0.7,16.5,34.5,17.42,3.57
2017,6,22,5,30,214.0,37.0,0.7,17.0,61.0,28.46,18.27
2017,6,22,5,45,299.5,49.0,0.75,17.5,100.5,37.44,26.88
2017,6,22,6,0,385.0,61.0,0.8,18.0,140.0,46.29,34.99
2017,6,22,6,15,446.5,70.0,0.75,18.0,185.5,54.26,42.23
2017,6,22,6,30,508.0,79.0,0.7,18.0,231.0,60.12,47.44
2017,6,22,6,45,555.0,85.0,0.65,18.5,280.0,63.36,50.13
2017,6,22,7,0,602.0,91.0,0.6,19.0,329.0,66.53,52.66
2017,6,22,7,15,635.5,96.5,0.6,19.5,378.0,69.09,54.58
2017,6,22,7,30,669.0,102.0,0.6,20.0,427.0,71.53,56.37
2017,6,22,7,45,696.0,105.5,0.6,20.5,475.5,72.44,56.82
2017,6,22,8,0,723.0,109.0,0.6,21.0,524.0,73.29,57.23
2017,6,22,8,15,743.0,112.5,0.6,21.5,570.0,103.42,64.17
2017,6,22,8,30,763.0,116.0,0.6,22.0,616.0,156.17,89.71
2017,6,22,8,45,778.0,119.0,0.65,22.5,658.5,209.96,127.52
2017,6,22,9,0,793.0,122.0,0.7,23.0,701.0,265.13,171.59
2017,6,22,9,15,805.0,124.5,0.75,23.5,739.0,320.22,217.49
2017,6,22,9,30,817.0,127.0,0.8,24.0,777.0,375.86,263.73
2017,6,22,9,45,822.0,131.5,0.85,24.5,809.0,430.51,308.4
2017,6,22,10,0,827.0,136.0,0.9,25.0,841.0,484.49,351.18
2017,6,22,10,15,834.0,137.5,0.95,25.0,868.0,536.39,391.85
2017,6,22,10,30,841.0,139.0,1.0,25.0,895.0,585.89,429.69
2017,6,22,10,45,845.0,141.0,1.1,25.0,915.5,632.69,465.06
2017,6,22,11,0,849.0,143.0,1.2,25.0,936.0,677.81,498.47
2017,6,22,11,15,852.5,143.5,1.35,25.0,950.0,719.58,529.44
2017,6,22,11,30,856.0,144.0,1.5,25.0,964.0,759.29,558.51
2017,6,22,11,45,857.5,144.5,1.65,25.0,970.5,795.23,583.96
2017,6,22,12,0,859.0,145.0,1.8,25.0,977.0,828.72,607.11
2017,6,22,12,15,859.5,145.0,1.9,24.5,976.5,858.38,628.48
2017,6,22,12,30,860.0,145.0,2.0,24.0,976.0,885.26,648.14
2017,6,22,12,45,864.0,140.5,2.1,24.0,970.5,908.45,664.23
2017,6,22,13,0,868.0,136.0,2.2,24.0,965.0,928.48,678.34
2017,6,22,13,15,865.0,135.5,2.25,23.5,950.0,942.25,689.33
2017,6,22,13,30,862.0,135.0,2.3,23.0,935.0,952.51,698.23
2017,6,22,13,45,858.0,133.5,2.4,23.0,913.5,957.32,702.86
2017,6,22,14,0,854.0,132.0,2.5,23.0,892.0,958.51,705.27
2017,6,22,14,15,847.0,130.5,2.5,22.5,864.0,953.23,704.0
2017,6,22,14,30,840.0,129.0,2.5,22.0,836.0,944.41,700.55
2017,6,22,14,45,831.5,126.5,2.55,22.0,802.5,929.73,692.41
2017,6,22,15,0,823.0,124.0,2.6,22.0,769.0,922.95,689.67
2017,6,22,15,15,563.0,217.5,2.6,21.5,648.5,776.31,590.17
2017,6,22,15,30,303.0,311.0,2.6,21.0,528.0,605.19,465.27
2017,6,22,15,45,211.0,298.5,2.6,21.0,445.5,488.88,380.21
2017,6,22,16,0,119.0,286.0,2.6,21.0,363.0,394.0,307.94
2017,6,22,16,15,82.0,253.5,2.55,20.5,305.0,311.41,245.46
2017,6,22,16,30,45.0,221.0,2.5,20.0,247.0,247.25,195.58
2017,6,22,16,45,364.0,158.5,2.45,19.5,331.5,464.94,373.94
2017,6,22,17,0,683.0,96.0,2.4,19.0,416.0,616.37,493.3
2017,6,22,17,15,384.5,122.0,2.3,18.5,298.5,408.27,330.5
2017,6,22,17,30,86.0,148.0,2.2,18.0,181.0,197.2,159.13
2017,6,22,17,45,306.5,109.5,2.15,17.5,200.5,300.48,246.1
2017,6,22,18,0,527.0,71.0,2.1,17.0,220.0,375.66,305.16
2017,6,22,18,15,462.0,62.5,1.95,16.5,174.5,306.51,246.29
2017,6,22,18,30,397.0,54.0,1.8,16.0,129.0,243.25,191.54
2017,6,22,18,45,305.5,42.5,1.7,16.0,90.0,171.24,129.21
2017,6,22,19,0,214.0,31.0,1.6,16.0,51.0,113.35,75.96
2017,6,22,19,15,107.0,15.5,1.6,15.5,25.5,49.37,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
