Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,18.0,4.0,1.55,13.5,4.5,0.0,0.0
2017,6,23,5,0,36.0,8.0,1.6,14.0,9.0,6.83,0.0
2017,6,23,5,15,148.5,22.0,1.65,14.0,37.0,17.1,3.17
2017,6,23,5,30,261.0,36.0,1.7,14.0,65.0,27.87,17.96
2017,6,23,5,45,349.0,46.5,1.75,14.5,105.5,37.4,27.15
2017,6,23,6,0,437.0,57.0,1.8,15.0,146.0,45.2,34.44
2017,6,23,6,15,497.0,64.5,1.8,15.0,192.5,50.18,39.12
2017,6,23,6,30,557.0,72.0,1.8,15.0,239.0,55.07,43.56
2017,6,23,6,45,294.0,108.5,1.8,15.5,198.5,79.87,65.3
2017,6,23,7,0,31.0,145.0,1.8,16.0,158.0,107.93,89.48
2017,6,23,7,15,46.0,170.0,1.8,16.5,191.0,124.53,103.3
2017,6,23,7,30,61.0,195.0,1.8,17.0,224.0,140.74,116.58
2017,6,23,7,45,75.0,220.0,1.8,17.5,260.0,156.54,129.3
2017,6,23,8,0,89.0,245.0,1.8,18.0,296.0,171.94,141.49
2017,6,23,8,15,108.5,270.0,1.8,18.0,337.5,192.16,148.89
2017,6,23,8,30,128.0,295.0,1.8,18.0,379.0,212.28,161.27
2017,6,23,8,45,139.0,317.0,1.8,18.5,414.0,241.61,182.45
2017,6,23,9,0,150.0,339.0,1.8,19.0,449.0,272.66,205.74
2017,6,23,9,15,131.0,356.5,1.8,19.0,456.5,294.05,223.31
2017,6,23,9,30,112.0,374.0,1.8,19.0,464.0,313.36,239.04
2017,6,23,9,45,122.0,393.0,1.85,19.5,494.5,343.28,261.52
2017,6,23,10,0,132.0,412.0,1.9,20.0,525.0,374.57,284.78
2017,6,23,10,15,136.5,427.0,1.95,20.0,547.0,401.55,305.2
2017,6,23,10,30,141.0,442.0,2.0,20.0,569.0,429.07,325.85
2017,6,23,10,45,141.0,453.5,2.05,20.5,583.0,451.75,342.07
2017,6,23,11,0,141.0,465.0,2.1,21.0,597.0,474.35,358.05
2017,6,23,11,15,183.5,470.5,2.1,21.0,644.5,521.79,393.02
2017,6,23,11,30,226.0,476.0,2.1,21.0,692.0,572.37,429.78
2017,6,23,11,45,208.5,482.0,2.15,21.0,682.5,579.47,434.58
2017,6,23,12,0,191.0,488.0,2.2,21.0,673.0,584.68,438.23
2017,6,23,12,15,162.0,486.5,2.2,21.0,643.5,571.83,428.66
2017,6,23,12,30,133.0,485.0,2.2,21.0,614.0,556.34,417.21
2017,6,23,12,45,126.5,479.5,2.25,21.0,601.5,554.93,416.58
2017,6,23,13,0,120.0,474.0,2.3,21.0,589.0,552.2,414.94
2017,6,23,13,15,260.5,433.5,2.3,21.0,677.0,665.68,499.62
2017,6,23,13,30,401.0,393.0,2.3,21.0,765.0,780.68,582.29
2017,6,23,13,45,310.5,413.5,2.35,21.0,698.0,710.0,531.44
2017,6,23,14,0,220.0,434.0,2.4,21.0,631.0,633.03,476.56
2017,6,23,14,15,251.5,412.5,2.4,20.5,630.5,662.86,500.58
2017,6,23,14,30,283.0,391.0,2.4,20.0,630.0,674.17,511.12
2017,6,23,14,45,336.0,357.5,2.45,20.0,629.5,691.32,526.03
2017,6,23,15,0,389.0,324.0,2.5,20.0,629.0,705.2,538.64
2017,6,23,15,15,278.0,328.0,2.5,19.5,540.5,603.73,465.19
2017,6,23,15,30,167.0,332.0,2.5,19.0,452.0,487.22,379.15
2017,6,23,15,45,144.5,309.5,2.5,19.0,408.5,442.32,346.53
2017,6,23,16,0,122.0,287.0,2.5,19.0,365.0,397.68,313.22
2017,6,23,16,15,89.5,257.0,2.45,18.5,312.0,321.39,255.18
2017,6,23,16,30,57.0,227.0,2.4,18.0,259.0,263.2,209.96
2017,6,23,16,45,45.5,202.0,2.35,18.0,226.0,228.15,182.51
2017,6,23,17,0,34.0,177.0,2.3,18.0,193.0,193.71,155.09
2017,6,23,17,15,17.0,141.5,2.25,17.5,149.5,135.92,108.24
2017,6,23,17,30,0.0,106.0,2.2,17.0,106.0,91.38,71.43
2017,6,23,17,45,0.0,90.0,2.15,17.0,90.0,77.24,59.77
2017,6,23,18,0,0.0,74.0,2.1,17.0,74.0,63.09,47.88
2017,6,23,18,15,196.5,65.0,1.95,16.5,102.0,168.41,135.87
2017,6,23,18,30,393.0,56.0,1.8,16.0,130.0,243.9,192.66
2017,6,23,18,45,303.5,44.0,1.65,16.0,91.0,172.61,130.38
2017,6,23,19,0,214.0,32.0,1.5,16.0,52.0,114.81,77.23
2017,6,23,19,15,107.0,16.0,1.5,15.5,26.0,50.17,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,14.0,3.5,2.4,13.0,3.5,0.0,0.0
2017,6,24,5,0,28.0,7.0,2.5,13.0,7.0,5.97,0.0
2017,6,24,5,15,116.0,22.0,2.55,13.0,33.0,17.04,2.8
2017,6,24,5,30,204.0,37.0,2.6,13.0,59.0,28.44,18.48
2017,6,24,5,45,278.5,50.5,2.65,13.5,97.5,38.46,28.18
2017,6,24,6,0,353.0,64.0,2.7,14.0,136.0,48.28,37.29
2017,6,24,6,15,411.0,74.5,2.7,14.5,181.0,55.65,44.04
2017,6,24,6,30,469.0,85.0,2.7,15.0,226.0,62.84,50.43
2017,6,24,6,45,259.5,117.5,2.7,15.5,198.0,85.3,70.09
2017,6,24,7,0,50.0,150.0,2.7,16.0,170.0,111.08,92.28
2017,6,24,7,15,266.0,149.0,2.65,16.0,275.5,104.58,86.33
2017,6,24,7,30,482.0,148.0,2.6,16.0,381.0,99.89,81.98
2017,6,24,7,45,379.0,192.0,2.55,16.5,387.5,130.55,107.9
2017,6,24,8,0,276.0,236.0,2.5,17.0,394.0,152.65,126.03
2017,6,24,8,15,487.5,189.0,2.45,17.0,496.5,134.04,95.88
2017,6,24,8,30,699.0,142.0,2.4,17.0,599.0,158.59,96.67
2017,6,24,8,45,712.5,147.5,2.4,17.5,640.0,210.98,134.67
2017,6,24,9,0,726.0,153.0,2.4,18.0,681.0,264.71,178.82
2017,6,24,9,15,519.0,253.5,2.4,18.0,641.5,323.96,236.07
2017,6,24,9,30,312.0,354.0,2.4,18.0,602.0,361.99,273.31
2017,6,24,9,45,553.0,253.0,2.4,18.0,714.5,408.67,307.66
2017,6,24,10,0,794.0,152.0,2.4,18.0,827.0,480.4,363.59
2017,6,24,10,15,801.0,153.5,2.4,18.0,854.0,530.69,404.9
2017,6,24,10,30,808.0,155.0,2.4,18.0,881.0,580.11,444.5
2017,6,24,10,45,565.0,298.0,2.4,18.5,811.0,589.51,450.13
2017,6,24,11,0,322.0,441.0,2.4,19.0,741.0,573.92,435.58
2017,6,24,11,15,361.5,425.0,2.4,19.0,767.0,610.94,463.64
2017,6,24,11,30,401.0,409.0,2.4,19.0,793.0,651.8,493.85
2017,6,24,11,45,344.0,438.5,2.4,19.0,769.5,652.55,493.36
2017,6,24,12,0,287.0,468.0,2.4,19.0,746.0,651.31,491.4
2017,6,24,12,15,276.0,470.5,2.4,19.0,738.0,661.4,498.59
2017,6,24,12,30,265.0,473.0,2.4,19.0,730.0,669.65,504.35
2017,6,24,12,45,313.5,450.0,2.45,19.0,751.5,706.02,531.8
2017,6,24,13,0,362.0,427.0,2.5,19.0,773.0,742.06,558.74
2017,6,24,13,15,329.0,433.5,2.5,19.0,744.0,729.39,549.25
2017,6,24,13,30,296.0,440.0,2.5,19.0,715.0,714.22,538.35
2017,6,24,13,45,405.5,388.5,2.55,19.0,755.5,789.33,594.65
2017,6,24,14,0,515.0,337.0,2.6,19.0,796.0,852.05,641.3
2017,6,24,14,15,508.5,323.5,2.6,18.5,764.0,836.7,632.39
2017,6,24,14,30,502.0,310.0,2.6,18.0,732.0,818.6,622.24
2017,6,24,14,45,516.5,288.0,2.65,18.0,707.5,809.31,617.96
2017,6,24,15,0,531.0,266.0,2.7,18.0,683.0,796.85,611.41
2017,6,24,15,15,321.5,297.0,2.7,18.0,546.0,611.39,475.28
2017,6,24,15,30,112.0,328.0,2.7,18.0,409.0,433.47,339.05
2017,6,24,15,45,146.5,307.5,2.75,18.0,406.0,442.01,348.48
2017,6,24,16,0,181.0,287.0,2.8,18.0,403.0,448.04,355.09
2017,6,24,16,15,212.0,260.5,2.8,17.5,386.0,441.85,352.91
2017,6,24,16,30,243.0,234.0,2.8,17.0,369.0,448.27,360.18
2017,6,24,16,45,171.0,214.0,2.8,17.0,305.0,349.95,282.94
2017,6,24,17,0,99.0,194.0,2.8,17.0,241.0,258.77,209.74
2017,6,24,17,15,49.5,136.5,2.75,16.5,160.0,161.42,130.49
2017,6,24,17,30,0.0,79.0,2.7,16.0,79.0,66.03,50.41
2017,6,24,17,45,0.0,67.0,2.65,16.0,67.0,55.62,41.77
2017,6,24,18,0,0.0,55.0,2.6,16.0,55.0,45.53,33.21
2017,6,24,18,15,0.0,43.5,2.5,15.5,43.5,35.96,25.03
2017,6,24,18,30,0.0,32.0,2.4,15.0,32.0,26.41,16.75
2017,6,24,18,45,0.0,22.0,2.35,15.0,22.0,18.13,9.46
2017,6,24,19,0,0.0,12.0,2.3,15.0,12.0,9.86,2.01
2017,6,24,19,15,0.0,6.0,2.3,14.5,6.0,4.92,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,5,15,148.0,16.5,2.4,13.0,33.0,13.19,0.57
2017,6,25,5,30,296.0,33.0,2.5,13.0,66.0,26.92,17.16
2017,6,25,5,45,382.5,43.0,2.6,13.5,107.5,34.59,24.78
2017,6,25,6,0,469.0,53.0,2.7,14.0,149.0,42.11,31.82
2017,6,25,6,15,234.5,54.0,2.75,14.0,102.0,39.85,30.06
2017,6,25,6,30,0.0,55.0,2.8,14.0,55.0,45.53,35.21
2017,6,25,6,45,0.0,66.5,2.85,14.5,66.5,55.12,43.66
2017,6,25,7,0,0.0,78.0,2.9,15.0,78.0,64.45,51.72
2017,6,25,7,15,0.0,101.5,2.9,15.0,101.5,82.58,67.49
2017,6,25,7,30,0.0,125.0,2.9,15.0,125.0,100.34,82.74
2017,6,25,7,45,1.5,147.0,2.95,15.5,147.5,116.77,96.48
2017,6,25,8,0,3.0,169.0,3.0,16.0,170.0,132.96,109.83
2017,6,25,8,15,3.0,172.5,3.0,16.0,174.0,136.64,107.6
2017,6,25,8,30,3.0,176.0,3.0,16.0,178.0,140.78,110.59
2017,6,25,8,45,6.5,198.0,3.0,16.5,202.5,158.88,124.53
2017,6,25,9,0,10.0,220.0,3.0,17.0,227.0,177.64,138.87
2017,6,25,9,15,22.5,269.5,3.05,17.0,287.0,219.77,171.66
2017,6,25,9,30,35.0,319.0,3.1,17.0,347.0,255.99,199.58
2017,6,25,9,45,50.5,352.0,3.15,17.5,394.0,291.56,226.49
2017,6,25,10,0,66.0,385.0,3.2,18.0,441.0,329.63,255.18
2017,6,25,10,15,79.5,407.0,3.25,18.0,476.5,361.11,279.19
2017,6,25,10,30,93.0,429.0,3.3,18.0,512.0,394.4,304.52
2017,6,25,10,45,110.5,445.5,3.35,18.0,546.5,426.91,329.22
2017,6,25,11,0,128.0,462.0,3.4,18.0,581.0,463.25,356.68
2017,6,25,11,15,128.0,469.5,3.45,18.0,590.0,481.99,370.68
2017,6,25,11,30,128.0,477.0,3.5,18.0,599.0,500.51,384.51
2017,6,25,11,45,178.5,479.5,3.55,18.0,651.0,553.81,425.03
2017,6,25,12,0,229.0,482.0,3.6,18.0,703.0,610.11,467.27
2017,6,25,12,15,287.0,463.5,3.6,18.0,740.5,664.43,507.91
2017,6,25,12,30,345.0,445.0,3.6,18.0,778.0,714.12,545.01
2017,6,25,12,45,383.5,422.5,3.6,18.0,790.0,743.36,567.07
2017,6,25,13,0,422.0,400.0,3.6,18.0,802.0,782.3,595.84
2017,6,25,13,15,672.5,256.0,3.55,18.0,885.5,898.0,684.01
2017,6,25,13,30,923.0,112.0,3.5,18.0,969.0,988.32,746.33
2017,6,25,13,45,924.0,107.5,3.5,18.0,948.5,995.18,750.85
2017,6,25,14,0,925.0,103.0,3.5,18.0,928.0,998.12,753.55
2017,6,25,14,15,919.0,102.0,3.5,18.0,899.0,994.0,751.65
2017,6,25,14,30,913.0,101.0,3.5,18.0,870.0,986.11,747.35
2017,6,25,14,45,910.5,96.5,3.5,18.0,837.5,974.12,740.41
2017,6,25,15,0,908.0,92.0,3.5,18.0,805.0,958.34,730.99
2017,6,25,15,15,685.0,174.5,3.5,18.0,696.5,845.61,653.84
2017,6,25,15,30,462.0,257.0,3.5,18.0,588.0,710.27,554.39
2017,6,25,15,45,666.5,169.0,3.5,18.0,613.5,796.8,623.79
2017,6,25,16,0,871.0,81.0,3.5,18.0,639.0,844.19,658.83
2017,6,25,16,15,854.5,78.5,3.45,17.5,591.5,802.7,631.45
2017,6,25,16,30,838.0,76.0,3.4,17.0,544.0,759.21,602.84
2017,6,25,16,45,819.5,72.5,3.4,17.0,494.5,711.33,569.59
2017,6,25,17,0,801.0,69.0,3.4,17.0,445.0,668.08,539.24
2017,6,25,17,15,772.0,65.5,3.4,16.5,394.0,610.37,497.13
2017,6,25,17,30,743.0,62.0,3.4,16.0,343.0,552.9,452.9
2017,6,25,17,45,704.0,57.5,3.4,16.0,292.5,489.1,401.17
2017,6,25,18,0,665.0,53.0,3.4,16.0,242.0,427.29,349.22
2017,6,25,18,15,606.0,47.5,3.3,15.5,193.5,357.25,289.31
2017,6,25,18,30,547.0,42.0,3.2,15.0,145.0,294.33,233.37
2017,6,25,18,45,452.5,34.5,3.15,15.0,103.0,219.96,167.21
2017,6,25,19,0,358.0,27.0,3.1,15.0,61.0,155.94,105.96
2017,6,25,19,15,179.0,13.5,3.05,14.5,30.5,67.46,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,5,15,170.5,15.5,2.95,13.0,34.0,12.4,0.0
2017,6,26,5,30,341.0,31.0,3.0,13.0,68.0,25.34,15.78
2017,6,26,5,45,432.0,39.5,3.15,13.5,110.5,31.88,22.38
2017,6,26,6,0,523.0,48.0,3.3,14.0,153.0,38.34,28.47
2017,6,26,6,15,272.0,76.5,3.25,14.0,132.5,56.07,44.5
2017,6,26,6,30,21.0,105.0,3.2,14.0,112.0,82.09,67.72
2017,6,26,6,45,26.5,124.5,3.2,14.5,134.5,93.71,77.78
2017,6,26,7,0,32.0,144.0,3.2,15.0,157.0,107.25,89.31
2017,6,26,7,15,44.5,168.0,3.15,15.0,188.5,123.25,102.96
2017,6,26,7,30,57.0,192.0,3.1,15.0,220.0,138.89,116.12
2017,6,26,7,45,62.0,214.5,3.05,15.5,248.0,153.23,127.77
2017,6,26,8,0,67.0,237.0,3.0,16.0,276.0,167.21,138.95
2017,6,26,8,15,52.0,247.0,2.95,16.0,278.5,176.76,139.22
2017,6,26,8,30,37.0,257.0,2.9,16.0,281.0,189.54,148.52
2017,6,26,8,45,31.0,263.5,2.85,16.5,285.0,199.5,155.87
2017,6,26,9,0,25.0,270.0,2.8,17.0,289.0,216.9,169.35
2017,6,26,9,15,80.0,323.0,2.75,17.0,386.5,264.63,204.82
2017,6,26,9,30,135.0,376.0,2.7,17.0,484.0,321.97,248.09
2017,6,26,9,45,180.5,391.5,2.7,17.5,541.5,365.02,280.39
2017,6,26,10,0,226.0,407.0,2.7,18.0,599.0,413.17,316.67
2017,6,26,10,15,297.0,400.0,2.7,18.0,661.0,459.29,352.06
2017,6,26,10,30,368.0,393.0,2.7,18.0,723.0,516.46,395.71
2017,6,26,10,45,643.0,252.0,2.75,18.5,845.5,598.66,459.43
2017,6,26,11,0,918.0,111.0,2.8,19.0,968.0,696.33,534.33
2017,6,26,11,15,921.0,112.0,2.85,19.0,982.0,740.95,567.7
2017,6,26,11,30,924.0,113.0,2.9,19.0,996.0,783.26,598.82
2017,6,26,11,45,926.5,112.0,2.95,19.0,1003.5,821.06,624.99
2017,6,26,12,0,929.0,111.0,3.0,19.0,1011.0,856.17,649.19
2017,6,26,12,15,929.0,111.0,3.05,19.0,1010.5,887.22,670.55
2017,6,26,12,30,929.0,111.0,3.1,19.0,1010.0,915.17,689.79
2017,6,26,12,45,925.5,112.0,3.15,19.0,1001.5,937.65,705.36
2017,6,26,13,0,922.0,113.0,3.2,19.0,993.0,956.62,718.66
2017,6,26,13,15,919.5,112.5,3.25,19.0,978.0,971.52,729.31
2017,6,26,13,30,917.0,112.0,3.3,19.0,963.0,982.72,737.62
2017,6,26,13,45,915.0,109.5,3.35,19.0,942.0,988.69,742.56
2017,6,26,14,0,913.0,107.0,3.4,19.0,921.0,990.82,745.09
2017,6,26,14,15,907.0,105.5,3.45,19.0,892.5,986.31,743.28
2017,6,26,14,30,901.0,104.0,3.5,19.0,864.0,978.05,739.1
2017,6,26,14,45,896.0,101.0,3.55,19.0,830.5,965.48,732.11
2017,6,26,15,0,891.0,98.0,3.6,19.0,797.0,949.27,722.72
2017,6,26,15,15,880.5,96.0,3.6,18.5,757.5,925.55,709.24
2017,6,26,15,30,870.0,94.0,3.6,18.0,718.0,898.66,693.53
2017,6,26,15,45,859.5,90.5,3.65,18.0,674.5,867.13,673.42
2017,6,26,16,0,849.0,87.0,3.7,18.0,631.0,832.78,651.16
2017,6,26,16,15,831.5,84.5,3.75,17.5,583.5,791.22,624.62
2017,6,26,16,30,814.0,82.0,3.8,17.0,536.0,754.93,601.5
2017,6,26,16,45,793.0,78.5,3.85,17.0,487.0,705.57,567.03
2017,6,26,17,0,772.0,75.0,3.9,17.0,438.0,655.15,531.13
2017,6,26,17,15,741.5,71.0,3.9,16.5,387.0,597.02,488.03
2017,6,26,17,30,711.0,67.0,3.9,16.0,336.0,539.33,443.28
2017,6,26,17,45,670.5,62.5,3.95,16.0,286.0,476.08,391.76
2017,6,26,18,0,630.0,58.0,4.0,16.0,236.0,417.08,341.85
2017,6,26,18,15,568.5,51.5,3.85,15.5,188.5,346.59,281.41
2017,6,26,18,30,507.0,45.0,3.7,15.0,141.0,281.51,223.78
2017,6,26,18,45,413.0,36.5,3.6,15.0,100.0,208.26,158.69
2017,6,26,19,0,319.0,28.0,3.5,15.0,59.0,145.36,99.03
2017,6,26,19,15,159.5,14.0,3.4,14.5,29.5,63.42,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,27,5,15,180.5,15.0,2.8,13.0,34.0,12.0,0.0
2017,6,27,5,30,361.0,30.0,2.9,13.0,68.0,24.56,15.07
2017,6,27,5,45,450.5,37.5,3.05,13.5,110.5,30.31,20.99
2017,6,27,6,0,540.0,45.0,3.2,14.0,153.0,36.04,26.42
2017,6,27,6,15,597.0,50.5,3.2,14.0,201.5,39.94,30.13
2017,6,27,6,30,654.0,56.0,3.2,14.0,250.0,47.64,37.09
2017,6,27,6,45,373.0,105.5,3.25,14.5,220.5,75.14,61.42
2017,6,27,7,0,92.0,155.0,3.3,15.0,191.0,114.35,95.56
2017,6,27,7,15,163.5,174.5,3.25,15.0,249.5,123.72,103.38
2017,6,27,7,30,235.0,194.0,3.2,15.0,308.0,130.37,108.78
2017,6,27,7,45,146.0,213.5,3.15,15.5,286.5,146.87,122.36
2017,6,27,8,0,57.0,233.0,3.1,16.0,265.0,164.85,136.99
2017,6,27,8,15,85.0,262.0,3.05,16.0,315.0,186.15,146.29
2017,6,27,8,30,113.0,291.0,3.0,16.0,365.0,207.73,160.1
2017,6,27,8,45,100.0,309.0,2.95,16.5,378.0,238.26,183.63
2017,6,27,9,0,87.0,327.0,2.9,17.0,391.0,258.38,199.47
2017,6,27,9,15,143.0,351.0,2.9,17.0,462.0,293.26,225.09
2017,6,27,9,30,199.0,375.0,2.9,17.0,533.0,342.9,262.84
2017,6,27,9,45,210.5,391.5,2.9,17.5,565.0,376.73,289.04
2017,6,27,10,0,222.0,408.0,2.9,18.0,597.0,411.84,315.94
2017,6,27,10,15,342.0,380.5,2.9,18.0,682.5,467.76,358.85
2017,6,27,10,30,462.0,353.0,2.9,18.0,768.0,537.35,412.21
2017,6,27,10,45,691.0,231.5,2.9,18.0,868.0,611.59,470.53
2017,6,27,11,0,920.0,110.0,2.9,18.0,968.0,696.42,536.78
2017,6,27,11,15,923.0,110.5,2.95,18.0,982.0,740.76,570.25
2017,6,27,11,30,926.0,111.0,3.0,18.0,996.0,782.77,601.31
2017,6,27,11,45,928.0,110.5,3.05,18.5,1003.0,820.7,626.52
2017,6,27,12,0,930.0,110.0,3.1,19.0,1010.0,855.92,649.65
2017,6,27,12,15,930.0,110.0,3.15,18.5,1010.0,887.03,672.36
2017,6,27,12,30,930.0,110.0,3.2,18.0,1010.0,915.04,693.02
2017,6,27,12,45,922.0,114.5,3.25,18.0,1000.0,936.72,708.12
2017,6,27,13,0,914.0,119.0,3.3,18.0,990.0,954.8,720.89
2017,6,27,13,15,911.0,118.0,3.35,18.0,975.5,968.8,731.0
2017,6,27,13,30,908.0,117.0,3.4,18.0,961.0,979.11,738.75
2017,6,27,13,45,905.5,115.0,3.45,18.0,939.5,985.17,743.77
2017,6,27,14,0,903.0,113.0,3.5,18.0,918.0,987.44,746.39
2017,6,27,14,15,897.0,111.5,3.5,18.0,889.5,983.08,744.3
2017,6,27,14,30,891.0,110.0,3.5,18.0,861.0,975.0,739.86
2017,6,27,14,45,885.5,107.0,3.55,18.0,827.5,962.19,732.65
2017,6,27,15,0,880.0,104.0,3.6,18.0,794.0,945.78,723.08
2017,6,27,15,15,869.0,102.0,3.6,17.5,754.5,921.89,709.4
2017,6,27,15,30,858.0,100.0,3.6,17.0,715.0,894.88,693.51
2017,6,27,15,45,847.0,96.5,3.65,17.0,672.0,863.3,673.26
2017,6,27,16,0,836.0,93.0,3.7,17.0,629.0,828.97,650.89
2017,6,27,16,15,818.5,90.0,3.75,16.5,581.5,795.17,629.87
2017,6,27,16,30,801.0,87.0,3.8,16.0,534.0,751.12,600.9
2017,6,27,16,45,781.0,82.5,3.85,16.0,485.0,701.83,566.35
2017,6,27,17,0,761.0,78.0,3.9,16.0,436.0,651.42,530.28
2017,6,27,17,15,730.0,74.5,3.9,15.5,385.5,593.96,487.34
2017,6,27,17,30,699.0,71.0,3.9,15.0,335.0,536.95,442.95
2017,6,27,17,45,659.5,65.5,3.95,15.0,285.5,475.79,392.89
2017,6,27,18,0,620.0,60.0,4.0,15.0,236.0,414.76,341.28
2017,6,27,18,15,558.0,53.5,3.85,14.5,188.5,344.47,280.82
2017,6,27,18,30,496.0,47.0,3.7,14.0,141.0,279.61,223.24
2017,6,27,18,45,402.0,38.0,3.6,14.0,100.0,206.29,157.93
2017,6,27,19,0,308.0,29.0,3.5,14.0,59.0,143.31,98.2
2017,6,27,19,15,154.0,14.5,3.45,13.5,29.5,62.83,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,5,15,152.5,17.0,2.85,13.0,33.0,13.68,0.0
2017,6,28,5,30,305.0,34.0,2.9,13.0,66.0,27.94,17.86
2017,6,28,5,45,397.0,43.0,3.0,13.5,108.0,34.75,24.87
2017,6,28,6,0,489.0,52.0,3.1,14.0,150.0,41.49,31.24
2017,6,28,6,15,244.5,60.0,3.05,14.0,109.0,44.21,33.93
2017,6,28,6,30,0.0,68.0,3.0,14.0,68.0,55.78,44.35
2017,6,28,6,45,0.0,82.0,2.95,14.5,82.0,66.84,54.06
2017,6,28,7,0,0.0,96.0,2.9,15.0,96.0,77.83,63.52
2017,6,28,7,15,0.0,95.5,2.85,15.0,95.5,78.09,63.55
2017,6,28,7,30,0.0,95.0,2.8,15.0,95.0,78.17,63.41
2017,6,28,7,45,0.0,121.5,2.8,15.5,121.5,98.39,80.63
2017,6,28,8,0,0.0,148.0,2.8,16.0,148.0,118.14,97.17
2017,6,28,8,15,0.0,151.5,2.75,16.0,151.5,121.46,95.27
2017,6,28,8,30,0.0,155.0,2.7,16.0,155.0,125.03,97.89
2017,6,28,8,45,2.0,169.0,2.65,16.0,170.5,136.69,107.0
2017,6,28,9,0,4.0,183.0,2.6,16.0,186.0,148.7,116.34
2017,6,28,9,15,6.5,202.5,2.6,16.0,208.0,165.38,129.41
2017,6,28,9,30,9.0,222.0,2.6,16.0,230.0,182.54,142.83
2017,6,28,9,45,10.5,234.0,2.6,16.5,243.0,193.99,151.41
2017,6,28,10,0,12.0,246.0,2.6,17.0,256.0,205.7,160.16
2017,6,28,10,15,13.0,258.0,2.6,17.0,269.5,217.42,169.2
2017,6,28,10,30,14.0,270.0,2.6,17.0,283.0,229.33,178.37
2017,6,28,10,45,14.5,280.5,2.6,17.5,294.5,239.93,186.14
2017,6,28,11,0,15.0,291.0,2.6,18.0,306.0,250.66,193.97
2017,6,28,11,15,18.5,318.0,2.6,18.0,336.0,277.19,214.35
2017,6,28,11,30,22.0,345.0,2.6,18.0,366.0,304.38,235.06
2017,6,28,11,45,27.0,369.0,2.6,18.0,395.5,336.52,259.45
2017,6,28,12,0,32.0,393.0,2.6,18.0,425.0,365.79,281.5
2017,6,28,12,15,34.0,399.0,2.6,18.0,432.5,377.44,290.22
2017,6,28,12,30,36.0,405.0,2.6,18.0,440.0,389.11,299.03
2017,6,28,12,45,35.0,398.0,2.65,18.0,431.5,386.16,296.96
2017,6,28,13,0,34.0,391.0,2.7,18.0,423.0,382.65,294.56
2017,6,28,13,15,36.5,391.5,2.7,18.0,426.0,388.96,299.6
2017,6,28,13,30,39.0,392.0,2.7,18.0,429.0,395.11,304.51
2017,6,28,13,45,66.0,408.5,2.75,18.0,469.0,440.02,339.34
2017,6,28,14,0,93.0,425.0,2.8,18.0,509.0,485.6,374.24
2017,6,28,14,15,113.5,416.0,2.8,18.0,514.5,517.25,398.45
2017,6,28,14,30,134.0,407.0,2.8,18.0,520.0,530.89,409.61
2017,6,28,14,45,224.0,377.5,2.85,18.0,557.5,588.37,455.54
2017,6,28,15,0,314.0,348.0,2.9,18.0,595.0,660.77,511.26
2017,6,28,15,15,390.0,301.5,2.9,18.0,592.5,680.07,528.26
2017,6,28,15,30,466.0,255.0,2.9,18.0,590.0,712.78,554.86
2017,6,28,15,45,642.5,180.5,2.9,18.0,611.0,788.91,614.84
2017,6,28,16,0,819.0,106.0,2.9,18.0,632.0,838.23,651.09
2017,6,28,16,15,800.0,103.0,2.9,17.5,584.0,795.35,623.11
2017,6,28,16,30,781.0,100.0,2.9,17.0,536.0,750.67,594.09
2017,6,28,16,45,760.0,95.0,2.95,17.0,486.5,700.76,559.77
2017,6,28,17,0,739.0,90.0,3.0,17.0,437.0,649.82,523.78
2017,6,28,17,15,705.5,85.5,3.0,16.5,386.0,593.19,481.76
2017,6,28,17,30,672.0,81.0,3.0,16.0,335.0,534.53,436.81
2017,6,28,17,45,631.0,74.0,3.05,15.5,285.0,469.84,385.55
2017,6,28,18,0,590.0,67.0,3.1,15.0,235.0,407.53,334.19
2017,6,28,18,15,524.5,60.0,3.05,14.5,187.5,336.31,273.57
2017,6,28,18,30,459.0,53.0,3.0,14.0,140.0,270.83,216.04
2017,6,28,18,45,363.0,42.5,2.95,14.0,98.5,196.97,150.87
2017,6,28,19,0,267.0,32.0,2.9,14.0,57.0,133.71,91.79
2017,6,28,19,15,133.5,16.0,2.9,13.5,28.5,57.55,0.0
2017,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,143.0,17.5,2.45,12.0,32.5,13.66,0.0
2017,6,29,5,30,286.0,35.0,2.4,12.0,65.0,28.82,18.63
2017,6,29,5,45,382.5,44.5,2.4,12.5,107.0,36.02,26.08
2017,6,29,6,0,479.0,54.0,2.4,13.0,149.0,43.13,32.83
2017,6,29,6,15,239.5,51.5,2.3,13.5,99.0,38.16,28.61
2017,6,29,6,30,0.0,49.0,2.2,14.0,49.0,40.52,30.75
2017,6,29,6,45,0.0,59.0,2.1,14.5,59.0,48.86,38.1
2017,6,29,7,0,0.0,69.0,2.0,15.0,69.0,57.2,45.33
2017,6,29,7,15,0.0,87.5,1.95,15.0,87.5,72.07,58.27
2017,6,29,7,30,0.0,106.0,1.9,15.0,106.0,86.42,70.6
2017,6,29,7,45,0.0,124.5,1.85,15.5,124.5,100.57,82.46
2017,6,29,8,0,0.0,143.0,1.8,16.0,143.0,114.55,94.0
2017,6,29,8,15,4.5,172.5,1.8,16.0,175.5,136.57,107.42
2017,6,29,8,30,9.0,202.0,1.8,16.0,208.0,159.78,125.54
2017,6,29,8,45,10.0,214.5,1.8,16.5,221.5,171.23,133.99
2017,6,29,9,0,11.0,227.0,1.8,17.0,235.0,182.85,142.61
2017,6,29,9,15,12.5,242.5,1.85,17.0,252.5,197.0,153.51
2017,6,29,9,30,14.0,258.0,1.9,17.0,270.0,211.46,164.64
2017,6,29,9,45,18.0,284.0,1.95,17.5,300.0,235.16,182.59
2017,6,29,10,0,22.0,310.0,2.0,18.0,330.0,259.64,200.95
2017,6,29,10,15,29.0,339.5,2.05,18.0,366.0,285.21,220.41
2017,6,29,10,30,36.0,369.0,2.1,18.0,402.0,316.88,244.43
2017,6,29,10,45,47.5,396.5,2.15,18.0,440.5,351.14,270.3
2017,6,29,11,0,59.0,424.0,2.2,18.0,479.0,387.17,297.34
2017,6,29,11,15,51.0,418.5,2.25,18.0,466.5,384.46,295.11
2017,6,29,11,30,43.0,413.0,2.3,18.0,454.0,380.56,292.12
2017,6,29,11,45,44.0,414.5,2.35,18.5,457.5,388.51,297.64
2017,6,29,12,0,45.0,416.0,2.4,19.0,461.0,396.32,302.98
2017,6,29,12,15,110.5,451.5,2.45,19.0,559.0,497.48,379.25
2017,6,29,12,30,176.0,487.0,2.5,19.0,657.0,595.3,451.02
2017,6,29,12,45,239.0,470.5,2.65,19.0,699.5,647.13,489.94
2017,6,29,13,0,302.0,454.0,2.8,19.0,742.0,712.34,538.2
2017,6,29,13,15,232.0,458.0,2.85,19.0,677.5,648.7,491.81
2017,6,29,13,30,162.0,462.0,2.9,19.0,613.0,594.3,451.88
2017,6,29,13,45,535.5,290.5,3.0,19.0,771.0,820.88,624.82
2017,6,29,14,0,909.0,119.0,3.1,19.0,929.0,999.66,750.22
2017,6,29,14,15,902.5,117.5,3.15,18.5,900.0,995.03,748.19
2017,6,29,14,30,896.0,116.0,3.2,18.0,871.0,986.65,745.42
2017,6,29,14,45,889.5,113.0,3.25,18.0,837.0,973.05,737.82
2017,6,29,15,0,883.0,110.0,3.3,18.0,803.0,955.84,727.85
2017,6,29,15,15,872.0,108.0,3.35,18.0,763.0,932.07,713.4
2017,6,29,15,30,861.0,106.0,3.4,18.0,723.0,905.15,696.76
2017,6,29,15,45,850.5,101.5,3.45,18.0,679.5,872.99,676.36
2017,6,29,16,0,840.0,97.0,3.5,18.0,636.0,846.57,659.9
2017,6,29,16,15,821.5,94.5,3.55,17.5,588.0,804.09,632.9
2017,6,29,16,30,803.0,92.0,3.6,17.0,540.0,759.74,604.09
2017,6,29,16,45,783.0,87.0,3.65,17.0,490.5,709.81,569.41
2017,6,29,17,0,763.0,82.0,3.7,17.0,441.0,658.74,533.18
2017,6,29,17,15,731.5,78.0,3.75,16.5,390.0,600.22,489.87
2017,6,29,17,30,700.0,74.0,3.8,16.0,339.0,544.52,446.92
2017,6,29,17,45,659.5,68.0,3.85,15.5,288.5,480.0,395.34
2017,6,29,18,0,619.0,62.0,3.9,15.0,238.0,417.76,343.62
2017,6,29,18,15,555.0,55.5,3.8,14.5,190.0,346.41,282.45
2017,6,29,18,30,491.0,49.0,3.7,14.0,142.0,280.67,224.25
2017,6,29,18,45,393.5,40.0,3.65,14.0,100.5,206.08,158.02
2017,6,29,19,0,296.0,31.0,3.6,14.0,59.0,142.13,97.68
2017,6,29,19,15,148.0,15.5,3.55,13.5,29.5,62.81,0.0
2017,6,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,157.0,16.0,2.8,12.0,32.0,12.87,0.0
2017,6,30,5,30,314.0,32.0,2.8,12.0,64.0,26.26,16.41
2017,6,30,5,45,404.5,41.0,2.85,12.5,106.0,33.14,23.53
2017,6,30,6,0,495.0,50.0,2.9,13.0,148.0,39.93,29.97
2017,6,30,6,15,247.5,61.0,2.8,13.0,110.0,44.97,34.75
2017,6,30,6,30,0.0,72.0,2.7,13.0,72.0,58.7,47.14
2017,6,30,6,45,0.0,86.5,2.65,13.5,86.5,70.1,57.17
2017,6,30,7,0,0.0,101.0,2.6,14.0,101.0,81.42,66.94
2017,6,30,7,15,1.0,125.0,2.55,14.5,125.5,99.4,82.37
2017,6,30,7,30,2.0,149.0,2.5,15.0,150.0,117.08,97.27
2017,6,30,7,45,6.0,167.5,2.45,15.5,171.0,130.85,108.58
2017,6,30,8,0,10.0,186.0,2.4,16.0,192.0,144.5,119.62
2017,6,30,8,15,11.0,199.5,2.35,16.0,206.5,155.33,122.61
2017,6,30,8,30,12.0,213.0,2.3,16.0,221.0,167.69,131.9
2017,6,30,8,45,12.5,224.5,2.3,16.5,233.5,178.71,140.02
2017,6,30,9,0,13.0,236.0,2.3,17.0,246.0,189.79,148.22
2017,6,30,9,15,18.0,264.0,2.35,17.0,278.5,214.28,167.19
2017,6,30,9,30,23.0,292.0,2.4,17.0,311.0,239.72,186.81
2017,6,30,9,45,20.0,288.5,2.45,17.5,305.0,239.32,186.03
2017,6,30,10,0,17.0,285.0,2.5,18.0,299.0,238.18,184.71
2017,6,30,10,15,37.0,342.5,2.55,18.0,375.0,291.46,225.75
2017,6,30,10,30,57.0,400.0,2.6,18.0,451.0,352.11,271.83
2017,6,30,10,45,72.5,423.5,2.65,18.0,490.0,387.22,298.27
2017,6,30,11,0,88.0,447.0,2.7,18.0,529.0,424.32,326.16
2017,6,30,11,15,82.0,450.0,2.75,18.0,527.5,431.69,331.52
2017,6,30,11,30,76.0,453.0,2.8,18.0,526.0,438.24,336.38
2017,6,30,11,45,162.0,465.0,2.9,18.0,621.5,528.61,405.18
2017,6,30,12,0,248.0,477.0,3.0,18.0,717.0,626.95,478.21
2017,6,30,12,15,581.5,301.5,3.05,18.0,863.5,776.76,593.48
2017,6,30,12,30,915.0,126.0,3.1,18.0,1010.0,915.95,693.93
2017,6,30,12,45,911.5,127.0,3.2,18.0,1001.5,938.56,709.04
2017,6,30,13,0,908.0,128.0,3.3,18.0,993.0,957.72,722.87
2017,6,30,13,15,905.0,127.0,3.35,18.0,978.5,971.96,733.13
2017,6,30,13,30,902.0,126.0,3.4,18.0,964.0,982.52,741.04
2017,6,30,13,45,898.0,124.5,3.45,18.0,942.0,987.92,745.61
2017,6,30,14,0,894.0,123.0,3.5,18.0,920.0,989.54,747.79
2017,6,30,14,15,887.5,121.5,3.55,18.0,891.5,985.02,745.95
2017,6,30,14,30,881.0,120.0,3.6,18.0,863.0,976.79,741.75
2017,6,30,14,45,874.0,117.5,3.65,18.0,829.0,963.44,734.16
2017,6,30,15,0,867.0,115.0,3.7,18.0,795.0,946.57,724.25
2017,6,30,15,15,855.5,112.5,3.7,17.5,755.5,922.15,710.17
2017,6,30,15,30,844.0,110.0,3.7,17.0,716.0,904.55,700.89
2017,6,30,15,45,832.0,106.5,3.75,17.0,672.5,872.1,679.99
2017,6,30,16,0,820.0,103.0,3.8,17.0,629.0,836.95,657.06
2017,6,30,16,15,801.0,100.0,3.8,16.5,581.5,794.08,629.23
2017,6,30,16,30,782.0,97.0,3.8,16.0,534.0,749.42,599.62
2017,6,30,16,45,760.0,92.5,3.85,16.0,484.5,699.3,564.44
2017,6,30,17,0,738.0,88.0,3.9,16.0,435.0,648.22,527.78
2017,6,30,17,15,705.0,83.5,3.9,15.5,384.0,591.79,485.26
2017,6,30,17,30,672.0,79.0,3.9,15.0,333.0,533.48,439.92
2017,6,30,17,45,628.0,73.0,3.9,15.0,283.0,468.17,386.61
2017,6,30,18,0,584.0,67.0,3.9,15.0,233.0,405.5,333.75
2017,6,30,18,15,519.5,59.5,3.8,14.5,185.5,334.43,272.88
2017,6,30,18,30,455.0,52.0,3.7,14.0,138.0,269.06,215.17
2017,6,30,18,45,358.5,42.0,3.65,13.5,97.0,195.6,150.41
2017,6,30,19,0,262.0,32.0,3.6,13.0,56.0,132.75,91.63
2017,6,30,19,15,131.0,16.0,3.6,12.5,28.0,57.21,0.0
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,120.5,17.5,3.8,12.0,29.5,13.62,0.0
2017,7,1,5,30,241.0,35.0,3.8,12.0,59.0,27.09,17.01
2017,7,1,5,45,333.5,46.0,3.85,12.5,99.5,37.21,27.06
2017,7,1,6,0,426.0,57.0,3.9,13.0,140.0,45.44,34.85
2017,7,1,6,15,490.5,65.0,3.8,13.0,187.0,50.83,39.97
2017,7,1,6,30,555.0,73.0,3.7,13.0,234.0,56.12,44.83
2017,7,1,6,45,596.0,80.0,3.6,13.5,283.5,60.3,48.45
2017,7,1,7,0,637.0,87.0,3.5,14.0,333.0,64.33,51.83
2017,7,1,7,15,670.5,92.0,3.35,14.0,383.0,66.69,53.76
2017,7,1,7,30,704.0,97.0,3.2,14.0,433.0,68.96,55.58
2017,7,1,7,45,729.5,101.0,3.1,14.5,482.5,70.35,56.49
2017,7,1,8,0,755.0,105.0,3.0,15.0,532.0,78.56,63.33
2017,7,1,8,15,774.0,108.5,2.9,15.0,578.5,95.74,62.69
2017,7,1,8,30,793.0,112.0,2.8,15.0,625.0,150.27,87.94
2017,7,1,8,45,809.0,114.5,2.75,15.5,669.0,205.74,127.42
2017,7,1,9,0,825.0,117.0,2.7,16.0,713.0,262.7,174.54
2017,7,1,9,15,836.5,119.0,2.65,16.0,751.5,319.31,224.34
2017,7,1,9,30,848.0,121.0,2.6,16.0,790.0,380.77,278.23
2017,7,1,9,45,843.5,130.5,2.55,16.5,820.5,435.89,326.06
2017,7,1,10,0,839.0,140.0,2.5,17.0,851.0,488.01,370.05
2017,7,1,10,15,846.0,141.5,2.5,17.0,878.5,540.75,413.77
2017,7,1,10,30,853.0,143.0,2.5,17.0,906.0,591.25,454.57
2017,7,1,10,45,860.0,143.0,2.5,17.5,928.0,639.41,491.62
2017,7,1,11,0,867.0,143.0,2.5,18.0,950.0,686.1,526.46
2017,7,1,11,15,870.5,143.5,2.55,18.0,964.0,729.08,558.99
2017,7,1,11,30,874.0,144.0,2.6,18.0,978.0,769.94,589.38
2017,7,1,11,45,877.5,143.0,2.65,18.5,985.5,807.36,614.92
2017,7,1,12,0,881.0,142.0,2.7,19.0,993.0,842.37,637.85
2017,7,1,12,15,881.0,142.0,2.7,19.0,993.0,872.68,658.3
2017,7,1,12,30,881.0,142.0,2.7,19.0,993.0,900.1,676.76
2017,7,1,12,45,890.0,134.0,2.75,19.0,988.5,925.6,694.33
2017,7,1,13,0,899.0,126.0,2.8,19.0,984.0,947.87,709.77
2017,7,1,13,15,896.0,125.5,2.85,19.0,969.0,962.43,720.14
2017,7,1,13,30,893.0,125.0,2.9,19.0,954.0,973.37,728.25
2017,7,1,13,45,886.0,125.0,2.95,19.5,931.5,977.29,730.43
2017,7,1,14,0,879.0,125.0,3.0,20.0,909.0,977.49,730.3
2017,7,1,14,15,872.0,123.5,3.05,20.0,880.5,972.55,728.26
2017,7,1,14,30,865.0,122.0,3.1,20.0,852.0,963.96,723.92
2017,7,1,14,45,855.0,121.0,3.15,20.0,817.5,949.48,715.71
2017,7,1,15,0,845.0,120.0,3.2,20.0,783.0,931.64,705.31
2017,7,1,15,15,833.0,117.5,3.2,19.5,743.5,917.85,698.73
2017,7,1,15,30,821.0,115.0,3.2,19.0,704.0,889.93,682.35
2017,7,1,15,45,806.5,112.0,3.25,19.0,660.5,856.39,661.04
2017,7,1,16,0,792.0,109.0,3.3,19.0,617.0,820.34,637.77
2017,7,1,16,15,772.5,105.5,3.35,18.5,570.0,777.33,610.37
2017,7,1,16,30,753.0,102.0,3.4,18.0,523.0,732.63,581.21
2017,7,1,16,45,730.0,97.5,3.45,17.5,474.5,682.77,547.54
2017,7,1,17,0,707.0,93.0,3.5,17.0,426.0,635.21,514.32
2017,7,1,17,15,673.5,88.0,3.55,16.5,376.0,576.48,470.48
2017,7,1,17,30,640.0,83.0,3.6,16.0,326.0,518.6,425.83
2017,7,1,17,45,594.5,77.0,3.65,15.5,276.5,453.84,373.99
2017,7,1,18,0,549.0,71.0,3.7,15.0,227.0,391.89,322.56
2017,7,1,18,15,483.5,63.0,3.6,14.5,180.5,321.43,262.32
2017,7,1,18,30,418.0,55.0,3.5,14.0,134.0,256.81,205.45
2017,7,1,18,45,322.5,44.0,3.45,14.0,94.0,184.58,141.74
2017,7,1,19,0,227.0,33.0,3.4,14.0,54.0,122.03,83.8
2017,7,1,19,15,113.5,16.5,3.35,13.5,27.0,53.55,0.0
2017,7,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,129.0,16.5,1.75,12.0,29.5,12.87,0.0
2017,7,2,5,30,258.0,33.0,1.7,12.0,59.0,27.07,16.95
2017,7,2,5,45,355.0,42.5,1.7,12.5,99.5,34.29,24.52
2017,7,2,6,0,452.0,52.0,1.7,13.0,140.0,41.42,31.3
2017,7,2,6,15,514.5,59.5,1.6,13.0,187.0,46.58,36.2
2017,7,2,6,30,577.0,67.0,1.5,13.0,234.0,51.65,40.86
2017,7,2,6,45,288.5,81.0,1.45,13.5,164.5,57.79,46.23
2017,7,2,7,0,0.0,95.0,1.4,14.0,95.0,77.03,63.07
2017,7,2,7,15,0.0,115.0,1.35,14.5,115.0,92.26,76.08
2017,7,2,7,30,0.0,135.0,1.3,15.0,135.0,107.31,88.71
2017,7,2,7,45,8.5,166.5,1.3,15.5,171.5,130.16,107.82
2017,7,2,8,0,17.0,198.0,1.3,16.0,208.0,152.48,126.13
2017,7,2,8,15,21.0,219.0,1.3,16.0,232.5,168.49,132.76
2017,7,2,8,30,25.0,240.0,1.3,16.0,257.0,187.17,146.59
2017,7,2,8,45,44.0,276.5,1.3,16.5,308.0,209.11,162.21
2017,7,2,9,0,63.0,313.0,1.3,17.0,359.0,243.79,187.93
2017,7,2,9,15,65.0,332.0,1.35,17.0,382.0,265.66,204.76
2017,7,2,9,30,67.0,351.0,1.4,17.0,405.0,288.01,222.03
2017,7,2,9,45,71.0,370.0,1.5,17.5,429.0,311.65,239.79
2017,7,2,10,0,75.0,389.0,1.6,18.0,453.0,336.0,257.94
2017,7,2,10,15,66.5,395.0,1.65,18.0,453.0,345.25,265.02
2017,7,2,10,30,58.0,401.0,1.7,18.0,453.0,353.37,271.18
2017,7,2,10,45,96.0,431.0,1.75,18.5,519.5,407.17,311.13
2017,7,2,11,0,134.0,461.0,1.8,19.0,586.0,465.93,353.98
2017,7,2,11,15,112.5,461.5,1.85,19.0,567.5,464.5,352.55
2017,7,2,11,30,91.0,462.0,1.9,19.0,549.0,456.8,346.79
2017,7,2,11,45,97.0,469.0,1.95,19.0,562.5,476.08,361.21
2017,7,2,12,0,103.0,476.0,2.0,19.0,576.0,495.59,375.61
2017,7,2,12,15,132.0,481.0,2.05,19.0,609.0,541.57,409.61
2017,7,2,12,30,161.0,486.0,2.1,19.0,642.0,581.54,438.97
2017,7,2,12,45,112.0,463.0,2.15,19.0,571.0,526.98,398.92
2017,7,2,13,0,63.0,440.0,2.2,19.0,500.0,455.04,346.1
2017,7,2,13,15,46.5,404.5,2.2,18.5,448.5,410.73,314.34
2017,7,2,13,30,30.0,369.0,2.2,18.0,397.0,364.85,280.68
2017,7,2,13,45,39.0,378.5,2.25,18.0,414.5,385.38,296.95
2017,7,2,14,0,48.0,388.0,2.3,18.0,432.0,406.16,313.1
2017,7,2,14,15,40.5,363.5,2.35,18.0,399.5,377.38,291.73
2017,7,2,14,30,33.0,339.0,2.4,18.0,367.0,348.03,269.95
2017,7,2,14,45,38.0,333.0,2.45,18.0,364.5,348.74,271.33
2017,7,2,15,0,43.0,327.0,2.5,18.0,362.0,349.23,272.46
2017,7,2,15,15,41.5,309.0,2.5,17.5,341.0,331.04,259.57
2017,7,2,15,30,40.0,291.0,2.5,17.0,320.0,312.58,246.41
2017,7,2,15,45,36.0,269.5,2.55,17.0,294.0,288.0,227.87
2017,7,2,16,0,32.0,248.0,2.6,17.0,268.0,263.33,209.08
2017,7,2,16,15,20.5,215.5,2.6,16.5,228.0,207.3,165.11
2017,7,2,16,30,9.0,183.0,2.6,16.0,188.0,167.49,133.43
2017,7,2,16,45,4.5,157.5,2.6,15.5,160.0,140.53,111.94
2017,7,2,17,0,0.0,132.0,2.6,15.0,132.0,113.92,90.36
2017,7,2,17,15,0.0,114.5,2.6,14.5,114.5,98.35,77.83
2017,7,2,17,30,0.0,97.0,2.6,14.0,97.0,82.78,65.07
