Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,17,45,0.0,82.0,2.65,14.0,82.0,69.57,53.99
2017,7,2,18,0,0.0,67.0,2.7,14.0,67.0,56.37,42.74
2017,7,2,18,15,196.5,61.5,2.65,13.5,99.0,166.08,135.9
2017,7,2,18,30,393.0,56.0,2.6,13.0,131.0,247.57,198.87
2017,7,2,18,45,303.0,44.0,2.6,13.0,91.5,175.3,134.85
2017,7,2,19,0,213.0,32.0,2.6,13.0,52.0,116.67,80.2
2017,7,2,19,15,106.5,16.0,2.55,13.0,26.0,51.23,0.0
2017,7,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,133.5,16.0,1.6,11.5,29.0,12.9,0.0
2017,7,3,5,30,267.0,32.0,1.6,12.0,58.0,26.24,16.17
2017,7,3,5,45,363.0,42.0,1.65,12.5,99.0,33.94,24.19
2017,7,3,6,0,459.0,52.0,1.7,13.0,140.0,41.5,31.36
2017,7,3,6,15,521.5,59.5,1.7,13.0,187.5,46.67,36.27
2017,7,3,6,30,584.0,67.0,1.7,13.0,235.0,51.75,40.94
2017,7,3,6,45,292.0,70.0,1.7,13.5,154.0,50.37,39.61
2017,7,3,7,0,0.0,73.0,1.7,14.0,73.0,60.55,48.5
2017,7,3,7,15,0.0,91.5,1.65,14.0,91.5,75.03,61.14
2017,7,3,7,30,0.0,110.0,1.6,14.0,110.0,89.32,73.43
2017,7,3,7,45,0.0,130.5,1.6,14.5,130.5,104.86,86.51
2017,7,3,8,0,0.0,151.0,1.6,15.0,151.0,120.19,99.2
2017,7,3,8,15,2.0,167.5,1.6,15.5,169.0,132.84,104.61
2017,7,3,8,30,4.0,184.0,1.6,16.0,187.0,146.42,114.94
2017,7,3,8,45,13.0,222.5,1.6,16.5,232.0,177.25,138.66
2017,7,3,9,0,22.0,261.0,1.6,17.0,277.0,209.51,163.16
2017,7,3,9,15,18.0,258.5,1.6,17.0,272.0,210.16,163.5
2017,7,3,9,30,14.0,256.0,1.6,17.0,267.0,209.85,163.18
2017,7,3,9,45,15.0,267.5,1.6,17.5,279.5,221.36,171.67
2017,7,3,10,0,16.0,279.0,1.6,18.0,292.0,233.04,180.2
2017,7,3,10,15,17.5,293.0,1.65,18.0,308.0,247.1,190.91
2017,7,3,10,30,19.0,307.0,1.7,18.0,324.0,261.44,201.81
2017,7,3,10,45,23.0,333.5,1.75,18.5,355.0,287.57,221.26
2017,7,3,11,0,27.0,360.0,1.8,19.0,386.0,315.09,241.54
2017,7,3,11,15,26.0,360.0,1.85,19.0,385.5,319.16,244.48
2017,7,3,11,30,25.0,360.0,1.9,19.0,385.0,322.98,247.34
2017,7,3,11,45,30.0,380.0,1.95,19.0,409.5,348.28,266.43
2017,7,3,12,0,35.0,400.0,2.0,19.0,434.0,374.38,285.95
2017,7,3,12,15,35.5,401.0,2.05,19.0,435.0,380.58,290.58
2017,7,3,12,30,36.0,402.0,2.1,19.0,436.0,386.55,295.17
2017,7,3,12,45,61.0,430.5,2.2,19.0,488.5,439.42,335.22
2017,7,3,13,0,86.0,459.0,2.3,19.0,541.0,494.0,375.93
2017,7,3,13,15,69.0,436.0,2.35,19.0,501.5,461.67,352.0
2017,7,3,13,30,52.0,413.0,2.4,19.0,462.0,427.84,327.19
2017,7,3,13,45,49.0,399.0,2.5,19.0,444.0,414.92,318.24
2017,7,3,14,0,46.0,385.0,2.6,19.0,426.0,401.38,308.69
2017,7,3,14,15,93.5,396.5,2.65,18.5,476.5,461.33,356.18
2017,7,3,14,30,141.0,408.0,2.7,18.0,527.0,539.41,416.15
2017,7,3,14,45,186.5,387.0,2.75,18.0,537.5,563.54,435.81
2017,7,3,15,0,232.0,366.0,2.8,18.0,548.0,585.62,454.3
2017,7,3,15,15,160.0,344.0,2.8,17.5,466.5,495.39,387.22
2017,7,3,15,30,88.0,322.0,2.8,17.0,385.0,388.78,306.4
2017,7,3,15,45,66.0,290.5,2.8,17.0,336.5,336.78,266.83
2017,7,3,16,0,44.0,259.0,2.8,17.0,288.0,285.35,226.81
2017,7,3,16,15,36.0,234.0,2.8,16.5,256.5,253.3,202.4
2017,7,3,16,30,28.0,209.0,2.8,16.0,225.0,221.49,177.71
2017,7,3,16,45,14.0,175.0,2.8,15.5,183.0,164.72,132.04
2017,7,3,17,0,0.0,141.0,2.8,15.0,141.0,122.54,97.52
2017,7,3,17,15,0.0,124.5,2.75,14.5,124.5,107.95,85.88
2017,7,3,17,30,0.0,108.0,2.7,14.0,108.0,93.34,73.99
2017,7,3,17,45,0.0,91.5,2.65,14.0,91.5,78.72,61.75
2017,7,3,18,0,0.0,75.0,2.6,14.0,75.0,64.07,49.31
2017,7,3,18,15,235.5,62.5,2.45,13.5,107.0,197.35,161.91
2017,7,3,18,30,471.0,50.0,2.3,13.0,139.0,275.22,220.55
2017,7,3,18,45,378.5,40.0,2.15,13.0,98.0,202.18,155.28
2017,7,3,19,0,286.0,30.0,2.0,13.0,57.0,139.39,95.75
2017,7,3,19,15,143.0,15.0,1.95,12.5,28.5,61.51,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,154.0,14.5,1.65,11.5,29.5,11.66,0.0
2017,7,4,5,30,308.0,29.0,1.7,12.0,59.0,23.74,14.0
2017,7,4,5,45,404.0,38.0,1.75,12.5,101.0,30.72,21.35
2017,7,4,6,0,500.0,47.0,1.8,13.0,143.0,37.62,27.9
2017,7,4,6,15,250.0,45.5,1.8,13.0,93.5,34.04,24.97
2017,7,4,6,30,0.0,44.0,1.8,13.0,44.0,36.36,27.15
2017,7,4,6,45,0.0,53.5,1.8,13.5,53.5,44.27,34.18
2017,7,4,7,0,0.0,63.0,1.8,14.0,63.0,52.19,41.08
2017,7,4,7,15,0.0,84.0,1.75,14.5,84.0,69.35,56.03
2017,7,4,7,30,0.0,105.0,1.7,15.0,105.0,85.61,69.92
2017,7,4,7,45,0.0,116.0,1.65,15.5,116.0,94.26,77.03
2017,7,4,8,0,0.0,127.0,1.6,16.0,127.0,102.85,83.99
2017,7,4,8,15,1.0,149.5,1.6,16.0,150.5,119.92,93.94
2017,7,4,8,30,2.0,172.0,1.6,16.0,174.0,137.57,107.89
2017,7,4,8,45,9.0,207.5,1.65,16.5,214.5,165.88,129.8
2017,7,4,9,0,16.0,243.0,1.7,17.0,255.0,195.34,152.32
2017,7,4,9,15,21.0,270.5,1.7,17.0,287.0,219.69,171.0
2017,7,4,9,30,26.0,298.0,1.7,17.0,319.0,237.94,184.87
2017,7,4,9,45,35.0,328.0,1.75,17.5,357.5,268.01,207.51
2017,7,4,10,0,44.0,358.0,1.8,18.0,396.0,299.79,231.24
2017,7,4,10,15,50.0,378.0,1.85,18.0,422.0,324.36,249.81
2017,7,4,10,30,56.0,398.0,1.9,18.0,448.0,349.96,269.1
2017,7,4,10,45,107.5,430.0,1.95,18.5,529.0,412.91,316.02
2017,7,4,11,0,159.0,462.0,2.0,19.0,610.0,482.98,367.35
2017,7,4,11,15,111.5,452.0,2.05,19.0,557.0,456.3,347.11
2017,7,4,11,30,64.0,442.0,2.1,19.0,504.0,420.31,320.12
2017,7,4,11,45,88.0,460.0,2.2,19.0,545.0,461.52,351.36
2017,7,4,12,0,112.0,478.0,2.3,19.0,586.0,504.73,383.49
2017,7,4,12,15,173.5,478.0,2.35,19.0,646.0,574.03,435.04
2017,7,4,12,30,235.0,478.0,2.4,19.0,706.0,638.95,482.75
2017,7,4,12,45,263.0,467.0,2.5,19.0,720.0,676.9,510.5
2017,7,4,13,0,291.0,456.0,2.6,19.0,734.0,704.91,531.55
2017,7,4,13,15,304.5,444.0,2.65,19.0,731.0,717.56,541.37
2017,7,4,13,30,318.0,432.0,2.7,19.0,728.0,728.61,550.25
2017,7,4,13,45,261.0,434.0,2.8,19.0,673.0,684.29,518.57
2017,7,4,14,0,204.0,436.0,2.9,19.0,618.0,621.03,473.39
2017,7,4,14,15,226.0,417.5,2.95,18.5,613.0,627.79,481.19
2017,7,4,14,30,248.0,399.0,3.0,18.0,608.0,650.89,500.18
2017,7,4,14,45,186.5,384.5,3.05,18.0,538.5,561.21,434.39
2017,7,4,15,0,125.0,370.0,3.1,18.0,469.0,489.4,380.74
2017,7,4,15,15,122.5,350.0,3.1,17.5,442.5,467.22,365.97
2017,7,4,15,30,120.0,330.0,3.1,17.0,416.0,444.3,350.23
2017,7,4,15,45,73.0,285.0,3.1,17.0,336.5,337.28,267.64
2017,7,4,16,0,26.0,240.0,3.1,17.0,257.0,234.93,186.56
2017,7,4,16,15,24.5,222.0,3.05,16.5,237.0,217.06,173.33
2017,7,4,16,30,23.0,204.0,3.0,16.0,217.0,199.18,159.71
2017,7,4,16,45,18.5,183.5,3.0,16.0,193.0,176.56,141.69
2017,7,4,17,0,14.0,163.0,3.0,16.0,169.0,154.18,123.67
2017,7,4,17,15,7.0,136.5,2.95,15.5,139.5,124.44,99.45
2017,7,4,17,30,0.0,110.0,2.9,15.0,110.0,95.31,75.35
2017,7,4,17,45,0.0,93.5,2.9,15.0,93.5,80.69,63.18
2017,7,4,18,0,0.0,77.0,2.9,15.0,77.0,66.05,50.78
2017,7,4,18,15,259.5,60.0,2.8,14.5,109.0,206.21,168.8
2017,7,4,18,30,519.0,43.0,2.7,14.0,141.0,288.4,230.39
2017,7,4,18,45,427.0,35.0,2.6,14.0,99.5,215.19,164.65
2017,7,4,19,0,335.0,27.0,2.5,14.0,58.0,152.11,103.89
2017,7,4,19,15,167.5,13.5,2.45,13.5,29.0,66.11,0.0
2017,7,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,161.0,14.5,2.4,12.0,29.5,11.69,0.0
2017,7,5,5,30,322.0,29.0,2.5,12.0,59.0,23.82,13.94
2017,7,5,5,45,413.5,37.5,2.65,12.5,100.5,30.38,21.01
2017,7,5,6,0,505.0,46.0,2.8,13.0,142.0,36.86,27.19
2017,7,5,6,15,252.5,61.5,2.8,13.0,109.5,45.45,35.15
2017,7,5,6,30,0.0,77.0,2.8,13.0,77.0,62.22,50.27
2017,7,5,6,45,0.0,93.5,2.8,13.5,93.5,75.0,61.54
2017,7,5,7,0,0.0,110.0,2.8,14.0,110.0,87.7,72.51
2017,7,5,7,15,0.0,117.5,2.75,14.0,117.5,93.97,77.8
2017,7,5,7,30,0.0,125.0,2.7,14.0,125.0,100.16,82.95
2017,7,5,7,45,6.5,157.5,2.7,14.5,161.0,123.91,103.1
2017,7,5,8,0,13.0,190.0,2.7,15.0,197.0,147.05,122.37
2017,7,5,8,15,22.5,219.0,2.65,15.0,233.0,168.31,133.62
2017,7,5,8,30,32.0,248.0,2.6,15.0,269.0,182.82,143.94
2017,7,5,8,45,44.0,277.0,2.55,15.5,308.0,209.15,163.6
2017,7,5,9,0,56.0,306.0,2.5,16.0,347.0,237.61,185.01
2017,7,5,9,15,116.5,339.5,2.45,16.5,429.5,277.6,213.9
2017,7,5,9,30,177.0,373.0,2.4,17.0,512.0,332.93,255.18
2017,7,5,9,45,150.0,389.0,2.4,17.5,510.5,350.13,269.05
2017,7,5,10,0,123.0,405.0,2.4,18.0,509.0,364.36,280.16
2017,7,5,10,15,150.5,421.5,2.35,18.0,553.0,403.46,309.85
2017,7,5,10,30,178.0,438.0,2.3,18.0,597.0,445.56,341.5
2017,7,5,10,45,282.0,418.5,2.3,18.5,677.5,508.22,388.34
2017,7,5,11,0,386.0,399.0,2.3,19.0,758.0,581.64,442.48
2017,7,5,11,15,628.5,265.5,2.3,19.0,859.5,668.37,509.29
2017,7,5,11,30,871.0,132.0,2.3,19.0,961.0,758.23,577.92
2017,7,5,11,45,872.0,132.0,2.35,19.0,968.0,794.45,602.93
2017,7,5,12,0,873.0,132.0,2.4,19.0,975.0,828.09,626.05
2017,7,5,12,15,873.5,132.0,2.4,19.0,975.0,858.62,646.59
2017,7,5,12,30,874.0,132.0,2.4,19.0,975.0,886.3,665.15
2017,7,5,12,45,891.5,119.5,2.45,19.5,973.5,915.11,683.61
2017,7,5,13,0,909.0,107.0,2.5,20.0,972.0,940.77,699.88
2017,7,5,13,15,907.0,106.5,2.55,20.0,958.0,956.26,710.77
2017,7,5,13,30,905.0,106.0,2.6,20.0,944.0,968.11,719.44
2017,7,5,13,45,904.5,103.0,2.65,20.0,924.0,975.23,725.12
2017,7,5,14,0,904.0,100.0,2.7,20.0,904.0,978.54,728.45
2017,7,5,14,15,898.5,98.5,2.75,19.5,877.0,974.78,728.63
2017,7,5,14,30,893.0,97.0,2.8,19.0,850.0,967.28,726.46
2017,7,5,14,45,888.0,94.5,2.85,19.0,817.5,955.54,720.18
2017,7,5,15,0,883.0,92.0,2.9,19.0,785.0,940.18,711.54
2017,7,5,15,15,873.5,90.0,2.9,19.0,746.5,917.71,697.72
2017,7,5,15,30,864.0,88.0,2.9,19.0,708.0,892.04,681.76
2017,7,5,15,45,853.5,85.5,2.95,19.0,665.5,861.9,662.99
2017,7,5,16,0,843.0,83.0,3.0,19.0,623.0,828.98,642.13
2017,7,5,16,15,826.5,80.5,3.0,18.5,576.5,788.5,616.53
2017,7,5,16,30,810.0,78.0,3.0,18.0,530.0,746.08,589.11
2017,7,5,16,45,790.0,74.5,3.0,18.0,481.5,704.8,560.94
2017,7,5,17,0,770.0,71.0,3.0,18.0,433.0,655.23,526.04
2017,7,5,17,15,741.5,67.5,2.95,17.5,383.0,599.06,485.4
2017,7,5,17,30,713.0,64.0,2.9,17.0,333.0,543.13,442.61
2017,7,5,17,45,674.0,59.5,2.9,17.0,284.0,480.47,392.28
2017,7,5,18,0,635.0,55.0,2.9,17.0,235.0,419.81,341.76
2017,7,5,18,15,576.0,49.0,2.8,16.5,187.5,352.31,284.4
2017,7,5,18,30,517.0,43.0,2.7,16.0,140.0,288.08,227.97
2017,7,5,18,45,425.0,35.0,2.6,15.5,99.0,214.89,163.52
2017,7,5,19,0,333.0,27.0,2.5,15.0,58.0,151.85,103.13
2017,7,5,19,15,166.5,13.5,2.5,14.5,29.0,65.97,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,136.5,14.5,2.4,12.5,27.5,11.68,0.0
2017,7,6,5,30,273.0,29.0,2.4,13.0,55.0,23.72,13.67
2017,7,6,5,45,367.0,38.5,2.45,13.5,95.0,31.07,21.5
2017,7,6,6,0,461.0,48.0,2.5,14.0,135.0,38.3,28.34
2017,7,6,6,15,522.5,55.0,2.5,14.5,181.5,43.19,32.92
2017,7,6,6,30,584.0,62.0,2.5,15.0,228.0,47.99,37.25
2017,7,6,6,45,304.0,99.0,2.5,15.5,187.0,70.31,56.93
2017,7,6,7,0,24.0,136.0,2.5,16.0,146.0,105.59,87.58
2017,7,6,7,15,41.0,161.5,2.5,16.0,180.0,118.97,98.89
2017,7,6,7,30,58.0,187.0,2.5,16.0,214.0,135.63,112.9
2017,7,6,7,45,54.0,206.0,2.5,16.5,233.5,147.97,122.82
2017,7,6,8,0,50.0,225.0,2.5,17.0,253.0,160.01,132.35
2017,7,6,8,15,83.5,255.5,2.5,17.5,307.5,181.06,141.76
2017,7,6,8,30,117.0,286.0,2.5,18.0,362.0,203.79,155.72
2017,7,6,8,45,147.0,309.0,2.5,18.5,410.5,235.82,178.17
2017,7,6,9,0,177.0,332.0,2.5,19.0,459.0,271.95,204.73
2017,7,6,9,15,175.0,352.0,2.5,19.0,483.5,301.4,228.26
2017,7,6,9,30,173.0,372.0,2.5,19.0,508.0,330.85,251.78
2017,7,6,9,45,134.0,384.5,2.5,19.5,493.0,340.81,260.34
2017,7,6,10,0,95.0,397.0,2.5,20.0,478.0,350.48,267.97
2017,7,6,10,15,497.0,251.0,2.5,20.0,692.0,447.46,341.31
2017,7,6,10,30,899.0,105.0,2.5,20.0,906.0,587.05,447.48
2017,7,6,10,45,545.0,282.5,2.5,20.5,771.5,563.01,428.03
2017,7,6,11,0,191.0,460.0,2.5,21.0,637.0,502.32,379.57
2017,7,6,11,15,275.5,443.5,2.5,21.0,703.5,565.07,426.93
2017,7,6,11,30,360.0,427.0,2.5,21.0,770.0,633.39,477.13
2017,7,6,11,45,381.5,409.5,2.55,21.5,775.5,656.93,493.68
2017,7,6,12,0,403.0,392.0,2.6,22.0,781.0,685.98,514.14
2017,7,6,12,15,333.5,431.5,2.65,22.0,753.5,676.03,505.85
2017,7,6,12,30,264.0,471.0,2.7,22.0,726.0,667.72,498.6
2017,7,6,12,45,587.5,289.5,2.75,22.0,850.5,817.17,611.77
2017,7,6,13,0,911.0,108.0,2.8,22.0,975.0,943.93,700.08
2017,7,6,13,15,908.5,107.5,2.8,22.0,961.0,959.05,709.34
2017,7,6,13,30,906.0,107.0,2.8,22.0,947.0,970.52,717.28
2017,7,6,13,45,902.5,105.5,2.85,22.0,925.5,976.33,722.06
2017,7,6,14,0,899.0,104.0,2.9,22.0,904.0,978.37,724.51
2017,7,6,14,15,893.0,103.0,2.9,22.0,876.5,974.74,722.95
2017,7,6,14,30,887.0,102.0,2.9,22.0,849.0,967.42,719.11
2017,7,6,14,45,880.5,100.0,2.95,22.0,816.0,954.94,712.37
2017,7,6,15,0,874.0,98.0,3.0,22.0,783.0,938.92,703.36
2017,7,6,15,15,863.5,96.0,3.05,21.5,744.0,915.76,690.89
2017,7,6,15,30,853.0,94.0,3.1,21.0,705.0,889.47,676.23
2017,7,6,15,45,840.5,91.5,3.15,21.0,662.0,857.9,656.49
2017,7,6,16,0,828.0,89.0,3.2,21.0,619.0,823.68,634.74
2017,7,6,16,15,811.0,86.5,3.25,20.5,572.5,791.16,615.16
2017,7,6,16,30,794.0,84.0,3.3,20.0,526.0,748.41,587.81
2017,7,6,16,45,771.5,80.5,3.35,19.5,477.5,698.65,554.73
2017,7,6,17,0,749.0,77.0,3.4,19.0,429.0,647.96,520.15
2017,7,6,17,15,718.5,73.0,3.4,18.5,379.0,590.64,478.37
2017,7,6,17,30,688.0,69.0,3.4,18.0,329.0,533.77,434.87
2017,7,6,17,45,646.5,64.0,3.45,18.0,279.5,472.22,385.34
2017,7,6,18,0,605.0,59.0,3.5,18.0,230.0,411.11,334.47
2017,7,6,18,15,544.0,52.5,3.5,17.5,183.0,341.61,275.65
2017,7,6,18,30,483.0,46.0,3.5,17.0,136.0,277.48,219.47
2017,7,6,18,45,389.0,37.0,3.5,16.5,95.5,204.15,155.18
2017,7,6,19,0,295.0,28.0,3.5,16.0,55.0,141.25,95.49
2017,7,6,19,15,147.5,14.0,3.55,15.5,27.5,61.77,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,157.5,14.0,2.35,13.0,28.5,11.3,0.0
2017,7,7,5,30,315.0,28.0,2.3,13.0,57.0,23.0,12.95
2017,7,7,5,45,412.0,36.0,2.3,13.5,98.5,29.17,19.81
2017,7,7,6,0,509.0,44.0,2.3,14.0,140.0,35.31,25.69
2017,7,7,6,15,570.0,50.5,2.25,14.5,187.5,39.98,30.07
2017,7,7,6,30,631.0,57.0,2.2,15.0,235.0,44.59,34.23
2017,7,7,6,45,401.0,102.5,2.15,15.5,224.0,73.67,59.9
2017,7,7,7,0,171.0,148.0,2.1,16.0,213.0,107.11,88.87
2017,7,7,7,15,475.5,110.0,2.0,16.5,325.5,77.34,62.51
2017,7,7,7,30,780.0,72.0,1.9,17.0,438.0,58.25,45.59
2017,7,7,7,45,579.0,139.5,1.8,18.0,428.0,94.7,76.71
2017,7,7,8,0,378.0,207.0,1.7,19.0,418.0,138.53,113.23
2017,7,7,8,15,249.0,246.5,1.7,19.5,390.5,162.58,123.83
2017,7,7,8,30,120.0,286.0,1.7,20.0,363.0,203.92,154.23
2017,7,7,8,45,139.5,309.0,1.7,20.5,404.5,234.52,175.63
2017,7,7,9,0,159.0,332.0,1.7,21.0,446.0,267.93,200.12
2017,7,7,9,15,209.5,346.0,1.75,21.5,505.0,307.06,228.49
2017,7,7,9,30,260.0,360.0,1.8,22.0,564.0,345.69,257.11
2017,7,7,9,45,281.5,372.5,1.85,23.0,602.0,384.89,286.41
2017,7,7,10,0,303.0,385.0,1.9,24.0,640.0,426.35,316.96
2017,7,7,10,15,285.0,404.5,2.0,24.0,650.5,455.18,339.34
2017,7,7,10,30,267.0,424.0,2.1,24.0,661.0,482.14,359.85
2017,7,7,10,45,232.0,441.5,2.25,24.5,651.5,496.75,370.33
2017,7,7,11,0,197.0,459.0,2.4,25.0,642.0,505.51,376.21
2017,7,7,11,15,566.0,282.0,2.5,25.0,818.5,638.13,477.28
2017,7,7,11,30,935.0,105.0,2.6,25.0,995.0,783.58,584.61
2017,7,7,11,45,938.0,104.5,2.75,25.5,1002.5,823.12,609.82
2017,7,7,12,0,941.0,104.0,2.9,26.0,1010.0,859.97,633.89
2017,7,7,12,15,940.5,104.0,2.95,26.0,1010.0,891.47,654.89
2017,7,7,12,30,940.0,104.0,3.0,26.0,1010.0,919.79,673.8
2017,7,7,12,45,938.0,104.5,3.15,26.0,1002.5,943.89,690.68
2017,7,7,13,0,936.0,105.0,3.3,26.0,995.0,964.48,705.35
2017,7,7,13,15,933.0,104.5,3.4,26.0,980.0,979.56,716.17
2017,7,7,13,30,930.0,104.0,3.5,26.0,965.0,990.86,724.66
2017,7,7,13,45,927.5,101.5,3.6,26.0,943.5,996.84,729.81
2017,7,7,14,0,925.0,99.0,3.7,26.0,922.0,998.92,732.54
2017,7,7,14,15,918.5,98.0,3.75,26.0,893.5,994.79,731.01
2017,7,7,14,30,912.0,97.0,3.8,26.0,865.0,986.87,727.13
2017,7,7,14,45,906.5,94.0,3.85,26.0,831.5,974.05,720.11
2017,7,7,15,0,901.0,91.0,3.9,26.0,798.0,957.53,710.73
2017,7,7,15,15,891.0,89.5,3.9,25.5,758.5,934.91,698.38
2017,7,7,15,30,881.0,88.0,3.9,25.0,719.0,909.04,683.82
2017,7,7,15,45,870.0,84.5,3.9,25.0,675.5,876.97,663.58
2017,7,7,16,0,859.0,81.0,3.9,25.0,632.0,842.04,641.25
2017,7,7,16,15,842.5,79.0,3.8,24.5,584.5,801.65,615.65
2017,7,7,16,30,826.0,77.0,3.7,24.0,537.0,759.26,588.29
2017,7,7,16,45,806.0,73.5,3.65,23.5,487.5,717.38,561.03
2017,7,7,17,0,786.0,70.0,3.6,23.0,438.0,667.15,527.05
2017,7,7,17,15,756.5,66.5,3.45,22.5,387.5,609.58,485.87
2017,7,7,17,30,727.0,63.0,3.3,22.0,337.0,552.28,442.48
2017,7,7,17,45,687.0,58.5,3.15,21.5,286.5,488.3,392.35
2017,7,7,18,0,647.0,54.0,3.0,21.0,236.0,426.39,342.01
2017,7,7,18,15,587.5,48.0,2.85,20.5,188.5,355.83,283.02
2017,7,7,18,30,528.0,42.0,2.7,20.0,141.0,292.7,228.13
2017,7,7,18,45,434.0,34.0,2.55,19.5,99.0,218.0,163.3
2017,7,7,19,0,340.0,26.0,2.4,19.0,57.0,153.72,102.18
2017,7,7,19,15,170.0,13.0,2.35,18.5,28.5,66.43,0.0
2017,7,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,143.5,14.0,2.6,15.0,27.0,11.31,0.0
2017,7,8,5,30,287.0,28.0,2.6,15.0,54.0,22.97,12.63
2017,7,8,5,45,383.0,37.0,2.6,15.5,94.5,29.94,20.26
2017,7,8,6,0,479.0,46.0,2.6,16.0,135.0,36.82,26.77
2017,7,8,6,15,541.0,52.5,2.55,16.5,182.0,41.4,31.04
2017,7,8,6,30,603.0,59.0,2.5,17.0,229.0,45.92,35.1
2017,7,8,6,45,646.5,64.0,2.45,17.5,278.5,49.08,37.83
2017,7,8,7,0,690.0,69.0,2.4,18.0,328.0,56.84,44.47
2017,7,8,7,15,721.0,72.5,2.3,18.0,378.5,58.84,46.09
2017,7,8,7,30,752.0,76.0,2.2,18.0,429.0,60.81,47.64
2017,7,8,7,45,775.5,79.5,2.15,18.5,478.0,62.6,48.93
2017,7,8,8,0,799.0,83.0,2.1,19.0,527.0,64.31,50.13
2017,7,8,8,15,816.5,85.5,2.15,19.5,574.0,86.5,56.47
2017,7,8,8,30,834.0,88.0,2.2,20.0,621.0,142.14,79.05
2017,7,8,8,45,848.0,90.0,2.3,21.0,664.5,198.67,117.48
2017,7,8,9,0,862.0,92.0,2.4,22.0,708.0,256.32,163.78
2017,7,8,9,15,872.5,93.5,2.45,22.0,747.0,313.53,213.24
2017,7,8,9,30,883.0,95.0,2.5,22.0,786.0,370.96,263.41
2017,7,8,9,45,877.0,104.0,2.6,22.5,816.0,427.48,311.98
2017,7,8,10,0,871.0,113.0,2.7,23.0,846.0,482.02,357.55
2017,7,8,10,15,877.5,114.5,2.8,23.0,874.0,535.06,401.25
2017,7,8,10,30,884.0,116.0,2.9,23.0,902.0,586.99,442.93
2017,7,8,10,45,887.0,118.0,3.0,23.5,923.0,635.85,480.38
2017,7,8,11,0,890.0,120.0,3.1,24.0,944.0,682.86,515.43
2017,7,8,11,15,893.0,120.5,3.15,23.5,958.5,726.63,549.24
2017,7,8,11,30,896.0,121.0,3.2,23.0,973.0,768.17,580.94
2017,7,8,11,45,896.5,121.5,3.25,23.0,980.0,805.4,606.61
2017,7,8,12,0,897.0,122.0,3.3,23.0,987.0,839.94,630.24
2017,7,8,12,15,897.0,122.0,3.35,22.5,986.5,870.81,652.58
2017,7,8,12,30,897.0,122.0,3.4,22.0,986.0,898.7,672.96
2017,7,8,12,45,899.0,119.5,3.45,22.0,980.0,923.01,689.69
2017,7,8,13,0,901.0,117.0,3.5,22.0,974.0,944.02,704.26
2017,7,8,13,15,898.0,116.5,3.5,22.0,959.5,958.77,714.39
2017,7,8,13,30,895.0,116.0,3.5,22.0,945.0,969.89,722.22
2017,7,8,13,45,892.5,114.0,3.55,22.0,924.0,976.33,727.41
2017,7,8,14,0,890.0,112.0,3.6,22.0,903.0,979.02,730.24
2017,7,8,14,15,884.0,110.5,3.6,21.5,875.5,975.08,729.85
2017,7,8,14,30,878.0,109.0,3.6,21.0,848.0,967.45,727.13
2017,7,8,14,45,872.0,106.5,3.65,21.0,815.0,955.16,720.31
2017,7,8,15,0,866.0,104.0,3.7,21.0,782.0,939.32,711.16
2017,7,8,15,15,855.5,102.0,3.7,20.5,743.5,916.4,698.26
2017,7,8,15,30,845.0,100.0,3.7,20.0,705.0,890.36,683.17
2017,7,8,15,45,553.5,188.0,3.7,20.0,574.5,723.58,564.67
2017,7,8,16,0,262.0,276.0,3.7,20.0,444.0,526.5,414.07
2017,7,8,16,15,262.5,253.0,3.65,19.5,410.5,495.97,393.85
2017,7,8,16,30,263.0,230.0,3.6,19.0,377.0,464.14,371.47
2017,7,8,16,45,500.0,156.0,3.6,18.5,402.0,572.18,461.21
2017,7,8,17,0,737.0,82.0,3.6,18.0,427.0,646.6,522.56
2017,7,8,17,15,705.5,77.5,3.55,17.5,377.0,588.41,478.78
2017,7,8,17,30,674.0,73.0,3.5,17.0,327.0,533.16,436.15
2017,7,8,17,45,629.5,68.0,3.5,17.0,277.5,468.42,383.82
2017,7,8,18,0,585.0,63.0,3.5,17.0,228.0,406.35,331.94
2017,7,8,18,15,521.0,56.0,3.4,16.5,181.0,335.63,271.88
2017,7,8,18,30,457.0,49.0,3.3,16.0,134.0,270.58,214.84
2017,7,8,18,45,359.0,39.0,3.25,15.5,93.5,195.86,149.43
2017,7,8,19,0,261.0,29.0,3.2,15.0,53.0,132.1,89.05
2017,7,8,19,15,130.5,14.5,3.2,14.5,26.5,58.06,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,5,15,141.5,14.5,2.65,12.5,27.0,11.77,0.0
2017,7,9,5,30,283.0,29.0,2.6,13.0,54.0,23.9,13.33
2017,7,9,5,45,388.5,38.0,2.6,13.5,96.0,30.86,21.23
2017,7,9,6,0,494.0,47.0,2.6,14.0,138.0,37.78,27.83
2017,7,9,6,15,247.0,59.0,2.5,14.0,104.5,43.7,33.42
2017,7,9,6,30,0.0,71.0,2.4,14.0,71.0,57.75,46.09
2017,7,9,6,45,0.0,87.0,2.35,14.5,87.0,70.23,57.08
2017,7,9,7,0,0.0,103.0,2.3,15.0,103.0,82.62,67.77
2017,7,9,7,15,0.0,121.0,2.3,15.5,121.0,96.32,79.42
2017,7,9,7,30,0.0,139.0,2.3,16.0,139.0,109.9,90.75
2017,7,9,7,45,3.5,157.5,2.3,16.5,159.5,123.74,102.14
2017,7,9,8,0,7.0,176.0,2.3,17.0,180.0,137.45,113.26
2017,7,9,8,15,8.0,189.0,2.25,17.0,194.0,147.67,116.11
2017,7,9,8,30,9.0,202.0,2.2,17.0,208.0,159.37,124.92
2017,7,9,8,45,14.5,228.5,2.2,17.5,239.0,181.47,141.67
2017,7,9,9,0,20.0,255.0,2.2,18.0,270.0,204.57,159.09
2017,7,9,9,15,21.5,271.0,2.2,18.0,287.5,220.02,170.9
2017,7,9,9,30,23.0,287.0,2.2,18.0,305.0,235.75,182.96
2017,7,9,9,45,28.5,313.0,2.2,18.5,336.5,254.73,197.04
2017,7,9,10,0,34.0,339.0,2.2,19.0,368.0,281.51,217.04
2017,7,9,10,15,40.0,361.0,2.2,19.0,396.0,306.76,236.12
2017,7,9,10,30,46.0,383.0,2.2,19.0,424.0,333.13,255.95
2017,7,9,10,45,56.5,405.5,2.25,19.5,457.0,363.69,278.41
2017,7,9,11,0,67.0,428.0,2.3,20.0,490.0,395.77,301.79
2017,7,9,11,15,65.0,433.5,2.35,20.0,494.5,406.75,309.82
2017,7,9,11,30,63.0,439.0,2.4,20.0,499.0,417.42,317.7
2017,7,9,11,45,79.0,454.5,2.45,20.0,530.5,450.29,342.28
2017,7,9,12,0,95.0,470.0,2.5,20.0,562.0,484.52,367.63
2017,7,9,12,15,88.0,466.0,2.55,20.0,551.0,483.11,366.5
2017,7,9,12,30,81.0,462.0,2.6,20.0,540.0,480.63,364.79
2017,7,9,12,45,84.5,460.0,2.65,20.0,541.0,488.39,370.87
2017,7,9,13,0,88.0,458.0,2.7,20.0,542.0,495.74,376.64
2017,7,9,13,15,98.5,455.5,2.7,20.0,548.0,508.72,386.68
2017,7,9,13,30,109.0,453.0,2.7,20.0,554.0,521.45,396.54
2017,7,9,13,45,120.5,444.0,2.75,20.0,553.5,545.14,414.47
2017,7,9,14,0,132.0,435.0,2.8,20.0,553.0,552.19,420.48
2017,7,9,14,15,116.0,417.0,2.85,20.0,518.0,522.79,399.39
2017,7,9,14,30,100.0,399.0,2.9,20.0,483.0,474.08,364.21
2017,7,9,14,45,103.0,382.5,2.95,20.0,466.0,462.47,356.76
2017,7,9,15,0,106.0,366.0,3.0,20.0,449.0,450.18,348.61
2017,7,9,15,15,134.0,349.0,3.0,19.5,448.5,478.23,371.87
2017,7,9,15,30,162.0,332.0,3.0,19.0,448.0,486.1,380.11
2017,7,9,15,45,509.0,211.5,3.05,19.0,543.0,701.61,549.82
2017,7,9,16,0,856.0,91.0,3.1,19.0,638.0,852.55,660.78
2017,7,9,16,15,838.5,88.0,3.15,18.5,590.0,818.35,638.66
2017,7,9,16,30,821.0,85.0,3.2,18.0,542.0,773.68,610.08
2017,7,9,16,45,801.0,81.0,3.25,18.0,492.5,724.19,576.28
2017,7,9,17,0,781.0,77.0,3.3,18.0,443.0,673.49,540.88
2017,7,9,17,15,750.5,73.0,3.3,17.5,391.5,614.72,498.47
2017,7,9,17,30,720.0,69.0,3.3,17.0,340.0,556.28,453.92
2017,7,9,17,45,680.5,63.5,3.3,17.0,289.0,491.57,401.93
2017,7,9,18,0,641.0,58.0,3.3,17.0,238.0,431.22,351.51
2017,7,9,18,15,577.5,52.0,3.2,16.5,189.5,359.03,290.29
2017,7,9,18,30,514.0,46.0,3.1,16.0,141.0,292.38,231.76
2017,7,9,18,45,416.0,37.0,3.05,15.5,99.0,215.54,164.24
2017,7,9,19,0,318.0,28.0,3.0,15.0,57.0,149.57,100.44
2017,7,9,19,15,159.0,14.0,3.0,14.5,28.5,64.92,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,5,15,152.0,13.5,2.5,12.5,27.0,10.94,0.0
2017,7,10,5,30,304.0,27.0,2.5,13.0,54.0,22.22,11.81
2017,7,10,5,45,407.5,35.5,2.5,13.5,95.5,28.84,19.44
2017,7,10,6,0,511.0,44.0,2.5,14.0,137.0,35.42,25.74
2017,7,10,6,15,574.0,50.0,2.45,14.0,185.0,39.71,29.86
2017,7,10,6,30,637.0,56.0,2.4,14.0,233.0,47.85,37.27
2017,7,10,6,45,318.5,82.0,2.35,14.5,170.5,58.97,47.1
2017,7,10,7,0,0.0,108.0,2.3,15.0,108.0,86.12,70.87
2017,7,10,7,15,7.0,134.5,2.25,15.5,138.0,105.7,87.59
2017,7,10,7,30,14.0,161.0,2.2,16.0,168.0,124.94,103.73
2017,7,10,7,45,18.5,181.0,2.2,16.5,191.0,139.64,115.72
2017,7,10,8,0,23.0,201.0,2.2,17.0,214.0,154.19,127.43
2017,7,10,8,15,32.0,228.0,2.15,17.0,248.0,163.75,128.77
2017,7,10,8,30,41.0,255.0,2.1,17.0,282.0,187.36,146.07
2017,7,10,8,45,42.5,274.0,2.05,17.5,303.5,206.7,160.32
2017,7,10,9,0,44.0,293.0,2.0,18.0,325.0,226.49,175.16
2017,7,10,9,15,77.5,329.5,1.95,18.0,389.0,266.92,205.35
2017,7,10,9,30,111.0,366.0,1.9,18.0,453.0,312.21,239.39
2017,7,10,9,45,108.0,382.5,1.85,18.5,470.5,334.4,256.07
2017,7,10,10,0,105.0,399.0,1.8,19.0,488.0,356.33,272.33
2017,7,10,10,15,69.0,378.0,1.8,19.0,437.5,333.93,255.82
2017,7,10,10,30,33.0,357.0,1.8,19.0,387.0,306.09,234.83
2017,7,10,10,45,49.5,392.0,1.85,19.5,437.5,348.99,266.87
2017,7,10,11,0,66.0,427.0,1.9,20.0,488.0,394.4,300.07
2017,7,10,11,15,101.0,450.5,1.95,20.0,545.5,445.73,338.22
2017,7,10,11,30,136.0,474.0,2.0,20.0,603.0,504.51,381.36
2017,7,10,11,45,106.5,466.0,2.1,20.5,567.5,481.57,363.62
2017,7,10,12,0,77.0,458.0,2.2,21.0,532.0,459.58,346.82
2017,7,10,12,15,101.5,469.0,2.3,21.0,567.0,497.33,375.25
2017,7,10,12,30,126.0,480.0,2.4,21.0,602.0,547.05,411.72
2017,7,10,12,45,92.0,456.5,2.55,21.0,545.0,492.05,371.78
2017,7,10,13,0,58.0,433.0,2.7,21.0,488.0,444.87,337.3
2017,7,10,13,15,54.5,422.0,2.8,20.5,473.5,435.76,331.82
2017,7,10,13,30,51.0,411.0,2.9,20.0,459.0,425.91,325.59
2017,7,10,13,45,69.0,416.0,3.0,20.0,479.0,451.7,345.82
2017,7,10,14,0,87.0,421.0,3.1,20.0,499.0,477.65,366.02
2017,7,10,14,15,190.5,404.0,3.15,20.0,566.5,581.9,446.12
2017,7,10,14,30,294.0,387.0,3.2,20.0,634.0,685.32,523.51
2017,7,10,14,45,260.5,376.5,3.3,20.0,589.0,644.01,493.67
2017,7,10,15,0,227.0,366.0,3.4,20.0,544.0,583.36,450.49
2017,7,10,15,15,539.0,232.5,3.45,19.5,626.0,770.77,597.4
2017,7,10,15,30,851.0,99.0,3.5,19.0,708.0,896.41,690.04
2017,7,10,15,45,835.5,97.5,3.55,19.0,664.0,863.41,667.79
2017,7,10,16,0,820.0,96.0,3.6,19.0,620.0,836.65,651.06
2017,7,10,16,15,802.0,93.0,3.6,18.5,573.0,794.62,624.1
2017,7,10,16,30,784.0,90.0,3.6,18.0,526.0,750.72,595.38
2017,7,10,16,45,758.5,87.0,3.65,18.0,476.5,699.49,559.75
2017,7,10,17,0,733.0,84.0,3.7,18.0,427.0,647.53,522.87
2017,7,10,17,15,701.0,80.0,3.7,17.5,377.0,592.18,482.02
2017,7,10,17,30,669.0,76.0,3.7,17.0,327.0,535.04,438.04
2017,7,10,17,45,621.5,71.0,3.7,16.5,277.0,468.6,385.02
2017,7,10,18,0,574.0,66.0,3.7,16.0,227.0,405.1,332.45
2017,7,10,18,15,508.5,58.5,3.65,15.5,180.0,333.42,271.38
2017,7,10,18,30,443.0,51.0,3.6,15.0,133.0,267.58,213.47
2017,7,10,18,45,340.0,40.5,3.55,15.0,92.5,190.97,146.03
2017,7,10,19,0,237.0,30.0,3.5,15.0,52.0,125.92,84.12
2017,7,10,19,15,118.5,15.0,3.45,14.5,26.0,53.66,0.0
2017,7,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,89.5,16.0,2.75,12.0,24.0,13.66,0.0
2017,7,11,5,30,179.0,32.0,2.8,12.0,48.0,24.72,13.59
2017,7,11,5,45,284.5,44.5,2.85,12.5,87.5,34.21,24.16
2017,7,11,6,0,390.0,57.0,2.9,13.0,127.0,45.87,35.07
2017,7,11,6,15,203.5,77.0,2.85,13.5,114.5,57.92,46.11
2017,7,11,6,30,17.0,97.0,2.8,14.0,102.0,75.98,62.26
2017,7,11,6,45,25.0,117.0,2.75,14.5,125.5,88.37,73.1
2017,7,11,7,0,33.0,137.0,2.7,15.0,149.0,102.34,85.09
2017,7,11,7,15,24.0,149.0,2.65,15.0,159.0,115.55,96.36
2017,7,11,7,30,15.0,161.0,2.6,15.0,169.0,124.91,104.14
2017,7,11,7,45,32.5,191.5,2.55,15.5,209.5,139.18,115.85
2017,7,11,8,0,50.0,222.0,2.5,16.0,250.0,158.12,131.34
2017,7,11,8,15,57.0,245.5,2.45,16.0,280.0,174.11,137.49
2017,7,11,8,30,64.0,269.0,2.4,16.0,310.0,197.45,153.97
2017,7,11,8,45,81.0,296.0,2.4,16.5,351.5,225.73,174.49
2017,7,11,9,0,98.0,323.0,2.4,17.0,393.0,256.68,197.54
2017,7,11,9,15,127.0,346.5,2.4,17.0,442.5,284.44,218.4
2017,7,11,9,30,156.0,370.0,2.4,17.0,492.0,323.63,248.54
2017,7,11,9,45,153.0,388.0,2.4,17.5,512.0,350.47,269.36
2017,7,11,10,0,150.0,406.0,2.4,18.0,532.0,377.13,289.68
2017,7,11,10,15,204.5,415.0,2.4,18.0,593.0,426.0,326.82
2017,7,11,10,30,259.0,424.0,2.4,18.0,654.0,478.1,366.25
2017,7,11,10,45,271.0,432.5,2.45,18.0,678.0,512.79,392.51
2017,7,11,11,0,283.0,441.0,2.5,18.0,702.0,548.23,419.12
2017,7,11,11,15,378.0,415.5,2.55,18.0,770.5,614.73,469.36
2017,7,11,11,30,473.0,390.0,2.6,18.0,839.0,690.42,525.43
2017,7,11,11,45,694.5,255.0,2.65,18.5,919.5,775.61,589.93
2017,7,11,12,0,916.0,120.0,2.7,19.0,1000.0,854.77,646.82
2017,7,11,12,15,653.5,268.0,2.75,19.0,896.0,812.04,614.1
2017,7,11,12,30,391.0,416.0,2.8,19.0,792.0,730.52,551.64
2017,7,11,12,45,339.5,436.0,2.85,19.0,760.5,719.21,543.56
2017,7,11,13,0,288.0,456.0,2.9,19.0,729.0,704.46,532.39
2017,7,11,13,15,342.0,424.5,2.95,19.0,744.0,736.59,557.51
2017,7,11,13,30,396.0,393.0,3.0,19.0,759.0,767.55,581.47
2017,7,11,13,45,402.5,380.0,3.05,19.0,744.5,783.67,593.45
2017,7,11,14,0,409.0,367.0,3.1,19.0,730.0,784.46,595.17
2017,7,11,14,15,434.0,344.0,3.15,18.5,718.5,791.13,602.94
2017,7,11,14,30,459.0,321.0,3.2,18.0,707.0,794.94,608.78
2017,7,11,14,45,404.0,328.5,3.25,18.0,658.0,749.16,576.16
2017,7,11,15,0,349.0,336.0,3.3,18.0,609.0,686.43,531.53
2017,7,11,15,15,603.0,214.5,3.35,18.0,657.0,819.63,635.81
2017,7,11,15,30,857.0,93.0,3.4,18.0,705.0,896.13,691.5
2017,7,11,15,45,842.5,91.0,3.45,18.0,661.0,863.26,669.68
2017,7,11,16,0,828.0,89.0,3.5,18.0,617.0,827.82,646.71
2017,7,11,16,15,809.5,86.5,3.55,17.5,570.0,794.13,625.95
2017,7,11,16,30,791.0,84.0,3.6,17.0,523.0,750.17,597.25
2017,7,11,16,45,766.5,80.5,3.65,17.0,473.5,698.88,561.44
2017,7,11,17,0,742.0,77.0,3.7,17.0,424.0,646.81,524.32
2017,7,11,17,15,710.5,73.5,3.7,16.5,374.0,589.51,482.18
2017,7,11,17,30,679.0,70.0,3.7,16.0,324.0,532.72,438.24
2017,7,11,17,45,633.5,65.0,3.7,16.0,274.0,469.22,386.51
2017,7,11,18,0,588.0,60.0,3.7,16.0,224.0,406.33,333.63
2017,7,11,18,15,523.5,53.5,3.6,15.5,177.5,335.65,273.21
2017,7,11,18,30,459.0,47.0,3.5,15.0,131.0,270.72,215.88
2017,7,11,18,45,356.5,38.0,3.45,14.5,91.0,195.03,149.28
2017,7,11,19,0,254.0,29.0,3.4,14.0,51.0,130.74,87.14
2017,7,11,19,15,127.0,14.5,3.35,14.0,25.5,57.15,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,110.5,14.5,2.1,12.0,23.5,12.38,0.0
2017,7,12,5,30,221.0,29.0,2.1,12.0,47.0,22.55,11.66
2017,7,12,5,45,327.5,39.0,2.1,12.5,87.0,31.65,21.91
2017,7,12,6,0,434.0,49.0,2.1,13.0,127.0,39.28,29.24
2017,7,12,6,15,501.5,56.5,2.0,13.5,173.5,44.52,34.2
2017,7,12,6,30,569.0,64.0,1.9,14.0,220.0,49.68,38.9
2017,7,12,6,45,284.5,87.0,1.85,14.5,165.0,62.13,49.92
2017,7,12,7,0,0.0,110.0,1.8,15.0,110.0,87.45,72.03
2017,7,12,7,15,4.5,132.5,1.75,15.0,134.5,104.22,86.45
2017,7,12,7,30,9.0,155.0,1.7,15.0,159.0,120.79,100.5
2017,7,12,7,45,13.5,175.0,1.65,15.5,182.0,135.53,112.57
2017,7,12,8,0,18.0,195.0,1.6,16.0,205.0,150.12,124.34
2017,7,12,8,15,35.5,228.5,1.55,16.0,250.5,163.94,129.26
2017,7,12,8,30,53.0,262.0,1.5,16.0,296.0,192.34,149.94
2017,7,12,8,45,50.0,278.5,1.5,16.5,312.0,210.44,163.26
2017,7,12,9,0,47.0,295.0,1.5,17.0,328.0,228.3,176.78
2017,7,12,9,15,48.0,313.0,1.5,17.5,348.5,248.03,191.64
2017,7,12,9,30,49.0,331.0,1.5,18.0,369.0,268.12,206.69
2017,7,12,9,45,57.0,354.0,1.55,18.5,400.0,294.81,226.58
2017,7,12,10,0,65.0,377.0,1.6,19.0,431.0,322.86,247.34
2017,7,12,10,15,73.0,396.0,1.65,19.0,459.0,349.31,267.24
2017,7,12,10,30,81.0,415.0,1.7,19.0,487.0,376.92,287.91
2017,7,12,10,45,79.0,425.0,1.75,19.0,496.5,392.64,299.59
2017,7,12,11,0,77.0,435.0,1.8,19.0,506.0,408.13,311.08
2017,7,12,11,15,136.5,454.0,1.85,19.0,583.0,476.2,362.04
2017,7,12,11,30,196.0,473.0,1.9,19.0,660.0,548.31,415.0
2017,7,12,11,45,211.0,475.5,1.95,19.5,677.5,576.86,434.82
2017,7,12,12,0,226.0,478.0,2.0,20.0,695.0,605.77,455.01
2017,7,12,12,15,187.0,480.5,2.05,20.0,660.0,589.24,442.69
2017,7,12,12,30,148.0,483.0,2.1,20.0,625.0,569.47,428.21
2017,7,12,12,45,142.0,478.0,2.2,20.0,614.0,569.56,428.92
2017,7,12,13,0,136.0,473.0,2.3,20.0,603.0,568.3,428.55
2017,7,12,13,15,109.5,456.5,2.35,19.5,559.5,520.66,395.06
2017,7,12,13,30,83.0,440.0,2.4,19.0,516.0,484.82,369.74
2017,7,12,13,45,86.5,431.0,2.45,19.0,509.0,483.7,369.79
2017,7,12,14,0,90.0,422.0,2.5,19.0,502.0,482.04,369.3
2017,7,12,14,15,92.0,408.5,2.5,19.0,488.5,473.83,363.9
2017,7,12,14,30,94.0,395.0,2.5,19.0,475.0,464.99,358.1
2017,7,12,14,45,62.5,350.5,2.55,19.0,403.0,391.47,303.14
2017,7,12,15,0,31.0,306.0,2.6,19.0,331.0,317.83,247.12
2017,7,12,15,15,30.0,290.0,2.6,18.5,313.0,302.16,236.29
2017,7,12,15,30,29.0,274.0,2.6,18.0,295.0,286.26,224.99
2017,7,12,15,45,25.0,252.5,2.65,18.0,270.0,245.9,193.91
2017,7,12,16,0,21.0,231.0,2.7,18.0,245.0,222.51,175.94
2017,7,12,16,15,16.5,209.0,2.7,17.5,219.5,198.32,157.35
2017,7,12,16,30,12.0,187.0,2.7,17.0,194.0,174.3,138.64
2017,7,12,16,45,6.0,164.0,2.75,17.0,167.5,148.38,117.82
2017,7,12,17,0,0.0,141.0,2.8,17.0,141.0,122.88,97.1
2017,7,12,17,15,0.0,122.0,2.8,16.5,122.0,105.84,83.49
