Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,17,30,0.0,103.0,2.8,16.0,103.0,88.78,69.61
2017,7,12,17,45,0.0,87.0,2.8,16.0,87.0,74.61,57.81
2017,7,12,18,0,0.0,71.0,2.8,16.0,71.0,60.42,45.81
2017,7,12,18,15,225.5,60.0,2.7,15.5,101.5,192.44,156.84
2017,7,12,18,30,451.0,49.0,2.6,15.0,132.0,269.88,215.1
2017,7,12,18,45,348.5,39.0,2.55,14.5,91.0,193.4,147.72
2017,7,12,19,0,246.0,29.0,2.5,14.0,50.0,128.45,84.89
2017,7,12,19,15,123.0,14.5,2.5,14.0,25.0,56.06,0.0
2017,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,5,15,128.5,13.0,2.0,12.0,23.5,11.1,0.0
2017,7,13,5,30,257.0,26.0,2.0,12.0,47.0,21.35,10.45
2017,7,13,5,45,361.5,36.0,2.05,12.5,87.5,29.23,19.77
2017,7,13,6,0,466.0,46.0,2.1,13.0,128.0,36.97,27.18
2017,7,13,6,15,532.0,53.0,2.05,13.5,175.5,41.93,31.89
2017,7,13,6,30,598.0,60.0,2.0,14.0,223.0,46.83,36.36
2017,7,13,6,45,299.0,73.0,2.0,14.5,154.5,52.71,41.55
2017,7,13,7,0,0.0,86.0,2.0,15.0,86.0,70.17,56.84
2017,7,13,7,15,0.0,111.0,1.95,15.0,111.0,89.11,73.3
2017,7,13,7,30,0.0,136.0,1.9,15.0,136.0,107.68,89.2
2017,7,13,7,45,5.5,160.0,1.85,15.5,163.0,125.32,103.9
2017,7,13,8,0,11.0,184.0,1.8,16.0,190.0,142.72,118.15
2017,7,13,8,15,8.5,187.5,1.8,16.0,192.5,146.47,115.53
2017,7,13,8,30,6.0,191.0,1.8,16.0,195.0,151.25,118.9
2017,7,13,8,45,9.0,208.5,1.8,16.5,215.0,166.32,130.27
2017,7,13,9,0,12.0,226.0,1.8,17.0,235.0,181.93,141.99
2017,7,13,9,15,19.0,259.5,1.8,17.0,274.0,210.88,164.35
2017,7,13,9,30,26.0,293.0,1.8,17.0,313.0,234.35,182.27
2017,7,13,9,45,24.0,298.0,1.85,17.5,317.0,247.79,192.27
2017,7,13,10,0,22.0,303.0,1.9,18.0,321.0,254.1,196.67
2017,7,13,10,15,28.5,332.5,1.95,18.0,357.5,279.81,216.32
2017,7,13,10,30,35.0,362.0,2.0,18.0,394.0,311.21,240.15
2017,7,13,10,45,46.0,389.0,2.1,18.5,431.0,344.76,265.08
2017,7,13,11,0,57.0,416.0,2.2,19.0,468.0,380.06,291.08
2017,7,13,11,15,56.5,422.5,2.25,19.0,475.5,392.28,300.07
2017,7,13,11,30,56.0,429.0,2.3,19.0,483.0,404.37,309.06
2017,7,13,11,45,58.5,430.0,2.4,19.0,486.5,413.97,316.39
2017,7,13,12,0,61.0,431.0,2.5,19.0,490.0,423.46,323.68
2017,7,13,12,15,46.5,410.5,2.6,19.0,455.5,399.26,305.6
2017,7,13,12,30,32.0,390.0,2.7,19.0,421.0,373.2,286.09
2017,7,13,12,45,96.0,432.5,2.8,19.0,524.0,474.03,363.28
2017,7,13,13,0,160.0,475.0,2.9,19.0,627.0,592.58,450.94
2017,7,13,13,15,117.5,454.5,2.95,19.0,565.5,541.55,412.73
2017,7,13,13,30,75.0,434.0,3.0,19.0,504.0,471.62,361.11
2017,7,13,13,45,72.0,421.0,3.1,19.0,486.5,460.17,353.49
2017,7,13,14,0,69.0,408.0,3.2,19.0,469.0,448.02,345.06
2017,7,13,14,15,61.0,387.0,3.25,19.0,439.5,422.37,326.29
2017,7,13,14,30,53.0,366.0,3.3,19.0,410.0,396.08,306.95
2017,7,13,14,45,43.0,338.0,3.35,19.0,373.5,360.22,280.13
2017,7,13,15,0,33.0,310.0,3.4,19.0,337.0,323.99,252.77
2017,7,13,15,15,43.0,306.0,3.4,18.5,338.5,331.02,259.7
2017,7,13,15,30,53.0,302.0,3.4,18.0,340.0,337.74,266.32
2017,7,13,15,45,40.5,271.0,3.45,18.0,299.0,295.21,233.48
2017,7,13,16,0,28.0,240.0,3.5,18.0,258.0,252.91,200.52
2017,7,13,16,15,27.0,222.5,3.45,17.5,238.5,234.96,187.24
2017,7,13,16,30,26.0,205.0,3.4,17.0,219.0,203.37,162.75
2017,7,13,16,45,51.0,197.0,3.4,17.0,222.0,229.16,184.96
2017,7,13,17,0,76.0,189.0,3.4,17.0,225.0,239.71,194.63
2017,7,13,17,15,145.0,165.5,3.35,16.5,223.5,273.57,224.45
2017,7,13,17,30,214.0,142.0,3.3,16.0,222.0,299.4,247.04
2017,7,13,17,45,401.0,102.5,3.3,16.0,224.0,369.07,304.96
2017,7,13,18,0,588.0,63.0,3.3,16.0,226.0,411.1,337.34
2017,7,13,18,15,522.5,56.0,3.15,15.5,178.5,339.12,275.55
2017,7,13,18,30,457.0,49.0,3.0,15.0,131.0,272.94,217.31
2017,7,13,18,45,357.0,38.5,2.9,14.5,90.5,196.48,150.09
2017,7,13,19,0,257.0,28.0,2.8,14.0,50.0,131.35,86.08
2017,7,13,19,15,128.5,14.0,2.75,14.0,25.0,45.54,0.0
2017,7,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.0,2.35,12.0,6.0,5.12,0.0
2017,7,14,5,30,0.0,12.0,2.4,12.0,12.0,9.87,1.64
2017,7,14,5,45,0.0,22.5,2.45,12.5,22.5,18.55,10.47
2017,7,14,6,0,0.0,33.0,2.5,13.0,33.0,27.25,18.55
2017,7,14,6,15,0.0,45.5,2.5,13.5,45.5,37.64,28.05
2017,7,14,6,30,0.0,58.0,2.5,14.0,58.0,47.95,37.35
2017,7,14,6,45,0.0,71.5,2.5,14.5,71.5,58.72,46.88
2017,7,14,7,0,0.0,85.0,2.5,15.0,85.0,69.41,56.17
2017,7,14,7,15,0.0,108.0,2.5,15.0,108.0,86.93,71.41
2017,7,14,7,30,0.0,131.0,2.5,15.0,131.0,104.15,86.19
2017,7,14,7,45,0.0,140.5,2.5,15.5,140.5,111.73,92.26
2017,7,14,8,0,0.0,150.0,2.5,16.0,150.0,119.23,98.21
2017,7,14,8,15,0.5,159.5,2.45,16.0,160.5,126.8,99.74
2017,7,14,8,30,1.0,169.0,2.4,16.0,171.0,135.07,106.13
2017,7,14,8,45,6.5,198.5,2.4,16.5,204.0,158.73,124.48
2017,7,14,9,0,12.0,228.0,2.4,17.0,237.0,183.36,143.37
2017,7,14,9,15,14.0,244.0,2.4,17.0,255.0,198.16,154.75
2017,7,14,9,30,16.0,260.0,2.4,17.0,273.0,213.32,166.44
2017,7,14,9,45,24.0,296.0,2.4,17.5,316.0,246.29,191.58
2017,7,14,10,0,32.0,332.0,2.4,18.0,359.0,275.65,213.63
2017,7,14,10,15,38.0,355.0,2.4,18.0,388.5,301.5,233.3
2017,7,14,10,30,44.0,378.0,2.4,18.0,418.0,328.51,253.75
2017,7,14,10,45,54.0,400.5,2.4,18.5,450.5,358.68,275.99
2017,7,14,11,0,64.0,423.0,2.4,19.0,483.0,390.34,299.12
2017,7,14,11,15,185.5,435.0,2.4,19.0,610.5,495.45,378.81
2017,7,14,11,30,307.0,447.0,2.4,19.0,738.0,612.79,465.23
2017,7,14,11,45,184.0,444.0,2.45,19.5,619.0,529.91,402.45
2017,7,14,12,0,61.0,441.0,2.5,20.0,500.0,432.38,328.41
2017,7,14,12,15,74.0,452.0,2.55,20.0,523.5,459.69,349.43
2017,7,14,12,30,87.0,463.0,2.6,20.0,547.0,487.75,370.34
2017,7,14,12,45,75.5,450.5,2.7,20.0,523.0,472.51,359.2
2017,7,14,13,0,64.0,438.0,2.8,20.0,499.0,455.87,347.19
2017,7,14,13,15,56.0,421.0,2.85,20.0,474.0,436.99,333.51
2017,7,14,13,30,48.0,404.0,2.9,20.0,449.0,417.07,319.0
2017,7,14,13,45,60.0,407.0,2.95,20.0,461.5,435.1,333.27
2017,7,14,14,0,72.0,410.0,3.0,20.0,474.0,453.18,347.45
2017,7,14,14,15,56.5,380.0,3.0,20.0,429.5,411.21,316.22
2017,7,14,14,30,41.0,350.0,3.0,20.0,385.0,368.5,284.32
2017,7,14,14,45,37.5,330.5,3.05,20.0,361.5,347.51,269.04
2017,7,14,15,0,34.0,311.0,3.1,20.0,338.0,326.15,253.3
2017,7,14,15,15,27.0,283.0,3.1,19.5,303.5,292.51,228.26
2017,7,14,15,30,20.0,255.0,3.1,19.0,269.0,243.02,190.5
2017,7,14,15,45,19.5,240.5,3.15,19.0,253.5,229.59,180.54
2017,7,14,16,0,19.0,226.0,3.2,19.0,238.0,216.12,170.4
2017,7,14,16,15,14.0,203.5,3.15,18.5,212.0,191.05,151.03
2017,7,14,16,30,9.0,181.0,3.1,18.0,186.0,166.2,131.59
2017,7,14,16,45,12.5,171.5,3.1,18.0,178.0,160.88,127.85
2017,7,14,17,0,16.0,162.0,3.1,18.0,170.0,155.41,123.9
2017,7,14,17,15,8.0,135.5,3.05,17.5,139.5,124.74,99.02
2017,7,14,17,30,0.0,109.0,3.0,17.0,109.0,94.75,74.32
2017,7,14,17,45,0.0,92.5,2.95,17.0,92.5,80.12,62.21
2017,7,14,18,0,0.0,76.0,2.9,17.0,76.0,65.45,49.85
2017,7,14,18,15,241.5,60.5,2.85,16.5,104.0,201.6,163.83
2017,7,14,18,30,483.0,45.0,2.8,16.0,132.0,280.37,222.59
2017,7,14,18,45,384.0,35.5,2.75,15.5,91.0,203.93,154.94
2017,7,14,19,0,285.0,26.0,2.7,15.0,50.0,138.65,89.54
2017,7,14,19,15,142.5,13.0,2.7,14.5,25.0,48.43,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,129.0,12.5,2.1,12.5,22.5,10.67,0.0
2017,7,15,5,30,258.0,25.0,2.1,13.0,45.0,20.57,9.11
2017,7,15,5,45,362.0,34.0,2.15,13.5,84.5,27.6,18.19
2017,7,15,6,0,466.0,43.0,2.2,14.0,124.0,34.56,24.9
2017,7,15,6,15,532.0,50.0,2.1,14.5,170.5,39.61,29.67
2017,7,15,6,30,598.0,57.0,2.0,15.0,217.0,44.59,34.21
2017,7,15,6,45,644.5,61.5,1.95,15.5,267.0,47.45,36.71
2017,7,15,7,0,691.0,66.0,1.9,16.0,317.0,54.73,43.02
2017,7,15,7,15,385.0,125.5,1.85,16.0,269.5,86.7,70.94
2017,7,15,7,30,79.0,185.0,1.8,16.0,222.0,134.23,111.77
2017,7,15,7,45,77.5,206.5,1.8,16.5,246.0,148.09,122.89
2017,7,15,8,0,76.0,228.0,1.8,17.0,270.0,161.6,133.63
2017,7,15,8,15,108.5,255.0,1.8,17.5,320.5,180.08,140.99
2017,7,15,8,30,141.0,282.0,1.8,18.0,371.0,202.59,153.86
2017,7,15,8,45,504.0,185.5,1.8,18.5,536.5,197.13,132.06
2017,7,15,9,0,867.0,89.0,1.8,19.0,702.0,252.88,162.31
2017,7,15,9,15,507.5,228.0,1.8,19.5,592.0,297.99,214.11
2017,7,15,9,30,148.0,367.0,1.8,20.0,482.0,319.07,241.7
2017,7,15,9,45,215.0,376.5,1.8,20.5,551.5,367.08,277.0
2017,7,15,10,0,282.0,386.0,1.8,21.0,621.0,418.17,314.75
2017,7,15,10,15,241.5,408.5,1.85,21.0,615.0,437.11,329.89
2017,7,15,10,30,201.0,431.0,1.9,21.0,609.0,453.97,342.87
2017,7,15,10,45,220.5,440.0,1.95,21.5,639.5,489.72,368.88
2017,7,15,11,0,240.0,449.0,2.0,22.0,670.0,527.55,395.96
2017,7,15,11,15,250.5,446.5,2.05,22.0,680.0,552.16,414.09
2017,7,15,11,30,261.0,444.0,2.1,22.0,690.0,576.76,432.19
2017,7,15,11,45,328.0,428.0,2.15,22.5,740.5,633.72,473.16
2017,7,15,12,0,395.0,412.0,2.2,23.0,791.0,693.8,515.51
2017,7,15,12,15,338.0,437.5,2.3,23.0,762.0,688.29,510.76
2017,7,15,12,30,281.0,463.0,2.4,23.0,733.0,678.68,503.45
2017,7,15,12,45,293.0,447.0,2.5,23.5,726.5,689.43,511.31
2017,7,15,13,0,305.0,431.0,2.6,24.0,720.0,698.63,517.95
2017,7,15,13,15,607.0,270.0,2.65,24.0,833.5,857.37,635.23
2017,7,15,13,30,909.0,109.0,2.7,24.0,947.0,981.57,719.24
2017,7,15,13,45,904.0,108.5,2.8,24.0,925.0,987.33,723.32
2017,7,15,14,0,899.0,108.0,2.9,24.0,903.0,989.28,726.15
2017,7,15,14,15,892.5,106.5,2.95,24.0,875.0,984.98,724.6
2017,7,15,14,30,886.0,105.0,3.0,24.0,847.0,976.94,720.75
2017,7,15,14,45,877.5,103.5,3.1,24.0,813.0,963.31,713.7
2017,7,15,15,0,869.0,102.0,3.2,24.0,779.0,946.16,704.37
2017,7,15,15,15,858.0,100.0,3.25,23.5,740.0,922.75,691.84
2017,7,15,15,30,847.0,98.0,3.3,23.0,701.0,896.2,677.11
2017,7,15,15,45,833.0,95.5,3.35,23.0,657.5,863.47,656.69
2017,7,15,16,0,819.0,93.0,3.4,23.0,614.0,836.87,640.42
2017,7,15,16,15,801.0,90.5,3.45,22.5,567.0,795.36,614.6
2017,7,15,16,30,783.0,88.0,3.5,22.0,520.0,751.97,587.01
2017,7,15,16,45,759.5,84.5,3.55,21.5,470.5,701.58,553.68
2017,7,15,17,0,736.0,81.0,3.6,21.0,421.0,650.32,518.86
2017,7,15,17,15,703.5,76.5,3.55,20.5,371.0,591.19,475.93
2017,7,15,17,30,671.0,72.0,3.5,20.0,321.0,535.21,433.24
2017,7,15,17,45,627.0,66.5,3.5,19.5,271.5,469.92,381.79
2017,7,15,18,0,583.0,61.0,3.5,19.0,222.0,407.3,330.5
2017,7,15,18,15,516.5,54.0,3.45,18.5,175.0,334.99,269.52
2017,7,15,18,30,450.0,47.0,3.4,18.0,128.0,268.67,211.71
2017,7,15,18,45,349.0,37.0,3.35,17.5,88.0,192.63,145.36
2017,7,15,19,0,248.0,27.0,3.3,17.0,48.0,127.58,80.73
2017,7,15,19,15,124.0,13.5,3.25,16.5,24.0,44.09,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,129.5,12.0,2.15,15.5,22.0,10.24,0.0
2017,7,16,5,30,259.0,24.0,2.1,16.0,44.0,19.73,7.94
2017,7,16,5,45,373.0,33.0,2.05,16.5,84.5,26.83,17.23
2017,7,16,6,0,487.0,42.0,2.0,17.0,125.0,33.88,23.96
2017,7,16,6,15,552.5,48.0,1.9,17.5,172.0,38.19,28.03
2017,7,16,6,30,618.0,54.0,1.8,18.0,219.0,42.48,31.91
2017,7,16,6,45,665.5,58.0,1.75,18.5,270.0,49.03,37.63
2017,7,16,7,0,713.0,62.0,1.7,19.0,321.0,51.84,39.96
2017,7,16,7,15,744.0,65.5,1.7,19.5,372.0,54.07,41.71
2017,7,16,7,30,775.0,69.0,1.7,20.0,423.0,56.26,43.37
2017,7,16,7,45,800.0,71.5,1.7,20.5,473.5,57.59,44.27
2017,7,16,8,0,825.0,74.0,1.7,21.0,524.0,67.55,52.52
2017,7,16,8,15,842.0,76.5,1.65,21.5,571.5,77.38,51.19
2017,7,16,8,30,859.0,79.0,1.6,22.0,619.0,134.78,72.48
2017,7,16,8,45,873.5,80.5,1.6,22.5,663.5,192.85,111.04
2017,7,16,9,0,888.0,82.0,1.6,23.0,708.0,252.09,158.23
2017,7,16,9,15,898.0,83.5,1.65,23.0,748.0,311.06,208.74
2017,7,16,9,30,908.0,85.0,1.7,23.0,788.0,370.2,259.93
2017,7,16,9,45,909.5,90.0,1.75,23.5,821.0,428.62,309.38
2017,7,16,10,0,911.0,95.0,1.8,24.0,854.0,485.82,356.37
2017,7,16,10,15,917.0,96.0,1.9,24.0,882.5,540.72,401.03
2017,7,16,10,30,923.0,97.0,2.0,24.0,911.0,594.36,443.51
2017,7,16,10,45,928.5,97.5,2.1,24.5,933.0,645.83,482.35
2017,7,16,11,0,934.0,98.0,2.2,25.0,955.0,695.54,518.82
2017,7,16,11,15,936.5,98.5,2.3,25.0,970.0,741.2,552.58
2017,7,16,11,30,939.0,99.0,2.4,25.0,985.0,784.44,583.31
2017,7,16,11,45,941.5,98.5,2.5,25.0,993.0,824.23,610.31
2017,7,16,12,0,944.0,98.0,2.6,25.0,1001.0,861.26,635.38
2017,7,16,12,15,943.5,98.0,2.65,24.5,1001.5,893.28,657.98
2017,7,16,12,30,943.0,98.0,2.7,24.0,1002.0,922.06,678.52
2017,7,16,12,45,941.5,98.0,2.8,24.0,994.5,946.56,695.4
2017,7,16,13,0,940.0,98.0,2.9,24.0,987.0,967.5,710.04
2017,7,16,13,15,937.0,97.5,2.95,24.0,972.0,982.89,720.73
2017,7,16,13,30,934.0,97.0,3.0,24.0,957.0,994.47,729.09
2017,7,16,13,45,930.0,96.0,3.1,24.0,935.5,1000.72,734.53
2017,7,16,14,0,926.0,95.0,3.2,24.0,914.0,1003.08,737.58
2017,7,16,14,15,920.0,94.0,3.2,24.0,885.5,999.61,736.16
2017,7,16,14,30,914.0,93.0,3.2,24.0,857.0,992.31,732.39
2017,7,16,14,45,906.5,91.0,3.25,24.0,823.0,978.72,724.99
2017,7,16,15,0,899.0,89.0,3.3,24.0,789.0,961.48,715.26
2017,7,16,15,15,888.5,87.5,3.3,23.5,749.5,938.46,702.72
2017,7,16,15,30,878.0,86.0,3.3,23.0,710.0,912.2,687.97
2017,7,16,15,45,865.5,83.5,3.35,23.0,666.0,879.94,668.0
2017,7,16,16,0,853.0,81.0,3.4,23.0,622.0,844.91,645.96
2017,7,16,16,15,835.5,78.5,3.35,22.5,574.0,803.15,619.61
2017,7,16,16,30,818.0,76.0,3.3,22.0,526.0,759.44,591.48
2017,7,16,16,45,796.0,72.5,3.3,22.0,476.5,716.25,562.34
2017,7,16,17,0,774.0,69.0,3.3,22.0,427.0,664.7,526.47
2017,7,16,17,15,743.0,65.5,3.2,21.5,376.0,606.25,485.03
2017,7,16,17,30,712.0,62.0,3.1,21.0,325.0,548.23,441.11
2017,7,16,17,45,668.5,57.5,3.05,20.5,274.5,482.4,389.58
2017,7,16,18,0,625.0,53.0,3.0,20.0,224.0,419.03,337.97
2017,7,16,18,15,561.5,47.5,2.95,19.5,177.0,349.93,279.8
2017,7,16,18,30,498.0,42.0,2.9,19.0,130.0,284.45,222.74
2017,7,16,18,45,393.5,33.5,2.85,18.5,89.0,206.11,154.54
2017,7,16,19,0,289.0,25.0,2.8,18.0,48.0,138.68,86.1
2017,7,16,19,15,144.5,12.5,2.85,17.5,24.0,48.7,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,122.0,12.0,2.75,13.0,21.0,10.24,0.0
2017,7,17,5,30,244.0,24.0,2.8,13.0,42.0,19.75,7.61
2017,7,17,5,45,353.5,34.0,2.9,13.5,82.0,27.67,18.14
2017,7,17,6,0,463.0,44.0,3.0,14.0,122.0,35.48,25.65
2017,7,17,6,15,531.5,51.0,3.0,14.5,169.5,40.5,30.42
2017,7,17,6,30,600.0,58.0,3.0,15.0,217.0,45.46,34.96
2017,7,17,6,45,648.5,63.0,3.05,15.5,268.0,48.67,37.78
2017,7,17,7,0,697.0,68.0,3.1,16.0,319.0,56.46,44.54
2017,7,17,7,15,729.5,72.0,3.1,16.5,370.5,58.89,46.47
2017,7,17,7,30,762.0,76.0,3.1,17.0,422.0,61.27,48.29
2017,7,17,7,45,787.0,79.0,3.1,17.5,472.5,62.74,49.31
2017,7,17,8,0,812.0,82.0,3.1,18.0,523.0,64.17,50.26
2017,7,17,8,15,830.0,84.5,3.1,18.0,571.0,81.88,65.34
2017,7,17,8,30,848.0,87.0,3.1,18.0,619.0,138.87,77.61
2017,7,17,8,45,863.0,89.0,3.15,18.5,664.0,196.91,116.93
2017,7,17,9,0,878.0,91.0,3.2,19.0,709.0,256.21,165.19
2017,7,17,9,15,888.5,93.0,3.2,19.0,749.5,315.3,216.96
2017,7,17,9,30,899.0,95.0,3.2,19.0,790.0,374.62,269.56
2017,7,17,9,45,897.5,102.0,3.25,19.5,822.0,433.01,320.42
2017,7,17,10,0,896.0,109.0,3.3,20.0,854.0,489.87,368.58
2017,7,17,10,15,902.5,110.5,3.3,20.0,883.0,544.85,414.38
2017,7,17,10,30,909.0,112.0,3.3,20.0,912.0,598.66,457.94
2017,7,17,10,45,914.5,112.5,3.35,20.0,934.5,649.7,498.41
2017,7,17,11,0,920.0,113.0,3.4,20.0,957.0,699.01,536.59
2017,7,17,11,15,923.0,114.0,3.4,20.0,972.5,745.06,571.32
2017,7,17,11,30,926.0,115.0,3.4,20.0,988.0,788.79,603.34
2017,7,17,11,45,929.5,114.0,3.45,20.0,996.5,828.75,631.05
2017,7,17,12,0,933.0,113.0,3.5,20.0,1005.0,866.05,656.79
2017,7,17,12,15,933.0,113.0,3.5,20.0,1005.5,898.45,678.77
2017,7,17,12,30,933.0,113.0,3.5,20.0,1006.0,927.68,698.56
2017,7,17,12,45,936.5,109.5,3.55,20.5,1000.0,953.55,715.02
2017,7,17,13,0,940.0,106.0,3.6,21.0,994.0,975.96,729.14
2017,7,17,13,15,937.5,105.5,3.6,21.0,979.5,992.01,740.13
2017,7,17,13,30,935.0,105.0,3.6,21.0,965.0,1004.26,748.71
2017,7,17,13,45,934.0,102.5,3.65,21.0,944.5,1012.1,754.84
2017,7,17,14,0,933.0,100.0,3.7,21.0,924.0,1015.99,758.51
2017,7,17,14,15,927.0,98.5,3.7,20.5,895.5,1012.12,758.25
2017,7,17,14,30,921.0,97.0,3.7,20.0,867.0,1004.36,755.56
2017,7,17,14,45,915.5,94.5,3.75,20.0,833.0,992.19,748.91
2017,7,17,15,0,910.0,92.0,3.8,20.0,799.0,976.27,739.83
2017,7,17,15,15,900.0,90.5,3.8,20.0,759.5,953.6,725.88
2017,7,17,15,30,890.0,89.0,3.8,20.0,720.0,927.62,709.69
2017,7,17,15,45,878.0,86.0,3.8,20.0,676.0,895.0,688.84
2017,7,17,16,0,866.0,83.0,3.8,20.0,632.0,859.51,665.88
2017,7,17,16,15,849.0,80.5,3.75,19.5,584.0,817.79,639.22
2017,7,17,16,30,832.0,78.0,3.7,19.0,536.0,774.02,610.7
2017,7,17,16,45,809.5,75.0,3.7,19.0,485.5,730.62,581.02
2017,7,17,17,0,787.0,72.0,3.7,19.0,435.0,678.71,544.43
2017,7,17,17,15,756.5,68.5,3.65,18.5,383.5,619.95,502.39
2017,7,17,17,30,726.0,65.0,3.6,18.0,332.0,561.52,457.69
2017,7,17,17,45,681.5,60.5,3.55,17.5,280.5,494.28,404.32
2017,7,17,18,0,637.0,56.0,3.5,17.0,229.0,431.96,352.74
2017,7,17,18,15,572.0,49.5,3.45,16.5,180.5,358.1,289.95
2017,7,17,18,30,507.0,43.0,3.4,16.0,132.0,290.05,229.96
2017,7,17,18,45,399.0,34.0,3.35,15.5,90.5,209.18,158.67
2017,7,17,19,0,291.0,25.0,3.3,15.0,49.0,139.18,86.01
2017,7,17,19,15,145.5,12.5,3.3,14.5,24.5,49.05,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,100.5,13.0,3.55,12.0,20.0,11.1,0.0
2017,7,18,5,30,201.0,26.0,3.6,12.0,40.0,20.25,7.4
2017,7,18,5,45,310.0,37.5,3.7,12.5,79.5,30.65,20.72
2017,7,18,6,0,419.0,49.0,3.8,13.0,119.0,39.58,29.34
2017,7,18,6,15,347.0,71.5,3.8,13.0,142.5,53.53,42.19
2017,7,18,6,30,275.0,94.0,3.8,13.0,166.0,69.96,57.11
2017,7,18,6,45,312.5,106.5,3.85,13.5,205.5,76.04,62.48
2017,7,18,7,0,350.0,119.0,3.9,14.0,245.0,83.6,68.97
2017,7,18,7,15,363.5,138.0,3.9,14.0,286.0,94.83,78.7
2017,7,18,7,30,377.0,157.0,3.9,14.0,327.0,105.49,87.79
2017,7,18,7,45,583.5,125.0,3.9,14.5,424.0,85.61,69.95
2017,7,18,8,0,790.0,93.0,3.9,15.0,521.0,71.53,57.31
2017,7,18,8,15,608.5,161.5,3.85,15.0,509.0,110.96,91.32
2017,7,18,8,30,427.0,230.0,3.8,15.0,497.0,181.17,128.65
2017,7,18,8,45,393.5,259.0,3.75,15.5,519.0,233.78,168.56
2017,7,18,9,0,360.0,288.0,3.7,16.0,541.0,275.23,203.1
2017,7,18,9,15,295.0,323.5,3.65,16.0,538.5,308.81,233.7
2017,7,18,9,30,230.0,359.0,3.6,16.0,536.0,341.2,262.46
2017,7,18,9,45,564.0,235.5,3.6,16.5,697.0,395.29,300.49
2017,7,18,10,0,898.0,112.0,3.6,17.0,858.0,493.16,375.95
2017,7,18,10,15,905.0,113.5,3.6,17.0,887.0,548.61,422.55
2017,7,18,10,30,912.0,115.0,3.6,17.0,916.0,602.95,467.12
2017,7,18,10,45,918.0,114.5,3.6,17.5,939.0,653.77,506.91
2017,7,18,11,0,924.0,114.0,3.6,18.0,962.0,702.87,544.22
2017,7,18,11,15,927.0,115.0,3.6,18.0,977.0,749.19,579.48
2017,7,18,11,30,930.0,116.0,3.6,18.0,992.0,793.17,611.99
2017,7,18,11,45,933.0,115.0,3.6,18.0,1000.5,832.98,639.6
2017,7,18,12,0,936.0,114.0,3.6,18.0,1009.0,870.08,665.16
2017,7,18,12,15,936.5,114.0,3.6,18.0,1009.5,903.07,687.74
2017,7,18,12,30,937.0,114.0,3.6,18.0,1010.0,932.9,708.11
2017,7,18,12,45,938.0,112.5,3.6,18.0,1003.5,958.52,725.58
2017,7,18,13,0,939.0,111.0,3.6,18.0,997.0,980.65,740.72
2017,7,18,13,15,936.0,110.0,3.6,18.0,982.0,995.87,751.26
2017,7,18,13,30,933.0,109.0,3.6,18.0,967.0,1007.24,759.35
2017,7,18,13,45,931.0,107.0,3.6,18.0,946.0,1014.71,764.95
2017,7,18,14,0,929.0,105.0,3.6,18.0,925.0,1018.24,768.06
2017,7,18,14,15,923.0,103.5,3.6,18.0,896.5,1014.47,766.41
2017,7,18,14,30,917.0,102.0,3.6,18.0,868.0,1006.82,762.31
2017,7,18,14,45,911.0,99.5,3.6,18.0,834.0,994.29,755.05
2017,7,18,15,0,905.0,97.0,3.6,18.0,800.0,978.03,745.38
2017,7,18,15,15,894.5,95.0,3.6,18.0,760.0,954.48,730.77
2017,7,18,15,30,884.0,93.0,3.6,18.0,720.0,927.62,713.92
2017,7,18,15,45,872.5,90.0,3.65,18.0,676.0,895.62,693.73
2017,7,18,16,0,861.0,87.0,3.7,18.0,632.0,860.75,671.36
2017,7,18,16,15,844.0,84.5,3.65,17.5,583.5,819.19,644.65
2017,7,18,16,30,827.0,82.0,3.6,17.0,535.0,783.2,621.65
2017,7,18,16,45,805.5,78.0,3.6,17.0,485.0,732.05,586.08
2017,7,18,17,0,784.0,74.0,3.6,17.0,435.0,679.77,549.04
2017,7,18,17,15,752.5,70.5,3.55,16.5,383.0,620.37,506.18
2017,7,18,17,30,721.0,67.0,3.5,16.0,331.0,561.36,460.74
2017,7,18,17,45,677.5,62.0,3.5,16.0,279.5,494.26,406.48
2017,7,18,18,0,634.0,57.0,3.5,16.0,228.0,432.2,354.25
2017,7,18,18,15,567.5,50.5,3.4,15.5,179.5,357.65,290.59
2017,7,18,18,30,501.0,44.0,3.3,15.0,131.0,289.04,229.91
2017,7,18,18,45,392.0,34.5,3.2,14.5,89.0,207.46,157.74
2017,7,18,19,0,283.0,25.0,3.1,14.0,47.0,136.41,82.81
2017,7,18,19,15,141.5,12.5,3.1,13.5,23.5,48.08,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,15,124.0,11.5,2.35,12.0,20.0,9.82,0.0
2017,7,19,5,30,248.0,23.0,2.4,12.0,40.0,18.97,5.92
2017,7,19,5,45,358.5,33.0,2.45,12.5,80.5,26.93,17.47
2017,7,19,6,0,469.0,43.0,2.5,13.0,121.0,34.77,25.1
2017,7,19,6,15,539.0,50.5,2.45,13.5,169.0,40.23,30.3
2017,7,19,6,30,609.0,58.0,2.4,14.0,217.0,45.62,35.24
2017,7,19,6,45,304.5,85.0,2.35,14.5,164.5,61.2,49.09
2017,7,19,7,0,0.0,112.0,2.3,15.0,112.0,88.52,73.02
2017,7,19,7,15,25.0,144.0,2.25,15.0,155.0,107.62,89.52
2017,7,19,7,30,50.0,176.0,2.2,15.0,198.0,128.46,107.28
2017,7,19,7,45,54.0,198.0,2.15,15.5,224.5,142.75,118.95
2017,7,19,8,0,58.0,220.0,2.1,16.0,251.0,156.71,130.16
2017,7,19,8,15,68.0,244.5,2.1,16.0,284.5,172.9,143.38
2017,7,19,8,30,78.0,269.0,2.1,16.0,318.0,197.92,153.9
2017,7,19,8,45,90.5,293.5,2.1,16.5,354.0,225.06,173.53
2017,7,19,9,0,103.0,318.0,2.1,17.0,390.0,254.24,195.34
2017,7,19,9,15,204.0,330.0,2.05,17.5,483.5,295.05,223.51
2017,7,19,9,30,305.0,342.0,2.0,18.0,577.0,349.08,263.14
2017,7,19,9,45,608.0,224.0,2.0,18.5,719.5,404.25,302.03
2017,7,19,10,0,911.0,106.0,2.0,19.0,862.0,494.65,370.57
2017,7,19,10,15,917.5,107.5,2.05,19.0,891.0,550.56,416.46
2017,7,19,10,30,924.0,109.0,2.1,19.0,920.0,605.28,460.29
2017,7,19,10,45,930.5,108.5,2.15,19.0,943.5,656.99,500.72
2017,7,19,11,0,937.0,108.0,2.2,19.0,967.0,707.01,538.87
2017,7,19,11,15,940.0,109.0,2.25,19.0,982.0,753.91,573.87
2017,7,19,11,30,943.0,110.0,2.3,19.0,997.0,798.44,605.93
2017,7,19,11,45,946.0,109.0,2.4,19.5,1005.5,838.72,632.57
2017,7,19,12,0,949.0,108.0,2.5,20.0,1014.0,876.25,657.15
2017,7,19,12,15,949.0,108.0,2.6,20.0,1014.0,909.19,679.8
2017,7,19,12,30,949.0,108.0,2.7,20.0,1014.0,938.89,700.31
2017,7,19,12,45,946.5,108.0,2.8,20.0,1006.5,962.96,717.11
2017,7,19,13,0,944.0,108.0,2.9,20.0,999.0,983.4,731.62
2017,7,19,13,15,941.0,107.5,2.95,20.0,984.0,999.15,742.72
2017,7,19,13,30,938.0,107.0,3.0,20.0,969.0,1011.07,751.42
2017,7,19,13,45,935.5,105.0,3.05,20.0,947.5,1018.08,757.03
2017,7,19,14,0,933.0,103.0,3.1,20.0,926.0,1021.13,760.2
2017,7,19,14,15,926.5,102.0,3.1,20.0,897.0,1017.38,758.59
2017,7,19,14,30,920.0,101.0,3.1,20.0,868.0,1009.74,754.6
2017,7,19,14,45,914.0,98.0,3.15,20.0,833.5,996.64,747.51
2017,7,19,15,0,908.0,95.0,3.2,20.0,799.0,979.77,738.0
2017,7,19,15,15,897.0,93.5,3.25,19.5,758.5,956.22,725.4
2017,7,19,15,30,886.0,92.0,3.3,19.0,718.0,929.38,710.5
2017,7,19,15,45,874.5,88.5,3.35,19.0,673.5,896.73,690.09
2017,7,19,16,0,863.0,85.0,3.4,19.0,629.0,861.19,667.5
2017,7,19,16,15,845.0,82.5,3.4,18.5,580.5,818.67,640.61
2017,7,19,16,30,827.0,80.0,3.4,18.0,532.0,781.74,617.36
2017,7,19,16,45,805.5,76.0,3.45,18.0,481.5,730.55,582.2
2017,7,19,17,0,784.0,72.0,3.5,18.0,431.0,678.23,545.52
2017,7,19,17,15,752.5,68.5,3.5,17.5,379.5,618.79,503.09
2017,7,19,17,30,721.0,65.0,3.5,17.0,328.0,559.78,457.94
2017,7,19,17,45,678.5,59.5,3.5,16.5,276.5,492.68,404.61
2017,7,19,18,0,636.0,54.0,3.5,16.0,225.0,427.92,350.99
2017,7,19,18,15,570.0,48.0,3.4,15.5,176.5,356.44,289.65
2017,7,19,18,30,504.0,42.0,3.3,15.0,128.0,288.55,229.44
2017,7,19,18,45,398.0,33.0,3.25,15.0,87.0,208.48,157.97
2017,7,19,19,0,292.0,24.0,3.2,15.0,46.0,138.1,81.37
2017,7,19,19,15,146.0,12.0,3.2,14.5,23.0,48.92,0.0
2017,7,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,5,15,136.0,10.5,3.2,13.0,19.5,8.96,0.0
2017,7,20,5,30,272.0,21.0,3.2,13.0,39.0,17.29,4.13
2017,7,20,5,45,382.0,30.0,3.25,13.5,79.0,24.47,15.22
2017,7,20,6,0,492.0,39.0,3.3,14.0,119.0,31.58,22.15
2017,7,20,6,15,560.0,45.5,3.3,14.0,166.5,36.38,26.79
2017,7,20,6,30,628.0,52.0,3.3,14.0,214.0,44.76,34.46
2017,7,20,6,45,671.0,57.0,3.35,14.5,264.5,48.4,37.7
2017,7,20,7,0,714.0,62.0,3.4,15.0,315.0,51.98,40.76
2017,7,20,7,15,746.0,65.5,3.35,15.5,366.5,54.22,42.55
2017,7,20,7,30,778.0,69.0,3.3,16.0,418.0,56.42,44.26
2017,7,20,7,45,801.0,72.0,3.25,16.5,468.5,58.08,45.46
2017,7,20,8,0,824.0,75.0,3.2,17.0,519.0,68.2,53.99
2017,7,20,8,15,841.5,77.5,3.15,17.0,567.0,76.61,61.07
2017,7,20,8,30,859.0,80.0,3.1,17.0,615.0,134.31,74.04
2017,7,20,8,45,872.0,82.5,3.05,17.5,659.5,193.16,114.02
2017,7,20,9,0,885.0,85.0,3.0,18.0,704.0,253.04,163.0
2017,7,20,9,15,895.5,86.5,2.95,18.0,744.5,312.31,215.13
2017,7,20,9,30,906.0,88.0,2.9,18.0,785.0,371.81,268.06
2017,7,20,9,45,914.0,89.5,2.85,18.5,820.0,430.32,318.94
2017,7,20,10,0,922.0,91.0,2.8,19.0,855.0,488.28,367.87
2017,7,20,10,15,928.0,92.0,2.8,19.0,883.5,544.03,414.37
2017,7,20,10,30,934.0,93.0,2.8,19.0,912.0,598.51,458.49
2017,7,20,10,45,938.0,94.0,2.8,19.5,934.5,650.28,498.35
2017,7,20,11,0,942.0,95.0,2.8,20.0,957.0,700.14,535.53
2017,7,20,11,15,945.0,95.5,2.85,20.0,972.0,746.75,570.64
2017,7,20,11,30,948.0,96.0,2.9,20.0,987.0,790.95,602.35
2017,7,20,11,45,949.5,96.0,3.0,20.0,995.0,830.97,630.17
2017,7,20,12,0,951.0,96.0,3.1,20.0,1003.0,868.12,655.93
2017,7,20,12,15,951.0,96.0,3.15,20.0,1003.0,900.97,678.38
2017,7,20,12,30,951.0,96.0,3.2,20.0,1003.0,930.57,698.61
2017,7,20,12,45,940.0,102.0,3.3,20.0,993.0,952.46,714.03
2017,7,20,13,0,929.0,108.0,3.4,20.0,983.0,970.5,726.99
2017,7,20,13,15,926.0,107.5,3.45,20.0,968.5,986.02,738.03
2017,7,20,13,30,923.0,107.0,3.5,20.0,954.0,997.75,746.65
2017,7,20,13,45,921.5,104.5,3.6,20.0,933.5,1005.1,752.85
2017,7,20,14,0,920.0,102.0,3.7,20.0,913.0,1008.54,756.58
2017,7,20,14,15,914.5,101.0,3.75,19.5,884.5,1005.73,757.37
2017,7,20,14,30,909.0,100.0,3.8,19.0,856.0,999.08,755.72
2017,7,20,14,45,904.0,96.5,3.9,19.0,823.0,986.45,749.02
2017,7,20,15,0,899.0,93.0,4.0,19.0,790.0,970.05,739.82
2017,7,20,15,15,889.0,91.5,4.05,19.0,750.5,947.53,726.13
2017,7,20,15,30,879.0,90.0,4.1,19.0,711.0,921.72,710.17
2017,7,20,15,45,869.5,86.5,4.15,19.0,667.5,890.97,690.68
2017,7,20,16,0,860.0,83.0,4.2,19.0,624.0,857.25,668.95
2017,7,20,16,15,843.0,80.5,4.2,18.5,576.5,815.6,642.28
2017,7,20,16,30,826.0,78.0,4.2,18.0,529.0,771.93,613.72
2017,7,20,16,45,807.5,73.5,4.25,18.0,479.5,729.96,584.93
2017,7,20,17,0,789.0,69.0,4.3,18.0,430.0,679.11,548.92
2017,7,20,17,15,758.5,65.5,4.3,17.5,378.5,620.13,506.64
2017,7,20,17,30,728.0,62.0,4.3,17.0,327.0,561.49,461.4
2017,7,20,17,45,688.5,57.0,4.3,16.5,276.0,496.41,409.24
2017,7,20,18,0,649.0,52.0,4.3,16.0,225.0,433.36,356.58
2017,7,20,18,15,584.5,46.0,4.15,15.5,177.0,359.26,292.64
2017,7,20,18,30,520.0,40.0,4.0,15.0,129.0,293.7,233.82
2017,7,20,18,45,414.5,31.5,3.9,15.0,87.5,213.47,161.65
2017,7,20,19,0,309.0,23.0,3.8,15.0,46.0,142.36,81.34
2017,7,20,19,15,154.5,11.5,3.75,14.5,23.0,50.82,0.0
2017,7,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,135.5,10.5,2.45,12.5,19.0,8.96,0.0
2017,7,21,5,30,271.0,21.0,2.4,13.0,38.0,17.33,3.31
2017,7,21,5,45,381.5,30.5,2.4,13.5,78.0,24.94,15.56
2017,7,21,6,0,492.0,40.0,2.4,14.0,118.0,32.46,22.91
2017,7,21,6,15,561.0,46.0,2.35,14.0,166.0,36.83,27.18
2017,7,21,6,30,630.0,52.0,2.3,14.0,214.0,44.81,34.51
2017,7,21,6,45,674.0,57.5,2.25,14.5,265.0,48.87,38.13
2017,7,21,7,0,718.0,63.0,2.2,15.0,316.0,52.85,41.55
2017,7,21,7,15,750.5,66.5,2.1,15.5,368.0,55.07,43.31
2017,7,21,7,30,783.0,70.0,2.0,16.0,420.0,57.25,45.0
2017,7,21,7,45,807.0,73.0,1.95,16.5,471.0,58.91,46.19
2017,7,21,8,0,831.0,76.0,1.9,17.0,522.0,68.98,54.67
2017,7,21,8,15,849.0,78.5,1.8,17.0,571.0,77.16,61.53
2017,7,21,8,30,867.0,81.0,1.7,17.0,620.0,135.47,74.64
2017,7,21,8,45,880.0,83.5,1.65,17.5,665.0,194.91,114.72
2017,7,21,9,0,893.0,86.0,1.6,18.0,710.0,255.38,163.73
2017,7,21,9,15,904.0,87.5,1.6,18.0,750.5,315.37,215.89
2017,7,21,9,30,915.0,89.0,1.6,18.0,791.0,375.64,268.79
2017,7,21,9,45,915.0,95.0,1.65,18.5,824.0,435.08,319.92
2017,7,21,10,0,915.0,101.0,1.7,19.0,857.0,493.13,368.37
2017,7,21,10,15,921.5,102.0,1.75,19.0,886.5,548.97,414.25
2017,7,21,10,30,928.0,103.0,1.8,19.0,916.0,603.59,457.84
2017,7,21,10,45,933.5,103.5,1.9,19.5,938.5,655.77,497.75
2017,7,21,11,0,939.0,104.0,2.0,20.0,961.0,706.17,535.23
2017,7,21,11,15,942.0,104.5,2.1,20.0,976.5,752.84,570.18
2017,7,21,11,30,945.0,105.0,2.2,20.0,992.0,797.12,602.05
2017,7,21,11,45,947.0,105.0,2.35,20.0,1000.5,837.61,630.3
2017,7,21,12,0,949.0,105.0,2.5,20.0,1009.0,875.28,656.57
2017,7,21,12,15,949.0,105.0,2.6,20.0,1009.5,908.27,679.26
2017,7,21,12,30,949.0,105.0,2.7,20.0,1010.0,938.02,699.8
2017,7,21,12,45,945.5,106.0,2.8,20.0,1002.0,962.13,716.64
2017,7,21,13,0,942.0,107.0,2.9,20.0,994.0,982.6,731.17
2017,7,21,13,15,939.0,106.5,2.95,20.0,979.5,998.36,742.27
2017,7,21,13,30,936.0,106.0,3.0,20.0,965.0,1010.28,750.97
2017,7,21,13,45,933.0,105.0,3.1,20.0,943.5,1017.81,757.36
2017,7,21,14,0,930.0,104.0,3.2,20.0,922.0,1021.41,761.32
2017,7,21,14,15,924.0,102.5,3.25,20.0,893.5,1017.65,760.11
2017,7,21,14,30,918.0,101.0,3.3,20.0,865.0,1009.99,756.49
2017,7,21,14,45,911.0,99.0,3.35,20.0,830.5,997.01,749.43
2017,7,21,15,0,904.0,97.0,3.4,20.0,796.0,980.32,739.98
2017,7,21,15,15,893.5,95.0,3.4,19.5,756.0,956.74,726.94
2017,7,21,15,30,883.0,93.0,3.4,19.0,716.0,929.85,711.61
2017,7,21,15,45,870.0,90.5,3.4,19.0,671.5,897.02,690.72
2017,7,21,16,0,857.0,88.0,3.4,19.0,627.0,861.4,667.77
2017,7,21,16,15,839.0,85.5,3.4,18.5,578.5,819.02,640.98
2017,7,21,16,30,821.0,83.0,3.4,18.0,530.0,782.38,617.95
2017,7,21,16,45,798.0,79.5,3.4,18.0,479.5,730.74,582.24
2017,7,21,17,0,775.0,76.0,3.4,18.0,429.0,678.08,545.15
2017,7,21,17,15,742.5,72.0,3.35,17.5,377.0,617.56,501.66
2017,7,21,17,30,710.0,68.0,3.3,17.0,325.0,557.56,455.69
2017,7,21,17,45,665.0,62.5,3.25,17.0,273.5,489.26,400.64
2017,7,21,18,0,620.0,57.0,3.2,17.0,222.0,426.42,347.93
2017,7,21,18,15,551.0,50.5,3.1,16.5,173.5,351.13,283.92
2017,7,21,18,30,482.0,44.0,3.0,16.0,125.0,282.07,223.12
2017,7,21,18,45,368.0,34.0,2.95,15.5,84.0,198.84,149.8
2017,7,21,19,0,254.0,24.0,2.9,15.0,43.0,125.2,68.48
2017,7,21,19,15,127.0,12.0,2.9,14.5,21.5,44.01,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,106.5,10.5,1.2,12.5,17.0,8.96,0.0
2017,7,22,5,30,213.0,21.0,1.2,13.0,34.0,17.27,2.27
2017,7,22,5,45,327.0,32.0,1.2,13.5,73.0,26.12,16.51
2017,7,22,6,0,441.0,43.0,1.2,14.0,112.0,34.8,24.97
2017,7,22,6,15,513.5,50.5,1.15,14.5,159.5,40.22,30.15
2017,7,22,6,30,586.0,58.0,1.1,15.0,207.0,45.58,35.07
2017,7,22,6,45,635.0,63.5,1.05,15.5,258.0,49.14,38.23
2017,7,22,7,0,684.0,69.0,1.0,16.0,309.0,52.64,41.21
2017,7,22,7,15,718.5,73.5,1.0,16.5,361.0,60.14,47.61
2017,7,22,7,30,753.0,78.0,1.0,17.0,413.0,62.86,49.72
2017,7,22,7,45,463.5,153.5,1.0,17.5,368.0,102.82,83.92
2017,7,22,8,0,174.0,229.0,1.0,18.0,323.0,155.73,128.12
2017,7,22,8,15,157.0,252.5,1.0,18.5,343.0,170.23,139.34
2017,7,22,8,30,140.0,276.0,1.0,19.0,363.0,198.69,149.93
2017,7,22,8,45,161.0,298.0,1.0,19.5,405.0,230.32,171.74
2017,7,22,9,0,182.0,320.0,1.0,20.0,447.0,264.94,197.01
2017,7,22,9,15,204.0,338.5,1.0,20.0,488.5,300.56,224.01
2017,7,22,9,30,226.0,357.0,1.0,20.0,530.0,338.98,253.38
2017,7,22,9,45,569.5,229.0,1.05,20.5,692.5,393.76,290.2
2017,7,22,10,0,913.0,101.0,1.1,21.0,855.0,492.55,362.96
2017,7,22,10,15,592.0,257.5,1.1,21.5,753.0,501.29,372.77
2017,7,22,10,30,271.0,414.0,1.1,22.0,651.0,480.38,357.62
2017,7,22,10,45,249.5,430.5,1.15,22.5,653.0,501.77,373.09
2017,7,22,11,0,228.0,447.0,1.2,23.0,655.0,519.86,385.43
2017,7,22,11,15,237.5,453.5,1.3,23.0,673.5,549.21,406.91
2017,7,22,11,30,247.0,460.0,1.4,23.0,692.0,582.89,431.11
2017,7,22,11,45,206.0,469.0,1.5,23.5,664.0,571.19,421.97
2017,7,22,12,0,165.0,478.0,1.6,24.0,636.0,559.98,413.22
2017,7,22,12,15,196.5,475.5,1.65,24.0,663.0,596.91,440.15
2017,7,22,12,30,228.0,473.0,1.7,24.0,690.0,634.71,467.19
2017,7,22,12,45,232.0,468.0,1.8,24.0,688.0,645.79,475.53
2017,7,22,13,0,236.0,463.0,1.9,24.0,686.0,655.67,483.3
2017,7,22,13,15,282.5,445.5,1.95,24.0,707.5,707.33,520.35
2017,7,22,13,30,329.0,428.0,2.0,24.0,729.0,744.79,547.45
2017,7,22,13,45,335.0,412.0,2.1,24.0,713.0,743.35,547.8
2017,7,22,14,0,341.0,396.0,2.2,24.0,697.0,739.84,547.12
