Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,14,15,348.5,377.0,2.2,23.5,675.5,732.64,544.49
2017,7,22,14,30,356.0,358.0,2.2,23.0,654.0,723.26,540.45
2017,7,22,14,45,396.5,326.5,2.25,23.0,643.5,747.95,559.84
2017,7,22,15,0,437.0,295.0,2.3,23.0,633.0,753.35,566.1
2017,7,22,15,15,657.0,195.5,2.3,23.0,673.0,860.85,646.15
2017,7,22,15,30,877.0,96.0,2.3,23.0,713.0,928.73,692.27
2017,7,22,15,45,863.0,93.5,2.35,23.0,668.0,895.15,671.22
2017,7,22,16,0,849.0,91.0,2.4,23.0,623.0,858.84,649.09
2017,7,22,16,15,830.5,88.0,2.4,22.5,574.5,824.02,628.54
2017,7,22,16,30,812.0,85.0,2.4,22.0,526.0,778.4,600.02
2017,7,22,16,45,787.5,81.5,2.4,21.5,475.0,725.86,565.99
2017,7,22,17,0,763.0,78.0,2.4,21.0,424.0,672.42,530.44
2017,7,22,17,15,729.5,74.0,2.35,20.5,372.0,611.63,487.7
2017,7,22,17,30,696.0,70.0,2.3,20.0,320.0,551.43,442.68
2017,7,22,17,45,648.5,64.5,2.3,19.5,268.5,485.06,391.14
2017,7,22,18,0,601.0,59.0,2.3,19.0,217.0,419.0,337.75
2017,7,22,18,15,531.0,51.5,2.15,18.5,169.0,342.9,274.02
2017,7,22,18,30,461.0,44.0,2.0,18.0,121.0,273.25,213.64
2017,7,22,18,45,348.5,33.5,1.9,17.5,80.5,191.17,142.19
2017,7,22,19,0,236.0,23.0,1.8,17.0,40.0,118.04,60.6
2017,7,22,19,15,118.0,11.5,1.75,16.5,20.0,41.24,0.0
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,85.0,10.0,1.15,14.0,15.5,8.54,0.0
2017,7,23,5,30,170.0,20.0,1.2,14.0,31.0,16.35,0.66
2017,7,23,5,45,281.0,32.0,1.25,14.5,68.0,26.03,16.26
2017,7,23,6,0,392.0,44.0,1.3,15.0,105.0,35.49,25.43
2017,7,23,6,15,464.5,52.5,1.25,15.5,151.0,41.62,31.23
2017,7,23,6,30,537.0,61.0,1.2,16.0,197.0,47.65,36.74
2017,7,23,6,45,292.5,96.5,1.15,16.5,173.0,69.2,55.73
2017,7,23,7,0,48.0,132.0,1.1,17.0,149.0,98.66,81.22
2017,7,23,7,15,87.0,157.5,1.1,17.5,194.0,116.04,95.79
2017,7,23,7,30,126.0,183.0,1.1,18.0,239.0,128.17,105.61
2017,7,23,7,45,116.0,205.5,1.15,18.5,262.0,141.4,116.23
2017,7,23,8,0,106.0,228.0,1.2,19.0,285.0,161.51,132.44
2017,7,23,8,15,197.5,243.5,1.2,19.0,361.5,166.41,136.01
2017,7,23,8,30,289.0,259.0,1.2,19.0,438.0,193.55,140.78
2017,7,23,8,45,272.0,284.5,1.3,19.5,463.0,231.13,167.97
2017,7,23,9,0,255.0,310.0,1.4,20.0,488.0,267.17,196.41
2017,7,23,9,15,276.0,325.5,1.45,20.0,528.5,305.56,226.34
2017,7,23,9,30,297.0,341.0,1.5,20.0,569.0,346.51,258.58
2017,7,23,9,45,312.5,354.5,1.6,20.5,604.0,386.42,289.66
2017,7,23,10,0,328.0,368.0,1.7,21.0,639.0,427.96,321.55
2017,7,23,10,15,320.5,385.5,1.75,21.0,657.5,462.38,348.25
2017,7,23,10,30,313.0,403.0,1.8,21.0,676.0,495.9,373.72
2017,7,23,10,45,341.0,402.5,1.9,21.5,707.0,536.16,403.36
2017,7,23,11,0,369.0,402.0,2.0,22.0,738.0,578.21,433.85
2017,7,23,11,15,331.0,425.0,2.05,22.0,730.0,594.71,445.47
2017,7,23,11,30,293.0,448.0,2.1,22.0,722.0,607.69,454.4
2017,7,23,11,45,225.5,463.0,2.15,22.0,675.0,581.83,435.34
2017,7,23,12,0,158.0,478.0,2.2,22.0,628.0,554.73,415.12
2017,7,23,12,15,149.5,477.5,2.25,22.0,620.0,559.21,418.64
2017,7,23,12,30,141.0,477.0,2.3,22.0,612.0,562.32,420.97
2017,7,23,12,45,137.5,472.5,2.35,22.0,603.5,564.93,423.14
2017,7,23,13,0,134.0,468.0,2.4,22.0,595.0,566.36,424.52
2017,7,23,13,15,113.0,454.0,2.4,22.0,560.0,540.96,406.21
2017,7,23,13,30,92.0,440.0,2.4,22.0,525.0,496.94,374.67
2017,7,23,13,45,68.0,408.0,2.45,22.0,470.0,446.46,338.17
2017,7,23,14,0,44.0,376.0,2.5,22.0,415.0,394.61,300.07
2017,7,23,14,15,58.5,378.0,2.55,21.5,428.0,413.75,316.07
2017,7,23,14,30,73.0,380.0,2.6,21.0,441.0,432.86,331.82
2017,7,23,14,45,158.0,368.5,2.65,21.0,492.5,525.17,403.12
2017,7,23,15,0,243.0,357.0,2.7,21.0,544.0,615.23,471.07
2017,7,23,15,15,227.5,339.0,2.7,20.5,507.0,561.83,433.66
2017,7,23,15,30,212.0,321.0,2.7,20.0,470.0,526.91,409.81
2017,7,23,15,45,242.0,294.0,2.75,19.5,453.5,541.2,423.35
2017,7,23,16,0,272.0,267.0,2.8,19.0,437.0,533.79,420.82
2017,7,23,16,15,160.0,241.5,2.8,18.5,340.0,387.31,308.8
2017,7,23,16,30,48.0,216.0,2.8,18.0,243.0,249.14,198.99
2017,7,23,16,45,44.0,194.5,2.8,18.0,217.0,223.58,179.41
2017,7,23,17,0,40.0,173.0,2.8,18.0,191.0,198.1,159.3
2017,7,23,17,15,20.0,130.5,2.75,17.5,139.5,129.04,102.91
2017,7,23,17,30,0.0,88.0,2.7,17.0,88.0,74.9,57.73
2017,7,23,17,45,0.0,73.5,2.7,16.5,73.5,62.11,47.18
2017,7,23,18,0,0.0,59.0,2.7,16.0,59.0,49.31,36.37
2017,7,23,18,15,173.5,55.5,2.6,15.5,84.0,153.56,124.43
2017,7,23,18,30,347.0,52.0,2.5,15.0,109.0,229.01,182.05
2017,7,23,18,45,243.0,38.5,2.45,15.0,71.5,154.31,115.67
2017,7,23,19,0,139.0,25.0,2.4,15.0,34.0,86.94,41.44
2017,7,23,19,15,69.5,12.5,2.35,14.5,17.0,29.21,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,5,15,74.0,10.0,1.6,12.5,14.5,8.54,0.0
2017,7,24,5,30,148.0,20.0,1.7,13.0,29.0,15.59,0.0
2017,7,24,5,45,260.0,32.5,1.8,13.5,65.5,26.47,16.59
2017,7,24,6,0,372.0,45.0,1.9,14.0,102.0,36.33,26.23
2017,7,24,6,15,445.5,53.5,1.9,14.0,147.5,42.4,32.09
2017,7,24,6,30,519.0,62.0,1.9,14.0,193.0,48.37,37.67
2017,7,24,6,45,290.0,97.5,1.95,14.5,173.5,69.92,56.82
2017,7,24,7,0,61.0,133.0,2.0,15.0,154.0,99.3,82.5
2017,7,24,7,15,68.5,155.5,2.0,15.5,183.0,114.59,95.42
2017,7,24,7,30,76.0,178.0,2.0,16.0,212.0,129.57,107.85
2017,7,24,7,45,412.5,135.5,2.05,16.5,351.5,90.91,73.96
2017,7,24,8,0,749.0,93.0,2.1,17.0,491.0,71.22,56.61
2017,7,24,8,15,769.0,96.5,2.1,17.0,538.5,77.82,62.13
2017,7,24,8,30,789.0,100.0,2.1,17.0,586.0,133.08,75.69
2017,7,24,8,45,536.5,201.5,2.15,17.5,543.5,211.96,143.43
2017,7,24,9,0,284.0,303.0,2.2,18.0,501.0,269.05,199.09
2017,7,24,9,15,226.5,332.0,2.2,18.0,495.5,302.78,228.52
2017,7,24,9,30,169.0,361.0,2.2,18.0,490.0,323.0,246.77
2017,7,24,9,45,224.0,371.0,2.25,18.5,550.5,368.1,280.76
2017,7,24,10,0,279.0,381.0,2.3,19.0,611.0,415.62,316.68
2017,7,24,10,15,566.5,254.5,2.35,19.0,742.0,487.26,371.66
2017,7,24,10,30,854.0,128.0,2.4,19.0,873.0,583.43,446.32
2017,7,24,10,45,858.5,129.5,2.45,19.5,895.0,632.59,483.82
2017,7,24,11,0,863.0,131.0,2.5,20.0,917.0,680.07,519.27
2017,7,24,11,15,529.0,299.0,2.5,20.0,783.5,635.2,483.16
2017,7,24,11,30,195.0,467.0,2.5,20.0,650.0,546.97,413.97
2017,7,24,11,45,155.0,468.5,2.55,20.0,614.5,531.85,403.13
2017,7,24,12,0,115.0,470.0,2.6,20.0,579.0,513.04,388.91
2017,7,24,12,15,126.5,473.0,2.65,20.0,593.0,536.11,406.27
2017,7,24,12,30,138.0,476.0,2.7,20.0,607.0,559.28,423.45
2017,7,24,12,45,80.5,411.0,2.75,20.0,487.5,443.04,337.99
2017,7,24,13,0,23.0,346.0,2.8,20.0,368.0,319.89,245.16
2017,7,24,13,15,55.5,391.5,2.8,19.5,443.0,410.88,315.64
2017,7,24,13,30,88.0,437.0,2.8,19.0,518.0,490.55,375.93
2017,7,24,13,45,61.0,396.5,2.8,19.0,452.0,428.6,329.42
2017,7,24,14,0,34.0,356.0,2.8,19.0,386.0,365.21,281.71
2017,7,24,14,15,39.0,353.0,2.75,19.0,386.5,369.7,285.86
2017,7,24,14,30,44.0,350.0,2.7,19.0,387.0,374.06,289.69
2017,7,24,14,45,45.0,336.5,2.7,19.0,373.0,363.51,282.26
2017,7,24,15,0,46.0,323.0,2.7,19.0,359.0,352.61,274.63
2017,7,24,15,15,27.0,265.0,2.7,18.5,286.0,276.06,216.22
2017,7,24,15,30,8.0,207.0,2.7,18.0,213.0,187.44,146.85
2017,7,24,15,45,6.0,194.0,2.7,18.0,198.5,174.1,136.69
2017,7,24,16,0,4.0,181.0,2.7,18.0,184.0,160.84,126.36
2017,7,24,16,15,2.0,153.5,2.65,17.5,155.0,134.0,105.15
2017,7,24,16,30,0.0,126.0,2.6,17.0,126.0,107.39,83.83
2017,7,24,16,45,0.0,95.0,2.6,17.0,95.0,79.54,61.08
2017,7,24,17,0,0.0,64.0,2.6,17.0,64.0,53.04,39.14
2017,7,24,17,15,0.0,65.5,2.55,16.5,65.5,54.28,40.42
2017,7,24,17,30,0.0,67.0,2.5,16.0,67.0,55.53,41.67
2017,7,24,17,45,0.0,56.0,2.45,16.0,56.0,46.36,33.93
2017,7,24,18,0,0.0,45.0,2.4,16.0,45.0,37.2,26.1
2017,7,24,18,15,0.0,34.5,2.3,15.5,34.5,28.48,18.58
2017,7,24,18,30,0.0,24.0,2.2,15.0,24.0,19.78,11.0
2017,7,24,18,45,0.0,15.5,2.15,15.0,15.5,12.75,4.73
2017,7,24,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2017,7,24,19,15,0.0,3.5,2.0,14.5,3.5,2.99,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,5,15,65.0,9.5,1.4,13.0,13.5,8.11,0.0
2017,7,25,5,30,130.0,19.0,1.4,13.0,27.0,14.79,0.0
2017,7,25,5,45,239.0,32.0,1.45,13.5,62.5,24.81,15.1
2017,7,25,6,0,348.0,45.0,1.5,14.0,98.0,36.3,26.18
2017,7,25,6,15,422.0,54.5,1.45,14.0,142.5,43.17,32.76
2017,7,25,6,30,496.0,64.0,1.4,14.0,187.0,49.89,39.02
2017,7,25,6,45,547.0,71.0,1.35,14.5,235.5,54.29,42.95
2017,7,25,7,0,598.0,78.0,1.3,15.0,284.0,58.58,46.64
2017,7,25,7,15,634.5,83.5,1.25,15.5,334.0,61.5,49.01
2017,7,25,7,30,671.0,89.0,1.2,16.0,384.0,64.32,51.22
2017,7,25,7,45,698.5,93.5,1.15,16.5,433.0,66.23,52.6
2017,7,25,8,0,726.0,98.0,1.1,17.0,482.0,74.52,59.48
2017,7,25,8,15,746.5,101.5,1.1,17.0,529.0,80.69,64.57
2017,7,25,8,30,767.0,105.0,1.1,17.0,576.0,134.69,77.69
2017,7,25,8,45,784.0,107.0,1.15,17.5,620.0,189.5,114.4
2017,7,25,9,0,801.0,109.0,1.2,18.0,664.0,246.0,159.8
2017,7,25,9,15,813.5,111.5,1.2,18.0,704.0,303.11,208.95
2017,7,25,9,30,826.0,114.0,1.2,18.0,744.0,365.28,262.35
2017,7,25,9,45,829.0,119.5,1.3,18.5,776.5,420.85,309.83
2017,7,25,10,0,832.0,125.0,1.4,19.0,809.0,475.48,355.27
2017,7,25,10,15,839.0,126.5,1.5,19.0,837.5,528.02,398.48
2017,7,25,10,30,846.0,128.0,1.6,19.0,866.0,579.56,439.76
2017,7,25,10,45,851.0,129.5,1.7,19.5,887.5,628.69,477.32
2017,7,25,11,0,856.0,131.0,1.8,20.0,909.0,676.22,512.67
2017,7,25,11,15,859.0,132.0,1.85,20.0,924.0,720.15,545.28
2017,7,25,11,30,862.0,133.0,1.9,20.0,939.0,761.94,575.73
2017,7,25,11,45,863.5,133.5,2.0,20.5,946.5,799.84,601.01
2017,7,25,12,0,865.0,134.0,2.1,21.0,954.0,835.17,624.18
2017,7,25,12,15,865.0,134.0,2.15,21.0,954.5,866.08,645.05
2017,7,25,12,30,865.0,134.0,2.2,21.0,955.0,894.04,663.96
2017,7,25,12,45,874.0,127.0,2.3,21.0,951.0,920.8,682.57
2017,7,25,13,0,883.0,120.0,2.4,21.0,947.0,944.39,699.15
2017,7,25,13,15,880.0,119.0,2.45,20.5,932.5,958.94,710.76
2017,7,25,13,30,877.0,118.0,2.5,20.0,918.0,969.85,720.18
2017,7,25,13,45,874.5,116.0,2.55,20.0,897.5,976.57,725.63
2017,7,25,14,0,872.0,114.0,2.6,20.0,877.0,979.54,728.77
2017,7,25,14,15,865.5,112.5,2.65,19.5,849.5,975.37,728.71
2017,7,25,14,30,859.0,111.0,2.7,19.0,822.0,967.51,726.36
2017,7,25,14,45,851.5,109.0,2.75,19.0,788.5,954.54,719.32
2017,7,25,15,0,844.0,107.0,2.8,19.0,755.0,938.09,710.02
2017,7,25,15,15,558.5,208.0,2.8,18.5,627.5,783.39,604.16
2017,7,25,15,30,273.0,309.0,2.8,18.0,500.0,590.61,460.66
2017,7,25,15,45,196.5,293.0,2.8,18.0,426.0,481.73,380.1
2017,7,25,16,0,120.0,277.0,2.8,18.0,352.0,394.62,312.97
2017,7,25,16,15,103.0,252.0,2.8,17.5,312.5,334.83,268.04
2017,7,25,16,30,86.0,227.0,2.8,17.0,273.0,293.14,236.16
2017,7,25,16,45,62.0,199.0,2.8,17.0,230.5,243.33,196.48
2017,7,25,17,0,38.0,171.0,2.8,17.0,188.0,194.98,157.32
2017,7,25,17,15,44.5,152.5,2.75,16.5,170.0,180.41,146.35
2017,7,25,17,30,51.0,134.0,2.7,16.0,152.0,165.13,134.39
2017,7,25,17,45,295.5,97.5,2.65,16.0,176.0,306.43,253.7
2017,7,25,18,0,540.0,61.0,2.6,16.0,200.0,389.47,319.45
2017,7,25,18,15,469.5,52.5,2.5,15.5,154.0,314.92,255.24
2017,7,25,18,30,399.0,44.0,2.4,15.0,108.0,247.03,195.51
2017,7,25,18,45,294.5,32.5,2.35,15.0,70.5,170.31,126.86
2017,7,25,19,0,190.0,21.0,2.3,15.0,33.0,99.91,39.17
2017,7,25,19,15,95.0,10.5,2.2,14.5,16.5,34.39,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,90.5,9.0,1.85,12.5,14.0,7.68,0.0
2017,7,26,5,30,181.0,18.0,1.9,13.0,28.0,14.75,0.0
2017,7,26,5,45,301.0,29.0,2.0,13.5,65.5,23.64,13.99
2017,7,26,6,0,421.0,40.0,2.1,14.0,103.0,32.39,22.71
2017,7,26,6,15,494.5,48.0,2.05,14.0,149.5,38.27,28.4
2017,7,26,6,30,568.0,56.0,2.0,14.0,196.0,44.07,33.82
2017,7,26,6,45,284.0,55.0,2.0,14.5,125.0,40.5,30.66
2017,7,26,7,0,0.0,54.0,2.0,15.0,54.0,44.69,34.31
2017,7,26,7,15,0.0,64.0,1.95,15.5,64.0,53.03,41.54
2017,7,26,7,30,0.0,74.0,1.9,16.0,74.0,61.39,48.67
2017,7,26,7,45,0.0,94.5,1.85,16.5,94.5,77.82,62.71
2017,7,26,8,0,0.0,115.0,1.8,17.0,115.0,93.63,75.99
2017,7,26,8,15,0.0,138.0,1.75,17.0,138.0,111.05,90.62
2017,7,26,8,30,0.0,161.0,1.7,17.0,161.0,128.92,100.83
2017,7,26,8,45,32.5,230.0,1.7,17.5,252.5,177.05,137.48
2017,7,26,9,0,65.0,299.0,1.7,18.0,344.0,234.46,180.7
2017,7,26,9,15,52.0,304.5,1.65,18.0,342.0,243.73,188.17
2017,7,26,9,30,39.0,310.0,1.6,18.0,340.0,250.97,194.08
2017,7,26,9,45,34.0,314.0,1.6,18.5,341.0,258.4,199.46
2017,7,26,10,0,29.0,318.0,1.6,19.0,342.0,264.96,204.05
2017,7,26,10,15,198.5,349.0,1.6,19.0,521.0,377.85,289.39
2017,7,26,10,30,368.0,380.0,1.6,19.0,700.0,510.62,387.63
2017,7,26,10,45,260.0,414.5,1.65,19.5,644.0,497.84,377.07
2017,7,26,11,0,152.0,449.0,1.7,20.0,588.0,473.34,357.9
2017,7,26,11,15,183.5,456.0,1.75,20.0,626.0,515.26,389.2
2017,7,26,11,30,215.0,463.0,1.8,20.0,664.0,559.54,421.56
2017,7,26,11,45,233.5,463.5,1.9,20.5,683.5,590.14,443.21
2017,7,26,12,0,252.0,464.0,2.0,21.0,703.0,628.92,470.43
2017,7,26,12,15,241.0,466.5,2.05,21.0,695.0,629.06,470.61
2017,7,26,12,30,230.0,469.0,2.1,21.0,687.0,635.21,475.16
2017,7,26,12,45,221.0,466.5,2.15,21.0,675.0,636.84,476.61
2017,7,26,13,0,212.0,464.0,2.2,21.0,663.0,636.8,476.94
2017,7,26,13,15,218.0,455.5,2.25,21.0,657.0,643.62,482.6
2017,7,26,13,30,224.0,447.0,2.3,21.0,651.0,649.21,487.42
2017,7,26,13,45,218.5,436.0,2.35,21.0,631.0,639.87,481.54
2017,7,26,14,0,213.0,425.0,2.4,21.0,611.0,629.06,474.73
2017,7,26,14,15,187.5,412.0,2.45,20.5,572.0,595.23,451.87
2017,7,26,14,30,162.0,399.0,2.5,20.0,533.0,560.22,427.94
2017,7,26,14,45,176.5,380.0,2.55,20.0,520.5,556.98,427.33
2017,7,26,15,0,191.0,361.0,2.6,20.0,508.0,552.32,425.55
2017,7,26,15,15,235.0,333.5,2.55,20.0,504.5,564.93,437.09
2017,7,26,15,30,279.0,306.0,2.5,20.0,501.0,593.65,459.96
2017,7,26,15,45,546.5,200.5,2.5,20.0,550.5,736.87,571.4
2017,7,26,16,0,814.0,95.0,2.5,20.0,600.0,845.77,650.07
2017,7,26,16,15,794.5,92.0,2.45,19.5,552.0,802.11,621.15
2017,7,26,16,30,775.0,89.0,2.4,19.0,504.0,756.63,591.84
2017,7,26,16,45,749.0,85.0,2.4,19.0,454.0,703.42,555.53
2017,7,26,17,0,723.0,81.0,2.4,19.0,404.0,649.53,517.96
2017,7,26,17,15,688.0,76.5,2.35,18.5,353.0,591.37,476.25
2017,7,26,17,30,653.0,72.0,2.3,18.0,302.0,531.43,430.78
2017,7,26,17,45,604.0,66.0,2.25,18.0,251.5,462.63,375.86
2017,7,26,18,0,555.0,60.0,2.2,18.0,201.0,397.07,321.58
2017,7,26,18,15,482.0,52.0,2.15,17.5,154.5,320.98,257.58
2017,7,26,18,30,409.0,44.0,2.1,17.0,108.0,251.76,197.33
2017,7,26,18,45,296.0,32.5,2.05,16.5,70.0,171.15,126.15
2017,7,26,19,0,183.0,21.0,2.0,16.0,32.0,97.15,31.94
2017,7,26,19,15,91.5,10.5,2.0,15.5,16.0,33.48,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,78.5,9.0,2.05,13.0,13.0,7.68,0.0
2017,7,27,5,30,157.0,18.0,2.1,13.0,26.0,14.76,0.0
2017,7,27,5,45,278.5,29.5,2.15,13.5,62.5,24.08,14.2
2017,7,27,6,0,400.0,41.0,2.2,14.0,99.0,33.21,23.4
2017,7,27,6,15,476.0,49.0,2.1,14.5,145.5,39.04,28.99
2017,7,27,6,30,552.0,57.0,2.0,15.0,192.0,44.8,34.32
2017,7,27,6,45,276.0,81.5,1.9,15.5,149.0,58.84,46.79
2017,7,27,7,0,0.0,106.0,1.8,16.0,106.0,83.95,68.77
2017,7,27,7,15,10.5,131.5,1.7,16.0,136.0,102.8,85.03
2017,7,27,7,30,21.0,157.0,1.6,16.0,166.0,121.39,100.81
2017,7,27,7,45,25.0,177.0,1.5,16.5,189.5,136.12,112.83
2017,7,27,8,0,29.0,197.0,1.4,17.0,213.0,142.84,117.87
2017,7,27,8,15,18.5,194.5,1.3,17.5,205.0,150.64,123.77
2017,7,27,8,30,8.0,192.0,1.2,18.0,197.0,151.66,118.22
2017,7,27,8,45,19.0,228.5,1.2,18.5,241.5,181.54,140.82
2017,7,27,9,0,30.0,265.0,1.2,19.0,286.0,205.34,158.32
2017,7,27,9,15,35.5,288.5,1.2,19.5,315.0,228.64,175.66
2017,7,27,9,30,41.0,312.0,1.2,20.0,344.0,253.1,193.8
2017,7,27,9,45,67.5,347.5,1.2,20.5,402.0,295.4,224.96
2017,7,27,10,0,94.0,383.0,1.2,21.0,460.0,341.67,258.78
2017,7,27,10,15,121.5,404.0,1.2,21.0,507.5,379.67,286.77
2017,7,27,10,30,149.0,425.0,1.2,21.0,555.0,424.03,319.31
2017,7,27,10,45,146.5,436.5,1.2,21.5,567.0,446.06,334.57
2017,7,27,11,0,144.0,448.0,1.2,22.0,579.0,467.74,349.44
2017,7,27,11,15,164.0,456.5,1.25,22.0,608.0,502.46,374.67
2017,7,27,11,30,184.0,465.0,1.3,22.0,637.0,538.65,400.69
2017,7,27,11,45,191.5,462.5,1.4,22.5,642.5,556.89,413.36
2017,7,27,12,0,199.0,460.0,1.5,23.0,648.0,574.77,425.84
2017,7,27,12,15,184.5,467.5,1.6,23.0,642.0,582.3,431.29
2017,7,27,12,30,170.0,475.0,1.7,23.0,636.0,588.29,435.69
2017,7,27,12,45,152.5,470.0,1.8,23.0,614.0,578.42,429.1
2017,7,27,13,0,135.0,465.0,1.9,23.0,592.0,566.64,421.2
2017,7,27,13,15,129.0,456.0,1.95,23.0,576.0,560.21,417.19
2017,7,27,13,30,123.0,447.0,2.0,23.0,560.0,552.51,412.26
2017,7,27,13,45,184.0,433.0,2.15,23.0,596.5,603.94,451.59
2017,7,27,14,0,245.0,419.0,2.3,23.0,633.0,673.17,502.42
2017,7,27,14,15,198.5,408.5,2.35,22.5,578.0,603.08,453.69
2017,7,27,14,30,152.0,398.0,2.4,22.0,523.0,550.01,416.7
2017,7,27,14,45,187.5,377.5,2.45,22.0,525.0,565.67,430.47
2017,7,27,15,0,223.0,357.0,2.5,22.0,527.0,579.5,442.55
2017,7,27,15,15,539.0,227.5,2.55,21.5,610.0,779.65,595.55
2017,7,27,15,30,855.0,98.0,2.6,21.0,693.0,915.95,692.76
2017,7,27,15,45,840.0,95.5,2.65,21.0,648.0,881.78,670.26
2017,7,27,16,0,825.0,93.0,2.7,21.0,603.0,854.1,653.62
2017,7,27,16,15,805.5,90.0,2.65,20.5,555.0,810.05,625.78
2017,7,27,16,30,786.0,87.0,2.6,20.0,507.0,764.16,596.28
2017,7,27,16,45,760.0,83.5,2.6,20.0,456.0,711.07,560.14
2017,7,27,17,0,734.0,80.0,2.6,20.0,405.0,657.27,522.72
2017,7,27,17,15,698.5,75.0,2.55,19.5,354.0,594.77,478.07
2017,7,27,17,30,663.0,70.0,2.5,19.0,303.0,536.14,433.61
2017,7,27,17,45,613.0,64.5,2.45,18.5,252.0,466.82,379.03
2017,7,27,18,0,563.0,59.0,2.4,18.0,201.0,400.8,324.92
2017,7,27,18,15,489.0,51.0,2.3,17.5,154.0,323.74,259.87
2017,7,27,18,30,415.0,43.0,2.2,17.0,107.0,253.67,198.71
2017,7,27,18,45,296.0,32.0,2.15,17.0,69.0,170.9,125.15
2017,7,27,19,0,177.0,21.0,2.1,17.0,31.0,94.67,23.77
2017,7,27,19,15,88.5,10.5,2.1,16.5,15.5,32.71,0.0
2017,7,27,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,94.0,8.5,2.25,13.0,13.0,7.26,0.0
2017,7,28,5,30,188.0,17.0,2.3,13.0,26.0,13.97,0.0
2017,7,28,5,45,313.0,27.5,2.4,13.5,64.0,22.48,12.73
2017,7,28,6,0,438.0,38.0,2.5,14.0,102.0,30.87,21.32
2017,7,28,6,15,514.0,45.5,2.45,14.5,149.0,36.44,26.67
2017,7,28,6,30,590.0,53.0,2.4,15.0,196.0,41.95,31.78
2017,7,28,6,45,295.0,71.5,2.35,15.5,143.0,52.09,40.81
2017,7,28,7,0,0.0,90.0,2.3,16.0,90.0,72.62,58.83
2017,7,28,7,15,0.0,109.0,2.25,16.0,109.0,87.14,71.41
2017,7,28,7,30,0.0,128.0,2.2,16.0,128.0,101.5,83.69
2017,7,28,7,45,0.0,140.5,2.2,16.5,140.5,111.23,91.62
2017,7,28,8,0,0.0,153.0,2.2,17.0,153.0,120.87,99.38
2017,7,28,8,15,1.5,163.5,2.2,17.0,164.5,129.17,106.1
2017,7,28,8,30,3.0,174.0,2.2,17.0,176.0,138.5,108.56
2017,7,28,8,45,5.5,189.0,2.2,17.5,193.0,151.42,118.31
2017,7,28,9,0,8.0,204.0,2.2,18.0,210.0,164.79,128.34
2017,7,28,9,15,9.0,215.0,2.2,18.0,222.0,175.18,136.29
2017,7,28,9,30,10.0,226.0,2.2,18.0,234.0,185.73,144.39
2017,7,28,9,45,11.5,241.5,2.25,18.5,251.0,200.12,155.21
2017,7,28,10,0,13.0,257.0,2.3,19.0,268.0,214.84,166.21
2017,7,28,10,15,21.0,298.5,2.35,19.0,316.5,253.6,196.09
2017,7,28,10,30,29.0,340.0,2.4,19.0,365.0,292.64,225.87
2017,7,28,10,45,29.0,348.0,2.45,19.5,374.0,304.16,234.02
2017,7,28,11,0,29.0,356.0,2.5,20.0,383.0,315.74,242.25
2017,7,28,11,15,31.0,368.0,2.55,20.0,397.0,332.13,254.58
2017,7,28,11,30,33.0,380.0,2.6,20.0,411.0,348.9,267.16
2017,7,28,11,45,39.0,395.5,2.65,20.0,432.5,372.21,284.71
2017,7,28,12,0,45.0,411.0,2.7,20.0,454.0,396.28,302.75
2017,7,28,12,15,43.5,409.5,2.75,20.0,451.0,399.22,304.92
2017,7,28,12,30,42.0,408.0,2.8,20.0,448.0,401.7,306.87
2017,7,28,12,45,45.5,410.0,2.85,20.0,453.5,411.57,314.51
2017,7,28,13,0,49.0,412.0,2.9,20.0,459.0,421.36,322.08
2017,7,28,13,15,42.5,393.5,2.95,20.0,433.0,401.7,307.58
2017,7,28,13,30,36.0,375.0,3.0,20.0,407.0,381.1,292.42
2017,7,28,13,45,40.5,374.0,3.05,20.0,409.5,387.71,297.98
2017,7,28,14,0,45.0,373.0,3.1,20.0,412.0,394.21,303.4
2017,7,28,14,15,50.5,367.5,3.1,19.5,410.5,397.0,306.69
2017,7,28,14,30,56.0,362.0,3.1,19.0,409.0,399.56,309.88
2017,7,28,14,45,77.5,357.5,3.1,19.0,419.0,418.52,325.53
2017,7,28,15,0,99.0,353.0,3.1,19.0,429.0,436.94,340.73
2017,7,28,15,15,484.0,226.0,3.1,19.0,565.5,726.78,566.67
2017,7,28,15,30,869.0,99.0,3.1,19.0,702.0,931.17,712.92
2017,7,28,15,45,855.0,96.0,3.15,19.0,657.0,897.0,689.57
2017,7,28,16,0,841.0,93.0,3.2,19.0,612.0,869.22,672.59
2017,7,28,16,15,821.0,90.0,3.15,18.5,563.0,824.2,643.77
2017,7,28,16,30,801.0,87.0,3.1,18.0,514.0,777.32,613.22
2017,7,28,16,45,775.5,83.5,3.1,18.0,463.0,724.0,576.45
2017,7,28,17,0,750.0,80.0,3.1,18.0,412.0,669.87,538.32
2017,7,28,17,15,714.0,75.5,3.05,17.5,359.5,606.81,492.82
2017,7,28,17,30,678.0,71.0,3.0,17.0,307.0,547.8,447.49
2017,7,28,17,45,627.5,65.0,3.0,17.0,255.5,476.73,390.27
2017,7,28,18,0,577.0,59.0,3.0,17.0,204.0,409.01,333.64
2017,7,28,18,15,500.5,51.5,2.9,16.5,156.0,330.42,266.74
2017,7,28,18,30,424.0,44.0,2.8,16.0,108.0,258.98,203.83
2017,7,28,18,45,300.0,32.5,2.75,15.5,69.5,173.16,127.03
2017,7,28,19,0,176.0,21.0,2.7,15.0,31.0,93.78,14.96
2017,7,28,19,15,88.0,10.5,2.75,14.5,15.5,32.61,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,77.0,9.0,2.35,12.5,12.5,7.68,0.0
2017,7,29,5,30,154.0,18.0,2.4,13.0,25.0,14.88,0.0
2017,7,29,5,45,288.0,29.0,2.45,13.5,62.5,23.79,13.61
2017,7,29,6,0,422.0,40.0,2.5,14.0,100.0,32.57,22.76
2017,7,29,6,15,501.5,47.5,2.45,14.0,147.0,38.06,28.15
2017,7,29,6,30,581.0,55.0,2.4,14.0,194.0,43.52,33.3
2017,7,29,6,45,290.5,58.5,2.35,14.5,128.0,43.04,32.92
2017,7,29,7,0,0.0,62.0,2.3,15.0,62.0,51.36,40.25
2017,7,29,7,15,0.0,78.0,2.25,15.0,78.0,64.38,51.68
2017,7,29,7,30,0.0,94.0,2.2,15.0,94.0,76.93,62.55
2017,7,29,7,45,0.0,113.5,2.15,15.5,113.5,91.93,75.27
2017,7,29,8,0,0.0,133.0,2.1,16.0,133.0,106.71,87.62
2017,7,29,8,15,0.0,137.0,2.05,16.5,137.0,110.26,90.16
2017,7,29,8,30,0.0,141.0,2.0,17.0,141.0,114.16,88.89
2017,7,29,8,45,2.0,163.0,2.0,17.5,164.5,131.77,102.63
2017,7,29,9,0,4.0,185.0,2.0,18.0,188.0,149.82,116.55
2017,7,29,9,15,7.0,204.0,2.0,18.0,209.5,166.36,129.34
2017,7,29,9,30,10.0,223.0,2.0,18.0,231.0,183.46,142.56
2017,7,29,9,45,8.5,213.5,2.0,18.5,221.0,177.26,137.2
2017,7,29,10,0,7.0,204.0,2.0,19.0,211.0,170.47,131.45
2017,7,29,10,15,10.0,233.5,2.0,19.0,243.0,196.7,151.88
2017,7,29,10,30,13.0,263.0,2.0,19.0,275.0,223.59,172.59
2017,7,29,10,45,13.0,264.5,2.05,19.5,276.5,226.61,174.43
2017,7,29,11,0,13.0,266.0,2.1,20.0,278.0,229.55,176.28
2017,7,29,11,15,15.0,287.0,2.15,20.0,301.5,250.02,191.96
2017,7,29,11,30,17.0,308.0,2.2,20.0,325.0,270.95,207.88
2017,7,29,11,45,17.0,310.0,2.25,20.0,327.0,274.6,210.59
2017,7,29,12,0,17.0,312.0,2.3,20.0,329.0,278.18,213.33
2017,7,29,12,15,20.0,330.0,2.35,20.0,349.5,298.12,228.58
2017,7,29,12,30,23.0,348.0,2.4,20.0,370.0,318.46,244.06
2017,7,29,12,45,44.0,389.5,2.45,20.0,430.5,391.34,299.31
2017,7,29,13,0,65.0,431.0,2.5,20.0,491.0,454.82,346.6
2017,7,29,13,15,58.0,415.5,2.5,20.0,469.0,438.1,334.08
2017,7,29,13,30,51.0,400.0,2.5,20.0,447.0,420.41,321.21
2017,7,29,13,45,50.0,389.0,2.55,20.0,433.5,412.22,315.65
2017,7,29,14,0,49.0,378.0,2.6,20.0,420.0,403.53,309.69
2017,7,29,14,15,49.0,365.5,2.6,19.5,407.0,393.86,303.55
2017,7,29,14,30,49.0,353.0,2.6,19.0,394.0,383.77,297.09
2017,7,29,14,45,48.5,337.5,2.65,19.0,376.5,369.69,287.12
2017,7,29,15,0,48.0,322.0,2.7,19.0,359.0,355.24,276.84
2017,7,29,15,15,58.0,311.5,2.7,18.5,354.0,355.79,278.85
2017,7,29,15,30,68.0,301.0,2.7,18.0,349.0,355.82,280.45
2017,7,29,15,45,64.5,279.5,2.7,18.0,322.5,330.91,261.85
2017,7,29,16,0,61.0,258.0,2.7,18.0,296.0,305.76,242.99
2017,7,29,16,15,42.0,225.5,2.65,17.5,251.0,255.03,203.57
2017,7,29,16,30,23.0,193.0,2.6,17.0,206.0,191.48,153.07
2017,7,29,16,45,17.0,171.5,2.6,17.0,180.5,166.45,133.14
2017,7,29,17,0,11.0,150.0,2.6,17.0,155.0,141.76,113.16
2017,7,29,17,15,6.5,132.0,2.55,16.5,135.0,122.13,97.32
2017,7,29,17,30,2.0,114.0,2.5,16.0,115.0,102.85,81.51
2017,7,29,17,45,283.0,87.0,2.5,16.0,157.5,288.47,239.3
2017,7,29,18,0,564.0,60.0,2.5,16.0,200.0,403.47,330.46
2017,7,29,18,15,486.0,51.5,2.4,15.5,152.0,323.58,261.59
2017,7,29,18,30,408.0,43.0,2.3,15.0,104.0,251.15,197.88
2017,7,29,18,45,286.0,31.0,2.25,14.5,66.0,166.53,121.6
2017,7,29,19,0,164.0,19.0,2.2,14.0,28.0,87.49,3.23
2017,7,29,19,15,82.0,9.5,2.15,13.5,14.0,30.17,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,79.5,7.5,1.45,12.5,11.0,6.4,0.0
2017,7,30,5,30,159.0,15.0,1.5,13.0,22.0,12.24,0.0
2017,7,30,5,45,286.5,26.5,1.55,13.5,58.5,21.64,11.69
2017,7,30,6,0,414.0,38.0,1.6,14.0,95.0,30.88,21.27
2017,7,30,6,15,492.0,45.5,1.55,14.0,141.5,36.41,26.69
2017,7,30,6,30,570.0,53.0,1.5,14.0,188.0,41.9,31.87
2017,7,30,6,45,285.0,58.5,1.45,14.5,126.0,43.02,32.92
2017,7,30,7,0,0.0,64.0,1.4,15.0,64.0,53.03,41.75
2017,7,30,7,15,0.0,89.5,1.35,15.5,89.5,72.97,59.14
2017,7,30,7,30,0.0,115.0,1.3,16.0,115.0,92.25,75.63
2017,7,30,7,45,0.0,133.5,1.3,16.5,133.5,106.25,87.28
2017,7,30,8,0,0.0,152.0,1.3,17.0,152.0,120.1,98.62
2017,7,30,8,15,16.5,193.0,1.3,17.0,203.5,149.45,123.11
2017,7,30,8,30,33.0,234.0,1.3,17.0,255.0,173.17,135.1
2017,7,30,8,45,47.5,264.0,1.35,17.5,296.0,200.73,155.36
2017,7,30,9,0,62.0,294.0,1.4,18.0,337.0,230.85,177.75
2017,7,30,9,15,69.5,316.5,1.45,18.5,367.5,256.69,197.17
2017,7,30,9,30,77.0,339.0,1.5,19.0,398.0,283.86,217.6
2017,7,30,9,45,93.0,362.5,1.55,19.5,436.0,316.37,241.83
2017,7,30,10,0,109.0,386.0,1.6,20.0,474.0,351.18,267.63
2017,7,30,10,15,91.0,392.0,1.65,20.0,468.0,358.01,272.99
2017,7,30,10,30,73.0,398.0,1.7,20.0,462.0,362.55,276.5
2017,7,30,10,45,73.0,409.5,1.75,20.5,475.0,380.31,289.24
2017,7,30,11,0,73.0,421.0,1.8,21.0,488.0,398.11,301.81
2017,7,30,11,15,71.5,427.5,1.85,21.0,493.5,410.74,311.07
2017,7,30,11,30,70.0,434.0,1.9,21.0,499.0,423.1,320.14
2017,7,30,11,45,87.5,448.0,2.0,21.0,530.0,456.72,345.22
2017,7,30,12,0,105.0,462.0,2.1,21.0,561.0,491.78,371.14
2017,7,30,12,15,102.0,461.0,2.15,21.0,557.5,496.81,374.76
2017,7,30,12,30,99.0,460.0,2.2,21.0,554.0,501.07,378.03
2017,7,30,12,45,105.5,458.5,2.25,21.0,557.5,512.78,387.0
2017,7,30,13,0,112.0,457.0,2.3,21.0,561.0,539.3,406.45
2017,7,30,13,15,104.0,446.5,2.3,21.0,542.5,512.62,387.38
2017,7,30,13,30,96.0,436.0,2.3,21.0,524.0,499.96,378.55
2017,7,30,13,45,118.5,430.0,2.3,21.0,535.5,538.9,407.74
2017,7,30,14,0,141.0,424.0,2.3,21.0,547.0,560.03,423.91
2017,7,30,14,15,152.5,409.5,2.3,21.0,538.0,560.85,425.43
2017,7,30,14,30,164.0,395.0,2.3,21.0,529.0,560.59,426.37
2017,7,30,14,45,145.5,376.0,2.35,21.0,491.0,525.08,401.2
2017,7,30,15,0,127.0,357.0,2.4,21.0,453.0,488.86,375.41
2017,7,30,15,15,247.5,318.5,2.4,20.5,494.0,582.82,449.67
2017,7,30,15,30,368.0,280.0,2.4,20.0,535.0,651.25,503.97
2017,7,30,15,45,586.5,190.0,2.45,20.0,564.0,773.25,597.45
2017,7,30,16,0,805.0,100.0,2.5,20.0,593.0,847.66,651.39
2017,7,30,16,15,784.5,96.5,2.55,19.5,545.0,802.57,622.51
2017,7,30,16,30,764.0,93.0,2.6,19.0,497.0,755.74,592.81
2017,7,30,16,45,569.0,122.0,2.65,18.5,406.0,611.95,489.61
2017,7,30,17,0,374.0,151.0,2.7,18.0,315.0,468.34,379.4
2017,7,30,17,15,348.5,136.5,2.7,17.5,274.0,418.06,341.62
2017,7,30,17,30,323.0,122.0,2.7,17.0,233.0,354.92,292.1
2017,7,30,17,45,428.5,91.5,2.75,16.5,212.5,382.09,314.79
2017,7,30,18,0,534.0,61.0,2.8,16.0,192.0,388.48,318.42
2017,7,30,18,15,457.0,52.0,2.7,15.5,145.5,310.02,251.02
2017,7,30,18,30,380.0,43.0,2.6,15.0,99.0,238.99,188.33
2017,7,30,18,45,262.0,30.5,2.55,15.0,62.0,157.0,113.48
2017,7,30,19,0,144.0,18.0,2.5,15.0,25.0,77.59,0.0
2017,7,30,19,15,72.0,9.0,2.5,14.5,12.5,27.07,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,15,52.0,7.5,2.0,13.0,9.5,6.4,0.0
2017,7,31,5,30,104.0,15.0,2.0,13.0,19.0,11.7,0.0
2017,7,31,5,45,223.5,28.0,2.05,13.5,53.5,22.87,12.41
2017,7,31,6,0,343.0,41.0,2.1,14.0,88.0,33.26,23.28
2017,7,31,6,15,423.5,50.5,2.05,14.0,133.5,40.26,30.05
2017,7,31,6,30,504.0,60.0,2.0,14.0,179.0,47.12,36.49
2017,7,31,6,45,252.0,65.0,2.0,14.5,124.5,47.3,36.71
2017,7,31,7,0,0.0,70.0,2.0,15.0,70.0,57.76,45.93
2017,7,31,7,15,0.0,91.5,1.9,15.5,91.5,74.41,60.41
2017,7,31,7,30,0.0,113.0,1.8,16.0,113.0,90.78,74.39
2017,7,31,7,45,0.0,131.5,1.75,16.5,131.5,104.8,86.09
2017,7,31,8,0,0.0,150.0,1.7,17.0,150.0,118.67,97.49
2017,7,31,8,15,2.0,165.0,1.65,17.0,166.5,130.12,106.86
2017,7,31,8,30,4.0,180.0,1.6,17.0,183.0,142.77,111.91
2017,7,31,8,45,9.5,205.5,1.6,17.5,212.5,163.84,127.97
2017,7,31,9,0,15.0,231.0,1.6,18.0,242.0,185.92,144.66
2017,7,31,9,15,21.0,259.0,1.6,18.5,275.0,210.98,163.56
2017,7,31,9,30,27.0,287.0,1.6,19.0,308.0,231.38,178.71
2017,7,31,9,45,29.0,303.5,1.6,19.5,327.0,249.43,192.07
2017,7,31,10,0,31.0,320.0,1.6,20.0,346.0,267.98,205.71
2017,7,31,10,15,34.5,339.0,1.65,20.0,368.5,289.72,222.11
2017,7,31,10,30,38.0,358.0,1.7,20.0,391.0,312.24,239.02
2017,7,31,10,45,51.0,385.0,1.8,20.5,430.5,347.71,265.21
2017,7,31,11,0,64.0,412.0,1.9,21.0,470.0,385.16,292.58
2017,7,31,11,15,97.0,436.0,1.95,21.0,525.5,436.16,330.49
2017,7,31,11,30,130.0,460.0,2.0,21.0,581.0,496.31,374.57
2017,7,31,11,45,117.0,460.5,2.1,21.5,570.0,498.78,375.4
2017,7,31,12,0,104.0,461.0,2.2,22.0,559.0,490.51,368.86
2017,7,31,12,15,113.0,464.0,2.3,22.0,570.5,520.24,390.83
2017,7,31,12,30,122.0,467.0,2.4,22.0,582.0,540.82,406.06
2017,7,31,12,45,126.5,464.0,2.5,22.0,582.5,551.51,414.25
2017,7,31,13,0,131.0,461.0,2.6,22.0,583.0,561.52,422.07
2017,7,31,13,15,142.0,454.5,2.65,21.5,584.5,573.6,432.32
2017,7,31,13,30,153.0,448.0,2.7,21.0,586.0,585.01,442.17
2017,7,31,13,45,162.0,436.0,2.8,21.0,579.5,588.14,445.53
2017,7,31,14,0,171.0,424.0,2.9,21.0,573.0,590.23,448.26
2017,7,31,14,15,540.0,262.5,2.95,21.0,708.5,830.59,629.85
2017,7,31,14,30,909.0,101.0,3.0,21.0,844.0,1013.07,755.52
2017,7,31,14,45,511.0,227.0,3.05,21.0,641.5,765.34,583.98
2017,7,31,15,0,113.0,353.0,3.1,21.0,439.0,471.63,362.81
2017,7,31,15,15,112.5,333.0,3.15,20.5,414.5,451.18,350.59
2017,7,31,15,30,112.0,313.0,3.2,20.0,390.0,429.95,336.35
2017,7,31,15,45,104.0,290.0,3.25,20.0,358.0,379.38,298.83
2017,7,31,16,0,96.0,267.0,3.3,20.0,326.0,347.63,275.23
2017,7,31,16,15,73.0,238.5,3.25,19.5,281.5,296.78,236.23
2017,7,31,16,30,50.0,210.0,3.2,19.0,237.0,246.93,197.3
2017,7,31,16,45,51.0,190.0,3.2,18.5,215.0,226.81,182.32
2017,7,31,17,0,52.0,170.0,3.2,18.0,193.0,206.39,166.73
2017,7,31,17,15,47.0,149.0,3.15,17.5,168.0,180.3,145.99
2017,7,31,17,30,42.0,128.0,3.1,17.0,143.0,154.43,125.0
2017,7,31,17,45,312.5,91.5,3.05,17.0,169.5,312.52,258.35
2017,7,31,18,0,583.0,55.0,3.0,17.0,196.0,408.97,334.29
2017,7,31,18,15,506.0,47.0,2.9,16.5,148.5,329.13,265.37
2017,7,31,18,30,429.0,39.0,2.8,16.0,101.0,256.73,201.3
2017,7,31,18,45,303.0,28.0,2.7,15.5,63.0,170.49,121.89
2017,7,31,19,0,177.0,17.0,2.6,15.0,25.0,88.69,0.0
2017,7,31,19,15,88.5,8.5,2.6,15.0,12.5,31.11,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,57.0,7.0,2.05,13.5,9.0,5.97,0.0
2017,8,1,5,30,114.0,14.0,2.1,14.0,18.0,11.95,0.0
2017,8,1,5,45,232.0,27.0,2.15,14.5,52.5,22.07,11.43
2017,8,1,6,0,350.0,40.0,2.2,15.0,87.0,32.49,22.46
2017,8,1,6,15,430.0,49.0,2.15,15.0,132.0,39.1,28.88
2017,8,1,6,30,510.0,58.0,2.1,15.0,177.0,45.6,34.98
2017,8,1,6,45,296.0,92.5,2.05,15.5,166.0,66.89,53.89
2017,8,1,7,0,82.0,127.0,2.0,16.0,155.0,95.23,78.65
2017,8,1,7,15,180.0,144.0,1.9,16.5,217.5,104.91,86.73
2017,8,1,7,30,278.0,161.0,1.8,17.0,280.0,112.13,92.53
2017,8,1,7,45,515.0,126.0,1.7,17.5,379.5,86.85,70.25
2017,8,1,8,0,752.0,91.0,1.6,18.0,479.0,70.33,55.67
2017,8,1,8,15,773.5,94.0,1.55,18.5,527.5,76.37,60.57
2017,8,1,8,30,795.0,97.0,1.5,19.0,576.0,132.29,74.21
2017,8,1,8,45,812.0,99.5,1.45,19.5,621.5,189.69,112.7
2017,8,1,9,0,829.0,102.0,1.4,20.0,667.0,248.78,160.08
2017,8,1,9,15,841.5,104.5,1.4,20.5,707.5,313.51,214.72
2017,8,1,9,30,854.0,107.0,1.4,21.0,748.0,372.47,265.06
2017,8,1,9,45,825.0,129.5,1.45,21.5,772.5,427.63,312.32
2017,8,1,10,0,796.0,152.0,1.5,22.0,797.0,482.97,357.69
2017,8,1,10,15,804.5,154.0,1.6,22.0,826.5,536.81,401.06
2017,8,1,10,30,813.0,156.0,1.7,22.0,856.0,589.97,442.77
2017,8,1,10,45,579.5,276.5,1.8,22.5,782.0,589.7,442.15
2017,8,1,11,0,346.0,397.0,1.9,23.0,708.0,565.08,422.36
2017,8,1,11,15,347.5,403.0,1.95,23.0,720.5,594.63,444.26
2017,8,1,11,30,349.0,409.0,2.0,23.0,733.0,623.44,464.99
