Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,11,45,339.5,423.5,2.1,23.5,740.0,650.08,482.99
2017,8,1,12,0,330.0,438.0,2.2,24.0,747.0,675.28,499.75
2017,8,1,12,15,592.0,295.5,2.25,23.5,851.0,801.37,594.09
2017,8,1,12,30,854.0,153.0,2.3,23.0,955.0,909.02,670.63
2017,8,1,12,45,591.0,292.0,2.35,23.0,845.5,843.6,623.39
2017,8,1,13,0,328.0,431.0,2.4,23.0,736.0,732.74,542.3
2017,8,1,13,15,339.0,414.0,2.45,23.0,724.0,738.91,548.68
2017,8,1,13,30,350.0,397.0,2.5,23.0,712.0,743.12,552.87
2017,8,1,13,45,350.0,387.0,2.55,23.0,695.5,741.57,552.8
2017,8,1,14,0,350.0,377.0,2.6,23.0,679.0,737.98,551.43
2017,8,1,14,15,333.0,369.5,2.6,22.5,649.5,718.2,539.25
2017,8,1,14,30,316.0,362.0,2.6,22.0,620.0,696.62,525.84
2017,8,1,14,45,312.5,348.0,2.65,22.0,594.0,679.82,515.42
2017,8,1,15,0,309.0,334.0,2.7,22.0,568.0,661.33,503.72
2017,8,1,15,15,312.5,313.5,2.7,21.5,539.0,640.88,491.62
2017,8,1,15,30,316.0,293.0,2.7,21.0,510.0,618.56,478.05
2017,8,1,15,45,284.5,277.5,2.7,21.0,463.0,568.03,441.88
2017,8,1,16,0,253.0,262.0,2.7,21.0,416.0,517.7,405.43
2017,8,1,16,15,207.5,243.0,2.65,20.5,363.0,434.45,343.95
2017,8,1,16,30,162.0,224.0,2.6,20.0,310.0,371.55,296.4
2017,8,1,16,45,160.0,200.5,2.6,20.0,278.0,340.1,273.04
2017,8,1,17,0,158.0,177.0,2.6,20.0,246.0,308.07,248.64
2017,8,1,17,15,375.0,128.0,2.5,19.5,262.5,428.21,348.06
2017,8,1,17,30,592.0,79.0,2.4,19.0,279.0,503.55,408.86
2017,8,1,17,45,536.5,71.5,2.35,18.5,229.5,431.4,350.85
2017,8,1,18,0,481.0,64.0,2.3,18.0,180.0,363.27,294.72
2017,8,1,18,15,402.0,54.0,2.15,17.5,135.0,285.28,228.65
2017,8,1,18,30,323.0,44.0,2.0,17.0,90.0,215.06,167.37
2017,8,1,18,45,210.5,30.0,1.95,17.0,55.0,134.88,94.14
2017,8,1,19,0,98.0,16.0,1.9,17.0,20.0,59.27,0.0
2017,8,1,19,15,49.0,8.0,1.9,16.5,10.0,20.05,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,33.0,6.0,1.35,14.5,7.0,5.12,0.0
2017,8,2,5,30,66.0,12.0,1.4,15.0,14.0,10.24,0.0
2017,8,2,5,45,165.0,27.5,1.45,15.5,46.0,21.27,10.45
2017,8,2,6,0,264.0,43.0,1.5,16.0,78.0,33.01,22.77
2017,8,2,6,15,132.0,55.0,1.55,16.5,72.5,42.14,31.33
2017,8,2,6,30,0.0,67.0,1.6,17.0,67.0,53.87,41.94
2017,8,2,6,45,0.0,86.5,1.65,17.5,86.5,68.8,55.12
2017,8,2,7,0,0.0,106.0,1.7,18.0,106.0,83.6,67.91
2017,8,2,7,15,31.5,136.5,1.8,18.5,150.0,102.21,83.75
2017,8,2,7,30,63.0,167.0,1.9,19.0,194.0,122.38,100.6
2017,8,2,7,45,111.5,193.5,2.05,19.5,248.0,134.39,110.26
2017,8,2,8,0,160.0,220.0,2.2,20.0,302.0,150.36,123.11
2017,8,2,8,15,167.0,243.0,2.15,20.0,336.5,165.04,134.94
2017,8,2,8,30,174.0,266.0,2.1,20.0,371.0,196.23,147.08
2017,8,2,8,45,463.0,198.0,2.05,20.5,506.0,200.72,136.04
2017,8,2,9,0,752.0,130.0,2.0,21.0,641.0,253.6,166.69
2017,8,2,9,15,460.0,241.5,2.0,21.0,560.0,298.29,215.39
2017,8,2,9,30,168.0,353.0,2.0,21.0,479.0,319.48,241.42
2017,8,2,9,45,125.0,363.5,2.0,21.5,459.5,326.65,247.88
2017,8,2,10,0,82.0,374.0,2.0,22.0,440.0,331.03,251.46
2017,8,2,10,15,98.5,394.5,2.0,22.0,477.5,364.47,276.55
2017,8,2,10,30,115.0,415.0,2.0,22.0,515.0,399.97,302.89
2017,8,2,10,45,156.0,429.0,2.05,22.5,567.5,448.83,338.55
2017,8,2,11,0,197.0,443.0,2.1,23.0,620.0,501.78,376.75
2017,8,2,11,15,198.0,451.5,2.1,23.0,632.0,525.68,393.81
2017,8,2,11,30,199.0,460.0,2.1,23.0,644.0,549.27,410.64
2017,8,2,11,45,212.5,451.5,2.1,23.0,650.0,567.7,424.16
2017,8,2,12,0,226.0,443.0,2.1,23.0,656.0,585.9,437.51
2017,8,2,12,15,511.0,310.0,2.15,23.0,789.5,745.83,556.18
2017,8,2,12,30,796.0,177.0,2.2,23.0,923.0,893.33,659.93
2017,8,2,12,45,803.5,170.5,2.25,23.5,918.5,918.88,674.68
2017,8,2,13,0,811.0,164.0,2.3,24.0,914.0,941.31,688.55
2017,8,2,13,15,807.5,163.0,2.4,24.0,899.5,955.32,698.82
2017,8,2,13,30,804.0,162.0,2.5,24.0,885.0,965.75,706.94
2017,8,2,13,45,800.5,159.0,2.65,24.0,864.0,970.54,711.98
2017,8,2,14,0,797.0,156.0,2.8,24.0,843.0,971.66,714.75
2017,8,2,14,15,788.5,154.0,2.9,23.5,815.0,965.22,713.62
2017,8,2,14,30,780.0,152.0,3.0,23.0,787.0,955.2,710.23
2017,8,2,14,45,477.5,254.0,3.1,23.0,637.5,763.15,577.47
2017,8,2,15,0,175.0,356.0,3.2,23.0,488.0,536.2,409.51
2017,8,2,15,15,122.5,327.5,3.2,22.5,417.5,455.92,351.73
2017,8,2,15,30,70.0,299.0,3.2,22.0,347.0,357.33,277.79
2017,8,2,15,45,45.5,259.0,3.2,22.0,289.0,292.82,228.62
2017,8,2,16,0,21.0,219.0,3.2,22.0,231.0,213.86,167.0
2017,8,2,16,15,83.0,221.0,3.0,21.5,265.0,286.63,227.3
2017,8,2,16,30,145.0,223.0,2.8,21.0,299.0,357.01,284.51
2017,8,2,16,45,101.5,196.0,2.65,21.0,247.0,274.24,219.12
2017,8,2,17,0,58.0,169.0,2.5,21.0,195.0,210.54,168.0
2017,8,2,17,15,51.0,148.0,2.25,20.5,168.0,182.78,146.19
2017,8,2,17,30,44.0,127.0,2.0,20.0,141.0,155.39,124.17
2017,8,2,17,45,33.5,105.5,1.75,20.0,115.5,125.69,99.53
2017,8,2,18,0,23.0,84.0,1.5,20.0,90.0,96.72,75.16
2017,8,2,18,15,11.5,63.5,1.3,19.5,66.5,63.69,47.31
2017,8,2,18,30,0.0,43.0,1.1,19.0,43.0,38.45,25.84
2017,8,2,18,45,0.0,25.5,0.95,19.0,25.5,21.76,10.66
2017,8,2,19,0,0.0,8.0,0.8,19.0,8.0,6.58,0.0
2017,8,2,19,15,0.0,4.0,0.8,19.0,4.0,3.41,0.0
2017,8,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,18.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,18.0,3.0,2.56,0.0
2017,8,3,5,45,0.0,13.5,2.25,18.0,13.5,11.11,2.48
2017,8,3,6,0,0.0,24.0,2.3,18.0,24.0,19.79,11.25
2017,8,3,6,15,0.0,38.5,2.25,18.0,38.5,31.83,22.14
2017,8,3,6,30,0.0,53.0,2.2,18.0,53.0,43.62,32.77
2017,8,3,6,45,0.0,70.0,2.2,18.0,70.0,56.98,44.66
2017,8,3,7,0,0.0,87.0,2.2,18.0,87.0,70.21,56.27
2017,8,3,7,15,24.5,125.0,2.1,18.0,135.5,94.98,77.7
2017,8,3,7,30,49.0,163.0,2.0,18.0,184.0,119.81,98.83
2017,8,3,7,45,69.0,189.0,1.9,18.5,222.5,136.79,112.73
2017,8,3,8,0,89.0,215.0,1.8,19.0,261.0,153.36,126.04
2017,8,3,8,15,64.5,226.0,1.55,19.0,261.0,161.57,132.37
2017,8,3,8,30,40.0,237.0,1.3,19.0,261.0,175.53,135.7
2017,8,3,8,45,194.5,258.0,1.1,19.0,388.0,212.58,157.28
2017,8,3,9,0,349.0,279.0,0.9,19.0,515.0,270.04,195.37
2017,8,3,9,15,300.0,310.5,1.05,19.5,522.5,305.52,225.68
2017,8,3,9,30,251.0,342.0,1.2,20.0,530.0,335.66,251.32
2017,8,3,9,45,226.0,364.0,1.35,20.5,539.5,367.14,276.5
2017,8,3,10,0,201.0,386.0,1.5,21.0,549.0,391.28,295.43
2017,8,3,10,15,134.0,388.5,1.65,21.5,499.5,377.21,285.64
2017,8,3,10,30,67.0,391.0,1.8,22.0,450.0,354.87,268.89
2017,8,3,10,45,155.0,413.0,1.95,22.5,551.5,436.28,329.57
2017,8,3,11,0,243.0,435.0,2.1,23.0,653.0,528.91,396.95
2017,8,3,11,15,166.0,439.0,1.95,23.0,589.5,493.37,369.66
2017,8,3,11,30,89.0,443.0,1.8,23.0,526.0,446.59,334.41
2017,8,3,11,45,96.5,440.0,1.65,23.0,530.0,458.51,343.07
2017,8,3,12,0,104.0,437.0,1.5,23.0,534.0,470.4,351.3
2017,8,3,12,15,96.0,444.0,1.2,23.0,534.0,477.97,355.15
2017,8,3,12,30,88.0,451.0,0.9,23.0,534.0,484.78,358.13
2017,8,3,12,45,70.0,432.0,0.65,23.5,497.5,457.01,336.16
2017,8,3,13,0,52.0,413.0,0.4,24.0,461.0,427.37,313.09
2017,8,3,13,15,43.0,390.0,0.7,24.0,429.5,400.89,296.51
2017,8,3,13,30,34.0,367.0,1.0,24.0,398.0,373.29,278.24
2017,8,3,13,45,98.0,394.0,1.3,24.0,479.5,466.38,348.7
2017,8,3,14,0,162.0,421.0,1.6,24.0,561.0,580.41,431.73
2017,8,3,14,15,157.5,406.0,1.6,23.5,538.0,564.9,421.42
2017,8,3,14,30,153.0,391.0,1.6,23.0,515.0,548.29,411.29
2017,8,3,14,45,179.5,371.5,1.6,23.0,511.0,556.29,418.8
2017,8,3,15,0,206.0,352.0,1.6,23.0,507.0,562.65,425.03
2017,8,3,15,15,170.5,332.5,1.45,22.5,456.0,507.88,385.95
2017,8,3,15,30,135.0,313.0,1.3,22.0,405.0,453.3,346.81
2017,8,3,15,45,126.5,290.0,1.2,22.0,372.0,420.15,323.26
2017,8,3,16,0,118.0,267.0,1.1,22.0,339.0,386.63,299.05
2017,8,3,16,15,227.0,232.5,1.3,21.5,355.5,440.45,344.97
2017,8,3,16,30,336.0,198.0,1.5,21.0,372.0,502.86,396.04
2017,8,3,16,45,388.0,166.0,1.7,21.0,347.0,513.46,406.37
2017,8,3,17,0,440.0,134.0,1.9,21.0,322.0,500.78,399.61
2017,8,3,17,15,391.0,126.0,2.05,20.5,277.0,438.24,352.77
2017,8,3,17,30,342.0,118.0,2.2,20.0,232.0,378.86,306.94
2017,8,3,17,45,292.5,102.5,2.35,19.5,188.0,301.67,245.51
2017,8,3,18,0,243.0,87.0,2.5,19.0,144.0,242.99,196.84
2017,8,3,18,15,187.5,68.0,2.45,18.5,105.5,181.52,144.53
2017,8,3,18,30,132.0,49.0,2.4,18.0,67.0,125.55,96.06
2017,8,3,18,45,66.0,29.5,2.35,18.0,38.5,70.12,45.23
2017,8,3,19,0,0.0,10.0,2.3,18.0,10.0,8.54,0.0
2017,8,3,19,15,0.0,5.0,2.05,17.5,5.0,4.27,0.0
2017,8,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.7,17.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,1.8,17.0,1.0,0.85,0.0
2017,8,4,5,45,0.0,5.5,1.9,17.5,5.5,4.51,0.0
2017,8,4,6,0,0.0,10.0,2.0,18.0,10.0,8.21,1.35
2017,8,4,6,15,0.0,17.0,2.1,18.0,17.0,13.98,6.57
2017,8,4,6,30,0.0,24.0,2.2,18.0,24.0,19.77,11.81
2017,8,4,6,45,0.0,32.0,2.3,18.5,32.0,26.4,17.7
2017,8,4,7,0,0.0,40.0,2.4,19.0,40.0,33.04,23.51
2017,8,4,7,15,73.0,105.5,2.4,19.0,136.0,79.74,64.25
2017,8,4,7,30,146.0,171.0,2.4,19.0,232.0,121.11,99.64
2017,8,4,7,45,73.0,90.5,2.4,19.5,121.0,69.81,55.08
2017,8,4,8,0,0.0,10.0,2.4,20.0,10.0,8.25,1.54
2017,8,4,8,15,0.0,19.5,2.4,20.0,19.5,16.12,8.36
2017,8,4,8,30,0.0,29.0,2.4,20.0,29.0,24.01,14.28
2017,8,4,8,45,0.0,50.0,2.4,20.5,50.0,41.5,28.56
2017,8,4,9,0,0.0,71.0,2.4,21.0,71.0,59.05,42.7
2017,8,4,9,15,0.0,60.0,2.4,21.0,60.0,49.9,35.14
2017,8,4,9,30,0.0,49.0,2.4,21.0,49.0,40.76,27.64
2017,8,4,9,45,24.0,197.0,2.4,21.5,216.0,168.41,129.0
2017,8,4,10,0,48.0,345.0,2.4,22.0,383.0,294.86,225.54
2017,8,4,10,15,24.0,223.5,2.4,22.0,242.5,195.29,149.04
2017,8,4,10,30,0.0,102.0,2.4,22.0,102.0,85.13,62.66
2017,8,4,10,45,0.0,105.5,2.45,22.0,105.5,88.11,65.07
2017,8,4,11,0,0.0,109.0,2.5,22.0,109.0,91.11,67.38
2017,8,4,11,15,0.0,101.5,2.5,22.0,101.5,84.94,62.43
2017,8,4,11,30,0.0,94.0,2.5,22.0,94.0,78.73,57.47
2017,8,4,11,45,0.0,63.5,2.5,22.5,63.5,53.17,37.01
2017,8,4,12,0,0.0,33.0,2.5,23.0,33.0,27.6,16.51
2017,8,4,12,15,0.0,48.0,2.5,23.0,48.0,40.17,26.58
2017,8,4,12,30,0.0,63.0,2.5,23.0,63.0,52.76,36.62
2017,8,4,12,45,0.0,47.5,2.5,23.5,47.5,39.74,26.18
2017,8,4,13,0,0.0,32.0,2.5,24.0,32.0,26.74,15.77
2017,8,4,13,15,0.0,41.5,2.5,24.0,41.5,34.68,22.12
2017,8,4,13,30,0.0,51.0,2.5,24.0,51.0,42.62,28.47
2017,8,4,13,45,0.0,44.0,2.5,24.0,44.0,36.73,23.8
2017,8,4,14,0,0.0,37.0,2.5,24.0,37.0,30.86,19.13
2017,8,4,14,15,0.0,73.5,2.5,23.5,73.5,61.37,43.63
2017,8,4,14,30,0.0,110.0,2.5,23.0,110.0,92.37,68.48
2017,8,4,14,45,24.5,214.0,2.5,23.0,232.5,222.36,171.45
2017,8,4,15,0,49.0,318.0,2.5,23.0,355.0,354.41,272.61
2017,8,4,15,15,106.5,315.0,2.5,23.0,389.5,408.61,315.34
2017,8,4,15,30,164.0,312.0,2.5,23.0,424.0,480.03,370.42
2017,8,4,15,45,133.0,288.0,2.5,23.0,375.0,424.48,328.97
2017,8,4,16,0,102.0,264.0,2.5,23.0,326.0,351.66,274.47
2017,8,4,16,15,99.0,241.0,2.45,22.5,297.0,323.86,254.71
2017,8,4,16,30,96.0,218.0,2.4,22.0,268.0,295.75,234.2
2017,8,4,16,45,317.0,165.0,2.4,22.0,304.5,439.8,351.89
2017,8,4,17,0,538.0,112.0,2.4,22.0,341.0,557.13,444.38
2017,8,4,17,15,496.0,105.0,2.35,21.5,294.5,488.05,391.88
2017,8,4,17,30,454.0,98.0,2.3,21.0,248.0,429.63,346.89
2017,8,4,17,45,403.5,86.0,2.3,20.5,202.0,362.92,293.83
2017,8,4,18,0,353.0,74.0,2.3,20.0,156.0,300.37,242.23
2017,8,4,18,15,281.5,59.5,2.25,19.5,114.5,228.98,181.9
2017,8,4,18,30,210.0,45.0,2.2,19.0,73.0,165.16,126.55
2017,8,4,18,45,128.0,28.0,2.15,18.5,42.5,101.66,65.68
2017,8,4,19,0,46.0,11.0,2.1,18.0,12.0,24.39,0.0
2017,8,4,19,15,23.0,5.5,2.1,18.0,6.0,4.69,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,2.35,15.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,2.4,15.0,3.0,2.56,0.0
2017,8,5,5,45,0.0,12.0,2.5,15.5,12.0,9.87,1.18
2017,8,5,6,0,0.0,21.0,2.6,16.0,21.0,17.31,9.17
2017,8,5,6,15,0.0,34.0,2.6,16.0,34.0,28.08,19.02
2017,8,5,6,30,0.0,47.0,2.6,16.0,47.0,38.89,28.85
2017,8,5,6,45,0.0,62.0,2.6,16.5,62.0,50.99,39.64
2017,8,5,7,0,0.0,77.0,2.6,17.0,77.0,62.85,50.03
2017,8,5,7,15,35.5,121.5,2.55,17.0,136.5,92.77,76.13
2017,8,5,7,30,71.0,166.0,2.5,17.0,196.0,121.64,100.88
2017,8,5,7,45,39.5,166.5,2.5,17.5,183.5,123.22,101.67
2017,8,5,8,0,8.0,167.0,2.5,18.0,171.0,130.18,107.06
2017,8,5,8,15,4.0,148.5,2.45,18.5,150.5,118.43,96.5
2017,8,5,8,30,0.0,130.0,2.4,19.0,130.0,105.83,81.54
2017,8,5,8,45,66.0,219.0,2.4,19.5,263.5,175.13,133.89
2017,8,5,9,0,132.0,308.0,2.4,20.0,397.0,248.92,188.58
2017,8,5,9,15,73.0,276.5,2.35,20.0,326.0,231.55,177.34
2017,8,5,9,30,14.0,245.0,2.3,20.0,255.0,201.63,155.67
2017,8,5,9,45,18.0,269.0,2.3,20.5,283.0,224.04,172.63
2017,8,5,10,0,22.0,293.0,2.3,21.0,311.0,247.23,189.93
2017,8,5,10,15,27.0,317.5,2.3,21.0,340.5,270.37,207.43
2017,8,5,10,30,32.0,342.0,2.3,21.0,370.0,297.43,227.83
2017,8,5,10,45,40.5,366.5,2.35,21.5,402.5,327.79,250.19
2017,8,5,11,0,49.0,391.0,2.4,22.0,435.0,359.62,273.44
2017,8,5,11,15,54.0,404.5,2.45,22.0,453.5,381.16,289.38
2017,8,5,11,30,59.0,418.0,2.5,22.0,472.0,403.34,305.8
2017,8,5,11,45,60.5,424.0,2.55,22.0,480.0,416.74,315.68
2017,8,5,12,0,62.0,430.0,2.6,22.0,488.0,430.14,325.58
2017,8,5,12,15,117.0,448.5,2.65,22.0,558.0,512.71,387.17
2017,8,5,12,30,172.0,467.0,2.7,22.0,628.0,588.77,442.83
2017,8,5,12,45,107.0,430.5,2.75,22.0,530.5,505.11,381.31
2017,8,5,13,0,42.0,394.0,2.8,22.0,433.0,400.48,303.74
2017,8,5,13,15,81.5,416.5,2.85,22.0,490.5,464.6,352.91
2017,8,5,13,30,121.0,439.0,2.9,22.0,548.0,548.37,414.78
2017,8,5,13,45,131.0,428.5,2.95,22.0,543.5,553.6,419.06
2017,8,5,14,0,141.0,418.0,3.0,22.0,539.0,557.99,423.25
2017,8,5,14,15,104.5,391.0,3.0,21.5,479.5,478.34,365.79
2017,8,5,14,30,68.0,364.0,3.0,21.0,420.0,417.04,320.84
2017,8,5,14,45,124.5,358.0,3.05,21.0,453.5,489.2,377.3
2017,8,5,15,0,181.0,352.0,3.1,21.0,487.0,539.84,416.94
2017,8,5,15,15,117.5,318.5,3.1,20.5,404.5,443.15,344.77
2017,8,5,15,30,54.0,285.0,3.1,20.0,322.0,328.41,257.29
2017,8,5,15,45,62.5,270.0,3.1,20.0,310.0,321.76,253.57
2017,8,5,16,0,71.0,255.0,3.1,20.0,298.0,314.47,248.97
2017,8,5,16,15,54.0,226.5,3.05,19.5,258.0,269.24,214.15
2017,8,5,16,30,37.0,198.0,3.0,19.0,218.0,224.71,179.33
2017,8,5,16,45,43.5,181.0,3.0,19.0,201.5,212.69,170.56
2017,8,5,17,0,50.0,164.0,3.0,19.0,185.0,200.08,161.07
2017,8,5,17,15,303.5,120.5,2.95,18.5,222.0,355.47,292.64
2017,8,5,17,30,557.0,77.0,2.9,18.0,259.0,480.27,393.92
2017,8,5,17,45,507.5,68.5,2.85,18.0,211.5,412.04,337.26
2017,8,5,18,0,458.0,60.0,2.8,18.0,164.0,347.41,282.59
2017,8,5,18,15,379.0,49.5,2.7,17.5,121.0,269.98,216.36
2017,8,5,18,30,300.0,39.0,2.6,17.0,78.0,200.6,155.06
2017,8,5,18,45,192.0,25.5,2.55,17.0,46.0,122.12,77.43
2017,8,5,19,0,84.0,12.0,2.5,17.0,14.0,37.64,0.0
2017,8,5,19,15,42.0,6.0,2.5,16.5,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,49.5,5.0,2.3,15.0,6.5,0.0,0.0
2017,8,6,5,30,99.0,10.0,2.4,15.0,13.0,8.54,0.0
2017,8,6,5,45,228.0,22.0,2.5,15.5,45.0,17.94,6.23
2017,8,6,6,0,357.0,34.0,2.6,16.0,77.0,27.65,17.94
2017,8,6,6,15,439.5,42.5,2.55,16.0,121.5,34.03,24.2
2017,8,6,6,30,522.0,51.0,2.5,16.0,166.0,40.34,30.11
2017,8,6,6,45,261.0,48.0,2.45,16.5,105.5,35.64,26.06
2017,8,6,7,0,0.0,45.0,2.4,17.0,45.0,37.19,27.41
2017,8,6,7,15,0.0,53.5,2.35,17.0,53.5,44.27,33.62
2017,8,6,7,30,0.0,62.0,2.3,17.0,62.0,51.36,39.75
2017,8,6,7,45,0.0,89.0,2.25,17.5,89.0,73.46,58.79
2017,8,6,8,0,0.0,116.0,2.2,18.0,116.0,94.13,76.27
2017,8,6,8,15,0.0,126.5,2.2,18.0,126.5,102.41,83.07
2017,8,6,8,30,0.0,137.0,2.2,18.0,137.0,111.06,86.15
2017,8,6,8,45,3.0,165.5,2.2,18.5,167.5,133.7,103.89
2017,8,6,9,0,6.0,194.0,2.2,19.0,198.0,156.94,121.85
2017,8,6,9,15,13.0,229.5,2.2,19.0,239.0,187.19,145.3
2017,8,6,9,30,20.0,265.0,2.2,19.0,280.0,218.71,169.61
2017,8,6,9,45,36.0,306.5,2.25,19.5,335.0,255.21,197.15
2017,8,6,10,0,52.0,348.0,2.3,20.0,390.0,299.32,230.33
2017,8,6,10,15,56.0,365.5,2.35,20.0,412.5,322.09,247.52
2017,8,6,10,30,60.0,383.0,2.4,20.0,435.0,345.59,265.25
2017,8,6,10,45,113.5,412.0,2.45,20.0,512.5,411.5,315.14
2017,8,6,11,0,167.0,441.0,2.5,20.0,590.0,482.7,368.28
2017,8,6,11,15,176.0,441.0,2.55,20.0,600.5,503.99,384.02
2017,8,6,11,30,185.0,441.0,2.6,20.0,611.0,525.36,400.02
2017,8,6,11,45,535.0,281.5,2.65,20.5,778.0,694.56,529.03
2017,8,6,12,0,885.0,122.0,2.7,21.0,945.0,855.49,644.06
2017,8,6,12,15,885.5,122.0,2.75,21.0,945.5,887.7,664.86
2017,8,6,12,30,886.0,122.0,2.8,21.0,946.0,916.81,684.66
2017,8,6,12,45,878.5,125.5,2.9,21.0,937.0,938.57,699.96
2017,8,6,13,0,871.0,129.0,3.0,21.0,928.0,956.72,712.98
2017,8,6,13,15,868.0,128.0,3.05,21.0,913.5,971.25,723.33
2017,8,6,13,30,865.0,127.0,3.1,21.0,899.0,982.12,731.39
2017,8,6,13,45,858.0,127.0,3.15,21.0,877.0,986.33,735.17
2017,8,6,14,0,851.0,127.0,3.2,21.0,855.0,986.81,736.65
2017,8,6,14,15,843.5,125.5,3.25,20.5,826.0,981.57,735.87
2017,8,6,14,30,836.0,124.0,3.3,20.0,797.0,972.67,732.79
2017,8,6,14,45,822.0,124.0,3.35,20.0,761.5,967.9,731.24
2017,8,6,15,0,808.0,124.0,3.4,20.0,726.0,947.13,718.84
2017,8,6,15,15,794.5,121.0,3.4,19.5,686.0,920.28,703.41
2017,8,6,15,30,781.0,118.0,3.4,19.0,646.0,890.41,685.81
2017,8,6,15,45,755.0,118.0,3.45,19.0,599.5,849.64,659.37
2017,8,6,16,0,729.0,118.0,3.5,19.0,553.0,812.08,634.96
2017,8,6,16,15,705.5,113.5,3.5,18.5,505.5,764.99,604.18
2017,8,6,16,30,682.0,109.0,3.5,18.0,458.0,716.61,571.87
2017,8,6,16,45,638.5,107.0,3.5,18.0,406.0,654.44,527.39
2017,8,6,17,0,595.0,105.0,3.5,18.0,354.0,593.09,481.8
2017,8,6,17,15,554.0,97.0,3.5,17.5,304.5,528.21,432.62
2017,8,6,17,30,513.0,89.0,3.5,17.0,255.0,465.12,383.1
2017,8,6,17,45,445.5,80.0,3.5,17.0,205.5,382.03,314.98
2017,8,6,18,0,378.0,71.0,3.5,17.0,156.0,311.44,254.95
2017,8,6,18,15,303.5,56.5,3.4,16.5,113.5,237.09,190.84
2017,8,6,18,30,229.0,42.0,3.3,16.0,71.0,170.64,131.92
2017,8,6,18,45,137.0,25.0,3.2,16.0,40.0,99.74,60.17
2017,8,6,19,0,45.0,8.0,3.1,16.0,9.0,21.51,0.0
2017,8,6,19,15,22.5,4.0,3.05,15.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.0,2.2,15.0,3.5,0.0,0.0
2017,8,7,5,30,29.0,6.0,2.3,15.0,7.0,5.12,0.0
2017,8,7,5,45,112.0,23.5,2.4,15.5,35.5,18.16,5.72
2017,8,7,6,0,195.0,41.0,2.5,16.0,64.0,31.34,21.02
2017,8,7,6,15,268.5,57.0,2.45,16.0,105.5,43.08,32.06
2017,8,7,6,30,342.0,73.0,2.4,16.0,147.0,54.52,42.59
2017,8,7,6,45,173.5,90.5,2.4,16.5,128.0,66.9,53.64
2017,8,7,7,0,5.0,108.0,2.4,17.0,109.0,84.66,69.14
2017,8,7,7,15,11.5,127.5,2.35,17.0,131.5,99.38,81.86
2017,8,7,7,30,18.0,147.0,2.3,17.0,154.0,114.0,94.28
2017,8,7,7,45,20.0,165.0,2.3,17.5,174.5,127.47,105.33
2017,8,7,8,0,22.0,183.0,2.3,18.0,195.0,140.82,116.11
2017,8,7,8,15,33.0,210.0,2.3,18.0,229.0,151.74,124.93
2017,8,7,8,30,44.0,237.0,2.3,18.0,263.0,175.91,136.86
2017,8,7,8,45,61.0,265.5,2.3,18.5,305.0,203.98,157.4
2017,8,7,9,0,78.0,294.0,2.3,19.0,347.0,234.92,180.44
2017,8,7,9,15,148.5,319.0,2.35,19.0,426.5,276.16,210.4
2017,8,7,9,30,219.0,344.0,2.4,19.0,506.0,332.36,252.8
2017,8,7,9,45,279.0,348.5,2.45,19.0,565.0,375.83,286.33
2017,8,7,10,0,339.0,353.0,2.5,19.0,624.0,429.99,328.29
2017,8,7,10,15,579.5,248.0,2.55,19.0,733.0,499.69,382.42
2017,8,7,10,30,820.0,143.0,2.6,19.0,842.0,589.43,452.49
2017,8,7,10,45,826.5,144.5,2.65,19.5,864.5,640.62,491.33
2017,8,7,11,0,833.0,146.0,2.7,20.0,887.0,690.42,528.26
2017,8,7,11,15,837.0,146.5,2.75,20.0,902.0,729.7,558.0
2017,8,7,11,30,841.0,147.0,2.8,20.0,917.0,771.83,589.09
2017,8,7,11,45,842.5,148.0,2.9,20.0,925.0,810.14,616.04
2017,8,7,12,0,844.0,149.0,3.0,20.0,933.0,845.9,640.96
2017,8,7,12,15,844.0,149.0,3.0,20.0,933.0,876.79,661.86
2017,8,7,12,30,844.0,149.0,3.0,20.0,933.0,904.71,680.71
2017,8,7,12,45,849.5,144.0,3.05,20.0,928.0,930.11,698.24
2017,8,7,13,0,855.0,139.0,3.1,20.0,923.0,952.31,713.67
2017,8,7,13,15,851.5,138.0,3.1,20.0,908.0,966.25,723.26
2017,8,7,13,30,848.0,137.0,3.1,20.0,893.0,976.56,730.59
2017,8,7,13,45,843.5,135.5,3.15,20.0,871.0,981.74,735.04
2017,8,7,14,0,839.0,134.0,3.2,20.0,849.0,983.21,737.19
2017,8,7,14,15,831.0,132.0,3.2,20.0,820.5,990.3,742.89
2017,8,7,14,30,823.0,130.0,3.2,20.0,792.0,980.28,737.19
2017,8,7,14,45,543.5,233.5,3.2,20.0,663.0,811.19,620.41
2017,8,7,15,0,264.0,337.0,3.2,20.0,534.0,626.01,482.47
2017,8,7,15,15,520.5,228.0,3.2,19.5,588.0,773.0,599.18
2017,8,7,15,30,777.0,119.0,3.2,19.0,642.0,888.76,684.73
2017,8,7,15,45,760.0,115.5,3.2,19.0,597.5,852.36,659.95
2017,8,7,16,0,743.0,112.0,3.2,19.0,553.0,813.57,634.52
2017,8,7,16,15,720.0,107.5,3.2,18.5,505.0,771.06,607.25
2017,8,7,16,30,697.0,103.0,3.2,18.0,457.0,722.56,575.06
2017,8,7,16,45,667.0,97.5,3.2,18.0,407.5,666.36,535.33
2017,8,7,17,0,637.0,92.0,3.2,18.0,358.0,610.09,494.65
2017,8,7,17,15,596.0,85.5,3.2,17.5,307.5,545.22,445.81
2017,8,7,17,30,555.0,79.0,3.2,17.0,257.0,482.09,396.46
2017,8,7,17,45,498.0,70.5,3.2,16.5,208.5,409.2,337.28
2017,8,7,18,0,441.0,62.0,3.2,16.0,160.0,340.62,279.39
2017,8,7,18,15,360.0,50.5,3.1,15.5,116.5,261.85,211.26
2017,8,7,18,30,279.0,39.0,3.0,15.0,73.0,189.24,146.53
2017,8,7,18,45,168.5,24.0,2.9,15.0,41.5,109.92,63.09
2017,8,7,19,0,58.0,9.0,2.8,15.0,10.0,26.6,0.0
2017,8,7,19,15,29.0,4.5,2.75,15.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,25.5,4.0,2.4,14.0,4.5,0.0,0.0
2017,8,8,5,30,51.0,8.0,2.5,14.0,9.0,6.83,0.0
2017,8,8,5,45,163.5,22.5,2.65,14.5,39.0,17.51,4.59
2017,8,8,6,0,276.0,37.0,2.8,15.0,69.0,28.64,18.74
2017,8,8,6,15,360.5,48.5,2.75,15.0,112.5,38.86,28.47
2017,8,8,6,30,445.0,60.0,2.7,15.0,156.0,47.35,36.41
2017,8,8,6,45,500.5,68.5,2.7,15.5,204.5,52.97,41.54
2017,8,8,7,0,556.0,77.0,2.7,16.0,253.0,58.43,46.34
2017,8,8,7,15,278.0,89.5,2.6,16.5,177.5,62.89,50.1
2017,8,8,7,30,0.0,102.0,2.5,17.0,102.0,82.56,67.05
2017,8,8,7,45,0.0,98.5,2.45,17.5,98.5,80.59,64.97
2017,8,8,8,0,0.0,95.0,2.4,18.0,95.0,78.35,62.69
2017,8,8,8,15,0.0,111.0,2.35,18.0,111.0,90.85,73.21
2017,8,8,8,30,0.0,127.0,2.3,18.0,127.0,103.53,80.05
2017,8,8,8,45,0.0,142.0,2.3,18.5,142.0,115.57,89.42
2017,8,8,9,0,0.0,157.0,2.3,19.0,157.0,127.74,98.78
2017,8,8,9,15,3.0,176.5,2.3,19.0,178.5,144.35,111.71
2017,8,8,9,30,6.0,196.0,2.3,19.0,200.0,161.51,125.04
2017,8,8,9,45,10.0,228.0,2.35,19.5,236.0,189.39,146.5
2017,8,8,10,0,14.0,260.0,2.4,20.0,272.0,218.1,168.37
2017,8,8,10,15,12.5,250.0,2.45,20.0,261.0,211.53,163.07
2017,8,8,10,30,11.0,240.0,2.5,20.0,250.0,204.39,157.41
2017,8,8,10,45,12.0,251.0,2.55,20.0,262.0,215.52,165.98
2017,8,8,11,0,13.0,262.0,2.6,20.0,274.0,226.84,174.66
2017,8,8,11,15,17.5,297.5,2.6,20.0,313.5,261.34,201.17
2017,8,8,11,30,22.0,333.0,2.6,20.0,353.0,296.81,228.14
2017,8,8,11,45,22.5,338.5,2.65,20.5,359.5,304.35,233.32
2017,8,8,12,0,23.0,344.0,2.7,21.0,366.0,311.9,238.59
2017,8,8,12,15,29.0,364.5,2.75,21.0,392.0,349.29,266.9
2017,8,8,12,30,35.0,385.0,2.8,21.0,418.0,377.87,288.37
2017,8,8,12,45,34.0,378.5,2.85,21.0,410.5,375.16,286.4
2017,8,8,13,0,33.0,372.0,2.9,21.0,403.0,371.96,284.23
2017,8,8,13,15,35.5,372.0,2.95,20.5,405.0,378.02,289.68
2017,8,8,13,30,38.0,372.0,3.0,20.0,407.0,383.98,295.08
2017,8,8,13,45,52.5,380.0,3.05,20.0,426.0,409.78,315.27
2017,8,8,14,0,67.0,388.0,3.1,20.0,445.0,435.97,335.65
2017,8,8,14,15,49.0,352.0,3.1,20.0,393.0,384.11,296.66
2017,8,8,14,30,31.0,316.0,3.1,20.0,341.0,331.54,256.88
2017,8,8,14,45,26.0,292.5,3.15,20.0,313.0,304.39,236.62
2017,8,8,15,0,21.0,269.0,3.2,20.0,285.0,259.08,202.01
2017,8,8,15,15,29.0,268.0,3.2,19.5,288.0,285.54,223.9
2017,8,8,15,30,37.0,267.0,3.2,19.0,291.0,294.11,231.79
2017,8,8,15,45,33.0,245.5,3.2,19.0,266.5,269.02,212.62
2017,8,8,16,0,29.0,224.0,3.2,19.0,242.0,243.85,193.3
2017,8,8,16,15,16.5,192.0,3.15,18.5,202.0,185.65,147.29
2017,8,8,16,30,4.0,160.0,3.1,18.0,162.0,144.63,114.35
2017,8,8,16,45,10.0,153.0,3.1,18.0,157.5,144.19,114.65
2017,8,8,17,0,16.0,146.0,3.1,18.0,153.0,143.63,114.74
2017,8,8,17,15,10.0,126.5,3.1,17.5,130.5,121.14,96.43
2017,8,8,17,30,4.0,107.0,3.1,17.0,108.0,99.09,78.19
2017,8,8,17,45,151.0,92.0,3.1,16.5,125.0,205.36,169.24
2017,8,8,18,0,298.0,77.0,3.1,16.0,142.0,275.23,225.98
2017,8,8,18,15,229.0,59.5,3.05,15.5,101.5,204.54,164.46
2017,8,8,18,30,160.0,42.0,3.0,15.0,61.0,131.06,100.15
2017,8,8,18,45,89.5,23.5,2.95,15.0,33.5,69.85,35.21
2017,8,8,19,0,19.0,5.0,2.9,15.0,6.0,10.46,0.0
2017,8,8,19,15,9.5,2.5,2.85,15.0,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,5,45,96.0,20.0,2.25,15.5,31.0,15.47,2.54
2017,8,9,6,0,192.0,40.0,2.4,16.0,62.0,30.62,20.24
2017,8,9,6,15,269.0,55.0,2.4,16.0,103.0,41.66,30.76
2017,8,9,6,30,346.0,70.0,2.4,16.0,144.0,52.45,40.73
2017,8,9,6,45,405.0,81.5,2.4,16.5,191.5,60.38,47.89
2017,8,9,7,0,464.0,93.0,2.4,17.0,239.0,68.1,54.64
2017,8,9,7,15,232.0,80.0,2.35,17.0,153.0,56.07,44.0
2017,8,9,7,30,0.0,67.0,2.3,17.0,67.0,55.53,43.42
2017,8,9,7,45,0.0,71.0,2.3,17.5,71.0,58.89,46.12
2017,8,9,8,0,0.0,75.0,2.3,18.0,75.0,62.25,48.77
2017,8,9,8,15,0.0,88.0,2.25,18.0,88.0,73.15,58.01
2017,8,9,8,30,0.0,101.0,2.2,18.0,101.0,83.56,63.72
2017,8,9,8,45,0.0,120.0,2.2,18.5,120.0,98.66,75.71
2017,8,9,9,0,0.0,139.0,2.2,19.0,139.0,113.86,87.62
2017,8,9,9,15,2.0,161.5,2.2,19.0,163.0,132.47,102.26
2017,8,9,9,30,4.0,184.0,2.2,19.0,187.0,151.52,117.16
2017,8,9,9,45,4.0,179.0,2.25,19.0,182.5,148.53,114.56
2017,8,9,10,0,4.0,174.0,2.3,19.0,178.0,145.34,111.87
2017,8,9,10,15,6.0,193.5,2.3,19.0,199.0,162.86,125.61
2017,8,9,10,30,8.0,213.0,2.3,19.0,220.0,180.81,139.59
2017,8,9,10,45,11.0,242.0,2.35,19.5,252.0,207.58,160.12
2017,8,9,11,0,14.0,271.0,2.4,20.0,284.0,235.03,180.93
2017,8,9,11,15,15.5,286.0,2.45,20.0,300.0,250.39,192.63
2017,8,9,11,30,17.0,301.0,2.5,20.0,316.0,266.05,204.58
2017,8,9,11,45,18.5,312.5,2.55,20.0,329.5,279.01,214.46
2017,8,9,12,0,20.0,324.0,2.6,20.0,343.0,292.19,224.52
2017,8,9,12,15,27.0,352.0,2.65,20.0,377.5,336.45,258.22
2017,8,9,12,30,34.0,380.0,2.7,20.0,412.0,372.68,285.52
2017,8,9,12,45,55.0,405.0,2.75,20.0,456.0,420.16,321.57
2017,8,9,13,0,76.0,430.0,2.8,20.0,500.0,469.3,358.49
2017,8,9,13,15,65.5,413.0,2.8,20.0,472.5,447.72,342.35
2017,8,9,13,30,55.0,396.0,2.8,20.0,445.0,424.99,325.64
2017,8,9,13,45,56.5,383.0,2.85,20.0,432.5,417.25,320.54
2017,8,9,14,0,58.0,370.0,2.9,20.0,420.0,408.98,314.99
2017,8,9,14,15,57.0,357.5,2.9,19.5,405.5,398.25,308.04
2017,8,9,14,30,56.0,345.0,2.9,19.0,391.0,387.09,300.75
2017,8,9,14,45,354.5,270.0,2.95,19.0,534.0,665.36,517.35
2017,8,9,15,0,653.0,195.0,3.0,19.0,677.0,883.66,677.91
2017,8,9,15,15,636.5,189.5,3.0,19.0,637.5,853.43,656.41
2017,8,9,15,30,620.0,184.0,3.0,19.0,598.0,820.71,635.18
2017,8,9,15,45,590.0,181.0,3.05,19.0,553.0,775.88,605.16
2017,8,9,16,0,560.0,178.0,3.1,19.0,508.0,722.44,568.34
2017,8,9,16,15,533.5,169.5,3.1,18.5,462.0,673.6,535.03
2017,8,9,16,30,507.0,161.0,3.1,18.0,416.0,624.33,500.54
2017,8,9,16,45,466.0,152.5,3.15,18.0,367.0,563.58,455.45
2017,8,9,17,0,425.0,144.0,3.2,18.0,318.0,504.32,410.4
2017,8,9,17,15,383.5,130.0,3.2,17.5,271.0,440.58,361.27
2017,8,9,17,30,342.0,116.0,3.2,17.0,224.0,379.4,312.6
2017,8,9,17,45,286.5,99.0,3.2,17.0,178.0,297.02,244.71
2017,8,9,18,0,231.0,82.0,3.2,17.0,132.0,233.38,190.35
2017,8,9,18,15,172.5,61.0,3.15,16.5,92.5,168.17,134.08
2017,8,9,18,30,114.0,40.0,3.1,16.0,53.0,108.37,81.43
2017,8,9,18,45,57.0,20.0,3.05,16.0,26.5,51.71,21.51
2017,8,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,71.0,19.5,2.35,15.5,27.5,15.54,1.58
2017,8,10,6,0,142.0,39.0,2.4,16.0,55.0,30.3,19.87
2017,8,10,6,15,209.5,58.0,2.35,16.0,95.5,44.39,33.1
2017,8,10,6,30,277.0,77.0,2.3,16.0,136.0,57.1,44.79
2017,8,10,6,45,334.5,92.0,2.25,16.5,182.5,67.28,53.94
2017,8,10,7,0,392.0,107.0,2.2,17.0,229.0,77.13,62.56
2017,8,10,7,15,196.0,87.0,2.15,17.0,148.0,64.62,51.51
2017,8,10,7,30,0.0,67.0,2.1,17.0,67.0,55.53,43.42
2017,8,10,7,45,0.0,81.5,2.05,17.5,81.5,67.64,53.76
2017,8,10,8,0,0.0,96.0,2.0,18.0,96.0,79.08,63.34
2017,8,10,8,15,0.0,106.5,1.95,18.0,106.5,87.42,70.27
2017,8,10,8,30,0.0,117.0,1.9,18.0,117.0,95.91,73.83
2017,8,10,8,45,0.5,142.5,1.9,18.5,143.0,116.01,89.75
2017,8,10,9,0,1.0,168.0,1.9,19.0,169.0,136.34,105.61
2017,8,10,9,15,2.5,174.5,1.9,19.0,176.5,142.68,110.33
2017,8,10,9,30,4.0,181.0,1.9,19.0,184.0,149.19,115.24
2017,8,10,9,45,5.0,189.0,1.95,19.0,193.5,156.87,121.12
2017,8,10,10,0,6.0,197.0,2.0,19.0,203.0,164.7,127.13
2017,8,10,10,15,10.5,236.5,2.05,19.0,246.0,199.81,154.55
2017,8,10,10,30,15.0,276.0,2.1,19.0,289.0,235.88,182.39
2017,8,10,10,45,18.0,296.5,2.15,19.5,312.5,256.57,197.79
2017,8,10,11,0,21.0,317.0,2.2,20.0,336.0,277.84,213.57
2017,8,10,11,15,25.5,340.0,2.25,20.0,364.0,307.89,236.34
2017,8,10,11,30,30.0,363.0,2.3,20.0,392.0,335.66,257.23
2017,8,10,11,45,29.5,364.0,2.35,20.0,392.0,340.95,261.11
2017,8,10,12,0,29.0,365.0,2.4,20.0,392.0,346.03,264.95
2017,8,10,12,15,34.5,379.0,2.45,20.0,411.0,368.02,281.64
2017,8,10,12,30,40.0,393.0,2.5,20.0,430.0,390.6,298.66
2017,8,10,12,45,41.0,392.0,2.55,20.0,430.0,395.23,302.25
2017,8,10,13,0,42.0,391.0,2.6,20.0,430.0,399.6,305.77
2017,8,10,13,15,49.5,394.5,2.65,20.0,439.5,414.46,317.35
2017,8,10,13,30,57.0,398.0,2.7,20.0,449.0,429.44,329.02
2017,8,10,13,45,407.0,290.5,2.8,20.0,636.0,727.39,556.59
2017,8,10,14,0,757.0,183.0,2.9,20.0,823.0,978.4,734.17
2017,8,10,14,15,747.5,180.0,2.95,19.5,794.0,969.81,728.83
2017,8,10,14,30,738.0,177.0,3.0,19.0,765.0,957.71,723.61
2017,8,10,14,45,726.0,173.5,3.05,19.0,730.0,939.2,712.75
2017,8,10,15,0,714.0,170.0,3.1,19.0,695.0,917.49,699.76
2017,8,10,15,15,697.5,166.0,3.1,18.5,655.0,887.89,682.25
2017,8,10,15,30,681.0,162.0,3.1,18.0,615.0,855.63,662.77
2017,8,10,15,45,661.0,156.0,3.15,18.0,570.5,815.56,636.59
2017,8,10,16,0,641.0,150.0,3.2,18.0,526.0,773.54,608.7
2017,8,10,16,15,615.0,143.5,3.15,17.5,478.5,724.15,575.6
2017,8,10,16,30,589.0,137.0,3.1,17.0,431.0,673.82,540.99
2017,8,10,16,45,557.0,128.0,3.1,17.0,382.0,615.53,498.2
2017,8,10,17,0,525.0,119.0,3.1,17.0,333.0,550.92,449.62
2017,8,10,17,15,481.5,108.5,3.05,16.5,284.0,485.21,399.12
2017,8,10,17,30,438.0,98.0,3.0,16.0,235.0,422.04,348.88
2017,8,10,17,45,383.5,84.5,2.95,16.0,188.0,351.67,290.44
2017,8,10,18,0,329.0,71.0,2.9,16.0,141.0,286.0,234.14
2017,8,10,18,15,254.5,54.5,2.8,15.5,99.5,211.89,169.97
2017,8,10,18,30,180.0,38.0,2.7,15.0,58.0,145.73,110.66
2017,8,10,18,45,90.0,19.0,2.65,15.0,29.0,70.69,25.88
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,110.0,18.0,2.1,14.5,30.0,13.98,0.0
2017,8,11,6,0,220.0,36.0,2.2,15.0,60.0,27.74,17.71
2017,8,11,6,15,301.5,50.5,2.2,15.0,102.5,38.55,28.11
2017,8,11,6,30,383.0,65.0,2.2,15.0,145.0,49.13,37.94
2017,8,11,6,45,445.0,75.0,2.2,15.5,193.0,56.17,44.35
2017,8,11,7,0,507.0,85.0,2.2,16.0,241.0,64.57,51.75
2017,8,11,7,15,253.5,93.0,2.15,16.0,171.0,65.14,52.19
2017,8,11,7,30,0.0,101.0,2.1,16.0,101.0,81.72,66.61
2017,8,11,7,45,0.0,103.5,2.1,16.5,103.5,84.23,68.42
2017,8,11,8,0,0.0,106.0,2.1,17.0,106.0,86.6,70.1
2017,8,11,8,15,0.0,125.5,2.1,17.5,125.5,101.58,78.9
2017,8,11,8,30,0.0,145.0,2.1,18.0,145.0,116.92,90.99
2017,8,11,8,45,2.5,167.5,2.1,18.5,169.5,135.07,105.06
2017,8,11,9,0,5.0,190.0,2.1,19.0,194.0,153.77,119.41
2017,8,11,9,15,7.5,206.5,2.1,19.0,212.5,168.51,130.76
2017,8,11,9,30,10.0,223.0,2.1,19.0,231.0,183.74,142.48
2017,8,11,9,45,17.5,261.0,2.15,19.5,275.0,218.03,168.74
2017,8,11,10,0,25.0,299.0,2.2,20.0,319.0,253.72,195.75
2017,8,11,10,15,25.5,310.5,2.2,20.0,332.0,265.37,204.45
2017,8,11,10,30,26.0,322.0,2.2,20.0,345.0,279.59,215.17
2017,8,11,10,45,33.5,347.5,2.25,20.0,377.5,309.76,238.07
2017,8,11,11,0,41.0,373.0,2.3,20.0,410.0,341.37,261.87
2017,8,11,11,15,53.5,396.5,2.3,20.0,445.0,376.26,288.03
2017,8,11,11,30,66.0,420.0,2.3,20.0,480.0,412.87,315.25
2017,8,11,11,45,58.5,415.0,2.35,20.5,468.5,409.73,312.1
2017,8,11,12,0,51.0,410.0,2.4,21.0,457.0,405.47,308.32
2017,8,11,12,15,45.5,401.0,2.45,21.0,443.0,398.24,303.02
2017,8,11,12,30,40.0,392.0,2.5,21.0,429.0,390.07,297.03
2017,8,11,12,45,41.5,391.5,2.55,21.0,429.5,395.63,301.44
2017,8,11,13,0,43.0,391.0,2.6,21.0,430.0,400.98,305.69
2017,8,11,13,15,129.5,411.5,2.65,21.0,526.5,526.81,401.0
2017,8,11,13,30,216.0,432.0,2.7,21.0,623.0,638.96,483.54
2017,8,11,13,45,506.0,298.0,2.75,21.0,729.5,834.18,628.51
2017,8,11,14,0,796.0,164.0,2.8,21.0,836.0,990.45,737.64
