Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,14,15,787.0,162.0,2.85,20.5,806.5,983.19,734.14
2017,8,11,14,30,778.0,160.0,2.9,20.0,777.0,972.29,729.85
2017,8,11,14,45,767.0,156.5,3.0,20.0,742.0,954.33,719.91
2017,8,11,15,0,756.0,153.0,3.1,20.0,707.0,940.6,712.9
2017,8,11,15,15,740.0,149.0,3.15,20.0,666.0,910.73,694.43
2017,8,11,15,30,724.0,145.0,3.2,20.0,625.0,878.09,674.03
2017,8,11,15,45,705.0,140.0,3.3,20.0,580.0,839.01,649.2
2017,8,11,16,0,686.0,135.0,3.4,20.0,535.0,797.82,622.53
2017,8,11,16,15,660.0,129.5,3.45,19.5,487.0,748.22,590.16
2017,8,11,16,30,634.0,124.0,3.5,19.0,439.0,697.57,556.3
2017,8,11,16,45,602.0,116.5,3.55,18.5,389.0,639.28,515.69
2017,8,11,17,0,570.0,109.0,3.6,18.0,339.0,581.19,473.15
2017,8,11,17,15,525.5,100.0,3.6,17.5,289.0,513.29,421.23
2017,8,11,17,30,481.0,91.0,3.6,17.0,239.0,442.29,365.12
2017,8,11,17,45,423.0,79.0,3.6,17.0,191.0,369.34,304.58
2017,8,11,18,0,365.0,67.0,3.6,17.0,143.0,301.41,246.26
2017,8,11,18,15,283.5,52.0,3.5,16.5,101.0,223.6,178.84
2017,8,11,18,30,202.0,37.0,3.4,16.0,59.0,154.68,116.56
2017,8,11,18,45,101.0,18.5,3.35,16.0,29.5,73.75,19.28
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,125.5,17.5,2.65,14.5,31.0,13.63,0.0
2017,8,12,6,0,251.0,35.0,2.8,15.0,62.0,27.1,17.05
2017,8,12,6,15,338.0,47.5,2.75,15.0,105.0,38.24,27.8
2017,8,12,6,30,425.0,60.0,2.7,15.0,148.0,47.59,36.55
2017,8,12,6,45,486.0,70.0,2.7,15.5,197.5,54.42,42.8
2017,8,12,7,0,547.0,80.0,2.7,16.0,247.0,61.05,48.65
2017,8,12,7,15,273.5,86.0,2.7,16.0,169.5,60.68,48.27
2017,8,12,7,30,0.0,92.0,2.7,16.0,92.0,75.08,60.81
2017,8,12,7,45,0.0,97.5,2.7,16.5,97.5,79.74,64.55
2017,8,12,8,0,0.0,103.0,2.7,17.0,103.0,84.34,68.18
2017,8,12,8,15,0.0,130.0,2.7,17.0,130.0,104.85,81.8
2017,8,12,8,30,0.0,157.0,2.7,17.0,157.0,125.69,98.58
2017,8,12,8,45,3.5,178.5,2.7,17.5,181.0,143.32,112.19
2017,8,12,9,0,7.0,200.0,2.7,18.0,205.0,161.64,126.24
2017,8,12,9,15,15.0,235.0,2.75,18.0,246.0,191.97,149.89
2017,8,12,9,30,23.0,270.0,2.8,18.0,287.0,223.77,174.57
2017,8,12,9,45,16.0,248.0,2.85,18.5,260.5,207.46,161.34
2017,8,12,10,0,9.0,226.0,2.9,19.0,234.0,189.22,146.62
2017,8,12,10,15,12.5,253.5,2.95,19.0,264.5,214.55,166.4
2017,8,12,10,30,16.0,281.0,3.0,19.0,295.0,240.64,186.57
2017,8,12,10,45,18.5,299.5,3.15,19.0,316.0,259.53,201.11
2017,8,12,11,0,21.0,318.0,3.3,19.0,337.0,278.91,216.02
2017,8,12,11,15,23.5,333.0,3.35,19.0,354.5,295.84,228.96
2017,8,12,11,30,26.0,348.0,3.4,19.0,372.0,320.21,247.58
2017,8,12,11,45,33.0,369.5,3.5,19.0,400.0,349.29,269.83
2017,8,12,12,0,40.0,391.0,3.6,19.0,428.0,379.44,292.81
2017,8,12,12,15,75.0,421.5,3.6,19.0,490.5,443.41,341.78
2017,8,12,12,30,110.0,452.0,3.6,19.0,553.0,510.42,392.25
2017,8,12,12,45,144.5,451.5,3.65,19.5,583.5,564.71,432.24
2017,8,12,13,0,179.0,451.0,3.7,20.0,614.0,606.04,462.58
2017,8,12,13,15,184.0,438.5,3.7,20.0,603.5,607.23,463.9
2017,8,12,13,30,189.0,426.0,3.7,20.0,593.0,607.2,464.61
2017,8,12,13,45,180.0,418.5,3.7,20.0,574.0,597.19,457.65
2017,8,12,14,0,171.0,411.0,3.7,20.0,555.0,585.95,449.88
2017,8,12,14,15,178.5,395.0,3.7,20.0,540.5,581.14,447.47
2017,8,12,14,30,186.0,379.0,3.7,20.0,526.0,575.11,444.21
2017,8,12,14,45,256.5,347.5,3.7,20.0,540.5,633.91,490.28
2017,8,12,15,0,327.0,316.0,3.7,20.0,555.0,669.05,518.86
2017,8,12,15,15,327.0,296.0,3.7,19.5,523.5,644.97,503.47
2017,8,12,15,30,327.0,276.0,3.7,19.0,492.0,619.08,486.94
2017,8,12,15,45,353.0,248.0,3.7,19.0,466.0,606.34,479.9
2017,8,12,16,0,379.0,220.0,3.7,19.0,440.0,590.35,470.29
2017,8,12,16,15,360.5,202.5,3.7,18.5,397.0,544.69,437.72
2017,8,12,16,30,342.0,185.0,3.7,18.0,354.0,498.73,404.34
2017,8,12,16,45,526.0,129.0,3.7,18.0,355.5,585.65,476.39
2017,8,12,17,0,710.0,73.0,3.7,18.0,357.0,640.73,520.6
2017,8,12,17,15,670.0,68.0,3.6,17.5,305.5,578.07,473.69
2017,8,12,17,30,630.0,63.0,3.5,17.0,254.0,513.96,423.06
2017,8,12,17,45,575.0,55.5,3.4,17.0,204.5,439.67,361.52
2017,8,12,18,0,520.0,48.0,3.3,17.0,155.0,369.57,301.14
2017,8,12,18,15,428.0,39.0,3.2,16.5,110.0,283.98,226.83
2017,8,12,18,30,336.0,30.0,3.1,16.0,65.0,208.2,156.37
2017,8,12,18,45,168.0,15.0,3.05,15.5,32.5,97.21,13.27
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,162.0,15.5,3.0,13.5,32.5,12.48,0.0
2017,8,13,6,0,324.0,31.0,3.1,14.0,65.0,25.38,15.57
2017,8,13,6,15,416.5,40.5,3.1,14.5,109.0,32.66,22.95
2017,8,13,6,30,509.0,50.0,3.1,15.0,153.0,39.84,29.69
2017,8,13,6,45,566.0,56.5,3.15,15.5,202.5,44.27,33.8
2017,8,13,7,0,623.0,63.0,3.2,16.0,252.0,48.65,37.68
2017,8,13,7,15,319.5,102.0,3.2,16.0,200.0,72.0,58.27
2017,8,13,7,30,16.0,141.0,3.2,16.0,148.0,109.56,90.96
2017,8,13,7,45,22.5,163.0,3.2,16.5,174.0,125.73,104.44
2017,8,13,8,0,29.0,185.0,3.2,17.0,200.0,134.85,111.69
2017,8,13,8,15,26.0,199.0,3.15,17.0,213.0,152.93,120.94
2017,8,13,8,30,23.0,213.0,3.1,17.0,226.0,166.92,131.22
2017,8,13,8,45,36.5,243.5,3.1,17.5,266.5,186.95,145.88
2017,8,13,9,0,50.0,274.0,3.1,18.0,307.0,216.76,168.49
2017,8,13,9,15,39.5,277.5,3.1,18.0,304.5,224.02,174.49
2017,8,13,9,30,29.0,281.0,3.1,18.0,302.0,229.46,178.98
2017,8,13,9,45,33.0,302.0,3.1,18.5,327.0,251.98,196.1
2017,8,13,10,0,37.0,323.0,3.1,19.0,352.0,275.44,213.76
2017,8,13,10,15,57.0,356.0,3.15,19.0,403.0,317.34,245.95
2017,8,13,10,30,77.0,389.0,3.2,19.0,454.0,362.36,280.3
2017,8,13,10,45,84.0,404.0,3.25,19.5,477.0,387.74,298.95
2017,8,13,11,0,91.0,419.0,3.3,20.0,500.0,413.98,318.16
2017,8,13,11,15,105.0,432.0,3.35,20.0,527.0,444.39,341.1
2017,8,13,11,30,119.0,445.0,3.4,20.0,554.0,483.51,370.31
2017,8,13,11,45,518.0,274.0,3.45,20.5,749.0,682.47,524.3
2017,8,13,12,0,917.0,103.0,3.5,21.0,944.0,874.93,662.8
2017,8,13,12,15,593.5,273.5,3.55,21.0,818.0,799.26,605.77
2017,8,13,12,30,270.0,444.0,3.6,21.0,692.0,675.38,510.54
2017,8,13,12,45,584.0,278.0,3.65,21.0,807.5,840.13,636.85
2017,8,13,13,0,898.0,112.0,3.7,21.0,923.0,975.82,732.13
2017,8,13,13,15,546.5,272.0,3.75,20.5,763.5,832.7,631.88
2017,8,13,13,30,195.0,432.0,3.8,20.0,604.0,620.04,473.13
2017,8,13,13,45,188.5,420.5,3.85,20.0,583.0,608.53,466.5
2017,8,13,14,0,182.0,409.0,3.9,20.0,562.0,595.68,457.83
2017,8,13,14,15,130.5,385.0,3.9,20.0,492.5,523.27,403.93
2017,8,13,14,30,79.0,361.0,3.9,20.0,423.0,429.18,333.1
2017,8,13,14,45,123.5,351.0,3.95,20.0,443.0,486.16,378.51
2017,8,13,15,0,168.0,341.0,4.0,20.0,463.0,521.13,406.83
2017,8,13,15,15,144.5,319.5,4.0,19.5,420.0,475.66,373.56
2017,8,13,15,30,121.0,298.0,4.0,19.0,377.0,430.07,339.98
2017,8,13,15,45,111.0,274.5,4.0,19.0,343.5,375.88,299.2
2017,8,13,16,0,101.0,251.0,4.0,19.0,310.0,341.18,272.9
2017,8,13,16,15,61.0,214.0,4.0,18.5,249.0,264.94,212.7
2017,8,13,16,30,21.0,177.0,4.0,18.0,188.0,177.18,141.68
2017,8,13,16,45,12.5,154.0,4.0,18.0,160.5,148.44,118.43
2017,8,13,17,0,4.0,131.0,4.0,18.0,133.0,120.26,95.25
2017,8,13,17,15,312.0,95.0,4.0,17.5,189.0,350.98,292.08
2017,8,13,17,30,620.0,59.0,4.0,17.0,245.0,502.58,416.19
2017,8,13,17,45,557.5,53.0,4.0,17.0,196.0,426.15,351.56
2017,8,13,18,0,495.0,47.0,4.0,17.0,147.0,354.71,289.73
2017,8,13,18,15,400.5,38.0,3.9,16.5,103.5,269.26,215.15
2017,8,13,18,30,306.0,29.0,3.8,16.0,60.0,194.03,144.38
2017,8,13,18,45,153.0,14.5,3.75,16.0,30.0,90.06,0.0
2017,8,13,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,1.5,16.0,4.0,14.0,16.0,13.22,0.0
2017,8,14,6,0,3.0,32.0,4.1,14.0,32.0,25.88,15.84
2017,8,14,6,15,22.0,52.0,4.1,14.0,56.5,40.9,30.15
2017,8,14,6,30,41.0,72.0,4.1,14.0,81.0,55.76,43.87
2017,8,14,6,45,52.5,94.0,4.1,14.5,108.5,71.62,58.18
2017,8,14,7,0,64.0,116.0,4.1,15.0,136.0,87.2,71.96
2017,8,14,7,15,74.5,137.5,4.05,15.0,164.5,102.2,85.09
2017,8,14,7,30,85.0,159.0,4.0,15.0,193.0,116.93,97.77
2017,8,14,7,45,42.5,135.0,4.0,15.5,152.0,103.27,85.37
2017,8,14,8,0,0.0,111.0,4.0,16.0,111.0,90.25,73.62
2017,8,14,8,15,10.5,160.5,3.95,16.0,166.5,126.74,100.19
2017,8,14,8,30,21.0,210.0,3.9,16.0,222.0,164.7,130.18
2017,8,14,8,45,38.0,243.0,3.9,16.0,267.5,186.94,146.84
2017,8,14,9,0,55.0,276.0,3.9,16.0,313.0,219.28,171.86
2017,8,14,9,15,65.5,301.0,3.85,16.0,347.0,247.46,193.93
2017,8,14,9,30,76.0,326.0,3.8,16.0,381.0,277.49,217.53
2017,8,14,9,45,48.5,305.0,3.8,16.0,341.0,260.64,204.84
2017,8,14,10,0,21.0,284.0,3.8,16.0,301.0,240.48,189.14
2017,8,14,10,15,19.5,286.5,3.75,16.0,303.0,244.62,192.3
2017,8,14,10,30,18.0,289.0,3.7,16.0,305.0,248.43,195.12
2017,8,14,10,45,23.5,316.5,3.65,16.0,337.5,276.77,217.24
2017,8,14,11,0,29.0,344.0,3.6,16.0,370.0,310.08,243.03
2017,8,14,11,15,22.0,315.0,3.55,16.0,335.0,279.92,219.28
2017,8,14,11,30,15.0,286.0,3.5,16.0,300.0,252.32,197.57
2017,8,14,11,45,16.0,288.0,3.5,16.0,303.0,256.56,200.96
2017,8,14,12,0,17.0,290.0,3.5,16.0,306.0,260.81,204.29
2017,8,14,12,15,16.5,284.0,3.5,16.0,299.5,256.74,201.11
2017,8,14,12,30,16.0,278.0,3.5,16.0,293.0,252.44,197.8
2017,8,14,12,45,15.0,275.5,3.55,16.5,289.5,250.58,196.05
2017,8,14,13,0,14.0,273.0,3.6,17.0,286.0,248.55,194.18
2017,8,14,13,15,23.0,312.5,3.6,17.0,333.0,310.06,242.45
2017,8,14,13,30,32.0,352.0,3.6,17.0,380.0,360.6,281.6
2017,8,14,13,45,23.5,313.0,3.65,17.5,334.0,298.18,233.01
2017,8,14,14,0,15.0,274.0,3.7,18.0,288.0,254.53,198.83
2017,8,14,14,15,25.0,296.0,3.7,17.5,317.0,304.9,239.27
2017,8,14,14,30,35.0,318.0,3.7,17.0,346.0,340.05,267.59
2017,8,14,14,45,59.0,322.5,3.7,17.0,366.5,371.36,293.13
2017,8,14,15,0,83.0,327.0,3.7,17.0,387.0,402.59,318.57
2017,8,14,15,15,85.0,308.5,3.7,16.5,367.0,386.52,307.52
2017,8,14,15,30,87.0,290.0,3.7,16.0,347.0,369.91,296.13
2017,8,14,15,45,48.5,239.5,3.7,16.0,271.0,279.27,224.23
2017,8,14,16,0,10.0,189.0,3.7,16.0,195.0,176.71,141.0
2017,8,14,16,15,5.0,163.0,3.65,16.0,166.0,147.97,117.89
2017,8,14,16,30,0.0,137.0,3.6,16.0,137.0,119.53,94.63
2017,8,14,16,45,0.0,122.5,3.6,16.0,122.5,106.73,84.32
2017,8,14,17,0,0.0,108.0,3.6,16.0,108.0,93.93,73.88
2017,8,14,17,15,0.0,91.5,3.55,15.5,91.5,79.12,61.72
2017,8,14,17,30,0.0,75.0,3.5,15.0,75.0,64.27,49.29
2017,8,14,17,45,193.5,68.5,3.5,15.0,106.5,203.72,169.66
2017,8,14,18,0,387.0,62.0,3.5,15.0,138.0,308.48,253.9
2017,8,14,18,15,289.0,49.0,3.4,14.5,96.0,223.83,179.39
2017,8,14,18,30,191.0,36.0,3.3,14.0,54.0,150.45,110.72
2017,8,14,18,45,95.5,18.0,3.2,14.0,27.0,69.61,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,107.5,18.0,2.1,13.5,28.5,14.0,0.0
2017,8,15,6,0,215.0,36.0,2.2,14.0,57.0,27.78,17.26
2017,8,15,6,15,313.0,48.5,2.2,14.0,100.0,37.19,26.9
2017,8,15,6,30,411.0,61.0,2.2,14.0,143.0,48.66,37.59
2017,8,15,6,45,475.0,70.0,2.2,14.5,191.5,54.63,43.13
2017,8,15,7,0,539.0,79.0,2.2,15.0,240.0,60.47,48.33
2017,8,15,7,15,269.5,77.0,2.15,15.0,157.5,54.7,43.18
2017,8,15,7,30,0.0,75.0,2.1,15.0,75.0,62.19,49.71
2017,8,15,7,45,0.0,79.0,2.1,15.5,79.0,65.57,52.42
2017,8,15,8,0,0.0,83.0,2.1,16.0,83.0,68.93,55.06
2017,8,15,8,15,0.0,110.0,2.1,16.0,110.0,89.98,69.85
2017,8,15,8,30,0.0,137.0,2.1,16.0,137.0,110.94,86.86
2017,8,15,8,45,0.0,142.5,2.1,16.5,142.5,115.9,90.45
2017,8,15,9,0,0.0,148.0,2.1,17.0,148.0,120.82,94.01
2017,8,15,9,15,1.0,159.0,2.1,17.0,159.5,130.28,101.38
2017,8,15,9,30,2.0,170.0,2.1,17.0,171.0,139.95,108.9
2017,8,15,9,45,4.5,185.0,2.15,17.5,188.5,153.6,119.37
2017,8,15,10,0,7.0,200.0,2.2,18.0,206.0,167.7,130.15
2017,8,15,10,15,8.5,213.5,2.25,18.0,221.0,180.51,140.11
2017,8,15,10,30,10.0,227.0,2.3,18.0,236.0,193.62,150.29
2017,8,15,10,45,9.5,222.5,2.4,18.5,231.5,190.94,147.79
2017,8,15,11,0,9.0,218.0,2.5,19.0,227.0,188.06,145.18
2017,8,15,11,15,10.5,232.5,2.55,19.0,242.5,202.39,156.37
2017,8,15,11,30,12.0,247.0,2.6,19.0,258.0,217.02,167.72
2017,8,15,11,45,13.5,265.5,2.65,19.0,277.5,235.35,181.92
2017,8,15,12,0,15.0,284.0,2.7,19.0,297.0,254.03,196.35
2017,8,15,12,15,14.5,279.0,2.75,19.0,292.0,250.72,193.78
2017,8,15,12,30,14.0,274.0,2.8,19.0,287.0,247.21,191.14
2017,8,15,12,45,14.0,273.5,2.85,19.0,286.5,247.98,191.85
2017,8,15,13,0,14.0,273.0,2.9,19.0,286.0,248.66,192.5
2017,8,15,13,15,48.5,342.5,2.95,19.0,385.5,364.45,282.51
2017,8,15,13,30,83.0,412.0,3.0,19.0,485.0,471.96,363.74
2017,8,15,13,45,52.0,356.5,3.05,19.0,402.0,388.68,300.67
2017,8,15,14,0,21.0,301.0,3.1,19.0,319.0,286.01,222.1
2017,8,15,14,15,18.0,280.0,3.1,18.5,295.0,264.43,206.32
2017,8,15,14,30,15.0,259.0,3.1,18.0,271.0,242.64,189.98
2017,8,15,14,45,28.5,278.0,3.1,18.0,299.5,294.25,231.25
2017,8,15,15,0,42.0,297.0,3.1,18.0,328.0,330.09,259.85
2017,8,15,15,15,31.5,267.0,3.1,17.5,289.5,289.67,228.98
2017,8,15,15,30,21.0,237.0,3.1,17.0,251.0,231.97,184.13
2017,8,15,15,45,10.5,190.5,3.1,17.0,197.5,177.53,140.72
2017,8,15,16,0,0.0,144.0,3.1,17.0,144.0,124.21,97.41
2017,8,15,16,15,0.0,123.5,3.05,16.5,123.5,105.65,82.68
2017,8,15,16,30,0.0,103.0,3.0,16.0,103.0,87.13,67.73
2017,8,15,16,45,0.0,86.5,3.0,16.0,86.5,72.4,55.63
2017,8,15,17,0,0.0,70.0,3.0,16.0,70.0,58.04,43.7
2017,8,15,17,15,0.0,59.0,2.95,15.5,59.0,48.86,36.1
2017,8,15,17,30,0.0,48.0,2.9,15.0,48.0,39.69,28.38
2017,8,15,17,45,183.0,55.0,2.9,15.0,90.5,194.4,161.67
2017,8,15,18,0,366.0,62.0,2.9,15.0,133.0,297.27,244.09
2017,8,15,18,15,271.5,48.0,2.85,14.5,91.5,214.28,171.08
2017,8,15,18,30,177.0,34.0,2.8,14.0,50.0,142.16,102.68
2017,8,15,18,45,88.5,17.0,2.75,14.0,25.0,64.98,0.0
2017,8,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,76.0,17.0,1.4,14.5,24.5,13.19,0.0
2017,8,16,6,0,152.0,34.0,1.5,15.0,49.0,26.1,15.63
2017,8,16,6,15,236.0,50.5,1.5,15.0,89.5,38.36,27.77
2017,8,16,6,30,320.0,67.0,1.5,15.0,130.0,50.34,38.9
2017,8,16,6,45,380.0,79.5,1.5,15.5,176.5,59.03,46.83
2017,8,16,7,0,440.0,92.0,1.5,16.0,223.0,67.48,54.31
2017,8,16,7,15,220.0,108.0,1.45,16.0,173.5,78.79,64.21
2017,8,16,7,30,0.0,124.0,1.4,16.0,124.0,97.73,80.57
2017,8,16,7,45,0.0,136.0,1.4,16.5,136.5,107.19,88.31
2017,8,16,8,0,0.0,148.0,1.4,17.0,149.0,116.56,95.87
2017,8,16,8,15,36.5,195.5,1.35,17.0,217.0,143.36,112.72
2017,8,16,8,30,73.0,243.0,1.3,17.0,285.0,182.42,141.28
2017,8,16,8,45,76.0,264.5,1.3,17.5,311.5,206.51,159.0
2017,8,16,9,0,79.0,286.0,1.3,18.0,338.0,231.33,177.83
2017,8,16,9,15,86.5,308.0,1.3,18.5,368.0,258.5,198.43
2017,8,16,9,30,94.0,330.0,1.3,19.0,398.0,286.99,219.96
2017,8,16,9,45,87.5,345.0,1.3,19.5,411.0,306.04,234.33
2017,8,16,10,0,81.0,360.0,1.3,20.0,424.0,324.38,247.88
2017,8,16,10,15,152.0,381.0,1.35,20.0,506.0,387.42,295.19
2017,8,16,10,30,223.0,402.0,1.4,20.0,588.0,459.5,348.69
2017,8,16,10,45,524.5,273.5,1.45,20.5,727.0,569.94,431.79
2017,8,16,11,0,826.0,145.0,1.5,21.0,866.0,696.91,525.22
2017,8,16,11,15,830.0,146.0,1.55,21.0,881.0,742.91,557.76
2017,8,16,11,30,834.0,147.0,1.6,21.0,896.0,786.82,588.96
2017,8,16,11,45,838.5,146.0,1.7,21.0,904.0,817.93,610.32
2017,8,16,12,0,843.0,145.0,1.8,21.0,912.0,854.52,635.41
2017,8,16,12,15,843.0,145.0,1.85,21.0,912.0,885.39,656.07
2017,8,16,12,30,843.0,145.0,1.9,21.0,912.0,913.22,674.77
2017,8,16,12,45,845.0,142.0,2.0,21.0,905.5,936.98,691.39
2017,8,16,13,0,847.0,139.0,2.1,21.0,899.0,957.42,705.96
2017,8,16,13,15,843.5,138.0,2.15,21.0,883.5,970.97,715.6
2017,8,16,13,30,840.0,137.0,2.2,21.0,868.0,980.88,723.05
2017,8,16,13,45,835.0,135.0,2.25,21.0,845.5,984.62,726.65
2017,8,16,14,0,830.0,133.0,2.3,21.0,823.0,998.22,736.91
2017,8,16,14,15,821.5,131.5,2.35,21.0,793.5,991.47,733.87
2017,8,16,14,30,813.0,130.0,2.4,21.0,764.0,981.0,728.72
2017,8,16,14,45,803.5,126.5,2.5,21.0,729.0,963.71,719.63
2017,8,16,15,0,794.0,123.0,2.6,21.0,694.0,942.95,708.26
2017,8,16,15,15,779.5,120.0,2.65,20.5,653.5,914.61,692.61
2017,8,16,15,30,765.0,117.0,2.7,20.0,613.0,883.33,674.81
2017,8,16,15,45,748.0,113.0,2.75,20.0,568.0,845.89,651.22
2017,8,16,16,0,731.0,109.0,2.8,20.0,523.0,811.09,629.24
2017,8,16,16,15,706.0,104.5,2.8,19.5,475.0,761.85,597.38
2017,8,16,16,30,681.0,100.0,2.8,19.0,427.0,711.47,564.05
2017,8,16,16,45,649.0,94.0,2.85,18.5,377.0,652.95,523.96
2017,8,16,17,0,617.0,88.0,2.9,18.0,327.0,594.62,482.72
2017,8,16,17,15,571.0,81.0,2.85,17.5,276.5,525.83,430.37
2017,8,16,17,30,525.0,74.0,2.8,17.0,226.0,459.37,377.72
2017,8,16,17,45,459.5,65.0,2.8,16.5,178.0,381.66,313.9
2017,8,16,18,0,394.0,56.0,2.8,16.0,130.0,309.3,252.05
2017,8,16,18,15,299.0,43.0,2.65,15.5,89.0,221.61,175.88
2017,8,16,18,30,204.0,30.0,2.5,15.0,48.0,148.84,104.93
2017,8,16,18,45,102.0,15.0,2.4,15.0,24.0,51.66,0.0
2017,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,5,45,84.0,16.0,1.2,15.5,24.0,12.44,0.0
2017,8,17,6,0,168.0,32.0,1.2,16.0,48.0,24.65,14.17
2017,8,17,6,15,254.0,47.0,1.15,16.0,88.0,35.86,25.46
2017,8,17,6,30,340.0,62.0,1.1,16.0,128.0,46.86,35.67
2017,8,17,6,45,406.0,73.0,1.1,16.5,175.5,54.63,42.77
2017,8,17,7,0,472.0,84.0,1.1,17.0,223.0,62.24,49.5
2017,8,17,7,15,236.0,100.5,1.05,17.0,170.0,74.07,59.83
2017,8,17,7,30,0.0,117.0,1.0,17.0,117.0,92.84,76.0
2017,8,17,7,45,1.5,135.0,0.95,17.5,135.5,106.46,87.3
2017,8,17,8,0,3.0,153.0,0.9,18.0,154.0,119.96,98.3
2017,8,17,8,15,14.0,182.0,0.9,18.5,190.0,141.32,110.51
2017,8,17,8,30,25.0,211.0,0.9,19.0,226.0,165.71,128.54
2017,8,17,8,45,25.5,228.0,0.95,19.5,244.0,182.08,140.6
2017,8,17,9,0,26.0,245.0,1.0,20.0,262.0,198.61,152.93
2017,8,17,9,15,22.0,249.5,1.0,20.0,265.0,204.87,157.69
2017,8,17,9,30,18.0,254.0,1.0,20.0,268.0,210.32,161.82
2017,8,17,9,45,35.0,296.0,1.05,20.5,323.5,249.19,190.98
2017,8,17,10,0,52.0,338.0,1.1,21.0,379.0,294.73,224.79
2017,8,17,10,15,89.5,370.0,1.15,21.0,443.5,346.43,263.3
2017,8,17,10,30,127.0,402.0,1.2,21.0,508.0,404.87,306.49
2017,8,17,10,45,148.5,415.5,1.25,21.5,542.5,442.67,333.57
2017,8,17,11,0,170.0,429.0,1.3,22.0,577.0,482.63,362.03
2017,8,17,11,15,205.0,433.0,1.4,22.0,614.5,526.32,394.12
2017,8,17,11,30,240.0,437.0,1.5,22.0,652.0,572.52,427.78
2017,8,17,11,45,226.0,443.5,1.6,22.0,647.5,583.42,435.52
2017,8,17,12,0,212.0,450.0,1.7,22.0,643.0,592.53,442.21
2017,8,17,12,15,491.0,320.0,1.8,22.0,766.0,755.54,562.98
2017,8,17,12,30,770.0,190.0,1.9,22.0,889.0,903.09,666.97
2017,8,17,12,45,785.5,178.5,2.0,22.0,886.5,930.97,685.0
2017,8,17,13,0,801.0,167.0,2.1,22.0,884.0,955.81,702.35
2017,8,17,13,15,797.0,166.0,2.15,22.0,868.5,968.85,711.58
2017,8,17,13,30,793.0,165.0,2.2,22.0,853.0,978.25,718.69
2017,8,17,13,45,786.5,163.0,2.3,22.0,830.0,980.46,721.81
2017,8,17,14,0,780.0,161.0,2.4,22.0,807.0,978.96,722.67
2017,8,17,14,15,771.0,158.5,2.45,22.0,777.5,970.76,718.78
2017,8,17,14,30,762.0,156.0,2.5,22.0,748.0,958.97,712.67
2017,8,17,14,45,749.5,153.0,2.55,22.0,712.5,939.71,701.67
2017,8,17,15,0,737.0,150.0,2.6,22.0,677.0,924.85,693.74
2017,8,17,15,15,720.5,146.0,2.65,21.5,636.5,894.32,676.45
2017,8,17,15,30,704.0,142.0,2.7,21.0,596.0,861.11,657.22
2017,8,17,15,45,682.5,137.5,2.75,21.0,551.0,820.27,631.15
2017,8,17,16,0,661.0,133.0,2.8,21.0,506.0,777.53,603.39
2017,8,17,16,15,634.0,127.0,2.8,20.5,458.0,726.74,570.17
2017,8,17,16,30,607.0,121.0,2.8,20.0,410.0,675.09,535.56
2017,8,17,16,45,570.0,113.5,2.8,19.5,360.5,613.35,492.22
2017,8,17,17,0,533.0,106.0,2.8,19.0,311.0,552.3,447.37
2017,8,17,17,15,485.0,96.5,2.8,18.5,261.5,476.33,389.34
2017,8,17,17,30,437.0,87.0,2.8,18.0,212.0,410.96,337.37
2017,8,17,17,45,371.0,74.5,2.8,17.5,165.5,334.61,274.43
2017,8,17,18,0,305.0,62.0,2.8,17.0,119.0,264.39,214.44
2017,8,17,18,15,219.0,45.5,2.75,16.5,79.5,185.85,146.18
2017,8,17,18,30,133.0,29.0,2.7,16.0,40.0,116.91,79.0
2017,8,17,18,45,66.5,14.5,2.65,16.0,20.0,37.68,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,72.0,16.0,1.7,14.5,22.5,12.43,0.0
2017,8,18,6,0,144.0,32.0,1.8,15.0,45.0,24.6,13.95
2017,8,18,6,15,227.5,48.5,1.75,15.5,85.0,36.89,26.34
2017,8,18,6,30,311.0,65.0,1.7,16.0,125.0,48.9,37.42
2017,8,18,6,45,381.0,76.5,1.7,16.5,172.5,56.97,44.81
2017,8,18,7,0,451.0,88.0,1.7,17.0,220.0,64.88,51.8
2017,8,18,7,15,225.5,94.5,1.65,17.0,160.5,70.01,56.28
2017,8,18,7,30,0.0,101.0,1.6,17.0,101.0,81.46,66.15
2017,8,18,7,45,0.0,124.0,1.55,17.5,124.5,98.74,80.76
2017,8,18,8,0,0.0,147.0,1.5,18.0,148.0,115.76,94.88
2017,8,18,8,15,1.5,158.5,1.45,18.0,160.0,124.98,97.82
2017,8,18,8,30,3.0,170.0,1.4,18.0,172.0,135.22,105.66
2017,8,18,8,45,12.5,203.5,1.4,18.5,212.0,162.78,126.77
2017,8,18,9,0,22.0,237.0,1.4,19.0,252.0,192.03,148.91
2017,8,18,9,15,21.0,247.5,1.4,19.5,262.5,203.16,157.08
2017,8,18,9,30,20.0,258.0,1.4,20.0,273.0,214.09,165.11
2017,8,18,9,45,34.5,295.5,1.4,20.5,322.5,248.83,191.16
2017,8,18,10,0,49.0,333.0,1.4,21.0,372.0,289.86,221.68
2017,8,18,10,15,52.5,350.5,1.45,21.0,393.0,312.35,238.48
2017,8,18,10,30,56.0,368.0,1.5,21.0,414.0,335.54,255.8
2017,8,18,10,45,72.5,390.5,1.6,21.5,452.0,371.72,282.37
2017,8,18,11,0,89.0,413.0,1.7,22.0,490.0,410.09,310.26
2017,8,18,11,15,75.0,410.5,1.75,22.0,476.5,406.85,307.57
2017,8,18,11,30,61.0,408.0,1.8,22.0,463.0,401.82,303.73
2017,8,18,11,45,68.0,417.5,1.85,22.0,479.0,422.98,319.5
2017,8,18,12,0,75.0,427.0,1.9,22.0,495.0,444.69,335.49
2017,8,18,12,15,95.5,436.5,1.95,22.0,523.5,478.75,360.79
2017,8,18,12,30,116.0,446.0,2.0,22.0,552.0,528.52,397.01
2017,8,18,12,45,116.5,441.5,2.15,22.0,547.0,533.65,401.16
2017,8,18,13,0,117.0,437.0,2.3,22.0,542.0,537.95,405.02
2017,8,18,13,15,151.0,431.0,2.35,22.0,564.0,572.62,431.38
2017,8,18,13,30,185.0,425.0,2.4,22.0,586.0,607.37,457.53
2017,8,18,13,45,152.5,411.0,2.45,22.0,541.5,566.98,428.41
2017,8,18,14,0,120.0,397.0,2.5,22.0,497.0,524.94,398.21
2017,8,18,14,15,117.0,381.5,2.55,21.5,475.5,509.8,388.99
2017,8,18,14,30,114.0,366.0,2.6,21.0,454.0,493.76,378.87
2017,8,18,14,45,91.5,340.0,2.65,21.0,409.0,425.05,328.48
2017,8,18,15,0,69.0,314.0,2.7,21.0,364.0,376.91,292.68
2017,8,18,15,15,61.0,290.5,2.7,20.5,332.5,345.61,270.1
2017,8,18,15,30,53.0,267.0,2.7,20.0,301.0,314.11,246.95
2017,8,18,15,45,36.0,234.0,2.75,20.0,256.5,263.5,207.79
2017,8,18,16,0,19.0,201.0,2.8,20.0,212.0,197.87,156.05
2017,8,18,16,15,24.5,189.5,2.75,19.5,202.0,192.74,153.09
2017,8,18,16,30,30.0,178.0,2.7,19.0,192.0,201.9,161.45
2017,8,18,16,45,15.5,151.0,2.7,18.5,158.5,149.21,118.87
2017,8,18,17,0,1.0,124.0,2.7,18.0,125.0,112.04,88.34
2017,8,18,17,15,0.5,104.5,2.65,17.5,105.0,93.85,73.55
2017,8,18,17,30,0.0,85.0,2.6,17.0,85.0,75.58,58.38
2017,8,18,17,45,162.0,72.5,2.6,17.0,102.0,191.8,157.5
2017,8,18,18,0,324.0,60.0,2.6,17.0,119.0,272.72,221.35
2017,8,18,18,15,234.0,44.0,2.5,16.5,79.0,191.81,150.41
2017,8,18,18,30,144.0,28.0,2.4,16.0,39.0,119.44,77.64
2017,8,18,18,45,72.0,14.0,2.35,15.5,19.5,39.32,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,5,45,71.0,15.0,1.6,15.5,21.5,12.8,0.0
2017,8,19,6,0,142.0,30.0,1.7,16.0,43.0,23.09,12.41
2017,8,19,6,15,225.5,47.5,1.65,16.0,83.0,36.16,25.6
2017,8,19,6,30,309.0,65.0,1.6,16.0,123.0,48.92,37.41
2017,8,19,6,45,373.5,78.0,1.6,16.5,170.0,58.02,45.72
2017,8,19,7,0,438.0,91.0,1.6,17.0,217.0,66.89,53.57
2017,8,19,7,15,219.0,80.5,1.55,17.0,143.5,60.56,47.99
2017,8,19,7,30,0.0,70.0,1.5,17.0,70.0,58.04,45.69
2017,8,19,7,45,0.0,85.5,1.5,17.5,85.5,70.54,56.36
2017,8,19,8,0,0.0,101.0,1.5,18.0,101.0,82.68,66.53
2017,8,19,8,15,0.0,112.0,1.45,18.0,112.0,91.41,70.47
2017,8,19,8,30,0.0,123.0,1.4,18.0,123.0,100.37,77.54
2017,8,19,8,45,0.5,145.5,1.4,18.5,146.0,118.23,91.6
2017,8,19,9,0,1.0,168.0,1.4,19.0,169.0,136.36,105.65
2017,8,19,9,15,2.5,177.5,1.4,19.0,180.0,145.08,112.26
2017,8,19,9,30,4.0,187.0,1.4,19.0,191.0,154.03,119.08
2017,8,19,9,45,8.5,217.5,1.4,19.5,224.5,181.0,139.78
2017,8,19,10,0,13.0,248.0,1.4,20.0,258.0,208.86,160.91
2017,8,19,10,15,15.0,266.0,1.45,20.0,278.0,226.36,174.21
2017,8,19,10,30,17.0,284.0,1.5,20.0,298.0,244.31,187.83
2017,8,19,10,45,28.5,324.5,1.55,20.5,349.0,290.09,222.26
2017,8,19,11,0,40.0,365.0,1.6,21.0,400.0,336.83,256.78
2017,8,19,11,15,34.5,358.5,1.65,21.0,389.0,333.05,253.66
2017,8,19,11,30,29.0,352.0,1.7,21.0,378.0,328.29,250.04
2017,8,19,11,45,35.5,370.0,1.8,21.5,402.0,354.35,269.23
2017,8,19,12,0,42.0,388.0,1.9,22.0,426.0,381.33,288.82
2017,8,19,12,15,51.5,401.0,1.95,22.0,448.0,407.14,308.04
2017,8,19,12,30,61.0,414.0,2.0,22.0,470.0,433.74,327.79
2017,8,19,12,45,53.0,399.5,2.1,22.0,448.0,417.78,316.2
2017,8,19,13,0,45.0,385.0,2.2,22.0,426.0,400.7,303.93
2017,8,19,13,15,51.0,385.5,2.25,21.5,431.0,411.35,313.0
2017,8,19,13,30,57.0,386.0,2.3,21.0,436.0,422.01,322.02
2017,8,19,13,45,70.0,385.0,2.4,21.0,444.0,438.11,334.9
2017,8,19,14,0,83.0,384.0,2.5,21.0,452.0,454.22,347.82
2017,8,19,14,15,62.5,352.5,2.55,20.5,403.0,403.78,310.99
2017,8,19,14,30,42.0,321.0,2.6,20.0,354.0,352.61,273.2
2017,8,19,14,45,65.5,321.0,2.65,20.0,369.5,378.95,294.89
2017,8,19,15,0,89.0,321.0,2.7,20.0,385.0,405.03,316.06
2017,8,19,15,15,80.5,298.5,2.7,19.5,354.0,374.1,293.57
2017,8,19,15,30,72.0,276.0,2.7,19.0,323.0,342.93,270.83
2017,8,19,15,45,69.0,254.5,2.7,19.0,296.5,317.9,252.25
2017,8,19,16,0,66.0,233.0,2.7,19.0,270.0,292.63,233.26
2017,8,19,16,15,39.0,197.0,2.7,18.5,218.5,229.43,183.43
2017,8,19,16,30,12.0,161.0,2.7,18.0,167.0,154.84,123.17
2017,8,19,16,45,6.0,124.0,2.7,18.0,127.0,113.86,89.8
2017,8,19,17,0,0.0,87.0,2.7,18.0,87.0,73.92,56.65
2017,8,19,17,15,0.0,72.5,2.65,17.5,72.5,61.0,46.04
2017,8,19,17,30,0.0,58.0,2.6,17.0,58.0,48.06,35.19
2017,8,19,17,45,109.0,62.5,2.6,16.5,82.0,135.66,110.58
2017,8,19,18,0,218.0,67.0,2.6,16.0,106.0,212.33,172.44
2017,8,19,18,15,148.5,46.0,2.55,15.5,68.5,141.78,110.36
2017,8,19,18,30,79.0,25.0,2.5,15.0,31.0,74.99,44.52
2017,8,19,18,45,39.5,12.5,2.45,15.0,15.5,25.67,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,37.0,14.5,1.85,14.5,18.0,12.38,0.0
2017,8,20,6,0,74.0,29.0,2.0,15.0,36.0,22.68,11.84
2017,8,20,6,15,138.5,52.0,2.0,15.0,74.5,39.61,28.63
2017,8,20,6,30,203.0,75.0,2.0,15.0,113.0,56.1,43.83
2017,8,20,6,45,264.0,93.0,2.0,15.5,158.5,68.95,55.5
2017,8,20,7,0,325.0,111.0,2.0,16.0,204.0,81.52,66.63
2017,8,20,7,15,162.5,90.5,1.95,16.0,137.0,66.74,53.63
2017,8,20,7,30,0.0,70.0,1.9,16.0,70.0,58.04,45.87
2017,8,20,7,45,9.5,120.5,1.85,16.5,125.5,96.3,79.05
2017,8,20,8,0,19.0,171.0,1.8,17.0,181.0,131.97,109.22
2017,8,20,8,15,20.0,187.5,1.75,17.5,198.5,145.02,114.14
2017,8,20,8,30,21.0,204.0,1.7,18.0,216.0,160.57,125.48
2017,8,20,8,45,74.0,248.0,1.7,18.5,295.0,196.42,150.93
2017,8,20,9,0,127.0,292.0,1.7,19.0,374.0,242.1,184.24
2017,8,20,9,15,174.5,310.5,1.7,19.0,431.5,282.74,214.74
2017,8,20,9,30,222.0,329.0,1.7,19.0,489.0,329.5,250.51
2017,8,20,9,45,287.0,332.5,1.7,19.5,549.0,376.88,286.28
2017,8,20,10,0,352.0,336.0,1.7,20.0,609.0,434.07,329.41
2017,8,20,10,15,496.5,289.5,1.75,20.0,690.5,502.69,381.82
2017,8,20,10,30,641.0,243.0,1.8,20.0,772.0,584.46,443.81
2017,8,20,10,45,543.5,293.0,1.9,20.5,750.0,602.78,456.76
2017,8,20,11,0,446.0,343.0,2.0,21.0,728.0,611.58,462.19
2017,8,20,11,15,560.0,295.0,2.05,21.0,787.0,683.22,515.84
2017,8,20,11,30,674.0,247.0,2.1,21.0,846.0,762.53,573.65
2017,8,20,11,45,679.5,245.5,2.2,21.0,853.5,799.42,599.87
2017,8,20,12,0,685.0,244.0,2.3,21.0,861.0,834.25,624.78
2017,8,20,12,15,684.5,244.0,2.4,21.0,860.0,862.87,645.21
2017,8,20,12,30,684.0,244.0,2.5,21.0,859.0,888.68,663.69
2017,8,20,12,45,683.0,241.5,2.6,21.0,851.5,908.7,678.31
2017,8,20,13,0,682.0,239.0,2.7,21.0,844.0,925.55,690.86
2017,8,20,13,15,677.0,237.0,2.7,20.5,828.0,935.71,699.45
2017,8,20,13,30,672.0,235.0,2.7,20.0,812.0,942.45,705.9
2017,8,20,13,45,667.0,230.5,2.75,20.0,790.0,943.27,707.52
2017,8,20,14,0,662.0,226.0,2.8,20.0,768.0,940.65,707.0
2017,8,20,14,15,651.0,222.0,2.85,20.0,739.0,929.09,700.59
2017,8,20,14,30,640.0,218.0,2.9,20.0,710.0,914.25,692.09
2017,8,20,14,45,466.0,265.0,2.95,20.0,614.0,780.68,597.22
2017,8,20,15,0,292.0,312.0,3.0,20.0,518.0,637.39,492.59
2017,8,20,15,15,282.5,293.0,2.95,19.5,482.5,605.42,472.05
2017,8,20,15,30,273.0,274.0,2.9,19.0,447.0,572.2,449.6
2017,8,20,15,45,255.0,260.0,2.9,19.0,412.0,535.87,423.52
2017,8,20,16,0,237.0,246.0,2.9,19.0,377.0,480.47,382.92
2017,8,20,16,15,228.5,223.0,2.85,18.5,339.5,442.36,355.65
2017,8,20,16,30,220.0,200.0,2.8,18.0,302.0,403.77,327.35
2017,8,20,16,45,312.0,166.5,2.75,18.0,292.5,447.54,364.61
2017,8,20,17,0,404.0,133.0,2.7,18.0,283.0,481.38,392.88
2017,8,20,17,15,357.5,117.5,2.65,17.5,235.5,412.78,338.78
2017,8,20,17,30,311.0,102.0,2.6,17.0,188.0,333.89,275.35
2017,8,20,17,45,253.5,83.5,2.55,16.5,143.5,263.31,216.3
2017,8,20,18,0,196.0,65.0,2.5,16.0,99.0,198.08,160.08
2017,8,20,18,15,131.0,43.5,2.4,16.0,62.5,130.06,100.26
2017,8,20,18,30,66.0,22.0,2.3,16.0,26.0,64.03,34.02
2017,8,20,18,45,33.0,11.0,2.2,16.0,13.0,21.9,0.0
2017,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,26.5,12.5,2.3,15.5,14.5,10.67,0.0
2017,8,21,6,0,53.0,25.0,2.4,16.0,29.0,20.25,9.58
2017,8,21,6,15,105.5,49.0,2.4,16.0,65.5,37.39,26.54
2017,8,21,6,30,158.0,73.0,2.4,16.0,102.0,54.5,42.21
2017,8,21,6,45,216.5,93.5,2.45,16.5,147.0,68.91,55.23
2017,8,21,7,0,275.0,114.0,2.5,17.0,192.0,82.97,67.64
2017,8,21,7,15,137.5,84.5,2.5,17.0,123.5,62.48,49.68
2017,8,21,7,30,0.0,55.0,2.5,17.0,55.0,45.52,34.68
2017,8,21,7,45,0.0,73.0,2.5,17.5,73.0,60.55,47.67
2017,8,21,8,0,0.0,91.0,2.5,18.0,91.0,75.08,60.02
2017,8,21,8,15,18.5,155.5,2.45,18.0,166.0,123.33,96.51
2017,8,21,8,30,37.0,220.0,2.4,18.0,241.0,165.62,129.15
2017,8,21,8,45,163.5,247.5,2.4,18.5,351.0,205.63,154.67
2017,8,21,9,0,290.0,275.0,2.4,19.0,461.0,263.72,195.42
2017,8,21,9,15,270.0,299.5,2.4,19.0,481.5,299.8,225.8
2017,8,21,9,30,250.0,324.0,2.4,19.0,502.0,333.83,254.23
2017,8,21,9,45,144.0,320.5,2.4,19.5,424.5,311.86,239.8
2017,8,21,10,0,38.0,317.0,2.4,20.0,347.0,273.4,210.99
2017,8,21,10,15,23.5,271.0,2.4,20.0,290.0,235.37,181.74
2017,8,21,10,30,9.0,225.0,2.4,20.0,233.0,191.74,147.68
2017,8,21,10,45,39.5,311.0,2.4,20.5,345.5,286.47,220.89
2017,8,21,11,0,70.0,397.0,2.4,21.0,458.0,385.15,294.7
2017,8,21,11,15,57.0,389.5,2.4,21.0,440.0,377.05,287.97
2017,8,21,11,30,44.0,382.0,2.4,21.0,422.0,367.12,280.3
2017,8,21,11,45,43.5,384.5,2.45,21.0,424.0,374.75,286.07
2017,8,21,12,0,43.0,387.0,2.5,21.0,426.0,382.16,291.62
2017,8,21,12,15,47.0,392.5,2.55,21.0,435.0,396.16,302.23
2017,8,21,12,30,51.0,398.0,2.6,21.0,444.0,410.32,312.95
2017,8,21,12,45,47.5,389.0,2.65,21.0,431.5,403.41,307.92
2017,8,21,13,0,44.0,380.0,2.7,21.0,419.0,395.79,302.47
2017,8,21,13,15,42.5,370.5,2.75,21.0,407.5,388.99,297.74
