Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,13,30,41.0,361.0,2.8,21.0,396.0,381.68,292.64
2017,8,21,13,45,55.0,366.5,2.85,21.0,412.5,405.0,311.01
2017,8,21,14,0,69.0,372.0,2.9,21.0,429.0,428.66,329.51
2017,8,21,14,15,87.0,365.0,2.9,20.5,434.0,443.11,342.02
2017,8,21,14,30,105.0,358.0,2.9,20.0,439.0,457.21,354.4
2017,8,21,14,45,93.5,336.5,2.9,20.0,406.0,425.19,330.77
2017,8,21,15,0,82.0,315.0,2.9,20.0,373.0,392.74,306.79
2017,8,21,15,15,63.5,286.0,2.85,19.5,329.5,344.77,270.93
2017,8,21,15,30,45.0,257.0,2.8,19.0,286.0,296.91,234.53
2017,8,21,15,45,53.0,242.0,2.8,19.0,273.5,289.92,230.23
2017,8,21,16,0,61.0,227.0,2.8,19.0,261.0,282.37,225.33
2017,8,21,16,15,66.0,207.5,2.75,18.5,241.0,266.29,213.92
2017,8,21,16,30,71.0,188.0,2.7,18.0,221.0,249.61,201.85
2017,8,21,16,45,62.5,166.0,2.7,18.0,193.0,218.54,177.12
2017,8,21,17,0,54.0,144.0,2.7,18.0,165.0,187.82,152.3
2017,8,21,17,15,44.5,122.0,2.65,17.5,137.0,156.83,126.99
2017,8,21,17,30,35.0,100.0,2.6,17.0,109.0,126.36,101.56
2017,8,21,17,45,21.0,78.0,2.6,17.0,83.5,93.65,73.5
2017,8,21,18,0,7.0,56.0,2.6,17.0,58.0,55.88,41.06
2017,8,21,18,15,3.5,36.0,2.55,16.5,37.0,34.24,22.18
2017,8,21,18,30,0.0,16.0,2.5,16.0,16.0,13.19,1.7
2017,8,21,18,45,0.0,8.0,2.5,16.0,8.0,6.83,0.0
2017,8,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,62.5,14.0,2.05,14.5,19.0,11.95,0.0
2017,8,22,6,0,125.0,28.0,2.1,15.0,38.0,21.57,10.21
2017,8,22,6,15,209.0,45.5,2.1,15.0,77.0,34.67,24.26
2017,8,22,6,30,293.0,63.0,2.1,15.0,116.0,47.47,36.2
2017,8,22,6,45,355.0,76.5,2.1,15.5,162.0,56.94,44.9
2017,8,22,7,0,417.0,90.0,2.1,16.0,208.0,66.15,53.12
2017,8,22,7,15,208.5,101.5,2.0,16.5,160.5,74.48,60.34
2017,8,22,7,30,0.0,113.0,1.9,17.0,113.0,89.77,73.44
2017,8,22,7,45,11.5,143.0,1.85,17.5,148.5,111.69,92.0
2017,8,22,8,0,23.0,173.0,1.8,18.0,184.0,133.16,109.82
2017,8,22,8,15,21.0,186.5,1.75,18.0,197.5,144.33,113.36
2017,8,22,8,30,19.0,200.0,1.7,18.0,211.0,157.64,123.24
2017,8,22,8,45,27.0,226.0,1.7,18.5,243.0,174.95,135.96
2017,8,22,9,0,35.0,252.0,1.7,19.0,275.0,200.09,154.99
2017,8,22,9,15,43.0,276.5,1.75,19.0,306.5,225.85,174.81
2017,8,22,9,30,51.0,301.0,1.8,19.0,338.0,253.17,195.85
2017,8,22,9,45,71.0,329.0,1.9,19.5,383.0,289.57,223.3
2017,8,22,10,0,91.0,357.0,2.0,20.0,428.0,329.05,252.94
2017,8,22,10,15,87.5,370.0,2.05,20.0,440.0,347.44,266.92
2017,8,22,10,30,84.0,383.0,2.1,20.0,452.0,365.47,280.53
2017,8,22,10,45,78.5,390.5,2.2,20.5,457.0,377.36,288.95
2017,8,22,11,0,73.0,398.0,2.3,21.0,462.0,388.54,296.74
2017,8,22,11,15,107.0,417.5,2.4,21.0,512.5,438.41,334.42
2017,8,22,11,30,141.0,437.0,2.5,21.0,563.0,500.33,380.37
2017,8,22,11,45,147.5,434.5,2.6,21.0,567.0,515.87,391.91
2017,8,22,12,0,154.0,432.0,2.7,21.0,571.0,531.09,403.48
2017,8,22,12,15,461.5,309.5,2.75,21.0,723.5,726.1,551.24
2017,8,22,12,30,769.0,187.0,2.8,21.0,876.0,906.75,680.55
2017,8,22,12,45,781.0,177.5,2.9,21.0,871.0,933.01,697.62
2017,8,22,13,0,793.0,168.0,3.0,21.0,866.0,956.17,714.04
2017,8,22,13,15,788.5,167.0,3.0,21.0,850.5,968.36,722.46
2017,8,22,13,30,784.0,166.0,3.0,21.0,835.0,976.88,728.64
2017,8,22,13,45,780.0,162.5,3.0,21.0,812.5,979.69,731.18
2017,8,22,14,0,776.0,159.0,3.0,21.0,790.0,978.79,731.44
2017,8,22,14,15,767.0,156.5,3.0,21.0,760.5,970.21,726.73
2017,8,22,14,30,758.0,154.0,3.0,21.0,731.0,958.04,719.8
2017,8,22,14,45,749.0,149.0,3.0,21.0,696.0,947.31,713.98
2017,8,22,15,0,740.0,144.0,3.0,21.0,661.0,925.56,700.77
2017,8,22,15,15,723.5,140.0,2.95,20.5,620.5,894.55,682.24
2017,8,22,15,30,707.0,136.0,2.9,20.0,580.0,860.85,661.77
2017,8,22,15,45,688.5,130.5,2.9,20.0,535.0,821.12,635.94
2017,8,22,16,0,670.0,125.0,2.9,20.0,490.0,779.35,608.37
2017,8,22,16,15,642.5,119.0,2.85,19.5,442.0,727.46,573.88
2017,8,22,16,30,615.0,113.0,2.8,19.0,394.0,674.75,538.04
2017,8,22,16,45,579.5,105.5,2.8,19.0,344.5,613.56,494.1
2017,8,22,17,0,544.0,98.0,2.8,19.0,295.0,552.97,448.64
2017,8,22,17,15,494.0,88.5,2.7,18.5,246.0,481.06,393.04
2017,8,22,17,30,444.0,79.0,2.6,18.0,197.0,407.25,333.99
2017,8,22,17,45,374.0,66.5,2.55,18.0,150.5,328.04,267.71
2017,8,22,18,0,304.0,54.0,2.5,18.0,104.0,255.53,204.98
2017,8,22,18,15,209.5,37.5,2.4,17.5,66.5,172.91,132.3
2017,8,22,18,30,115.0,21.0,2.3,17.0,29.0,92.61,36.87
2017,8,22,18,45,57.5,10.5,2.25,17.0,14.5,30.72,0.0
2017,8,22,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,71.0,13.5,2.5,15.5,19.0,11.52,0.0
2017,8,23,6,0,142.0,27.0,2.6,16.0,38.0,20.86,9.14
2017,8,23,6,15,232.5,43.0,2.6,16.0,77.5,32.92,22.58
2017,8,23,6,30,323.0,59.0,2.6,16.0,117.0,44.73,33.62
2017,8,23,6,45,391.0,71.5,2.65,16.5,164.5,53.64,41.8
2017,8,23,7,0,459.0,84.0,2.7,17.0,212.0,62.34,49.56
2017,8,23,7,15,229.5,72.0,2.65,17.0,136.0,51.24,39.8
2017,8,23,7,30,0.0,60.0,2.6,17.0,60.0,49.69,38.37
2017,8,23,7,45,0.0,79.0,2.55,17.5,79.0,65.5,52.01
2017,8,23,8,0,0.0,98.0,2.5,18.0,98.0,80.34,64.58
2017,8,23,8,15,0.0,112.0,2.45,18.0,112.0,91.34,70.51
2017,8,23,8,30,0.0,126.0,2.4,18.0,126.0,102.59,79.49
2017,8,23,8,45,0.0,141.5,2.4,18.5,141.5,115.09,89.25
2017,8,23,9,0,0.0,157.0,2.4,19.0,157.0,127.74,99.01
2017,8,23,9,15,6.0,192.0,2.35,19.0,196.5,157.3,122.24
2017,8,23,9,30,12.0,227.0,2.3,19.0,236.0,187.97,146.15
2017,8,23,9,45,11.5,230.0,2.3,19.5,238.5,192.23,148.96
2017,8,23,10,0,11.0,233.0,2.3,20.0,241.0,196.28,151.66
2017,8,23,10,15,12.0,244.5,2.3,20.0,254.0,207.81,160.49
2017,8,23,10,30,13.0,256.0,2.3,20.0,267.0,219.56,169.45
2017,8,23,10,45,15.0,274.0,2.35,20.5,287.5,237.52,182.89
2017,8,23,11,0,17.0,292.0,2.4,21.0,308.0,255.93,196.55
2017,8,23,11,15,14.0,266.5,2.4,21.0,279.5,234.24,179.73
2017,8,23,11,30,11.0,241.0,2.4,21.0,251.0,211.74,162.34
2017,8,23,11,45,20.5,298.0,2.45,21.0,316.5,269.96,207.32
2017,8,23,12,0,30.0,355.0,2.5,21.0,382.0,342.45,262.17
2017,8,23,12,15,20.5,296.5,2.55,21.0,315.0,272.41,208.89
2017,8,23,12,30,11.0,238.0,2.6,21.0,248.0,213.48,163.69
2017,8,23,12,45,23.0,299.5,2.7,21.0,320.0,294.82,226.72
2017,8,23,13,0,35.0,361.0,2.8,21.0,392.0,369.28,283.12
2017,8,23,13,15,23.5,307.0,2.85,21.0,328.0,308.03,236.67
2017,8,23,13,30,12.0,253.0,2.9,21.0,264.0,231.47,178.11
2017,8,23,13,45,17.0,275.0,3.0,21.0,289.5,257.84,199.09
2017,8,23,14,0,22.0,297.0,3.1,21.0,315.0,284.97,220.36
2017,8,23,14,15,24.0,293.0,3.15,20.5,312.0,284.66,220.92
2017,8,23,14,30,26.0,289.0,3.2,20.0,309.0,304.34,237.01
2017,8,23,14,45,25.0,274.5,3.25,20.0,293.5,270.69,211.42
2017,8,23,15,0,24.0,260.0,3.3,20.0,278.0,256.91,201.23
2017,8,23,15,15,16.5,230.5,3.3,19.5,242.5,221.74,174.19
2017,8,23,15,30,9.0,201.0,3.3,19.0,207.0,186.73,146.88
2017,8,23,15,45,4.5,174.5,3.35,19.0,177.5,157.74,123.89
2017,8,23,16,0,0.0,148.0,3.4,19.0,148.0,128.98,100.8
2017,8,23,16,15,0.0,128.5,3.35,18.5,128.5,111.22,86.81
2017,8,23,16,30,0.0,109.0,3.3,18.0,109.0,93.45,72.59
2017,8,23,16,45,0.0,96.0,3.25,18.0,96.0,81.96,63.28
2017,8,23,17,0,0.0,83.0,3.2,18.0,83.0,70.47,53.84
2017,8,23,17,15,251.5,77.0,3.1,17.5,142.5,289.59,241.34
2017,8,23,17,30,503.0,71.0,3.0,17.0,202.0,442.26,365.17
2017,8,23,17,45,435.5,60.0,2.95,17.0,155.0,361.89,296.42
2017,8,23,18,0,368.0,49.0,2.9,17.0,108.0,287.41,231.38
2017,8,23,18,15,258.5,35.0,2.85,16.5,68.5,194.03,148.46
2017,8,23,18,30,149.0,21.0,2.8,16.0,29.0,106.75,29.96
2017,8,23,18,45,74.5,10.5,2.75,16.0,14.5,37.12,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,122.5,12.5,3.15,14.5,21.5,10.67,0.0
2017,8,24,6,0,245.0,25.0,3.3,15.0,43.0,20.61,8.43
2017,8,24,6,15,354.0,36.0,3.4,15.0,85.5,29.29,19.5
2017,8,24,6,30,463.0,47.0,3.5,15.0,128.0,37.81,27.65
2017,8,24,6,45,530.0,55.0,3.6,15.5,178.0,43.49,32.98
2017,8,24,7,0,597.0,63.0,3.7,16.0,228.0,49.06,38.02
2017,8,24,7,15,298.5,71.5,3.7,16.5,154.0,51.6,40.2
2017,8,24,7,30,0.0,80.0,3.7,17.0,80.0,65.78,52.52
2017,8,24,7,45,0.0,103.0,3.75,17.5,103.0,83.45,67.66
2017,8,24,8,0,0.0,126.0,3.8,18.0,126.0,100.78,82.29
2017,8,24,8,15,4.5,154.5,3.7,18.0,157.5,122.11,95.79
2017,8,24,8,30,9.0,183.0,3.6,18.0,189.0,144.89,113.73
2017,8,24,8,45,10.0,196.5,3.55,18.5,203.0,157.41,123.15
2017,8,24,9,0,11.0,210.0,3.5,19.0,217.0,170.1,132.73
2017,8,24,9,15,12.5,222.5,3.45,19.0,231.0,182.37,142.2
2017,8,24,9,30,14.0,235.0,3.4,19.0,245.0,194.87,151.85
2017,8,24,9,45,19.5,262.5,3.4,19.0,277.5,220.94,172.14
2017,8,24,10,0,25.0,290.0,3.4,19.0,310.0,248.08,193.16
2017,8,24,10,15,80.5,342.5,3.35,19.0,408.5,323.03,251.19
2017,8,24,10,30,136.0,395.0,3.3,19.0,507.0,409.23,317.01
2017,8,24,10,45,280.0,371.5,3.3,19.5,608.5,499.77,386.05
2017,8,24,11,0,424.0,348.0,3.3,20.0,710.0,605.66,465.3
2017,8,24,11,15,349.5,384.5,3.3,20.0,686.5,603.78,462.64
2017,8,24,11,30,275.0,421.0,3.3,20.0,663.0,600.78,459.15
2017,8,24,11,45,223.0,432.5,3.3,20.0,630.0,577.53,441.51
2017,8,24,12,0,171.0,444.0,3.3,20.0,597.0,558.42,426.57
2017,8,24,12,15,290.0,409.5,3.25,20.0,667.5,657.16,501.27
2017,8,24,12,30,409.0,375.0,3.2,20.0,738.0,761.54,577.68
2017,8,24,12,45,374.0,387.5,3.2,20.0,717.5,744.65,564.78
2017,8,24,13,0,339.0,400.0,3.2,20.0,697.0,737.57,559.31
2017,8,24,13,15,435.5,354.5,3.15,20.0,728.5,814.5,616.13
2017,8,24,13,30,532.0,309.0,3.1,20.0,760.0,876.96,661.86
2017,8,24,13,45,543.0,293.0,3.1,20.0,742.0,881.08,665.52
2017,8,24,14,0,554.0,277.0,3.1,20.0,724.0,882.15,667.69
2017,8,24,14,15,708.0,197.0,3.15,20.0,746.0,965.03,728.35
2017,8,24,14,30,862.0,117.0,3.2,20.0,768.0,1011.35,760.47
2017,8,24,14,45,850.5,115.0,3.25,20.0,731.0,1005.34,757.85
2017,8,24,15,0,839.0,113.0,3.3,20.0,694.0,983.04,744.78
2017,8,24,15,15,720.5,140.0,3.35,19.5,617.0,893.19,686.48
2017,8,24,15,30,602.0,167.0,3.4,19.0,540.0,797.17,622.41
2017,8,24,15,45,498.5,182.0,3.45,19.0,475.0,695.27,549.57
2017,8,24,16,0,395.0,197.0,3.5,19.0,410.0,605.98,482.95
2017,8,24,16,15,267.5,192.5,3.55,18.5,330.0,460.42,372.04
2017,8,24,16,30,140.0,188.0,3.6,18.0,250.0,325.48,264.8
2017,8,24,16,45,157.0,163.5,3.65,18.0,225.5,307.65,252.22
2017,8,24,17,0,174.0,139.0,3.7,18.0,201.0,287.6,237.01
2017,8,24,17,15,349.0,104.5,3.65,17.5,202.5,392.96,325.48
2017,8,24,17,30,524.0,70.0,3.6,17.0,204.0,454.87,375.73
2017,8,24,17,45,441.0,60.0,3.6,16.5,155.0,365.09,300.01
2017,8,24,18,0,358.0,50.0,3.6,16.0,106.0,282.58,228.34
2017,8,24,18,15,238.5,35.5,3.55,15.5,66.5,185.68,141.33
2017,8,24,18,30,119.0,21.0,3.5,15.0,27.0,92.94,8.77
2017,8,24,18,45,59.5,10.5,3.45,15.0,13.5,31.42,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,45,92.0,13.5,2.15,13.5,20.5,11.52,0.0
2017,8,25,6,0,184.0,27.0,2.2,14.0,41.0,20.98,8.02
2017,8,25,6,15,298.0,40.5,2.15,14.0,83.5,31.32,21.29
2017,8,25,6,30,412.0,54.0,2.1,14.0,126.0,43.64,32.89
2017,8,25,6,45,486.5,63.5,2.1,14.5,176.0,50.27,39.14
2017,8,25,7,0,561.0,73.0,2.1,15.0,226.0,56.78,45.03
2017,8,25,7,15,280.5,81.5,2.0,15.5,158.0,58.31,46.32
2017,8,25,7,30,0.0,90.0,1.9,16.0,90.0,73.18,59.23
2017,8,25,7,45,0.0,105.0,1.8,16.5,105.0,84.86,69.13
2017,8,25,8,0,0.0,120.0,1.7,17.0,120.0,96.45,78.78
2017,8,25,8,15,31.5,175.0,1.6,17.0,192.5,131.04,102.86
2017,8,25,8,30,63.0,230.0,1.5,17.0,265.0,174.54,135.59
2017,8,25,8,45,36.0,216.0,1.45,17.5,237.0,170.13,132.17
2017,8,25,9,0,9.0,202.0,1.4,18.0,209.0,163.75,127.68
2017,8,25,9,15,10.0,212.5,1.4,18.5,220.0,174.13,135.41
2017,8,25,9,30,11.0,223.0,1.4,19.0,231.0,184.64,143.16
2017,8,25,9,45,14.0,243.0,1.4,19.5,253.5,203.56,157.41
2017,8,25,10,0,17.0,263.0,1.4,20.0,276.0,223.1,171.99
2017,8,25,10,15,38.0,313.0,1.4,20.0,343.5,277.46,213.5
2017,8,25,10,30,59.0,363.0,1.4,20.0,411.0,336.04,257.5
2017,8,25,10,45,44.5,350.0,1.45,20.5,387.0,323.41,247.16
2017,8,25,11,0,30.0,337.0,1.5,21.0,363.0,308.42,235.29
2017,8,25,11,15,32.0,348.0,1.55,21.0,376.5,324.34,247.32
2017,8,25,11,30,34.0,359.0,1.6,21.0,390.0,340.62,259.44
2017,8,25,11,45,33.0,359.0,1.65,21.5,389.0,344.79,262.0
2017,8,25,12,0,32.0,359.0,1.7,22.0,388.0,348.65,264.4
2017,8,25,12,15,38.0,371.0,1.75,22.0,405.5,369.78,280.29
2017,8,25,12,30,44.0,383.0,1.8,22.0,423.0,391.49,296.51
2017,8,25,12,45,72.5,402.5,1.9,22.0,466.5,442.42,334.88
2017,8,25,13,0,101.0,422.0,2.0,22.0,510.0,495.19,374.12
2017,8,25,13,15,89.5,408.0,2.05,22.0,485.0,475.56,359.8
2017,8,25,13,30,78.0,394.0,2.1,22.0,460.0,454.78,345.02
2017,8,25,13,45,71.5,378.0,2.15,22.0,437.5,436.0,331.8
2017,8,25,14,0,65.0,362.0,2.2,22.0,415.0,416.47,317.95
2017,8,25,14,15,65.0,348.0,2.25,21.5,399.0,405.09,310.89
2017,8,25,14,30,65.0,334.0,2.3,21.0,383.0,393.26,303.43
2017,8,25,14,45,62.5,315.5,2.4,21.0,361.0,373.53,289.43
2017,8,25,15,0,60.0,297.0,2.5,21.0,339.0,353.4,275.04
2017,8,25,15,15,44.0,265.5,2.5,20.5,295.0,305.12,238.8
2017,8,25,15,30,28.0,234.0,2.5,20.0,251.0,256.96,202.03
2017,8,25,15,45,20.0,208.5,2.55,20.0,220.5,206.77,162.91
2017,8,25,16,0,12.0,183.0,2.6,20.0,190.0,175.19,138.01
2017,8,25,16,15,12.5,169.0,2.6,19.5,175.5,163.24,129.18
2017,8,25,16,30,13.0,155.0,2.6,19.0,161.0,151.32,120.19
2017,8,25,16,45,358.0,113.0,2.65,19.0,239.5,439.63,360.49
2017,8,25,17,0,703.0,71.0,2.7,19.0,318.0,640.25,516.97
2017,8,25,17,15,652.5,65.5,2.65,18.5,264.5,565.92,459.96
2017,8,25,17,30,602.0,60.0,2.6,18.0,211.0,494.25,402.94
2017,8,25,17,45,519.0,52.0,2.6,17.5,160.5,403.19,327.87
2017,8,25,18,0,436.0,44.0,2.6,17.0,110.0,319.38,255.6
2017,8,25,18,15,305.5,31.5,2.5,16.5,69.0,215.94,161.82
2017,8,25,18,30,175.0,19.0,2.4,16.0,28.0,114.84,0.0
2017,8,25,18,45,87.5,9.5,2.35,15.5,14.0,41.1,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,117.0,12.0,1.85,14.5,20.0,10.24,0.0
2017,8,26,6,0,234.0,24.0,1.8,15.0,40.0,19.84,6.41
2017,8,26,6,15,349.5,35.0,1.8,15.5,83.0,28.55,18.71
2017,8,26,6,30,465.0,46.0,1.8,16.0,126.0,37.12,26.9
2017,8,26,6,45,537.5,53.5,1.8,16.5,176.5,42.45,31.92
2017,8,26,7,0,610.0,61.0,1.8,17.0,227.0,47.73,36.69
2017,8,26,7,15,319.0,98.5,1.7,17.5,187.0,70.37,56.53
2017,8,26,7,30,28.0,136.0,1.6,18.0,147.0,101.61,83.43
2017,8,26,7,45,81.0,165.0,1.55,18.5,202.0,121.15,99.74
2017,8,26,8,0,134.0,194.0,1.5,19.0,257.0,134.8,110.77
2017,8,26,8,15,154.0,217.0,1.45,19.5,296.5,153.89,118.18
2017,8,26,8,30,174.0,240.0,1.4,20.0,336.0,186.36,138.93
2017,8,26,8,45,237.5,253.5,1.35,21.0,396.5,218.51,159.63
2017,8,26,9,0,301.0,267.0,1.3,22.0,457.0,264.27,192.52
2017,8,26,9,15,256.5,295.0,1.3,22.0,464.5,296.33,220.05
2017,8,26,9,30,212.0,323.0,1.3,22.0,472.0,325.3,244.39
2017,8,26,9,45,219.0,340.5,1.35,22.5,501.0,360.28,271.16
2017,8,26,10,0,226.0,358.0,1.4,23.0,530.0,396.13,298.07
2017,8,26,10,15,329.5,340.0,1.45,23.0,601.5,458.21,344.6
2017,8,26,10,30,433.0,322.0,1.5,23.0,673.0,533.01,400.05
2017,8,26,10,45,363.5,359.5,1.6,23.5,660.0,545.38,408.3
2017,8,26,11,0,294.0,397.0,1.7,24.0,647.0,554.42,413.76
2017,8,26,11,15,300.0,399.0,1.75,24.0,658.0,582.2,434.04
2017,8,26,11,30,306.0,401.0,1.8,24.0,669.0,609.52,453.66
2017,8,26,11,45,240.5,421.0,1.85,24.5,632.5,593.89,440.72
2017,8,26,12,0,175.0,441.0,1.9,25.0,596.0,560.87,415.76
2017,8,26,12,15,179.5,436.0,1.95,25.0,595.0,572.43,424.68
2017,8,26,12,30,184.0,431.0,2.0,25.0,594.0,583.17,432.74
2017,8,26,12,45,167.5,427.0,2.05,25.0,574.5,574.16,426.44
2017,8,26,13,0,151.0,423.0,2.1,25.0,555.0,563.35,418.99
2017,8,26,13,15,148.0,417.5,2.15,25.0,544.5,562.74,419.15
2017,8,26,13,30,145.0,412.0,2.2,25.0,534.0,561.11,418.56
2017,8,26,13,45,154.5,400.0,2.25,25.0,526.5,564.21,421.87
2017,8,26,14,0,164.0,388.0,2.3,25.0,519.0,566.37,424.56
2017,8,26,14,15,174.5,371.5,2.3,25.0,506.5,563.61,423.76
2017,8,26,14,30,185.0,355.0,2.3,25.0,494.0,559.64,422.2
2017,8,26,14,45,159.5,336.0,2.35,25.0,451.5,515.54,391.01
2017,8,26,15,0,134.0,317.0,2.4,25.0,409.0,470.93,359.2
2017,8,26,15,15,133.0,297.0,2.4,24.5,383.5,448.86,344.91
2017,8,26,15,30,132.0,277.0,2.4,24.0,358.0,426.01,329.74
2017,8,26,15,45,130.5,255.0,2.4,24.0,330.0,399.6,311.1
2017,8,26,16,0,129.0,233.0,2.4,24.0,302.0,372.52,291.75
2017,8,26,16,15,426.5,159.0,2.35,23.5,353.0,579.25,456.2
2017,8,26,16,30,724.0,85.0,2.3,23.0,404.0,732.48,570.8
2017,8,26,16,45,687.5,79.5,2.25,23.0,352.0,668.64,524.69
2017,8,26,17,0,651.0,74.0,2.2,23.0,300.0,605.36,479.47
2017,8,26,17,15,599.0,67.5,2.05,22.0,248.0,530.96,424.98
2017,8,26,17,30,547.0,61.0,1.9,21.0,196.0,459.54,369.33
2017,8,26,17,45,468.0,52.0,1.75,20.5,148.0,372.46,298.12
2017,8,26,18,0,389.0,43.0,1.6,20.0,100.0,292.46,229.89
2017,8,26,18,15,264.0,29.5,1.6,19.5,61.5,193.55,140.51
2017,8,26,18,30,139.0,16.0,1.6,19.0,23.0,94.81,0.0
2017,8,26,18,45,69.5,8.0,1.65,18.5,11.5,33.0,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,88.0,11.5,1.85,16.5,17.0,9.82,0.0
2017,8,27,6,0,176.0,23.0,1.9,17.0,34.0,17.92,4.27
2017,8,27,6,15,284.0,36.0,1.85,17.5,74.5,29.28,19.07
2017,8,27,6,30,392.0,49.0,1.8,18.0,115.0,39.4,28.6
2017,8,27,6,45,461.5,58.5,1.8,18.5,163.0,46.13,34.84
2017,8,27,7,0,531.0,68.0,1.8,19.0,211.0,52.71,40.72
2017,8,27,7,15,580.0,75.0,1.7,19.0,261.5,57.0,44.52
2017,8,27,7,30,629.0,82.0,1.6,19.0,312.0,61.19,48.1
2017,8,27,7,45,663.5,87.0,1.5,19.5,362.5,63.66,50.01
2017,8,27,8,0,698.0,92.0,1.4,20.0,413.0,66.06,51.8
2017,8,27,8,15,723.5,96.5,1.3,20.5,462.0,85.75,53.24
2017,8,27,8,30,749.0,101.0,1.2,21.0,511.0,148.45,85.71
2017,8,27,8,45,768.5,104.0,1.15,22.0,556.5,205.97,126.78
2017,8,27,9,0,788.0,107.0,1.1,23.0,602.0,265.55,174.94
2017,8,27,9,15,802.5,110.0,1.05,23.5,642.5,325.46,225.37
2017,8,27,9,30,817.0,113.0,1.0,24.0,683.0,386.27,275.94
2017,8,27,9,45,519.5,235.0,1.0,25.0,604.5,407.47,298.87
2017,8,27,10,0,222.0,357.0,1.0,26.0,526.0,394.2,291.69
2017,8,27,10,15,211.0,374.0,1.05,26.0,539.5,420.67,311.78
2017,8,27,10,30,200.0,391.0,1.1,26.0,553.0,445.9,330.27
2017,8,27,10,45,175.0,403.5,1.15,26.5,548.0,457.28,337.81
2017,8,27,11,0,150.0,416.0,1.2,27.0,543.0,465.96,343.19
2017,8,27,11,15,191.0,421.0,1.3,27.0,585.5,514.37,378.36
2017,8,27,11,30,232.0,426.0,1.4,27.0,628.0,565.89,415.19
2017,8,27,11,45,222.0,431.0,1.5,27.5,625.5,578.17,422.94
2017,8,27,12,0,212.0,436.0,1.6,28.0,623.0,588.91,429.85
2017,8,27,12,15,220.5,428.0,1.65,27.5,622.5,602.3,440.61
2017,8,27,12,30,229.0,420.0,1.7,27.0,622.0,614.86,450.86
2017,8,27,12,45,554.5,270.0,1.8,27.0,752.0,823.55,600.85
2017,8,27,13,0,880.0,120.0,1.9,27.0,882.0,985.82,707.86
2017,8,27,13,15,876.5,119.5,1.95,27.0,866.0,999.56,715.85
2017,8,27,13,30,873.0,119.0,2.0,27.0,850.0,1009.5,723.21
2017,8,27,13,45,867.5,117.5,2.1,27.0,826.5,1012.54,726.99
2017,8,27,14,0,862.0,116.0,2.2,27.0,803.0,1011.7,728.49
2017,8,27,14,15,854.0,114.5,2.2,26.5,773.0,1004.49,726.41
2017,8,27,14,30,846.0,113.0,2.2,26.0,743.0,993.54,722.11
2017,8,27,14,45,835.0,110.5,2.25,26.0,706.5,987.1,720.0
2017,8,27,15,0,824.0,108.0,2.3,26.0,670.0,964.59,707.5
2017,8,27,15,15,809.0,105.5,2.3,26.0,628.0,934.84,689.88
2017,8,27,15,30,794.0,103.0,2.3,26.0,586.0,902.08,670.22
2017,8,27,15,45,775.0,99.0,2.3,26.0,539.5,861.07,644.86
2017,8,27,16,0,756.0,95.0,2.3,26.0,493.0,817.78,617.66
2017,8,27,16,15,729.0,91.0,2.3,25.5,443.5,765.58,584.95
2017,8,27,16,30,702.0,87.0,2.3,25.0,394.0,717.05,554.01
2017,8,27,16,45,665.0,81.5,2.3,24.5,342.5,653.6,511.24
2017,8,27,17,0,628.0,76.0,2.3,24.0,291.0,590.79,467.45
2017,8,27,17,15,575.0,69.0,2.25,23.0,240.0,516.03,412.64
2017,8,27,17,30,522.0,62.0,2.2,22.0,189.0,444.38,356.89
2017,8,27,17,45,440.5,52.5,2.15,21.5,141.5,356.43,284.94
2017,8,27,18,0,359.0,43.0,2.1,21.0,94.0,275.87,216.17
2017,8,27,18,15,236.0,29.0,2.1,20.5,56.5,179.34,127.01
2017,8,27,18,30,113.0,15.0,2.1,20.0,19.0,78.82,0.0
2017,8,27,18,45,56.5,7.5,2.1,19.5,9.5,6.4,0.0
2017,8,27,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,110.0,10.5,1.2,16.5,17.5,8.96,0.0
2017,8,28,6,0,220.0,21.0,1.2,17.0,35.0,17.25,2.85
2017,8,28,6,15,334.0,32.5,1.2,17.0,76.5,26.46,16.67
2017,8,28,6,30,448.0,44.0,1.2,17.0,118.0,35.49,25.32
2017,8,28,6,45,520.0,51.5,1.2,17.5,167.5,40.84,30.36
2017,8,28,7,0,592.0,59.0,1.2,18.0,217.0,46.15,35.15
2017,8,28,7,15,296.0,88.0,1.15,18.5,167.0,63.06,49.92
2017,8,28,7,30,0.0,117.0,1.1,19.0,117.0,92.14,74.92
2017,8,28,7,45,3.5,135.0,1.05,19.5,137.0,105.77,86.19
2017,8,28,8,0,7.0,153.0,1.0,20.0,157.0,119.29,97.17
2017,8,28,8,15,14.0,176.0,0.95,20.5,183.5,136.97,106.3
2017,8,28,8,30,21.0,199.0,0.9,21.0,210.0,157.15,121.12
2017,8,28,8,45,32.5,226.5,0.85,21.5,246.0,176.8,135.27
2017,8,28,9,0,44.0,254.0,0.8,22.0,282.0,204.44,155.71
2017,8,28,9,15,67.5,285.0,0.8,22.5,330.5,240.26,182.01
2017,8,28,9,30,91.0,316.0,0.8,23.0,379.0,279.86,211.08
2017,8,28,9,45,118.0,338.5,0.8,23.5,425.0,317.78,238.69
2017,8,28,10,0,145.0,361.0,0.8,24.0,471.0,361.06,270.03
2017,8,28,10,15,107.0,364.0,0.9,24.0,447.0,355.88,266.69
2017,8,28,10,30,69.0,367.0,1.0,24.0,423.0,346.49,260.01
2017,8,28,10,45,108.0,390.5,1.15,24.5,481.0,399.35,298.9
2017,8,28,11,0,147.0,414.0,1.3,25.0,539.0,463.0,344.67
2017,8,28,11,15,531.0,259.5,1.45,25.0,719.0,641.65,478.06
2017,8,28,11,30,915.0,105.0,1.6,25.0,899.0,822.82,605.93
2017,8,28,11,45,915.0,106.0,1.75,25.0,905.5,862.56,631.55
2017,8,28,12,0,915.0,107.0,1.9,25.0,912.0,899.2,656.55
2017,8,28,12,15,915.0,107.0,1.95,25.0,911.0,931.61,677.77
2017,8,28,12,30,915.0,107.0,2.0,25.0,910.0,960.6,696.8
2017,8,28,12,45,907.5,110.0,2.1,25.0,899.5,981.96,711.57
2017,8,28,13,0,900.0,113.0,2.2,25.0,889.0,999.43,724.02
2017,8,28,13,15,896.0,112.0,2.25,24.5,872.5,1012.32,734.58
2017,8,28,13,30,892.0,111.0,2.3,24.0,856.0,1021.28,742.85
2017,8,28,13,45,602.0,232.5,2.35,24.0,729.0,889.0,656.72
2017,8,28,14,0,312.0,354.0,2.4,24.0,602.0,702.5,524.42
2017,8,28,14,15,307.5,342.5,2.45,24.0,579.0,689.83,518.18
2017,8,28,14,30,303.0,331.0,2.5,24.0,556.0,675.42,509.4
2017,8,28,14,45,268.5,319.0,2.55,24.0,511.0,628.77,477.05
2017,8,28,15,0,234.0,307.0,2.6,24.0,466.0,560.03,428.81
2017,8,28,15,15,235.0,286.0,2.6,23.5,436.5,536.88,414.52
2017,8,28,15,30,236.0,265.0,2.6,23.0,407.0,512.43,398.81
2017,8,28,15,45,230.5,244.5,2.65,23.0,374.5,481.3,377.1
2017,8,28,16,0,225.0,224.0,2.7,23.0,342.0,449.37,354.48
2017,8,28,16,15,220.0,201.5,2.75,22.5,307.0,414.72,330.11
2017,8,28,16,30,215.0,179.0,2.8,22.0,272.0,379.41,304.62
2017,8,28,16,45,424.5,126.5,2.85,21.5,280.0,509.61,411.08
2017,8,28,17,0,634.0,74.0,2.9,21.0,288.0,592.85,477.74
2017,8,28,17,15,580.0,67.0,2.9,20.5,236.5,517.09,419.45
2017,8,28,17,30,526.0,60.0,2.9,20.0,185.0,444.58,361.28
2017,8,28,17,45,439.5,51.0,2.9,19.5,137.5,354.05,286.04
2017,8,28,18,0,353.0,42.0,2.9,19.0,90.0,271.4,214.36
2017,8,28,18,15,227.5,28.0,2.9,18.5,53.5,174.24,120.95
2017,8,28,18,30,102.0,14.0,2.9,18.0,17.0,55.87,0.0
2017,8,28,18,45,51.0,7.0,2.9,17.5,8.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,85.0,10.5,2.35,14.5,15.5,8.96,0.0
2017,8,29,6,0,170.0,21.0,2.4,15.0,31.0,16.39,1.25
2017,8,29,6,15,280.0,34.0,2.4,15.0,71.0,27.66,17.74
2017,8,29,6,30,390.0,47.0,2.4,15.0,111.0,37.84,27.54
2017,8,29,6,45,467.5,55.5,2.45,15.5,159.0,43.85,33.24
2017,8,29,7,0,545.0,64.0,2.5,16.0,207.0,49.79,38.64
2017,8,29,7,15,272.5,64.0,2.5,16.5,135.5,46.4,35.61
2017,8,29,7,30,0.0,64.0,2.5,17.0,64.0,53.03,41.34
2017,8,29,7,45,0.0,76.0,2.5,17.5,76.0,63.06,49.92
2017,8,29,8,0,0.0,88.0,2.5,18.0,88.0,72.64,57.98
2017,8,29,8,15,0.0,100.0,2.5,18.0,100.0,82.18,63.03
2017,8,29,8,30,0.0,112.0,2.5,18.0,112.0,91.87,70.78
2017,8,29,8,45,0.0,127.5,2.55,18.5,127.5,104.34,80.61
2017,8,29,9,0,0.0,143.0,2.6,19.0,143.0,116.94,90.42
2017,8,29,9,15,1.0,157.0,2.6,19.0,158.0,128.82,99.71
2017,8,29,9,30,2.0,171.0,2.6,19.0,173.0,140.95,109.18
2017,8,29,9,45,3.5,179.5,2.65,19.5,182.0,149.16,115.27
2017,8,29,10,0,5.0,188.0,2.7,20.0,191.0,157.59,121.55
2017,8,29,10,15,7.5,210.5,2.75,20.0,216.5,178.22,137.68
2017,8,29,10,30,10.0,233.0,2.8,20.0,242.0,199.41,154.15
2017,8,29,10,45,13.0,255.0,2.85,20.0,266.5,221.08,170.94
2017,8,29,11,0,16.0,277.0,2.9,20.0,291.0,243.38,188.15
2017,8,29,11,15,22.5,308.5,2.9,20.0,328.5,277.02,214.05
2017,8,29,11,30,29.0,340.0,2.9,20.0,366.0,321.32,247.84
2017,8,29,11,45,37.0,360.0,2.9,20.0,393.0,350.69,270.1
2017,8,29,12,0,45.0,380.0,2.9,20.0,420.0,381.21,293.16
2017,8,29,12,15,94.5,407.0,2.9,20.0,490.5,456.69,350.83
2017,8,29,12,30,144.0,434.0,2.9,20.0,561.0,551.88,421.56
2017,8,29,12,45,150.0,425.5,2.95,20.5,556.0,558.72,425.85
2017,8,29,13,0,156.0,417.0,3.0,21.0,551.0,564.73,430.08
2017,8,29,13,15,526.5,263.5,3.0,21.0,703.0,819.13,622.04
2017,8,29,13,30,897.0,110.0,3.0,21.0,855.0,1026.36,763.86
2017,8,29,13,45,893.5,107.5,3.05,21.0,831.5,1030.24,765.71
2017,8,29,14,0,890.0,105.0,3.1,21.0,808.0,1030.11,767.01
2017,8,29,14,15,882.0,103.5,3.15,20.5,777.5,1022.55,765.03
2017,8,29,14,30,874.0,102.0,3.2,20.0,747.0,1011.14,760.65
2017,8,29,14,45,865.5,99.0,3.25,20.0,710.5,993.76,750.91
2017,8,29,15,0,857.0,96.0,3.3,20.0,674.0,972.74,738.79
2017,8,29,15,15,843.0,93.5,3.3,19.5,631.5,943.48,722.06
2017,8,29,15,30,829.0,91.0,3.3,19.0,589.0,921.8,710.53
2017,8,29,15,45,813.0,87.0,3.35,19.0,542.5,882.47,685.46
2017,8,29,16,0,797.0,83.0,3.4,19.0,496.0,840.62,658.35
2017,8,29,16,15,771.5,79.5,3.4,19.0,445.5,788.93,623.36
2017,8,29,16,30,746.0,76.0,3.4,19.0,395.0,735.94,586.73
2017,8,29,16,45,714.0,70.5,3.45,19.0,343.5,674.47,542.96
2017,8,29,17,0,682.0,65.0,3.5,19.0,292.0,613.05,497.79
2017,8,29,17,15,629.0,59.5,3.45,18.5,240.0,541.8,443.72
2017,8,29,17,30,576.0,54.0,3.4,18.0,188.0,469.7,384.91
2017,8,29,17,45,495.5,45.5,3.35,17.5,140.0,381.03,310.11
2017,8,29,18,0,415.0,37.0,3.3,17.0,92.0,299.8,238.12
2017,8,29,18,15,273.5,25.0,3.3,16.5,54.5,192.23,129.55
2017,8,29,18,30,132.0,13.0,3.3,16.0,17.0,67.83,0.0
2017,8,29,18,45,66.0,6.5,3.35,16.0,8.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,103.5,10.0,2.95,13.5,16.0,8.54,0.0
2017,8,30,6,0,207.0,20.0,3.0,14.0,32.0,16.46,0.0
2017,8,30,6,15,327.5,32.5,3.0,14.0,74.0,26.57,16.79
2017,8,30,6,30,448.0,45.0,3.0,14.0,116.0,36.48,26.43
2017,8,30,6,45,511.5,54.5,3.05,14.5,165.0,43.38,32.93
2017,8,30,7,0,575.0,64.0,3.1,15.0,214.0,50.09,39.06
2017,8,30,7,15,297.0,96.5,3.0,15.5,175.0,69.03,55.81
2017,8,30,7,30,19.0,129.0,2.9,16.0,136.0,100.22,82.98
2017,8,30,7,45,22.0,148.0,2.85,16.5,157.5,114.46,94.95
2017,8,30,8,0,25.0,167.0,2.8,17.0,179.0,128.58,106.6
2017,8,30,8,15,38.5,193.5,2.75,17.5,213.5,142.59,112.06
2017,8,30,8,30,52.0,220.0,2.7,18.0,248.0,167.86,130.53
2017,8,30,8,45,54.5,240.5,2.65,18.5,272.0,189.88,147.21
2017,8,30,9,0,57.0,261.0,2.6,19.0,296.0,212.58,164.68
2017,8,30,9,15,38.0,254.5,2.6,19.0,279.0,210.47,163.6
2017,8,30,9,30,19.0,248.0,2.6,19.0,262.0,207.03,161.23
2017,8,30,9,45,23.0,268.5,2.6,19.5,286.0,227.65,176.9
2017,8,30,10,0,27.0,289.0,2.6,20.0,310.0,248.95,192.9
2017,8,30,10,15,32.5,310.0,2.6,20.0,336.0,273.66,211.81
2017,8,30,10,30,38.0,331.0,2.6,20.0,362.0,299.49,231.49
2017,8,30,10,45,60.0,362.5,2.65,20.5,412.5,345.94,266.48
2017,8,30,11,0,82.0,394.0,2.7,21.0,463.0,395.56,303.36
2017,8,30,11,15,82.5,401.0,2.75,21.0,471.5,410.57,314.42
2017,8,30,11,30,83.0,408.0,2.8,21.0,480.0,425.49,325.52
2017,8,30,11,45,514.0,256.0,2.85,21.0,705.0,684.03,524.51
2017,8,30,12,0,945.0,104.0,2.9,21.0,930.0,925.08,694.84
2017,8,30,12,15,740.5,214.5,2.95,21.0,861.0,899.9,675.99
2017,8,30,12,30,536.0,325.0,3.0,21.0,792.0,839.77,630.7
2017,8,30,12,45,733.5,217.0,3.05,21.5,849.0,946.77,708.14
2017,8,30,13,0,931.0,109.0,3.1,22.0,906.0,1027.97,760.58
2017,8,30,13,15,927.5,108.5,3.1,21.5,889.0,1042.2,771.2
2017,8,30,13,30,924.0,108.0,3.1,21.0,872.0,1052.41,779.95
2017,8,30,13,45,922.0,105.0,3.15,21.0,848.5,1057.36,784.42
2017,8,30,14,0,920.0,102.0,3.2,21.0,825.0,1058.2,786.37
2017,8,30,14,15,912.0,100.5,3.2,21.0,793.5,1050.51,782.46
2017,8,30,14,30,904.0,99.0,3.2,21.0,762.0,1038.84,776.14
2017,8,30,14,45,896.5,95.5,3.2,21.0,724.5,1021.47,766.17
2017,8,30,15,0,889.0,92.0,3.2,21.0,687.0,1000.3,753.78
2017,8,30,15,15,874.5,89.5,3.2,21.0,643.5,969.85,735.17
2017,8,30,15,30,860.0,87.0,3.2,21.0,600.0,936.25,714.38
2017,8,30,15,45,843.5,83.5,3.2,21.0,552.0,906.69,696.26
2017,8,30,16,0,827.0,80.0,3.2,21.0,504.0,864.04,668.74
2017,8,30,16,15,800.5,76.5,3.15,20.5,452.5,810.42,633.96
2017,8,30,16,30,774.0,73.0,3.1,20.0,401.0,755.51,597.43
2017,8,30,16,45,738.5,68.5,3.1,20.0,348.0,691.34,552.07
2017,8,30,17,0,703.0,64.0,3.1,20.0,295.0,627.4,505.42
2017,8,30,17,15,648.0,58.0,3.05,19.5,241.5,553.08,449.62
2017,8,30,17,30,593.0,52.0,3.0,19.0,188.0,478.11,389.08
2017,8,30,17,45,504.0,44.0,2.95,18.5,138.5,384.17,310.47
2017,8,30,18,0,415.0,36.0,2.9,18.0,89.0,298.57,235.0
2017,8,30,18,15,260.5,24.0,2.9,17.5,51.5,182.8,115.37
2017,8,30,18,30,106.0,12.0,2.9,17.0,14.0,55.72,0.0
2017,8,30,18,45,53.0,6.0,2.9,16.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,88.5,10.0,1.05,14.5,14.5,8.54,0.0
2017,8,31,6,0,177.0,20.0,1.0,15.0,29.0,16.47,0.0
2017,8,31,6,15,300.0,33.0,0.95,15.5,70.5,27.01,16.96
2017,8,31,6,30,423.0,46.0,0.9,16.0,112.0,37.31,26.93
2017,8,31,6,45,499.5,55.0,0.9,16.5,162.0,43.79,33.04
2017,8,31,7,0,576.0,64.0,0.9,17.0,212.0,50.18,38.83
2017,8,31,7,15,626.5,70.5,0.85,17.5,265.0,54.28,42.42
2017,8,31,7,30,677.0,77.0,0.8,18.0,318.0,58.31,45.81
2017,8,31,7,45,709.5,82.5,0.8,18.5,370.5,61.31,48.21
2017,8,31,8,0,742.0,88.0,0.8,19.0,423.0,70.16,55.6
2017,8,31,8,15,768.0,92.0,0.85,19.5,473.0,94.25,57.78
2017,8,31,8,30,794.0,96.0,0.9,20.0,523.0,153.71,87.88
2017,8,31,8,45,806.5,102.0,0.95,21.0,568.5,215.54,133.27
2017,8,31,9,0,819.0,108.0,1.0,22.0,614.0,278.56,184.91
2017,8,31,9,15,834.0,111.0,1.0,22.5,656.0,340.87,237.54
2017,8,31,9,30,849.0,114.0,1.0,23.0,698.0,404.09,290.23
2017,8,31,9,45,834.0,128.5,1.0,24.0,727.0,464.77,339.13
2017,8,31,10,0,819.0,143.0,1.0,25.0,756.0,522.5,383.55
2017,8,31,10,15,828.0,145.0,0.95,25.5,785.5,579.59,425.9
2017,8,31,10,30,837.0,147.0,0.9,26.0,815.0,635.88,465.89
2017,8,31,10,45,838.0,151.0,0.85,27.0,835.5,687.69,500.18
2017,8,31,11,0,839.0,155.0,0.8,28.0,856.0,737.44,531.59
2017,8,31,11,15,843.0,156.0,0.75,28.5,871.0,784.47,561.1
2017,8,31,11,30,847.0,157.0,0.7,29.0,886.0,829.25,587.8
2017,8,31,11,45,845.0,159.5,0.7,29.5,891.5,867.99,610.04
2017,8,31,12,0,843.0,162.0,0.7,30.0,897.0,903.67,630.17
2017,8,31,12,15,842.5,162.0,0.65,30.0,895.5,935.06,647.84
