Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,12,30,842.0,162.0,0.6,30.0,894.0,963.12,663.38
2017,8,31,12,45,838.5,162.0,0.55,30.5,884.0,984.87,673.74
2017,8,31,13,0,835.0,162.0,0.5,31.0,874.0,1002.92,681.94
2017,8,31,13,15,830.0,160.5,0.55,31.0,856.5,1014.17,689.88
2017,8,31,13,30,825.0,159.0,0.6,31.0,839.0,1021.54,695.79
2017,8,31,13,45,809.0,161.0,0.7,31.0,811.5,1017.51,696.29
2017,8,31,14,0,793.0,163.0,0.8,31.0,784.0,1009.51,694.65
2017,8,31,14,15,781.5,160.5,0.85,31.0,752.0,997.63,689.73
2017,8,31,14,30,770.0,158.0,0.9,31.0,720.0,990.92,688.04
2017,8,31,14,45,746.5,158.0,0.95,31.0,679.5,962.88,673.38
2017,8,31,15,0,723.0,158.0,1.0,31.0,639.0,931.78,656.96
2017,8,31,15,15,703.0,153.0,1.1,30.5,596.0,895.67,639.26
2017,8,31,15,30,683.0,148.0,1.2,30.0,553.0,857.02,619.42
2017,8,31,15,45,650.0,144.5,1.3,29.5,504.0,805.73,590.64
2017,8,31,16,0,617.0,141.0,1.4,29.0,455.0,753.13,560.06
2017,8,31,16,15,584.0,132.5,1.45,28.0,405.0,694.31,524.64
2017,8,31,16,30,551.0,124.0,1.5,27.0,355.0,628.26,482.66
2017,8,31,16,45,500.0,115.0,1.6,26.0,303.0,556.16,433.95
2017,8,31,17,0,449.0,106.0,1.7,25.0,251.0,486.62,384.52
2017,8,31,17,15,392.0,92.0,1.7,24.0,202.0,409.93,326.8
2017,8,31,17,30,335.0,78.0,1.7,23.0,153.0,337.64,269.84
2017,8,31,17,45,256.0,60.0,1.7,22.5,108.5,252.12,199.51
2017,8,31,18,0,177.0,42.0,1.7,22.0,64.0,174.43,133.23
2017,8,31,18,15,100.0,23.5,1.65,21.5,34.5,88.47,47.73
2017,8,31,18,30,23.0,5.0,1.6,21.0,5.0,14.12,0.0
2017,8,31,18,45,11.5,2.5,1.55,20.5,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,7.5,1.4,20.5,10.0,6.4,0.0
2017,9,1,6,0,81.0,15.0,1.4,21.0,20.0,11.64,0.0
2017,9,1,6,15,167.5,33.0,1.5,21.5,55.5,25.34,14.96
2017,9,1,6,30,254.0,51.0,1.6,22.0,91.0,38.73,27.35
2017,9,1,6,45,318.0,66.5,1.7,23.0,135.5,49.86,37.26
2017,9,1,7,0,382.0,82.0,1.8,24.0,180.0,60.67,46.63
2017,9,1,7,15,433.0,93.5,1.75,24.5,228.5,68.29,53.13
2017,9,1,7,30,484.0,105.0,1.7,25.0,277.0,75.69,59.24
2017,9,1,7,45,517.5,115.5,1.65,25.5,325.0,81.98,64.27
2017,9,1,8,0,551.0,126.0,1.6,26.0,373.0,89.04,69.85
2017,9,1,8,15,580.5,133.5,1.55,26.5,420.5,111.05,72.64
2017,9,1,8,30,610.0,141.0,1.5,27.0,468.0,162.32,99.41
2017,9,1,8,45,629.0,148.5,1.45,28.0,511.5,215.65,137.36
2017,9,1,9,0,648.0,156.0,1.4,29.0,555.0,271.26,181.02
2017,9,1,9,15,666.0,161.0,1.3,29.5,595.0,326.7,225.89
2017,9,1,9,30,684.0,166.0,1.2,30.0,635.0,383.76,271.43
2017,9,1,9,45,681.5,177.5,1.15,31.0,665.5,438.69,313.85
2017,9,1,10,0,679.0,189.0,1.1,32.0,696.0,492.48,353.57
2017,9,1,10,15,690.0,192.0,0.9,32.5,724.5,545.26,390.62
2017,9,1,10,30,701.0,195.0,0.7,33.0,753.0,597.83,425.5
2017,9,1,10,45,708.5,197.5,0.5,33.5,774.5,647.23,456.3
2017,9,1,11,0,716.0,200.0,0.3,34.0,796.0,695.55,484.63
2017,9,1,11,15,721.0,201.5,0.4,34.0,810.5,739.78,514.43
2017,9,1,11,30,726.0,203.0,0.5,34.0,825.0,782.2,542.74
2017,9,1,11,45,731.0,202.5,0.65,34.0,833.0,820.71,569.17
2017,9,1,12,0,736.0,202.0,0.8,34.0,841.0,856.9,593.99
2017,9,1,12,15,736.0,201.5,1.0,34.0,839.5,886.06,614.55
2017,9,1,12,30,736.0,201.0,1.2,34.0,838.0,912.21,633.29
2017,9,1,12,45,722.0,206.5,1.45,34.0,825.5,927.97,646.32
2017,9,1,13,0,708.0,212.0,1.7,34.0,813.0,939.97,657.01
2017,9,1,13,15,702.5,210.0,1.8,33.5,796.5,949.01,665.49
2017,9,1,13,30,697.0,208.0,1.9,33.0,780.0,954.52,671.94
2017,9,1,13,45,690.5,204.5,2.05,33.0,756.5,953.92,673.88
2017,9,1,14,0,684.0,201.0,2.2,33.0,733.0,949.81,673.72
2017,9,1,14,15,672.0,197.0,2.25,32.5,702.5,936.12,667.95
2017,9,1,14,30,660.0,193.0,2.3,32.0,672.0,919.1,660.16
2017,9,1,14,45,643.0,188.5,2.4,31.5,635.0,893.37,647.15
2017,9,1,15,0,626.0,184.0,2.5,31.0,598.0,864.75,632.1
2017,9,1,15,15,606.0,177.5,2.5,30.5,556.5,828.46,610.98
2017,9,1,15,30,586.0,171.0,2.5,30.0,515.0,789.91,588.07
2017,9,1,15,45,552.0,165.5,2.5,30.0,468.5,729.94,548.87
2017,9,1,16,0,518.0,160.0,2.5,30.0,422.0,678.08,514.22
2017,9,1,16,15,485.0,149.5,2.35,29.0,374.0,621.16,476.46
2017,9,1,16,30,452.0,139.0,2.2,28.0,326.0,564.58,437.84
2017,9,1,16,45,397.0,127.5,2.1,27.5,275.5,490.31,383.91
2017,9,1,17,0,342.0,116.0,2.0,27.0,225.0,419.24,330.69
2017,9,1,17,15,292.0,98.0,1.85,26.0,179.0,332.77,264.67
2017,9,1,17,30,242.0,80.0,1.7,25.0,133.0,266.37,211.65
2017,9,1,17,45,174.0,57.5,1.6,24.5,90.5,186.74,146.04
2017,9,1,18,0,106.0,35.0,1.5,24.0,48.0,112.4,83.37
2017,9,1,18,15,53.0,17.5,1.5,23.5,24.0,54.65,23.0
2017,9,1,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.5,1.2,22.0,5.0,3.84,0.0
2017,9,2,6,0,29.0,9.0,1.2,22.0,10.0,7.39,0.0
2017,9,2,6,15,76.0,29.0,1.2,22.5,39.0,22.82,12.72
2017,9,2,6,30,123.0,49.0,1.2,23.0,68.0,37.68,26.31
2017,9,2,6,45,171.0,72.0,1.3,23.5,109.5,54.14,40.81
2017,9,2,7,0,219.0,95.0,1.4,24.0,151.0,70.1,54.66
2017,9,2,7,15,260.5,115.5,1.4,24.5,196.5,83.94,66.41
2017,9,2,7,30,302.0,136.0,1.4,25.0,242.0,97.35,77.53
2017,9,2,7,45,337.5,152.5,1.4,25.5,289.0,107.85,85.96
2017,9,2,8,0,373.0,169.0,1.4,26.0,336.0,117.99,93.94
2017,9,2,8,15,401.5,183.0,1.35,26.5,381.0,135.95,95.44
2017,9,2,8,30,430.0,197.0,1.3,27.0,426.0,181.03,120.85
2017,9,2,8,45,454.0,208.0,1.3,28.0,469.0,227.18,153.22
2017,9,2,9,0,478.0,219.0,1.3,29.0,512.0,276.38,190.68
2017,9,2,9,15,497.0,228.0,1.3,29.5,551.0,325.52,229.44
2017,9,2,9,30,516.0,237.0,1.3,30.0,590.0,376.66,269.43
2017,9,2,9,45,527.5,245.5,1.35,31.0,622.5,426.04,306.96
2017,9,2,10,0,539.0,254.0,1.4,32.0,655.0,476.12,343.79
2017,9,2,10,15,550.0,259.5,1.25,32.5,682.5,524.02,377.73
2017,9,2,10,30,561.0,265.0,1.1,33.0,710.0,572.05,410.34
2017,9,2,10,45,572.0,267.5,0.95,33.5,732.0,617.46,439.87
2017,9,2,11,0,583.0,270.0,0.8,34.0,754.0,662.45,467.82
2017,9,2,11,15,588.5,272.5,0.65,34.5,768.0,704.24,492.39
2017,9,2,11,30,594.0,275.0,0.5,35.0,782.0,743.32,514.17
2017,9,2,11,45,602.5,273.0,0.4,35.5,790.5,779.44,534.12
2017,9,2,12,0,611.0,271.0,0.3,36.0,799.0,813.85,552.45
2017,9,2,12,15,611.0,270.5,0.45,36.0,797.5,840.0,570.75
2017,9,2,12,30,611.0,270.0,0.6,36.0,796.0,863.5,587.61
2017,9,2,12,45,616.5,263.5,0.75,36.0,790.0,883.91,602.85
2017,9,2,13,0,622.0,257.0,0.9,36.0,784.0,901.48,616.4
2017,9,2,13,15,616.5,254.5,1.05,35.5,767.5,908.98,624.93
2017,9,2,13,30,611.0,252.0,1.2,35.0,751.0,913.18,631.57
2017,9,2,13,45,614.5,242.0,1.35,35.0,731.0,915.91,636.34
2017,9,2,14,0,618.0,232.0,1.5,35.0,711.0,915.33,639.06
2017,9,2,14,15,606.0,227.0,1.6,34.5,681.0,900.64,633.38
2017,9,2,14,30,594.0,222.0,1.7,34.0,651.0,882.78,625.74
2017,9,2,14,45,591.0,210.0,1.8,34.0,618.0,863.97,616.46
2017,9,2,15,0,588.0,198.0,1.9,34.0,585.0,842.08,605.07
2017,9,2,15,15,568.0,191.0,1.9,33.5,544.0,798.35,579.42
2017,9,2,15,30,548.0,184.0,1.9,33.0,503.0,760.72,557.3
2017,9,2,15,45,536.0,170.5,1.95,32.5,461.0,721.39,534.21
2017,9,2,16,0,524.0,157.0,2.0,32.0,419.0,680.3,509.3
2017,9,2,16,15,491.5,146.5,1.9,31.0,371.5,623.55,472.43
2017,9,2,16,30,459.0,136.0,1.8,30.0,324.0,567.1,434.69
2017,9,2,16,45,430.0,120.5,1.75,29.0,278.0,508.19,394.21
2017,9,2,17,0,401.0,105.0,1.7,28.0,232.0,450.13,352.67
2017,9,2,17,15,346.5,90.0,1.6,27.0,184.5,376.21,296.69
2017,9,2,17,30,292.0,75.0,1.5,26.0,137.0,306.59,241.77
2017,9,2,17,45,230.5,56.0,1.45,25.5,96.5,232.47,180.94
2017,9,2,18,0,169.0,37.0,1.4,25.0,56.0,164.1,122.06
2017,9,2,18,15,84.5,18.5,1.4,24.5,28.0,81.54,27.8
2017,9,2,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2017,9,3,6,0,0.0,10.0,1.7,19.0,10.0,8.23,0.0
2017,9,3,6,15,30.5,31.5,1.7,19.0,36.0,25.45,14.93
2017,9,3,6,30,61.0,53.0,1.7,19.0,62.0,41.0,29.58
2017,9,3,6,45,89.0,77.5,1.7,19.5,96.5,58.4,45.16
2017,9,3,7,0,117.0,102.0,1.7,20.0,131.0,75.33,60.09
2017,9,3,7,15,165.5,118.0,1.65,20.5,169.5,87.03,70.18
2017,9,3,7,30,214.0,134.0,1.6,21.0,208.0,95.21,76.99
2017,9,3,7,45,279.0,148.0,1.6,21.5,261.0,104.43,84.51
2017,9,3,8,0,344.0,162.0,1.6,22.0,314.0,113.45,91.69
2017,9,3,8,15,228.5,196.0,1.6,22.0,302.0,141.76,105.28
2017,9,3,8,30,113.0,230.0,1.6,22.0,290.0,176.48,132.61
2017,9,3,8,45,158.0,251.0,1.65,22.5,343.0,211.59,157.26
2017,9,3,9,0,203.0,272.0,1.7,23.0,396.0,252.92,187.7
2017,9,3,9,15,191.5,293.5,1.65,23.5,417.0,283.51,212.08
2017,9,3,9,30,180.0,315.0,1.6,24.0,438.0,312.97,235.14
2017,9,3,9,45,156.5,333.0,1.6,24.5,443.5,333.6,251.18
2017,9,3,10,0,133.0,351.0,1.6,25.0,449.0,351.58,264.59
2017,9,3,10,15,131.0,368.0,1.55,25.0,468.0,377.95,284.11
2017,9,3,10,30,129.0,385.0,1.5,25.0,487.0,404.26,303.2
2017,9,3,10,45,107.0,387.0,1.5,25.5,473.5,399.23,298.73
2017,9,3,11,0,85.0,389.0,1.5,26.0,460.0,395.59,295.22
2017,9,3,11,15,85.5,396.5,1.5,26.5,468.5,411.17,305.88
2017,9,3,11,30,86.0,404.0,1.5,27.0,477.0,426.67,316.26
2017,9,3,11,45,230.5,392.0,1.5,27.5,590.0,567.63,417.88
2017,9,3,12,0,375.0,380.0,1.5,28.0,703.0,697.27,507.27
2017,9,3,12,15,471.5,340.0,1.55,28.0,745.5,778.47,562.85
2017,9,3,12,30,568.0,300.0,1.6,28.0,788.0,850.52,612.29
2017,9,3,12,45,544.0,306.0,1.7,28.5,769.0,853.74,613.42
2017,9,3,13,0,520.0,312.0,1.8,29.0,750.0,853.41,612.93
2017,9,3,13,15,376.0,351.5,1.9,28.5,665.0,746.68,542.3
2017,9,3,13,30,232.0,391.0,2.0,28.0,580.0,633.29,464.9
2017,9,3,13,45,401.5,324.5,2.1,28.0,639.5,780.24,571.14
2017,9,3,14,0,571.0,258.0,2.2,28.0,699.0,889.14,648.19
2017,9,3,14,15,559.0,252.0,2.25,27.5,669.0,873.55,639.59
2017,9,3,14,30,547.0,246.0,2.3,27.0,639.0,855.16,630.26
2017,9,3,14,45,538.5,235.0,2.4,27.0,604.5,832.16,617.17
2017,9,3,15,0,530.0,224.0,2.5,27.0,570.0,806.58,602.21
2017,9,3,15,15,489.5,214.5,2.6,26.5,517.5,749.11,565.62
2017,9,3,15,30,449.0,205.0,2.7,26.0,465.0,690.83,527.66
2017,9,3,15,45,413.5,200.0,2.8,25.5,423.5,641.97,495.34
2017,9,3,16,0,378.0,195.0,2.9,25.0,382.0,574.58,448.89
2017,9,3,16,15,380.5,174.0,3.0,24.0,345.5,541.6,428.35
2017,9,3,16,30,383.0,153.0,3.1,23.0,309.0,524.33,418.34
2017,9,3,16,45,347.5,136.0,3.25,22.5,262.5,445.42,359.53
2017,9,3,17,0,312.0,119.0,3.4,22.0,216.0,385.93,313.69
2017,9,3,17,15,262.5,99.0,3.5,21.5,170.0,314.88,256.57
2017,9,3,17,30,213.0,79.0,3.6,21.0,124.0,247.68,200.7
2017,9,3,17,45,157.5,56.5,3.7,20.5,84.5,177.16,140.67
2017,9,3,18,0,102.0,34.0,3.8,20.0,45.0,110.57,82.16
2017,9,3,18,15,51.0,17.0,3.7,19.5,22.5,52.64,7.98
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,1.15,17.5,3.0,2.56,0.0
2017,9,4,6,0,0.0,6.0,1.2,18.0,6.0,4.92,0.0
2017,9,4,6,15,0.0,26.5,1.2,18.0,26.5,21.75,11.85
2017,9,4,6,30,0.0,47.0,1.2,18.0,47.0,37.63,26.79
2017,9,4,6,45,23.0,70.5,1.3,18.5,76.5,54.54,41.99
2017,9,4,7,0,46.0,94.0,1.4,19.0,106.0,71.41,56.92
2017,9,4,7,15,71.5,115.5,1.4,19.5,138.5,86.81,70.27
2017,9,4,7,30,97.0,137.0,1.4,20.0,171.0,99.03,80.57
2017,9,4,7,45,97.0,164.0,1.45,20.5,203.0,119.72,97.86
2017,9,4,8,0,97.0,191.0,1.5,21.0,235.0,136.95,111.89
2017,9,4,8,15,162.5,207.5,1.55,21.0,289.5,151.27,114.57
2017,9,4,8,30,228.0,224.0,1.6,21.0,344.0,185.94,135.94
2017,9,4,8,45,200.0,249.0,1.7,21.5,361.0,218.15,161.29
2017,9,4,9,0,172.0,274.0,1.8,22.0,378.0,247.28,185.32
2017,9,4,9,15,202.5,291.5,1.95,22.5,422.5,286.07,215.01
2017,9,4,9,30,233.0,309.0,2.1,23.0,467.0,328.79,247.88
2017,9,4,9,45,119.0,251.0,2.25,23.5,332.0,256.2,195.04
2017,9,4,10,0,5.0,193.0,2.4,24.0,197.0,161.87,122.84
2017,9,4,10,15,2.5,145.0,2.45,24.0,147.0,121.98,91.65
2017,9,4,10,30,0.0,97.0,2.5,24.0,97.0,80.95,59.18
2017,9,4,10,45,2.5,137.5,2.6,24.0,139.5,116.49,87.26
2017,9,4,11,0,5.0,178.0,2.7,24.0,182.0,152.66,115.49
2017,9,4,11,15,13.0,242.5,2.7,24.0,253.5,214.26,163.13
2017,9,4,11,30,21.0,307.0,2.7,24.0,325.0,278.0,211.59
2017,9,4,11,45,39.5,347.5,2.7,24.5,381.5,343.9,260.75
2017,9,4,12,0,58.0,388.0,2.7,25.0,438.0,403.25,304.18
2017,9,4,12,15,29.0,255.5,2.65,24.5,280.5,256.52,194.82
2017,9,4,12,30,0.0,123.0,2.6,24.0,123.0,103.52,76.55
2017,9,4,12,45,4.5,173.0,2.6,24.0,177.0,151.43,114.44
2017,9,4,13,0,9.0,223.0,2.6,24.0,231.0,200.88,152.85
2017,9,4,13,15,98.5,308.5,2.55,24.0,388.5,407.7,311.96
2017,9,4,13,30,188.0,394.0,2.5,24.0,546.0,593.16,447.37
2017,9,4,13,45,214.0,378.0,2.5,24.0,546.0,608.69,458.74
2017,9,4,14,0,240.0,362.0,2.5,24.0,546.0,623.11,470.49
2017,9,4,14,15,283.0,336.5,2.5,23.5,544.5,664.7,502.71
2017,9,4,14,30,326.0,311.0,2.5,23.0,543.0,682.44,518.39
2017,9,4,14,45,238.5,304.5,2.55,23.0,469.5,566.24,434.6
2017,9,4,15,0,151.0,298.0,2.6,23.0,396.0,473.09,365.52
2017,9,4,15,15,145.5,276.5,2.55,22.5,366.0,444.16,345.99
2017,9,4,15,30,140.0,255.0,2.5,22.0,336.0,414.55,325.33
2017,9,4,15,45,172.0,231.0,2.5,22.0,321.5,416.06,328.79
2017,9,4,16,0,204.0,207.0,2.5,22.0,307.0,414.8,329.95
2017,9,4,16,15,185.0,188.0,2.35,21.5,271.5,372.78,298.46
2017,9,4,16,30,166.0,169.0,2.2,21.0,236.0,331.41,267.01
2017,9,4,16,45,146.0,146.5,2.1,21.0,199.5,285.48,230.84
2017,9,4,17,0,126.0,124.0,2.0,21.0,163.0,240.55,194.67
2017,9,4,17,15,101.0,101.0,1.85,20.5,128.5,192.55,155.34
2017,9,4,17,30,76.0,78.0,1.7,20.0,94.0,146.16,116.38
2017,9,4,17,45,38.0,54.5,1.55,20.0,62.5,82.42,62.38
2017,9,4,18,0,0.0,31.0,1.4,20.0,31.0,28.08,16.29
2017,9,4,18,15,0.0,15.5,1.3,20.0,15.5,12.8,0.0
2017,9,4,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.4,19.0,5.0,4.27,0.0
2017,9,5,6,0,0.0,10.0,1.5,19.0,10.0,8.23,0.0
2017,9,5,6,15,66.0,31.5,1.6,19.0,41.0,25.06,14.19
2017,9,5,6,30,132.0,53.0,1.7,19.0,72.0,40.38,28.96
2017,9,5,6,45,196.5,73.5,1.8,19.5,115.0,55.2,42.34
2017,9,5,7,0,261.0,94.0,1.9,20.0,158.0,69.68,55.18
2017,9,5,7,15,310.0,110.5,1.9,20.0,204.0,81.14,65.25
2017,9,5,7,30,359.0,127.0,1.9,20.0,250.0,89.57,72.49
2017,9,5,7,45,410.0,136.5,1.9,20.5,298.5,94.92,76.76
2017,9,5,8,0,461.0,146.0,1.9,21.0,347.0,100.1,80.79
2017,9,5,8,15,492.0,155.0,1.9,21.5,393.0,124.32,85.47
2017,9,5,8,30,523.0,164.0,1.9,22.0,439.0,171.95,112.43
2017,9,5,8,45,562.0,165.5,1.9,22.5,484.5,219.74,146.95
2017,9,5,9,0,601.0,167.0,1.9,23.0,530.0,273.27,189.69
2017,9,5,9,15,619.5,172.0,1.9,23.0,569.0,326.23,234.34
2017,9,5,9,30,638.0,177.0,1.9,23.0,608.0,380.96,280.17
2017,9,5,9,45,661.0,177.0,1.9,23.5,644.0,435.09,324.07
2017,9,5,10,0,684.0,177.0,1.9,24.0,680.0,490.81,367.93
2017,9,5,10,15,694.5,179.5,1.9,24.0,707.5,543.09,408.75
2017,9,5,10,30,705.0,182.0,1.9,24.0,735.0,595.04,448.17
2017,9,5,10,45,729.5,174.5,1.95,24.5,760.5,646.67,485.9
2017,9,5,11,0,754.0,167.0,2.0,25.0,786.0,696.03,521.19
2017,9,5,11,15,758.5,168.5,2.0,25.0,800.0,740.08,552.37
2017,9,5,11,30,763.0,170.0,2.0,25.0,814.0,782.15,581.61
2017,9,5,11,45,779.5,162.0,2.0,25.5,824.0,823.19,607.8
2017,9,5,12,0,796.0,154.0,2.0,26.0,834.0,862.31,632.05
2017,9,5,12,15,561.5,273.0,2.0,26.0,752.5,798.29,585.99
2017,9,5,12,30,327.0,392.0,2.0,26.0,671.0,703.31,516.58
2017,9,5,12,45,349.0,370.5,2.05,26.0,665.0,717.23,528.41
2017,9,5,13,0,371.0,349.0,2.1,26.0,659.0,729.64,538.41
2017,9,5,13,15,203.5,335.5,2.1,26.0,505.0,540.73,404.42
2017,9,5,13,30,36.0,322.0,2.1,26.0,351.0,343.96,258.45
2017,9,5,13,45,34.5,313.5,2.1,26.0,341.0,336.75,254.25
2017,9,5,14,0,33.0,305.0,2.1,26.0,331.0,329.26,249.07
2017,9,5,14,15,83.0,319.0,2.05,25.5,379.5,398.74,303.21
2017,9,5,14,30,133.0,333.0,2.0,25.0,428.0,490.68,372.37
2017,9,5,14,45,84.5,295.0,2.0,25.0,354.0,379.86,290.34
2017,9,5,15,0,36.0,257.0,2.0,25.0,280.0,291.16,223.33
2017,9,5,15,15,40.5,243.5,1.95,24.5,268.0,283.16,218.78
2017,9,5,15,30,45.0,230.0,1.9,24.0,256.0,274.91,213.68
2017,9,5,15,45,42.0,210.5,1.85,24.0,233.0,252.24,196.75
2017,9,5,16,0,39.0,191.0,1.8,24.0,210.0,229.51,179.63
2017,9,5,16,15,35.5,170.0,1.75,23.5,186.0,204.48,160.78
2017,9,5,16,30,32.0,149.0,1.7,23.0,162.0,179.45,141.59
2017,9,5,16,45,252.0,117.5,1.65,23.0,195.0,347.24,280.34
2017,9,5,17,0,472.0,86.0,1.6,23.0,228.0,479.37,383.99
2017,9,5,17,15,409.5,75.0,1.6,22.5,180.5,401.42,321.99
2017,9,5,17,30,347.0,64.0,1.6,22.0,133.0,328.61,262.86
2017,9,5,17,45,259.0,49.0,1.65,21.5,91.5,241.12,189.8
2017,9,5,18,0,171.0,34.0,1.7,21.0,50.0,163.19,119.17
2017,9,5,18,15,85.5,17.0,1.75,20.5,25.0,77.23,0.0
2017,9,5,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,25.0,6.0,0.85,17.0,7.0,5.12,0.0
2017,9,6,6,0,50.0,12.0,0.9,17.0,14.0,10.24,0.0
2017,9,6,6,15,133.0,31.0,1.0,17.5,47.5,23.81,13.07
2017,9,6,6,30,216.0,50.0,1.1,18.0,81.0,37.95,26.97
2017,9,6,6,45,282.5,67.0,1.2,18.5,124.5,50.19,38.16
2017,9,6,7,0,349.0,84.0,1.3,19.0,168.0,62.07,48.78
2017,9,6,7,15,174.5,79.5,1.3,19.0,121.5,59.58,46.75
2017,9,6,7,30,0.0,75.0,1.3,19.0,75.0,61.62,48.53
2017,9,6,7,45,0.0,89.0,1.3,19.5,89.0,72.68,57.9
2017,9,6,8,0,0.0,103.0,1.3,20.0,103.0,83.64,67.02
2017,9,6,8,15,0.0,116.5,1.3,20.0,116.5,94.37,72.55
2017,9,6,8,30,0.0,130.0,1.3,20.0,130.0,105.4,81.26
2017,9,6,8,45,19.0,185.0,1.35,20.5,196.5,150.84,116.51
2017,9,6,9,0,38.0,240.0,1.4,21.0,263.0,195.06,150.15
2017,9,6,9,15,19.0,192.0,1.4,21.0,203.5,161.69,124.3
2017,9,6,9,30,0.0,144.0,1.4,21.0,144.0,118.82,90.62
2017,9,6,9,45,41.0,239.0,1.45,21.5,269.5,212.83,163.84
2017,9,6,10,0,82.0,334.0,1.5,22.0,395.0,313.41,239.78
2017,9,6,10,15,67.0,337.0,1.55,22.0,387.5,316.78,241.97
2017,9,6,10,30,52.0,340.0,1.6,22.0,380.0,318.09,242.86
2017,9,6,10,45,103.5,370.0,1.7,22.5,453.5,384.19,292.42
2017,9,6,11,0,155.0,400.0,1.8,23.0,527.0,463.99,350.84
2017,9,6,11,15,318.0,361.0,1.85,23.0,627.0,574.44,433.22
2017,9,6,11,30,481.0,322.0,1.9,23.0,727.0,699.61,523.72
2017,9,6,11,45,596.5,264.5,2.0,23.0,770.0,772.48,576.58
2017,9,6,12,0,712.0,207.0,2.1,23.0,813.0,847.93,631.09
2017,9,6,12,15,711.0,206.5,2.2,23.0,810.5,875.26,649.83
2017,9,6,12,30,710.0,206.0,2.3,23.0,808.0,899.56,666.79
2017,9,6,12,45,466.0,305.0,2.4,23.5,698.5,781.54,581.77
2017,9,6,13,0,222.0,404.0,2.5,24.0,589.0,622.94,466.08
2017,9,6,13,15,271.0,384.0,2.6,23.5,605.0,679.45,509.94
2017,9,6,13,30,320.0,364.0,2.7,23.0,621.0,716.4,538.98
2017,9,6,13,45,298.5,357.0,2.8,23.0,590.5,694.65,524.23
2017,9,6,14,0,277.0,350.0,2.9,23.0,560.0,670.99,508.42
2017,9,6,14,15,382.5,299.5,2.9,22.5,576.5,726.38,553.24
2017,9,6,14,30,488.0,249.0,2.9,22.0,593.0,800.72,610.01
2017,9,6,14,45,466.0,244.0,2.9,22.0,558.0,771.1,589.57
2017,9,6,15,0,444.0,239.0,2.9,22.0,523.0,739.57,568.46
2017,9,6,15,15,510.0,201.5,2.8,21.5,506.5,755.89,584.46
2017,9,6,15,30,576.0,164.0,2.7,21.0,490.0,774.34,600.97
2017,9,6,15,45,540.5,159.0,2.65,21.0,443.5,713.46,558.53
2017,9,6,16,0,505.0,154.0,2.6,21.0,397.0,660.96,521.58
2017,9,6,16,15,471.0,143.5,2.55,20.5,350.5,603.36,480.97
2017,9,6,16,30,437.0,133.0,2.5,20.0,304.0,546.3,439.6
2017,9,6,16,45,391.0,120.0,2.45,20.0,256.5,477.83,387.23
2017,9,6,17,0,345.0,107.0,2.4,20.0,209.0,411.92,335.26
2017,9,6,17,15,290.5,89.5,2.35,19.5,163.5,337.75,275.51
2017,9,6,17,30,236.0,72.0,2.3,19.0,118.0,254.54,206.67
2017,9,6,17,45,172.0,51.5,2.25,19.0,79.5,180.72,143.07
2017,9,6,18,0,108.0,31.0,2.2,19.0,41.0,112.08,79.67
2017,9,6,18,15,54.0,15.5,2.1,18.5,20.5,51.25,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,13.0,4.5,1.9,17.0,5.0,0.0,0.0
2017,9,7,6,0,26.0,9.0,2.0,17.0,10.0,7.68,0.0
2017,9,7,6,15,91.0,30.5,2.05,17.0,41.5,23.81,12.78
2017,9,7,6,30,156.0,52.0,2.1,17.0,73.0,39.72,28.53
2017,9,7,6,45,209.5,72.5,2.2,17.5,115.0,54.53,42.05
2017,9,7,7,0,263.0,93.0,2.3,18.0,157.0,68.98,54.99
2017,9,7,7,15,131.5,76.0,2.3,18.0,108.0,56.83,44.53
2017,9,7,7,30,0.0,59.0,2.3,18.0,59.0,48.86,37.53
2017,9,7,7,45,0.0,62.5,2.35,18.5,62.5,51.78,39.93
2017,9,7,8,0,0.0,66.0,2.4,19.0,66.0,54.71,42.27
2017,9,7,8,15,0.0,79.0,2.35,19.0,79.0,65.58,49.17
2017,9,7,8,30,0.0,92.0,2.3,19.0,92.0,76.24,57.79
2017,9,7,8,45,0.0,101.0,2.3,19.5,101.0,83.58,63.49
2017,9,7,9,0,0.0,110.0,2.3,20.0,110.0,90.97,69.18
2017,9,7,9,15,4.5,160.0,2.3,20.0,163.5,132.35,102.25
2017,9,7,9,30,9.0,210.0,2.3,20.0,217.0,174.5,135.46
2017,9,7,9,45,6.0,194.5,2.3,20.5,199.0,162.55,125.48
2017,9,7,10,0,3.0,179.0,2.3,21.0,181.0,149.62,114.87
2017,9,7,10,15,7.0,208.0,2.3,21.0,213.0,176.41,135.84
2017,9,7,10,30,11.0,237.0,2.3,21.0,245.0,204.05,157.27
2017,9,7,10,45,24.5,287.5,2.3,21.0,307.0,262.14,202.15
2017,9,7,11,0,38.0,338.0,2.3,21.0,369.0,319.9,246.05
2017,9,7,11,15,27.5,311.5,2.3,21.0,334.5,293.6,225.63
2017,9,7,11,30,17.0,285.0,2.3,21.0,300.0,256.12,196.83
2017,9,7,11,45,18.0,287.5,2.3,21.0,303.0,261.01,200.7
2017,9,7,12,0,19.0,290.0,2.3,21.0,306.0,265.93,204.48
2017,9,7,12,15,19.5,297.5,2.3,21.0,314.5,274.95,211.39
2017,9,7,12,30,20.0,305.0,2.3,21.0,323.0,284.08,218.39
2017,9,7,12,45,24.0,314.0,2.3,21.0,334.5,298.11,229.27
2017,9,7,13,0,28.0,323.0,2.3,21.0,346.0,331.31,254.61
2017,9,7,13,15,52.0,345.5,2.3,21.0,387.5,381.85,293.51
2017,9,7,13,30,76.0,368.0,2.3,21.0,429.0,434.13,333.21
2017,9,7,13,45,38.0,241.5,2.3,21.0,272.0,266.34,206.22
2017,9,7,14,0,0.0,115.0,2.3,21.0,115.0,96.74,72.51
2017,9,7,14,15,0.0,110.0,2.25,21.0,110.0,92.35,69.33
2017,9,7,14,30,0.0,105.0,2.2,21.0,105.0,87.96,65.94
2017,9,7,14,45,116.0,195.0,2.2,21.0,268.5,321.31,254.75
2017,9,7,15,0,232.0,285.0,2.2,21.0,432.0,540.49,421.64
2017,9,7,15,15,211.0,265.5,2.15,20.5,392.5,497.17,389.46
2017,9,7,15,30,190.0,246.0,2.1,20.0,353.0,453.59,358.26
2017,9,7,15,45,95.0,161.5,2.1,20.0,215.0,263.04,210.42
2017,9,7,16,0,0.0,77.0,2.1,20.0,77.0,63.91,47.39
2017,9,7,16,15,0.0,76.0,2.1,19.5,76.0,63.06,47.12
2017,9,7,16,30,0.0,75.0,2.1,19.0,75.0,62.38,46.8
2017,9,7,16,45,0.0,63.5,2.1,19.0,63.5,52.61,38.72
2017,9,7,17,0,0.0,52.0,2.1,19.0,52.0,43.03,30.69
2017,9,7,17,15,0.0,40.5,2.1,18.5,40.5,33.46,22.61
2017,9,7,17,30,0.0,29.0,2.1,18.0,29.0,23.92,14.43
2017,9,7,17,45,0.0,19.5,2.1,18.0,19.5,16.06,7.57
2017,9,7,18,0,0.0,10.0,2.1,18.0,10.0,8.21,0.44
2017,9,7,18,15,0.0,5.0,2.05,17.5,5.0,4.27,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,45,23.5,5.5,2.05,15.5,6.5,0.0,0.0
2017,9,8,6,0,47.0,11.0,2.1,16.0,13.0,9.39,0.0
2017,9,8,6,15,138.0,30.0,2.05,16.0,46.5,23.1,11.94
2017,9,8,6,30,229.0,49.0,2.0,16.0,80.0,37.32,26.53
2017,9,8,6,45,297.0,65.0,1.95,16.5,124.0,48.88,37.27
2017,9,8,7,0,365.0,81.0,1.9,17.0,168.0,60.13,47.46
2017,9,8,7,15,182.5,71.5,1.7,17.5,115.0,54.19,42.3
2017,9,8,7,30,0.0,62.0,1.5,18.0,62.0,51.36,39.74
2017,9,8,7,45,0.0,78.5,1.35,18.5,78.5,64.74,51.27
2017,9,8,8,0,0.0,95.0,1.2,19.0,95.0,77.65,62.16
2017,9,8,8,15,0.0,110.0,1.05,19.0,110.0,89.51,68.86
2017,9,8,8,30,0.0,125.0,0.9,19.0,125.0,101.61,78.48
2017,9,8,8,45,5.0,161.5,0.8,19.5,165.0,131.0,101.52
2017,9,8,9,0,10.0,198.0,0.7,20.0,205.0,161.41,124.89
2017,9,8,9,15,6.5,189.5,0.75,20.0,194.5,155.98,120.39
2017,9,8,9,30,3.0,181.0,0.8,20.0,184.0,149.47,115.13
2017,9,8,9,45,13.5,227.5,0.85,20.5,238.0,192.19,148.08
2017,9,8,10,0,24.0,274.0,0.9,21.0,292.0,236.86,181.86
2017,9,8,10,15,37.0,304.5,1.05,21.0,333.5,274.61,210.52
2017,9,8,10,30,50.0,335.0,1.2,21.0,375.0,313.56,239.97
2017,9,8,10,45,62.5,355.0,1.35,21.5,405.5,345.46,263.52
2017,9,8,11,0,75.0,375.0,1.5,22.0,436.0,379.1,288.23
2017,9,8,11,15,45.5,326.5,1.6,22.0,364.0,320.97,244.66
2017,9,8,11,30,16.0,278.0,1.7,22.0,292.0,249.36,190.33
2017,9,8,11,45,17.0,286.0,1.85,22.5,300.5,259.02,197.67
2017,9,8,12,0,18.0,294.0,2.0,23.0,309.0,268.82,204.83
2017,9,8,12,15,30.0,326.0,2.1,23.0,351.5,325.78,248.12
2017,9,8,12,30,42.0,358.0,2.2,23.0,394.0,372.41,283.1
2017,9,8,12,45,35.0,340.0,2.3,23.0,370.0,352.06,267.91
2017,9,8,13,0,28.0,322.0,2.4,23.0,346.0,330.75,252.2
2017,9,8,13,15,53.5,345.0,2.45,22.5,389.0,383.39,293.33
2017,9,8,13,30,79.0,368.0,2.5,22.0,432.0,437.87,335.28
2017,9,8,13,45,58.5,338.5,2.55,22.0,385.0,389.6,299.13
2017,9,8,14,0,38.0,309.0,2.6,22.0,338.0,340.32,262.15
2017,9,8,14,15,91.5,318.0,2.55,22.0,383.0,408.31,315.95
2017,9,8,14,30,145.0,327.0,2.5,22.0,428.0,498.48,384.6
2017,9,8,14,45,120.0,305.0,2.5,22.0,385.5,450.98,349.13
2017,9,8,15,0,95.0,283.0,2.5,22.0,343.0,381.91,297.8
2017,9,8,15,15,68.0,252.5,2.4,21.5,294.0,322.53,253.11
2017,9,8,15,30,41.0,222.0,2.3,21.0,245.0,263.63,207.74
2017,9,8,15,45,20.5,177.5,2.25,21.0,189.0,179.8,141.52
2017,9,8,16,0,0.0,133.0,2.2,21.0,133.0,117.04,90.69
2017,9,8,16,15,0.0,110.5,2.15,20.5,110.5,96.01,74.04
2017,9,8,16,30,0.0,88.0,2.1,20.0,88.0,75.01,57.08
2017,9,8,16,45,0.0,74.0,2.05,20.0,74.0,62.44,46.75
2017,9,8,17,0,0.0,60.0,2.0,20.0,60.0,49.85,36.25
2017,9,8,17,15,164.5,60.5,1.95,19.5,91.0,195.7,160.61
2017,9,8,17,30,329.0,61.0,1.9,19.0,122.0,313.92,254.62
2017,9,8,17,45,242.0,45.0,1.85,18.5,81.5,227.0,179.24
2017,9,8,18,0,155.0,29.0,1.8,18.0,41.0,148.48,100.04
2017,9,8,18,15,77.5,14.5,1.85,17.5,20.5,49.28,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,27.0,5.5,1.45,15.5,6.0,0.0,0.0
2017,9,9,6,0,54.0,11.0,1.5,16.0,12.0,9.39,0.0
2017,9,9,6,15,158.5,28.0,1.45,16.0,46.0,21.64,10.45
2017,9,9,6,30,263.0,45.0,1.4,16.0,80.0,34.49,24.06
2017,9,9,6,45,343.5,58.0,1.35,16.5,125.0,44.06,33.04
2017,9,9,7,0,424.0,71.0,1.3,17.0,170.0,53.45,41.59
2017,9,9,7,15,212.0,71.0,1.15,17.5,120.5,54.09,42.23
2017,9,9,7,30,0.0,71.0,1.0,18.0,71.0,58.52,46.03
2017,9,9,7,45,0.0,91.5,0.9,18.5,91.5,74.41,59.66
2017,9,9,8,0,0.0,112.0,0.8,19.0,112.0,90.04,72.8
2017,9,9,8,15,0.0,121.0,0.8,19.5,121.0,97.6,75.3
2017,9,9,8,30,0.0,130.0,0.8,20.0,130.0,105.35,81.18
2017,9,9,8,45,2.0,154.5,0.8,20.5,155.5,125.21,96.62
2017,9,9,9,0,4.0,179.0,0.8,21.0,181.0,145.63,112.26
2017,9,9,9,15,9.0,202.0,0.8,21.0,208.0,166.44,128.18
2017,9,9,9,30,14.0,225.0,0.8,21.0,235.0,188.2,144.79
2017,9,9,9,45,46.5,276.5,0.85,21.5,310.5,245.22,187.88
2017,9,9,10,0,79.0,328.0,0.9,22.0,386.0,308.52,234.96
2017,9,9,10,15,66.5,333.0,0.95,22.0,383.0,314.57,239.26
2017,9,9,10,30,54.0,338.0,1.0,22.0,380.0,318.94,242.46
2017,9,9,10,45,64.5,355.5,1.1,22.5,407.0,347.71,263.6
2017,9,9,11,0,75.0,373.0,1.2,23.0,434.0,377.89,285.47
2017,9,9,11,15,48.0,337.0,1.3,23.0,376.0,332.73,251.9
2017,9,9,11,30,21.0,301.0,1.4,23.0,318.0,273.68,207.65
2017,9,9,11,45,31.5,329.5,1.5,23.5,356.0,322.62,244.39
2017,9,9,12,0,42.0,358.0,1.6,24.0,394.0,363.31,274.1
2017,9,9,12,15,46.5,363.5,1.65,24.0,403.0,377.69,284.73
2017,9,9,12,30,51.0,369.0,1.7,24.0,412.0,392.34,295.72
2017,9,9,12,45,58.0,371.0,1.8,24.0,419.5,406.07,306.3
2017,9,9,13,0,65.0,373.0,1.9,24.0,427.0,419.99,317.08
2017,9,9,13,15,73.5,370.0,1.95,24.0,430.0,430.27,325.24
2017,9,9,13,30,82.0,367.0,2.0,24.0,433.0,440.53,333.46
2017,9,9,13,45,83.0,355.5,2.1,24.0,420.0,433.74,329.26
2017,9,9,14,0,84.0,344.0,2.2,24.0,407.0,426.47,324.81
2017,9,9,14,15,62.5,314.5,2.2,24.0,360.0,375.51,287.13
2017,9,9,14,30,41.0,285.0,2.2,24.0,313.0,323.99,248.62
2017,9,9,14,45,55.0,278.5,2.25,24.0,314.0,334.06,257.63
2017,9,9,15,0,69.0,272.0,2.3,24.0,315.0,343.91,266.29
2017,9,9,15,15,52.5,244.0,2.3,23.5,275.5,298.08,232.02
2017,9,9,15,30,36.0,216.0,2.3,23.0,236.0,252.41,197.39
2017,9,9,15,45,30.0,194.5,2.35,23.0,210.5,224.61,176.21
2017,9,9,16,0,24.0,173.0,2.4,23.0,185.0,181.08,142.2
2017,9,9,16,15,12.0,137.0,2.35,22.5,143.0,134.14,104.81
2017,9,9,16,30,0.0,101.0,2.3,22.0,101.0,88.33,67.52
2017,9,9,16,45,0.0,85.0,2.25,22.0,85.0,73.8,55.73
2017,9,9,17,0,0.0,69.0,2.2,22.0,69.0,59.2,43.67
2017,9,9,17,15,183.0,62.5,2.05,21.0,95.5,211.76,172.9
2017,9,9,17,30,366.0,56.0,1.9,20.0,122.0,330.95,267.05
2017,9,9,17,45,266.0,41.0,1.8,19.5,80.5,235.66,184.75
2017,9,9,18,0,166.0,26.0,1.7,19.0,39.0,147.78,93.4
2017,9,9,18,15,83.0,13.0,1.7,18.5,19.5,50.53,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,19.0,4.0,0.65,16.5,4.5,0.0,0.0
2017,9,10,6,0,38.0,8.0,0.7,17.0,9.0,6.83,0.0
2017,9,10,6,15,128.5,26.5,0.65,17.5,41.0,20.44,9.05
2017,9,10,6,30,219.0,45.0,0.6,18.0,73.0,34.34,23.69
2017,9,10,6,45,288.0,61.0,0.6,18.5,116.5,45.98,34.42
2017,9,10,7,0,357.0,77.0,0.6,19.0,160.0,57.31,44.59
2017,9,10,7,15,412.5,89.5,0.6,19.5,208.0,65.77,52.02
2017,9,10,7,30,468.0,102.0,0.6,20.0,256.0,73.98,59.02
2017,9,10,7,45,504.0,112.5,0.6,20.5,304.0,80.41,64.29
2017,9,10,8,0,540.0,123.0,0.6,21.0,352.0,86.6,69.25
2017,9,10,8,15,571.0,130.5,0.65,21.5,399.0,117.82,76.62
2017,9,10,8,30,602.0,138.0,0.7,22.0,446.0,169.33,106.35
2017,9,10,8,45,623.0,145.0,0.75,22.5,489.5,222.68,146.25
2017,9,10,9,0,644.0,152.0,0.8,23.0,533.0,278.55,191.59
2017,9,10,9,15,662.5,157.0,0.75,23.5,572.5,334.34,237.49
2017,9,10,9,30,681.0,162.0,0.7,24.0,612.0,391.79,283.84
2017,9,10,9,45,734.0,147.0,0.7,25.0,655.5,449.14,328.18
2017,9,10,10,0,787.0,132.0,0.7,26.0,699.0,512.13,375.22
2017,9,10,10,15,796.5,134.0,0.65,26.5,727.0,567.7,415.71
2017,9,10,10,30,806.0,136.0,0.6,27.0,755.0,622.52,454.01
2017,9,10,10,45,814.0,136.5,0.55,28.0,776.5,673.99,487.57
2017,9,10,11,0,822.0,137.0,0.5,29.0,798.0,724.01,518.71
2017,9,10,11,15,826.0,138.0,0.4,29.0,812.0,769.76,547.18
2017,9,10,11,30,830.0,139.0,0.3,29.0,826.0,813.24,572.19
2017,9,10,11,45,834.5,138.0,0.2,29.5,832.5,852.69,592.92
2017,9,10,12,0,839.0,137.0,0.1,30.0,839.0,889.41,611.81
2017,9,10,12,15,838.5,136.5,0.25,30.0,837.0,919.19,631.64
2017,9,10,12,30,838.0,136.0,0.4,30.0,835.0,945.6,650.16
2017,9,10,12,45,836.0,135.0,0.6,30.5,825.5,966.55,665.47
2017,9,10,13,0,834.0,134.0,0.8,31.0,816.0,983.83,678.67
2017,9,10,13,15,623.5,228.5,0.95,31.0,732.0,898.33,629.17
2017,9,10,13,30,413.0,323.0,1.1,31.0,648.0,788.63,558.38
2017,9,10,13,45,614.0,224.5,1.25,31.0,690.0,904.46,641.38
2017,9,10,14,0,815.0,126.0,1.4,31.0,732.0,999.53,702.53
2017,9,10,14,15,804.5,124.0,1.5,30.5,700.0,988.03,698.33
2017,9,10,14,30,794.0,122.0,1.6,30.0,668.0,972.85,693.1
2017,9,10,14,45,783.0,117.5,1.7,30.0,631.0,950.76,682.08
2017,9,10,15,0,772.0,113.0,1.8,30.0,594.0,925.28,668.84
2017,9,10,15,15,753.0,109.5,1.85,29.5,551.0,890.01,649.82
2017,9,10,15,30,734.0,106.0,1.9,29.0,508.0,857.93,632.66
2017,9,10,15,45,711.5,101.0,2.0,29.0,461.5,812.78,605.5
2017,9,10,16,0,689.0,96.0,2.1,29.0,415.0,765.88,576.55
2017,9,10,16,15,655.0,90.5,2.1,28.0,365.5,707.07,539.89
