Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,16,30,621.0,85.0,2.1,27.0,316.0,648.06,501.74
2017,9,10,16,45,574.0,77.5,2.1,26.5,265.5,576.68,451.86
2017,9,10,17,0,527.0,70.0,2.1,26.0,215.0,507.18,401.14
2017,9,10,17,15,457.0,60.5,2.05,25.0,167.0,421.9,335.24
2017,9,10,17,30,387.0,51.0,2.0,24.0,119.0,341.93,270.37
2017,9,10,17,45,279.5,37.5,1.95,23.5,77.5,238.69,183.59
2017,9,10,18,0,172.0,24.0,1.9,23.0,36.0,146.18,82.82
2017,9,10,18,15,86.0,12.0,1.9,22.5,18.0,51.01,0.0
2017,9,10,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,18.0,10.0,8.54,0.0
2017,9,11,6,15,103.0,26.0,2.05,18.0,39.5,20.48,8.47
2017,9,11,6,30,206.0,42.0,2.1,18.0,69.0,32.08,21.65
2017,9,11,6,45,263.0,58.5,2.2,18.5,108.5,44.05,32.67
2017,9,11,7,0,320.0,75.0,2.3,19.0,148.0,55.67,43.13
2017,9,11,7,15,365.0,87.5,2.3,19.5,191.5,64.03,50.51
2017,9,11,7,30,410.0,100.0,2.3,20.0,235.0,72.12,57.45
2017,9,11,7,45,354.5,129.5,2.3,20.5,260.0,90.19,72.81
2017,9,11,8,0,299.0,159.0,2.3,21.0,285.0,111.22,90.41
2017,9,11,8,15,181.0,184.5,2.3,21.0,264.0,141.05,105.56
2017,9,11,8,30,63.0,210.0,2.3,21.0,243.0,164.35,125.88
2017,9,11,8,45,177.0,229.0,2.35,21.5,331.0,204.28,152.09
2017,9,11,9,0,291.0,248.0,2.4,22.0,419.0,260.98,192.85
2017,9,11,9,15,412.0,229.5,2.35,22.0,490.0,310.19,229.77
2017,9,11,9,30,533.0,211.0,2.3,22.0,561.0,373.97,279.48
2017,9,11,9,45,496.5,239.0,2.3,22.5,579.5,418.6,316.18
2017,9,11,10,0,460.0,267.0,2.3,23.0,598.0,458.78,347.96
2017,9,11,10,15,638.0,196.0,2.3,23.0,673.5,534.37,406.43
2017,9,11,10,30,816.0,125.0,2.3,23.0,749.0,620.12,472.08
2017,9,11,10,45,824.5,125.0,2.3,23.5,771.0,671.75,509.62
2017,9,11,11,0,833.0,125.0,2.3,24.0,793.0,716.54,541.62
2017,9,11,11,15,837.5,125.5,2.25,24.0,806.5,761.29,572.92
2017,9,11,11,30,842.0,126.0,2.2,24.0,820.0,803.79,600.95
2017,9,11,11,45,691.0,214.0,2.2,24.5,786.0,812.11,603.57
2017,9,11,12,0,540.0,302.0,2.2,25.0,752.0,789.88,583.9
2017,9,11,12,15,388.5,352.0,2.1,25.0,675.5,709.89,526.16
2017,9,11,12,30,237.0,402.0,2.0,25.0,599.0,618.47,459.51
2017,9,11,12,45,534.0,266.0,1.95,25.5,702.0,812.67,600.1
2017,9,11,13,0,831.0,130.0,1.9,26.0,805.0,977.45,707.55
2017,9,11,13,15,537.0,250.5,1.8,26.0,683.5,828.65,606.31
2017,9,11,13,30,243.0,371.0,1.7,26.0,562.0,629.97,465.38
2017,9,11,13,45,328.5,335.0,1.65,26.0,583.5,705.54,521.48
2017,9,11,14,0,414.0,299.0,1.6,26.0,605.0,778.5,572.55
2017,9,11,14,15,292.5,309.0,1.55,26.0,520.5,649.29,482.22
2017,9,11,14,30,171.0,319.0,1.5,26.0,436.0,518.09,388.92
2017,9,11,14,45,286.5,279.0,1.5,26.0,461.5,612.21,460.68
2017,9,11,15,0,402.0,239.0,1.5,26.0,487.0,700.33,525.07
2017,9,11,15,15,377.5,225.0,1.5,26.0,444.5,634.58,480.18
2017,9,11,15,30,353.0,211.0,1.5,26.0,402.0,589.27,449.77
2017,9,11,15,45,441.0,171.0,1.55,26.0,388.0,637.0,487.74
2017,9,11,16,0,529.0,131.0,1.6,26.0,374.0,655.54,503.97
2017,9,11,16,15,264.5,74.0,1.65,25.5,195.5,337.38,268.72
2017,9,11,16,30,0.0,17.0,1.7,25.0,17.0,14.0,5.87
2017,9,11,16,45,0.0,14.0,1.75,24.5,14.0,11.52,3.92
2017,9,11,17,0,0.0,11.0,1.8,24.0,11.0,9.04,1.86
2017,9,11,17,15,0.0,8.5,2.15,23.0,8.5,6.98,0.14
2017,9,11,17,30,0.0,6.0,2.5,22.0,6.0,4.92,0.0
2017,9,11,17,45,0.0,3.5,2.9,21.5,3.5,2.87,0.0
2017,9,11,18,0,0.0,1.0,3.3,21.0,1.0,0.82,0.0
2017,9,11,18,15,0.0,0.5,3.25,20.5,0.5,0.43,0.0
2017,9,11,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,18.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,5.12,0.0
2017,9,12,6,15,34.0,25.5,1.8,18.0,29.5,20.36,7.73
2017,9,12,6,30,68.0,45.0,1.8,18.0,53.0,35.03,24.08
2017,9,12,6,45,108.0,66.0,1.8,18.5,87.0,50.43,38.15
2017,9,12,7,0,148.0,87.0,1.8,19.0,121.0,65.56,51.7
2017,9,12,7,15,185.5,104.5,1.75,19.0,158.0,76.13,61.13
2017,9,12,7,30,223.0,122.0,1.7,19.0,195.0,87.78,71.26
2017,9,12,7,45,234.5,145.0,1.65,19.5,233.5,102.17,83.37
2017,9,12,8,0,246.0,168.0,1.6,20.0,272.0,115.98,94.74
2017,9,12,8,15,316.0,176.5,1.55,20.5,326.0,139.13,100.43
2017,9,12,8,30,386.0,185.0,1.5,21.0,380.0,176.81,122.02
2017,9,12,8,45,531.5,159.0,1.5,21.5,454.5,216.96,146.96
2017,9,12,9,0,677.0,133.0,1.5,22.0,529.0,274.59,189.61
2017,9,12,9,15,695.0,137.0,1.5,22.0,568.5,331.33,238.02
2017,9,12,9,30,713.0,141.0,1.5,22.0,608.0,389.53,287.1
2017,9,12,9,45,744.0,135.0,1.5,22.5,645.5,448.34,334.79
2017,9,12,10,0,775.0,129.0,1.5,23.0,683.0,506.35,380.55
2017,9,12,10,15,565.0,230.5,1.5,23.5,643.0,521.4,392.5
2017,9,12,10,30,355.0,332.0,1.5,24.0,603.0,510.15,383.13
2017,9,12,10,45,324.0,351.5,1.5,24.5,604.0,531.84,398.25
2017,9,12,11,0,293.0,371.0,1.5,25.0,605.0,550.15,410.16
2017,9,12,11,15,327.0,368.0,1.6,25.0,633.0,594.13,442.37
2017,9,12,11,30,361.0,365.0,1.7,25.0,661.0,639.78,475.31
2017,9,12,11,45,380.0,352.0,1.8,25.5,665.5,664.55,492.64
2017,9,12,12,0,399.0,339.0,1.9,26.0,670.0,702.02,518.43
2017,9,12,12,15,212.5,323.5,2.05,26.0,500.0,522.55,391.03
2017,9,12,12,30,26.0,308.0,2.2,26.0,330.0,309.79,232.74
2017,9,12,12,45,24.5,304.5,2.35,26.0,325.0,290.95,219.76
2017,9,12,13,0,23.0,301.0,2.5,26.0,320.0,288.1,217.93
2017,9,12,13,15,23.5,294.0,2.6,25.5,313.0,283.76,215.44
2017,9,12,13,30,24.0,287.0,2.7,25.0,306.0,279.31,212.87
2017,9,12,13,45,16.0,249.0,2.8,25.0,261.0,236.07,180.07
2017,9,12,14,0,8.0,211.0,2.9,25.0,216.0,192.71,146.83
2017,9,12,14,15,5.5,197.0,2.9,24.5,201.0,177.71,135.69
2017,9,12,14,30,3.0,183.0,2.9,24.0,186.0,162.65,124.36
2017,9,12,14,45,1.5,173.5,2.9,24.0,175.0,152.88,116.92
2017,9,12,15,0,0.0,164.0,2.9,24.0,164.0,143.16,109.47
2017,9,12,15,15,0.0,133.5,2.9,23.5,133.5,114.78,87.38
2017,9,12,15,30,0.0,103.0,2.9,23.0,103.0,86.77,65.26
2017,9,12,15,45,0.0,105.5,2.9,23.0,105.5,89.6,67.8
2017,9,12,16,0,0.0,108.0,2.9,23.0,108.0,92.87,70.69
2017,9,12,16,15,0.0,94.5,2.9,22.5,94.5,80.78,61.15
2017,9,12,16,30,0.0,81.0,2.9,22.0,81.0,68.67,51.46
2017,9,12,16,45,224.5,79.5,2.9,21.5,139.0,278.26,229.29
2017,9,12,17,0,449.0,78.0,2.9,21.0,197.0,452.64,369.46
2017,9,12,17,15,377.0,66.0,2.9,20.5,150.5,368.25,299.57
2017,9,12,17,30,305.0,54.0,2.9,20.0,104.0,290.28,233.46
2017,9,12,17,45,206.5,38.0,2.9,19.5,66.0,198.39,152.93
2017,9,12,18,0,108.0,22.0,2.9,19.0,28.0,106.51,38.8
2017,9,12,18,15,54.0,11.0,2.85,18.5,14.0,34.88,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.0,2.65,17.0,1.0,0.82,0.0
2017,9,13,6,30,0.0,2.0,2.8,17.0,2.0,1.64,0.0
2017,9,13,6,45,0.0,4.0,2.95,17.5,4.0,3.28,0.0
2017,9,13,7,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2017,9,13,7,15,0.0,8.0,3.1,18.0,8.0,6.57,0.17
2017,9,13,7,30,0.0,10.0,3.1,18.0,10.0,8.22,1.64
2017,9,13,7,45,0.0,11.5,3.15,18.5,11.5,9.47,2.72
2017,9,13,8,0,0.0,13.0,3.2,19.0,13.0,10.71,3.78
2017,9,13,8,15,0.0,63.5,3.15,19.0,63.5,52.63,38.48
2017,9,13,8,30,0.0,114.0,3.1,19.0,114.0,93.19,71.86
2017,9,13,8,45,5.5,155.5,3.1,19.5,159.0,126.62,98.47
2017,9,13,9,0,11.0,197.0,3.1,20.0,204.0,161.09,125.54
2017,9,13,9,15,6.0,184.0,3.05,20.0,188.5,151.73,117.89
2017,9,13,9,30,1.0,171.0,3.0,20.0,173.0,140.9,109.08
2017,9,13,9,45,1.5,171.5,2.95,20.0,173.5,142.27,109.95
2017,9,13,10,0,2.0,172.0,2.9,20.0,174.0,143.6,110.81
2017,9,13,10,15,1.0,149.0,2.9,20.0,150.0,124.61,95.46
2017,9,13,10,30,0.0,126.0,2.9,20.0,126.0,105.13,79.75
2017,9,13,10,45,2.0,150.5,2.9,20.5,152.5,127.2,97.17
2017,9,13,11,0,4.0,175.0,2.9,21.0,179.0,149.74,114.76
2017,9,13,11,15,2.5,165.0,2.9,21.0,167.5,140.63,107.4
2017,9,13,11,30,1.0,155.0,2.9,21.0,156.0,131.26,99.9
2017,9,13,11,45,3.5,175.0,2.95,21.0,178.5,150.92,115.51
2017,9,13,12,0,6.0,195.0,3.0,21.0,201.0,171.05,131.4
2017,9,13,12,15,5.5,190.0,3.05,21.0,195.5,166.81,128.04
2017,9,13,12,30,5.0,185.0,3.1,21.0,190.0,162.45,124.65
2017,9,13,12,45,8.5,215.5,3.15,21.0,223.0,193.69,149.38
2017,9,13,13,0,12.0,246.0,3.2,21.0,256.0,225.93,174.69
2017,9,13,13,15,17.5,268.0,3.2,21.0,282.0,253.23,196.16
2017,9,13,13,30,23.0,290.0,3.2,21.0,308.0,281.5,218.32
2017,9,13,13,45,32.5,297.5,3.25,21.0,322.0,321.77,249.84
2017,9,13,14,0,42.0,305.0,3.3,21.0,336.0,342.98,266.71
2017,9,13,14,15,37.5,286.5,3.25,20.5,313.0,321.24,250.79
2017,9,13,14,30,33.0,268.0,3.2,20.0,290.0,299.14,234.58
2017,9,13,14,45,42.0,260.5,3.2,20.0,287.0,302.92,238.52
2017,9,13,15,0,51.0,253.0,3.2,20.0,284.0,306.59,242.35
2017,9,13,15,15,27.5,210.0,3.1,20.0,227.0,236.44,186.97
2017,9,13,15,30,4.0,167.0,3.0,20.0,170.0,153.02,119.93
2017,9,13,15,45,2.0,125.5,2.95,20.0,127.0,110.9,86.12
2017,9,13,16,0,0.0,84.0,2.9,20.0,84.0,70.06,52.73
2017,9,13,16,15,0.0,65.0,2.8,19.5,65.0,53.86,39.55
2017,9,13,16,30,0.0,46.0,2.7,19.0,46.0,38.03,26.46
2017,9,13,16,45,203.5,65.0,2.65,19.0,118.0,261.03,217.0
2017,9,13,17,0,407.0,84.0,2.6,19.0,190.0,429.92,353.08
2017,9,13,17,15,336.5,70.0,2.5,18.5,144.0,346.19,282.94
2017,9,13,17,30,266.0,56.0,2.4,18.0,98.0,268.79,216.79
2017,9,13,17,45,175.0,37.5,2.3,17.5,61.0,180.16,138.07
2017,9,13,18,0,84.0,19.0,2.2,17.0,24.0,87.51,15.78
2017,9,13,18,15,42.0,9.5,2.2,17.0,12.0,27.9,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,6,15,106.0,22.5,2.55,15.0,35.0,17.39,4.37
2017,9,14,6,30,212.0,45.0,2.6,15.0,70.0,34.41,23.69
2017,9,14,6,45,298.0,60.0,2.7,15.5,115.0,45.42,34.18
2017,9,14,7,0,384.0,75.0,2.8,16.0,160.0,56.21,44.08
2017,9,14,7,15,196.5,93.5,2.8,16.0,137.5,69.06,55.66
2017,9,14,7,30,9.0,112.0,2.8,16.0,115.0,87.42,71.85
2017,9,14,7,45,15.5,131.5,2.8,16.5,137.5,102.09,84.4
2017,9,14,8,0,22.0,151.0,2.8,17.0,160.0,116.63,96.6
2017,9,14,8,15,28.0,172.0,2.8,17.0,185.5,129.78,102.06
2017,9,14,8,30,34.0,193.0,2.8,17.0,211.0,150.32,117.86
2017,9,14,8,45,179.5,215.0,2.85,17.5,318.0,196.77,148.69
2017,9,14,9,0,325.0,237.0,2.9,18.0,425.0,264.19,197.84
2017,9,14,9,15,220.0,267.0,2.9,18.0,398.5,280.24,215.47
2017,9,14,9,30,115.0,297.0,2.9,18.0,372.0,281.94,219.94
2017,9,14,9,45,124.0,315.0,2.95,18.5,400.0,312.7,243.96
2017,9,14,10,0,133.0,333.0,3.0,19.0,428.0,344.78,268.62
2017,9,14,10,15,217.5,338.0,3.0,19.0,500.0,409.64,318.99
2017,9,14,10,30,302.0,343.0,3.0,19.0,572.0,489.15,380.01
2017,9,14,10,45,271.5,360.5,3.05,19.0,570.5,506.91,393.17
2017,9,14,11,0,241.0,378.0,3.1,19.0,569.0,512.57,397.32
2017,9,14,11,15,283.5,375.0,3.1,19.0,603.0,569.64,440.49
2017,9,14,11,30,326.0,372.0,3.1,19.0,637.0,620.42,478.46
2017,9,14,11,45,334.0,367.5,3.15,19.5,640.5,642.78,494.19
2017,9,14,12,0,342.0,363.0,3.2,20.0,644.0,664.15,509.26
2017,9,14,12,15,595.5,247.0,3.25,20.0,734.5,818.6,625.98
2017,9,14,12,30,849.0,131.0,3.3,20.0,825.0,942.99,713.49
2017,9,14,12,45,853.5,125.5,3.35,20.0,816.0,964.9,728.0
2017,9,14,13,0,858.0,120.0,3.4,20.0,807.0,983.27,741.07
2017,9,14,13,15,853.0,119.5,3.45,20.0,789.0,993.8,749.01
2017,9,14,13,30,848.0,119.0,3.5,20.0,771.0,1000.53,754.61
2017,9,14,13,45,841.0,117.5,3.6,20.0,746.0,1013.33,764.88
2017,9,14,14,0,834.0,116.0,3.7,20.0,721.0,1009.35,763.9
2017,9,14,14,15,823.5,114.0,3.75,20.0,689.0,997.36,757.41
2017,9,14,14,30,813.0,112.0,3.8,20.0,657.0,981.65,748.53
2017,9,14,14,45,796.5,110.5,3.9,20.0,618.5,956.94,733.84
2017,9,14,15,0,780.0,109.0,4.0,20.0,580.0,928.96,716.86
2017,9,14,15,15,760.0,106.0,4.05,19.5,536.5,892.79,695.03
2017,9,14,15,30,740.0,103.0,4.1,19.0,493.0,859.93,675.29
2017,9,14,15,45,708.0,100.0,4.2,19.0,445.0,808.15,640.35
2017,9,14,16,0,676.0,97.0,4.3,19.0,397.0,755.15,603.81
2017,9,14,16,15,638.5,91.5,4.3,18.5,347.0,693.53,560.67
2017,9,14,16,30,601.0,86.0,4.3,18.0,297.0,631.99,516.19
2017,9,14,16,45,542.0,79.5,4.3,17.5,246.5,553.04,456.32
2017,9,14,17,0,483.0,73.0,4.3,17.0,196.0,476.81,395.52
2017,9,14,17,15,402.0,62.5,4.2,16.5,148.5,380.92,315.46
2017,9,14,17,30,321.0,52.0,4.1,16.0,101.0,298.42,243.45
2017,9,14,17,45,201.5,36.0,4.05,16.0,63.0,194.11,148.67
2017,9,14,18,0,82.0,20.0,4.0,16.0,25.0,78.16,0.0
2017,9,14,18,15,41.0,10.0,3.9,15.5,12.5,27.82,0.0
2017,9,14,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,6,15,144.0,20.0,2.05,14.5,36.5,15.56,2.41
2017,9,15,6,30,288.0,40.0,2.0,15.0,73.0,30.94,20.66
2017,9,15,6,45,372.0,53.0,2.0,15.5,119.0,42.82,31.88
2017,9,15,7,0,456.0,66.0,2.0,16.0,165.0,52.44,40.76
2017,9,15,7,15,516.5,75.0,1.85,16.0,215.5,58.32,46.18
2017,9,15,7,30,577.0,84.0,1.7,16.0,266.0,64.07,51.31
2017,9,15,7,45,610.5,92.5,1.55,16.5,315.5,69.01,55.47
2017,9,15,8,0,644.0,101.0,1.4,17.0,365.0,73.75,59.35
2017,9,15,8,15,674.5,106.5,1.3,17.5,413.5,111.33,68.18
2017,9,15,8,30,705.0,112.0,1.2,18.0,462.0,168.25,102.84
2017,9,15,8,45,719.5,119.5,1.1,18.5,506.0,227.47,149.22
2017,9,15,9,0,734.0,127.0,1.0,19.0,550.0,288.24,200.26
2017,9,15,9,15,751.0,130.5,0.85,19.0,590.0,347.89,251.04
2017,9,15,9,30,768.0,134.0,0.7,19.0,630.0,408.77,301.63
2017,9,15,9,45,822.5,117.0,0.55,19.5,674.0,471.68,350.91
2017,9,15,10,0,877.0,100.0,0.4,20.0,718.0,535.88,399.15
2017,9,15,10,15,884.5,101.5,0.35,20.5,746.0,593.31,441.39
2017,9,15,10,30,892.0,103.0,0.3,21.0,774.0,649.48,480.92
2017,9,15,10,45,893.0,106.0,0.3,21.5,793.5,701.19,516.43
2017,9,15,11,0,894.0,109.0,0.3,22.0,813.0,750.55,549.16
2017,9,15,11,15,897.0,109.5,0.45,22.0,826.0,796.55,581.04
2017,9,15,11,30,900.0,110.0,0.6,22.0,839.0,839.95,610.79
2017,9,15,11,45,897.5,112.0,0.75,22.0,843.0,877.38,636.7
2017,9,15,12,0,895.0,114.0,0.9,22.0,847.0,911.49,660.57
2017,9,15,12,15,894.0,114.0,1.0,22.0,844.0,941.51,681.01
2017,9,15,12,30,893.0,114.0,1.1,22.0,841.0,968.02,699.33
2017,9,15,12,45,885.5,116.0,1.25,22.5,829.0,986.74,712.33
2017,9,15,13,0,878.0,118.0,1.4,23.0,817.0,1001.56,722.98
2017,9,15,13,15,873.0,117.0,1.55,22.5,798.5,1011.76,733.6
2017,9,15,13,30,868.0,116.0,1.7,22.0,780.0,1018.05,741.9
2017,9,15,13,45,855.0,116.5,1.85,22.0,752.5,1013.95,742.22
2017,9,15,14,0,842.0,117.0,2.0,22.0,725.0,1019.07,748.64
2017,9,15,14,15,831.0,115.0,2.15,22.0,692.0,1006.48,743.51
2017,9,15,14,30,820.0,113.0,2.3,22.0,659.0,990.13,736.05
2017,9,15,14,45,798.5,113.0,2.5,22.0,619.0,961.99,721.16
2017,9,15,15,0,777.0,113.0,2.7,22.0,579.0,930.67,703.84
2017,9,15,15,15,756.5,109.5,2.85,21.5,535.0,893.37,682.93
2017,9,15,15,30,736.0,106.0,3.0,21.0,491.0,859.94,664.23
2017,9,15,15,45,701.5,103.5,3.2,20.5,442.0,806.49,630.93
2017,9,15,16,0,667.0,101.0,3.4,20.0,393.0,751.94,595.76
2017,9,15,16,15,628.5,95.0,3.5,19.5,343.0,689.01,552.58
2017,9,15,16,30,590.0,89.0,3.6,19.0,293.0,626.24,507.92
2017,9,15,16,45,528.5,82.0,3.75,18.5,242.0,545.01,447.06
2017,9,15,17,0,467.0,75.0,3.9,18.0,191.0,466.65,384.87
2017,9,15,17,15,386.5,63.0,3.8,17.5,143.5,371.25,305.55
2017,9,15,17,30,306.0,51.0,3.7,17.0,96.0,287.93,233.15
2017,9,15,17,45,189.5,34.0,3.65,16.5,58.5,184.87,138.82
2017,9,15,18,0,73.0,17.0,3.6,16.0,21.0,67.61,0.0
2017,9,15,18,15,36.5,8.5,3.4,15.5,10.5,24.39,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,16,6,15,93.5,20.5,1.5,14.5,31.0,15.86,1.4
2017,9,16,6,30,187.0,41.0,1.5,15.0,62.0,31.37,20.93
2017,9,16,6,45,263.0,58.0,1.5,15.5,105.0,43.84,32.74
2017,9,16,7,0,339.0,75.0,1.5,16.0,148.0,56.0,43.86
2017,9,16,7,15,398.0,88.5,1.4,16.0,196.5,65.24,52.27
2017,9,16,7,30,457.0,102.0,1.3,16.0,245.0,74.22,60.24
2017,9,16,7,45,445.5,116.0,1.25,16.5,276.0,82.54,67.3
2017,9,16,8,0,434.0,130.0,1.2,17.0,307.0,90.39,73.81
2017,9,16,8,15,277.0,171.0,1.2,17.0,289.5,135.83,99.61
2017,9,16,8,30,120.0,212.0,1.2,17.0,272.0,170.3,129.95
2017,9,16,8,45,183.5,230.0,1.2,17.5,330.5,208.36,157.07
2017,9,16,9,0,247.0,248.0,1.2,18.0,389.0,253.59,190.96
2017,9,16,9,15,299.0,257.0,1.2,18.0,440.5,299.14,226.68
2017,9,16,9,30,351.0,266.0,1.2,18.0,492.0,350.91,267.53
2017,9,16,9,45,430.0,253.5,1.3,18.5,545.0,406.36,310.68
2017,9,16,10,0,509.0,241.0,1.4,19.0,598.0,468.29,358.59
2017,9,16,10,15,423.5,285.5,1.45,19.0,590.5,492.66,377.92
2017,9,16,10,30,338.0,330.0,1.5,19.0,583.0,502.23,385.34
2017,9,16,10,45,385.5,322.0,1.55,19.5,618.0,551.2,421.83
2017,9,16,11,0,433.0,314.0,1.6,20.0,653.0,612.2,465.91
2017,9,16,11,15,472.5,304.5,1.65,20.0,680.5,661.46,501.88
2017,9,16,11,30,512.0,295.0,1.7,20.0,708.0,712.06,538.48
2017,9,16,11,45,628.5,246.0,1.75,20.0,756.0,795.03,598.7
2017,9,16,12,0,745.0,197.0,1.8,20.0,804.0,879.31,658.08
2017,9,16,12,15,667.0,233.5,1.8,20.0,776.0,873.01,652.04
2017,9,16,12,30,589.0,270.0,1.8,20.0,748.0,854.69,638.41
2017,9,16,12,45,515.5,291.5,1.85,20.0,706.0,825.29,618.05
2017,9,16,13,0,442.0,313.0,1.9,20.0,664.0,790.36,593.7
2017,9,16,13,15,375.0,329.0,1.95,20.0,622.0,733.66,554.6
2017,9,16,13,30,308.0,345.0,2.0,20.0,580.0,692.69,525.55
2017,9,16,13,45,205.0,339.5,2.05,20.0,493.5,567.08,435.05
2017,9,16,14,0,102.0,334.0,2.1,20.0,407.0,438.94,339.59
2017,9,16,14,15,247.0,299.5,2.15,20.0,466.0,595.77,461.09
2017,9,16,14,30,392.0,265.0,2.2,20.0,525.0,705.22,544.01
2017,9,16,14,45,420.0,240.0,2.25,20.0,503.0,725.29,559.53
2017,9,16,15,0,448.0,215.0,2.3,20.0,481.0,721.05,559.14
2017,9,16,15,15,520.5,184.5,2.35,20.0,471.0,749.8,583.55
2017,9,16,15,30,593.0,154.0,2.4,20.0,461.0,779.99,607.52
2017,9,16,15,45,564.5,145.0,2.45,20.0,414.5,720.56,566.6
2017,9,16,16,0,536.0,136.0,2.5,20.0,368.0,668.39,530.78
2017,9,16,16,15,496.0,125.5,2.55,19.5,319.0,604.26,485.67
2017,9,16,16,30,456.0,115.0,2.6,19.0,270.0,541.17,439.28
2017,9,16,16,45,400.5,101.5,2.65,19.0,221.0,463.91,379.05
2017,9,16,17,0,345.0,88.0,2.7,19.0,172.0,390.21,319.42
2017,9,16,17,15,275.5,70.5,2.65,18.5,127.0,306.05,249.49
2017,9,16,17,30,206.0,53.0,2.6,18.0,82.0,228.2,182.42
2017,9,16,17,45,124.0,32.0,2.6,17.5,47.5,130.54,94.19
2017,9,16,18,0,42.0,11.0,2.6,17.0,13.0,40.27,0.0
2017,9,16,18,15,21.0,5.5,2.6,16.5,6.5,4.69,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,17,6,15,108.5,20.0,1.95,14.0,31.5,15.51,0.0
2017,9,17,6,30,217.0,40.0,2.0,14.0,63.0,30.73,20.36
2017,9,17,6,45,303.5,55.0,2.05,14.5,108.0,41.86,31.1
2017,9,17,7,0,390.0,70.0,2.1,15.0,153.0,52.75,41.15
2017,9,17,7,15,231.0,97.5,2.05,15.0,150.0,71.88,58.34
2017,9,17,7,30,72.0,125.0,2.0,15.0,147.0,93.01,77.02
2017,9,17,7,45,85.5,145.0,1.95,15.5,176.5,107.03,89.01
2017,9,17,8,0,99.0,165.0,1.9,16.0,206.0,116.73,97.02
2017,9,17,8,15,97.0,187.0,1.85,16.5,231.0,143.15,111.09
2017,9,17,8,30,95.0,209.0,1.8,17.0,256.0,168.6,129.91
2017,9,17,8,45,163.5,228.5,1.8,17.5,318.5,203.96,154.84
2017,9,17,9,0,232.0,248.0,1.8,18.0,381.0,251.6,190.63
2017,9,17,9,15,494.0,193.5,1.75,18.0,501.5,315.54,235.78
2017,9,17,9,30,756.0,139.0,1.7,18.0,622.0,411.05,308.78
2017,9,17,9,45,803.0,126.5,1.7,18.5,664.5,473.88,360.09
2017,9,17,10,0,850.0,114.0,1.7,19.0,707.0,537.54,410.87
2017,9,17,10,15,858.0,115.5,1.7,19.0,735.0,595.06,456.36
2017,9,17,10,30,866.0,117.0,1.7,19.0,763.0,648.41,497.47
2017,9,17,10,45,872.0,118.0,1.75,19.5,784.0,700.47,535.76
2017,9,17,11,0,878.0,119.0,1.8,20.0,805.0,750.67,571.61
2017,9,17,11,15,881.0,120.0,1.9,20.0,817.5,796.49,604.0
2017,9,17,11,30,884.0,121.0,2.0,20.0,830.0,839.77,633.75
2017,9,17,11,45,885.5,121.0,2.1,20.5,835.0,878.07,658.76
2017,9,17,12,0,887.0,121.0,2.2,21.0,840.0,913.32,681.62
2017,9,17,12,15,885.5,120.5,2.3,21.0,836.5,942.12,701.48
2017,9,17,12,30,884.0,120.0,2.4,21.0,833.0,967.37,719.11
2017,9,17,12,45,882.0,119.0,2.55,21.0,822.0,988.0,734.3
2017,9,17,13,0,880.0,118.0,2.7,21.0,811.0,1004.86,747.17
2017,9,17,13,15,874.0,117.0,2.75,21.0,791.5,1013.92,754.1
2017,9,17,13,30,868.0,116.0,2.8,21.0,772.0,1019.03,758.66
2017,9,17,13,45,862.0,113.5,2.9,21.0,746.0,1018.56,760.19
2017,9,17,14,0,856.0,111.0,3.0,21.0,720.0,1026.93,767.81
2017,9,17,14,15,844.5,109.0,3.05,20.5,686.5,1013.56,762.04
2017,9,17,14,30,833.0,107.0,3.1,20.0,653.0,996.41,753.98
2017,9,17,14,45,822.0,102.5,3.15,20.0,614.5,973.09,740.35
2017,9,17,15,0,811.0,98.0,3.2,20.0,576.0,946.29,724.35
2017,9,17,15,15,791.0,95.0,3.2,20.0,531.5,909.32,700.85
2017,9,17,15,30,771.0,92.0,3.2,20.0,487.0,869.68,675.3
2017,9,17,15,45,750.0,86.5,3.25,20.0,439.5,823.71,645.15
2017,9,17,16,0,729.0,81.0,3.3,20.0,392.0,775.77,612.96
2017,9,17,16,15,691.5,76.0,3.25,19.5,341.5,717.94,573.24
2017,9,17,16,30,654.0,71.0,3.2,19.0,291.0,655.27,528.56
2017,9,17,16,45,605.5,64.0,3.2,18.5,240.5,582.02,474.07
2017,9,17,17,0,557.0,57.0,3.2,18.0,190.0,510.89,418.68
2017,9,17,17,15,473.5,48.0,3.1,17.5,141.5,416.13,340.44
2017,9,17,17,30,390.0,39.0,3.0,17.0,93.0,328.37,263.97
2017,9,17,17,45,256.5,26.5,2.9,17.0,55.5,216.47,154.36
2017,9,17,18,0,123.0,14.0,2.8,17.0,18.0,75.94,0.0
2017,9,17,18,15,61.5,7.0,2.75,16.5,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,139.5,17.0,3.15,16.0,31.5,13.27,0.0
2017,9,18,6,30,279.0,34.0,3.2,16.0,63.0,27.8,17.57
2017,9,18,6,45,371.5,44.0,3.3,16.5,107.0,35.32,25.1
2017,9,18,7,0,464.0,54.0,3.4,17.0,151.0,42.73,32.0
2017,9,18,7,15,524.5,61.5,3.45,17.5,199.5,47.79,36.62
2017,9,18,7,30,585.0,69.0,3.5,18.0,248.0,52.78,40.99
2017,9,18,7,45,630.0,73.0,3.6,18.5,298.0,54.92,42.74
2017,9,18,8,0,675.0,77.0,3.7,19.0,348.0,57.11,44.45
2017,9,18,8,15,366.5,138.0,3.6,19.0,288.0,117.12,80.9
2017,9,18,8,30,58.0,199.0,3.5,19.0,228.0,157.65,122.07
2017,9,18,8,45,32.5,191.0,3.4,19.5,207.5,155.37,120.7
2017,9,18,9,0,7.0,183.0,3.3,20.0,187.0,149.64,116.62
2017,9,18,9,15,29.0,225.0,3.25,20.0,243.5,189.87,148.01
2017,9,18,9,30,51.0,267.0,3.2,20.0,300.0,235.63,183.68
2017,9,18,9,45,35.5,260.0,3.2,20.5,283.5,229.98,178.95
2017,9,18,10,0,20.0,253.0,3.2,21.0,267.0,219.22,170.1
2017,9,18,10,15,40.5,291.0,3.3,21.0,321.0,268.87,208.82
2017,9,18,10,30,61.0,329.0,3.4,21.0,375.0,319.64,247.98
2017,9,18,10,45,89.0,351.0,3.5,21.0,419.5,364.76,282.75
2017,9,18,11,0,117.0,373.0,3.6,21.0,464.0,422.61,326.88
2017,9,18,11,15,104.5,375.5,3.75,21.0,458.5,415.74,321.53
2017,9,18,11,30,92.0,378.0,3.9,21.0,453.0,416.75,322.23
2017,9,18,11,45,91.5,380.5,4.05,21.0,455.0,426.57,329.83
2017,9,18,12,0,91.0,383.0,4.2,21.0,457.0,436.06,337.17
2017,9,18,12,15,95.5,378.5,4.25,21.0,456.0,442.71,342.51
2017,9,18,12,30,100.0,374.0,4.3,21.0,455.0,449.09,347.76
2017,9,18,12,45,317.0,324.5,4.35,21.0,574.5,651.04,504.17
2017,9,18,13,0,534.0,275.0,4.4,21.0,694.0,843.69,647.11
2017,9,18,13,15,521.5,270.5,4.4,21.0,671.5,839.54,643.5
2017,9,18,13,30,509.0,266.0,4.4,21.0,649.0,832.36,639.12
2017,9,18,13,45,528.5,248.0,4.45,21.0,633.5,840.26,646.8
2017,9,18,14,0,548.0,230.0,4.5,21.0,618.0,845.14,652.4
2017,9,18,14,15,563.5,211.5,4.55,20.5,594.5,842.15,653.81
2017,9,18,14,30,579.0,193.0,4.6,20.0,571.0,844.4,658.83
2017,9,18,14,45,527.0,197.5,4.65,20.0,525.5,785.27,617.02
2017,9,18,15,0,475.0,202.0,4.7,20.0,480.0,733.47,579.93
2017,9,18,15,15,407.0,199.5,4.7,19.5,424.5,657.53,524.82
2017,9,18,15,30,339.0,197.0,4.7,19.0,369.0,562.25,454.01
2017,9,18,15,45,358.0,172.5,4.75,19.0,338.5,543.35,442.11
2017,9,18,16,0,377.0,148.0,4.8,19.0,308.0,541.88,442.71
2017,9,18,16,15,356.5,132.5,4.75,18.5,268.0,493.93,406.49
2017,9,18,16,30,336.0,117.0,4.7,18.0,228.0,445.99,369.4
2017,9,18,16,45,305.5,99.5,4.7,18.0,187.0,388.19,322.35
2017,9,18,17,0,275.0,82.0,4.7,18.0,146.0,331.9,275.03
2017,9,18,17,15,230.0,64.0,4.55,17.5,108.0,267.06,219.23
2017,9,18,17,30,185.0,46.0,4.4,17.0,70.0,206.07,164.74
2017,9,18,17,45,92.5,29.0,4.3,16.5,41.0,108.32,71.78
2017,9,18,18,0,0.0,12.0,4.2,16.0,12.0,10.24,0.0
2017,9,18,18,15,0.0,6.0,4.15,15.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,6,15,121.5,16.5,2.7,14.5,29.5,12.86,0.0
2017,9,19,6,30,243.0,33.0,2.8,15.0,59.0,25.58,15.67
2017,9,19,6,45,313.5,47.0,2.9,15.5,100.0,36.05,25.81
2017,9,19,7,0,384.0,61.0,3.0,16.0,141.0,46.28,35.24
2017,9,19,7,15,425.5,74.0,3.0,16.0,185.0,55.35,43.52
2017,9,19,7,30,467.0,87.0,3.0,16.0,229.0,64.13,51.36
2017,9,19,7,45,497.0,98.0,3.05,16.5,273.5,71.14,57.38
2017,9,19,8,0,527.0,109.0,3.1,17.0,318.0,78.97,63.98
2017,9,19,8,15,599.0,105.0,2.95,17.5,372.5,110.11,68.25
2017,9,19,8,30,671.0,101.0,2.8,18.0,427.0,160.41,98.15
2017,9,19,8,45,750.0,91.0,2.65,18.5,487.5,220.29,143.62
2017,9,19,9,0,829.0,81.0,2.5,19.0,548.0,288.25,199.65
2017,9,19,9,15,843.5,83.5,2.3,19.0,588.5,350.06,254.36
2017,9,19,9,30,858.0,86.0,2.1,19.0,629.0,412.47,308.58
2017,9,19,9,45,857.0,93.0,1.95,19.5,660.5,472.19,358.57
2017,9,19,10,0,856.0,100.0,1.8,20.0,692.0,530.28,405.07
2017,9,19,10,15,864.5,101.5,1.7,20.0,720.0,587.02,449.59
2017,9,19,10,30,873.0,103.0,1.6,20.0,748.0,642.64,491.6
2017,9,19,10,45,882.0,102.5,1.55,20.5,769.0,695.36,529.46
2017,9,19,11,0,891.0,102.0,1.5,21.0,790.0,746.43,564.85
2017,9,19,11,15,894.0,102.5,1.55,21.0,803.0,791.98,595.69
2017,9,19,11,30,897.0,103.0,1.6,21.0,816.0,834.91,624.45
2017,9,19,11,45,901.5,101.5,1.7,21.5,821.5,874.29,650.0
2017,9,19,12,0,906.0,100.0,1.8,22.0,827.0,910.72,673.47
2017,9,19,12,15,905.5,100.0,1.95,22.0,824.0,941.0,694.74
2017,9,19,12,30,905.0,100.0,2.1,22.0,821.0,967.74,713.81
2017,9,19,12,45,905.5,97.5,2.25,22.0,811.0,989.08,729.47
2017,9,19,13,0,906.0,95.0,2.4,22.0,801.0,1006.62,742.8
2017,9,19,13,15,901.5,94.0,2.45,22.0,782.5,1016.96,750.56
2017,9,19,13,30,897.0,93.0,2.5,22.0,764.0,1023.3,755.93
2017,9,19,13,45,890.5,91.5,2.65,22.0,738.0,1023.02,758.21
2017,9,19,14,0,884.0,90.0,2.8,22.0,712.0,1018.74,758.01
2017,9,19,14,15,874.0,88.5,2.85,22.0,679.0,1006.99,752.04
2017,9,19,14,30,864.0,87.0,2.9,22.0,646.0,991.46,743.73
2017,9,19,14,45,852.0,84.5,3.0,22.0,607.5,969.06,731.3
2017,9,19,15,0,840.0,82.0,3.1,22.0,569.0,943.25,716.52
2017,9,19,15,15,821.5,79.5,3.15,21.5,525.0,918.73,703.52
2017,9,19,15,30,803.0,77.0,3.2,21.0,481.0,880.36,680.63
2017,9,19,15,45,779.0,73.5,3.25,21.0,433.0,833.16,649.8
2017,9,19,16,0,755.0,70.0,3.3,21.0,385.0,784.15,617.01
2017,9,19,16,15,719.5,65.5,3.3,20.5,334.5,722.59,574.93
2017,9,19,16,30,684.0,61.0,3.3,20.0,284.0,660.81,531.18
2017,9,19,16,45,631.5,55.5,3.35,20.0,233.0,584.91,473.85
2017,9,19,17,0,579.0,50.0,3.4,20.0,182.0,516.79,419.99
2017,9,19,17,15,493.0,42.5,3.35,19.0,134.0,421.62,342.44
2017,9,19,17,30,407.0,35.0,3.3,18.0,86.0,333.8,265.53
2017,9,19,17,45,255.0,23.0,3.25,17.5,50.0,207.14,131.78
2017,9,19,18,0,103.0,11.0,3.2,17.0,14.0,62.72,0.0
2017,9,19,18,15,51.5,5.5,3.15,16.5,7.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,139.0,16.0,2.25,15.5,30.0,12.96,0.0
2017,9,20,6,30,278.0,32.0,2.4,16.0,60.0,26.2,15.96
2017,9,20,6,45,379.0,41.5,2.55,16.5,104.5,33.39,23.36
2017,9,20,7,0,480.0,51.0,2.7,17.0,149.0,40.52,30.02
2017,9,20,7,15,541.0,58.0,2.8,17.0,197.5,45.3,34.49
2017,9,20,7,30,602.0,65.0,2.9,17.0,246.0,50.03,38.74
2017,9,20,7,45,301.0,82.5,3.05,17.5,173.0,58.71,46.27
2017,9,20,8,0,0.0,100.0,3.2,18.0,100.0,80.84,65.37
2017,9,20,8,15,0.0,119.0,3.2,18.0,119.0,95.81,74.64
2017,9,20,8,30,0.0,138.0,3.2,18.0,138.0,111.13,87.03
2017,9,20,8,45,0.0,144.0,3.25,18.5,144.0,116.85,91.26
2017,9,20,9,0,0.0,150.0,3.3,19.0,150.0,122.45,95.37
2017,9,20,9,15,2.0,167.5,3.35,19.0,169.0,137.72,107.43
2017,9,20,9,30,4.0,185.0,3.4,19.0,188.0,153.46,119.83
2017,9,20,9,45,11.5,217.0,3.5,19.5,225.0,183.85,143.6
2017,9,20,10,0,19.0,249.0,3.6,20.0,262.0,215.7,168.3
2017,9,20,10,15,110.0,299.5,3.65,20.0,380.0,321.39,251.33
2017,9,20,10,30,201.0,350.0,3.7,20.0,498.0,431.96,336.68
2017,9,20,10,45,122.0,337.5,3.75,20.0,428.5,384.26,299.37
2017,9,20,11,0,43.0,325.0,3.8,20.0,359.0,317.57,246.98
2017,9,20,11,15,37.0,321.0,3.85,20.0,351.0,314.63,244.76
2017,9,20,11,30,31.0,317.0,3.9,20.0,343.0,310.8,241.64
2017,9,20,11,45,23.0,292.0,3.95,20.0,311.5,271.7,211.29
2017,9,20,12,0,15.0,267.0,4.0,20.0,280.0,243.95,189.6
2017,9,20,12,15,37.0,311.5,4.05,20.0,341.5,323.17,251.79
2017,9,20,12,30,59.0,356.0,4.1,20.0,403.0,393.24,305.87
2017,9,20,12,45,69.5,357.5,4.2,20.0,412.5,410.14,319.14
2017,9,20,13,0,80.0,359.0,4.3,20.0,422.0,427.39,332.96
2017,9,20,13,15,161.5,354.0,4.35,20.0,476.0,529.66,413.0
2017,9,20,13,30,243.0,349.0,4.4,20.0,530.0,613.13,477.74
2017,9,20,13,45,250.0,331.0,4.45,20.0,511.5,628.37,489.58
2017,9,20,14,0,257.0,313.0,4.5,20.0,493.0,620.39,485.1
2017,9,20,14,15,279.5,295.5,4.5,19.5,482.5,627.04,492.83
2017,9,20,14,30,302.0,278.0,4.5,19.0,472.0,631.76,499.19
2017,9,20,14,45,304.0,258.0,4.55,19.0,443.0,610.81,485.2
2017,9,20,15,0,306.0,238.0,4.6,19.0,414.0,588.01,469.85
2017,9,20,15,15,284.0,221.5,4.55,18.5,375.0,544.53,438.42
2017,9,20,15,30,262.0,205.0,4.5,18.0,336.0,500.59,406.16
2017,9,20,15,45,192.5,188.0,4.45,18.0,279.0,392.73,321.12
2017,9,20,16,0,123.0,171.0,4.4,18.0,222.0,308.73,252.9
2017,9,20,16,15,116.5,149.5,4.35,17.5,192.5,276.36,227.73
2017,9,20,16,30,110.0,128.0,4.3,17.0,163.0,243.84,201.67
2017,9,20,16,45,99.5,106.0,4.3,17.0,133.5,207.4,171.2
2017,9,20,17,0,89.0,84.0,4.3,17.0,104.0,171.11,140.1
