Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,17,15,69.5,63.0,4.15,16.5,76.0,130.36,104.57
2017,9,20,17,30,50.0,42.0,4.0,16.0,48.0,90.16,68.71
2017,9,20,17,45,25.0,24.5,3.9,16.0,27.5,41.87,19.76
2017,9,20,18,0,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2017,9,20,18,15,0.0,3.5,3.75,15.5,3.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,6,15,145.5,16.5,3.05,13.5,30.5,13.47,0.0
2017,9,21,6,30,291.0,33.0,3.2,14.0,61.0,27.23,16.77
2017,9,21,6,45,397.0,42.5,3.35,14.5,107.0,34.41,24.41
2017,9,21,7,0,503.0,52.0,3.5,15.0,153.0,41.56,31.17
2017,9,21,7,15,567.0,59.0,3.5,15.0,203.5,46.36,35.7
2017,9,21,7,30,631.0,66.0,3.5,15.0,254.0,51.12,40.03
2017,9,21,7,45,676.5,70.5,3.5,15.5,305.5,53.79,42.29
2017,9,21,8,0,722.0,75.0,3.5,16.0,357.0,61.54,48.94
2017,9,21,8,15,751.5,78.5,3.35,16.0,406.5,107.32,60.99
2017,9,21,8,30,781.0,82.0,3.2,16.0,456.0,166.97,99.52
2017,9,21,8,45,804.0,84.5,3.1,16.5,502.0,228.02,149.11
2017,9,21,9,0,827.0,87.0,3.0,17.0,548.0,291.4,204.45
2017,9,21,9,15,843.0,89.5,2.85,17.0,589.0,354.54,260.87
2017,9,21,9,30,859.0,92.0,2.7,17.0,630.0,420.33,318.44
2017,9,21,9,45,872.0,93.5,2.55,17.5,665.0,481.73,370.34
2017,9,21,10,0,885.0,95.0,2.4,18.0,700.0,542.97,420.06
2017,9,21,10,15,894.0,96.0,2.4,18.0,729.0,601.05,466.89
2017,9,21,10,30,903.0,97.0,2.4,18.0,758.0,657.96,511.38
2017,9,21,10,45,909.0,98.5,2.4,18.5,779.0,711.9,551.36
2017,9,21,11,0,915.0,100.0,2.4,19.0,800.0,763.87,588.57
2017,9,21,11,15,918.5,100.5,2.45,19.0,813.0,810.76,620.93
2017,9,21,11,30,922.0,101.0,2.5,19.0,826.0,854.98,651.23
2017,9,21,11,45,923.0,101.5,2.55,19.0,831.0,894.22,677.95
2017,9,21,12,0,924.0,102.0,2.6,19.0,836.0,930.23,702.43
2017,9,21,12,15,923.5,101.5,2.7,19.0,833.0,960.44,723.42
2017,9,21,12,30,923.0,101.0,2.8,19.0,830.0,987.01,742.09
2017,9,21,12,45,913.0,104.5,2.9,19.0,816.5,1005.0,755.13
2017,9,21,13,0,903.0,108.0,3.0,19.0,803.0,1018.89,765.67
2017,9,21,13,15,897.5,107.0,3.1,19.0,783.5,1028.26,773.37
2017,9,21,13,30,892.0,106.0,3.2,19.0,764.0,1033.6,778.58
2017,9,21,13,45,883.0,105.0,3.35,19.0,737.0,1031.39,779.32
2017,9,21,14,0,874.0,104.0,3.5,19.0,710.0,1025.2,777.55
2017,9,21,14,15,863.0,102.0,3.6,19.0,676.0,1011.93,770.72
2017,9,21,14,30,852.0,100.0,3.7,19.0,642.0,1007.09,769.8
2017,9,21,14,45,834.0,98.5,3.85,19.0,602.0,979.84,753.8
2017,9,21,15,0,816.0,97.0,4.0,19.0,562.0,949.29,735.48
2017,9,21,15,15,795.0,93.5,4.05,18.5,517.0,910.32,711.79
2017,9,21,15,30,774.0,90.0,4.1,18.0,472.0,868.73,685.81
2017,9,21,15,45,742.0,87.0,4.2,18.0,422.5,815.33,649.58
2017,9,21,16,0,710.0,84.0,4.3,18.0,373.0,766.61,616.01
2017,9,21,16,15,669.0,79.0,4.3,17.5,322.0,701.36,569.7
2017,9,21,16,30,628.0,74.0,4.3,17.0,271.0,636.49,522.0
2017,9,21,16,45,562.0,67.0,4.35,17.0,219.5,550.72,454.99
2017,9,21,17,0,496.0,60.0,4.4,17.0,168.0,468.52,387.77
2017,9,21,17,15,399.0,49.5,4.2,16.5,121.0,365.74,300.15
2017,9,21,17,30,302.0,39.0,4.0,16.0,74.0,271.3,215.29
2017,9,21,17,45,151.0,19.5,3.85,15.5,37.0,133.95,63.19
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,6,15,118.5,17.0,1.45,12.5,28.0,13.26,0.0
2017,9,22,6,30,237.0,34.0,1.4,13.0,56.0,26.35,15.94
2017,9,22,6,45,347.0,45.0,1.35,13.5,101.0,36.46,26.3
2017,9,22,7,0,457.0,56.0,1.3,14.0,146.0,44.74,34.13
2017,9,22,7,15,523.5,64.0,1.25,14.0,196.0,50.15,39.25
2017,9,22,7,30,590.0,72.0,1.2,14.0,246.0,55.5,44.12
2017,9,22,7,45,637.5,77.0,1.15,14.5,297.0,58.31,46.5
2017,9,22,8,0,685.0,82.0,1.1,15.0,348.0,61.13,48.79
2017,9,22,8,15,716.0,86.5,0.95,15.5,397.0,107.31,61.79
2017,9,22,8,30,747.0,91.0,0.8,16.0,446.0,170.9,103.63
2017,9,22,8,45,770.5,94.0,0.7,16.5,491.0,230.37,151.02
2017,9,22,9,0,794.0,97.0,0.6,17.0,536.0,292.31,203.49
2017,9,22,9,15,810.5,99.5,0.5,17.0,576.5,353.71,256.27
2017,9,22,9,30,827.0,102.0,0.4,17.0,617.0,416.09,308.45
2017,9,22,9,45,857.0,96.0,0.3,17.5,655.5,478.29,357.79
2017,9,22,10,0,887.0,90.0,0.2,18.0,694.0,540.68,405.15
2017,9,22,10,15,895.0,91.5,0.25,18.0,722.0,598.64,449.66
2017,9,22,10,30,903.0,93.0,0.3,18.0,750.0,655.33,491.9
2017,9,22,10,45,909.5,93.5,0.35,18.5,770.5,708.54,529.56
2017,9,22,11,0,916.0,94.0,0.4,19.0,791.0,759.8,564.47
2017,9,22,11,15,919.0,94.5,0.4,19.0,804.0,806.18,593.95
2017,9,22,11,30,922.0,95.0,0.4,19.0,817.0,849.85,621.36
2017,9,22,11,45,923.5,95.0,0.45,19.5,822.0,888.82,645.29
2017,9,22,12,0,925.0,95.0,0.5,20.0,827.0,924.57,667.08
2017,9,22,12,15,924.5,95.0,0.55,20.0,823.5,955.13,686.85
2017,9,22,12,30,924.0,95.0,0.6,20.0,820.0,982.06,704.48
2017,9,22,12,45,915.5,97.0,0.65,20.0,807.0,999.73,716.5
2017,9,22,13,0,907.0,99.0,0.7,20.0,794.0,1013.33,726.28
2017,9,22,13,15,902.0,98.5,0.7,20.0,775.0,1023.56,733.05
2017,9,22,13,30,897.0,98.0,0.7,20.0,756.0,1029.78,737.55
2017,9,22,13,45,889.0,96.5,0.75,20.0,729.0,1027.8,738.36
2017,9,22,14,0,881.0,95.0,0.8,20.0,702.0,1021.83,736.95
2017,9,22,14,15,870.5,93.5,0.85,20.0,668.5,1009.41,731.67
2017,9,22,14,30,860.0,92.0,0.9,20.0,635.0,993.24,724.18
2017,9,22,14,45,844.0,90.0,0.95,20.0,595.5,978.97,717.98
2017,9,22,15,0,828.0,88.0,1.0,20.0,556.0,949.55,701.96
2017,9,22,15,15,808.0,85.0,1.1,19.5,511.0,911.87,682.62
2017,9,22,15,30,788.0,82.0,1.2,19.0,466.0,871.53,660.91
2017,9,22,15,45,758.0,79.0,1.3,19.0,417.5,819.67,629.25
2017,9,22,16,0,728.0,76.0,1.4,19.0,369.0,766.33,595.51
2017,9,22,16,15,688.5,71.0,1.5,18.5,318.0,706.72,556.88
2017,9,22,16,30,649.0,66.0,1.6,18.0,267.0,642.52,512.88
2017,9,22,16,45,585.0,60.0,1.75,18.0,215.5,559.0,451.12
2017,9,22,17,0,521.0,54.0,1.9,18.0,164.0,478.97,388.66
2017,9,22,17,15,426.5,44.0,2.0,17.5,117.5,377.71,305.16
2017,9,22,17,30,332.0,34.0,2.1,17.0,71.0,284.99,222.3
2017,9,22,17,45,166.0,17.0,2.25,16.5,35.5,141.64,47.11
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,6,15,162.5,14.5,2.2,13.5,29.5,11.82,0.0
2017,9,23,6,30,325.0,29.0,2.2,14.0,59.0,23.91,13.62
2017,9,23,6,45,435.0,38.0,2.2,14.5,106.0,30.87,21.26
2017,9,23,7,0,545.0,47.0,2.2,15.0,153.0,37.82,27.85
2017,9,23,7,15,608.0,53.5,2.25,15.5,204.5,42.44,32.15
2017,9,23,7,30,671.0,60.0,2.3,16.0,256.0,51.19,39.94
2017,9,23,7,45,716.0,64.0,2.35,16.5,308.5,53.9,42.23
2017,9,23,8,0,761.0,68.0,2.4,17.0,361.0,56.64,44.46
2017,9,23,8,15,789.0,71.0,2.45,17.5,410.5,106.22,57.82
2017,9,23,8,30,817.0,74.0,2.5,18.0,460.0,167.72,97.67
2017,9,23,8,45,840.5,76.0,2.55,18.5,506.5,230.73,148.74
2017,9,23,9,0,864.0,78.0,2.6,19.0,553.0,299.68,208.35
2017,9,23,9,15,878.0,80.0,2.55,19.5,593.5,363.1,264.31
2017,9,23,9,30,892.0,82.0,2.5,20.0,634.0,426.98,319.53
2017,9,23,9,45,899.0,85.0,2.45,20.5,668.0,488.77,371.43
2017,9,23,10,0,906.0,88.0,2.4,21.0,702.0,549.69,420.63
2017,9,23,10,15,914.0,89.5,2.4,21.0,730.0,608.66,467.58
2017,9,23,10,30,922.0,91.0,2.4,21.0,758.0,666.31,512.06
2017,9,23,10,45,925.5,92.5,2.4,21.5,778.0,719.35,550.87
2017,9,23,11,0,929.0,94.0,2.4,22.0,798.0,770.12,586.44
2017,9,23,11,15,931.5,94.5,2.35,22.0,810.5,816.66,617.43
2017,9,23,11,30,934.0,95.0,2.3,22.0,823.0,860.38,646.15
2017,9,23,11,45,935.0,95.0,2.3,22.5,827.0,899.32,670.51
2017,9,23,12,0,936.0,95.0,2.3,23.0,831.0,934.96,692.46
2017,9,23,12,15,934.5,95.0,2.25,23.0,827.5,964.87,711.36
2017,9,23,12,30,933.0,95.0,2.2,23.0,824.0,991.04,727.82
2017,9,23,12,45,915.0,102.0,2.2,23.0,808.0,1005.15,737.05
2017,9,23,13,0,897.0,109.0,2.2,23.0,792.0,1014.85,743.69
2017,9,23,13,15,890.5,108.0,2.15,23.0,772.0,1022.97,748.91
2017,9,23,13,30,884.0,107.0,2.1,23.0,752.0,1027.07,751.69
2017,9,23,13,45,874.5,106.0,2.1,23.0,724.0,1024.13,750.75
2017,9,23,14,0,865.0,105.0,2.1,23.0,696.0,1017.26,747.52
2017,9,23,14,15,853.0,103.0,2.1,23.0,662.0,1015.23,747.63
2017,9,23,14,30,841.0,101.0,2.1,23.0,628.0,996.94,737.25
2017,9,23,14,45,826.0,97.5,2.1,23.0,588.0,970.18,721.53
2017,9,23,15,0,811.0,94.0,2.1,23.0,548.0,940.06,703.63
2017,9,23,15,15,789.0,91.0,2.05,22.5,503.0,900.7,680.19
2017,9,23,15,30,767.0,88.0,2.0,22.0,458.0,858.8,654.72
2017,9,23,15,45,740.5,83.0,2.0,22.0,410.0,808.11,621.86
2017,9,23,16,0,714.0,78.0,2.0,22.0,362.0,761.24,590.98
2017,9,23,16,15,672.5,73.0,1.9,21.5,311.0,695.47,545.83
2017,9,23,16,30,631.0,68.0,1.8,21.0,260.0,630.2,499.48
2017,9,23,16,45,573.5,60.5,1.75,20.5,210.0,550.4,440.35
2017,9,23,17,0,516.0,53.0,1.7,20.0,160.0,473.66,380.59
2017,9,23,17,15,417.0,43.0,1.8,19.0,113.5,369.76,296.11
2017,9,23,17,30,318.0,33.0,1.9,18.0,67.0,274.93,211.29
2017,9,23,17,45,159.0,16.5,2.0,17.5,33.5,135.07,16.86
2017,9,23,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,6,15,160.5,14.0,1.05,15.0,28.5,11.95,0.0
2017,9,24,6,30,321.0,28.0,1.0,15.0,57.0,23.09,12.65
2017,9,24,6,45,423.0,38.0,0.95,15.5,102.5,30.89,21.18
2017,9,24,7,0,525.0,48.0,0.9,16.0,148.0,38.6,28.42
2017,9,24,7,15,589.0,54.5,0.95,16.5,199.0,43.16,32.66
2017,9,24,7,30,653.0,61.0,1.0,17.0,250.0,47.69,36.71
2017,9,24,7,45,689.0,67.5,1.05,17.5,300.5,51.91,40.33
2017,9,24,8,0,725.0,74.0,1.1,18.0,351.0,61.03,48.13
2017,9,24,8,15,754.5,78.0,1.2,18.5,400.0,110.54,61.9
2017,9,24,8,30,784.0,82.0,1.3,19.0,449.0,170.91,101.0
2017,9,24,8,45,805.0,85.0,1.45,20.0,494.5,232.23,150.06
2017,9,24,9,0,826.0,88.0,1.6,21.0,540.0,295.63,204.07
2017,9,24,9,15,841.5,90.5,1.6,21.0,580.5,358.59,258.96
2017,9,24,9,30,857.0,93.0,1.6,21.0,621.0,422.33,313.51
2017,9,24,9,45,873.5,92.5,1.65,21.5,656.5,484.95,365.15
2017,9,24,10,0,890.0,92.0,1.7,22.0,692.0,546.2,414.03
2017,9,24,10,15,898.5,93.5,1.65,22.0,720.0,604.59,459.43
2017,9,24,10,30,907.0,95.0,1.6,22.0,748.0,661.75,502.32
2017,9,24,10,45,908.0,98.0,1.6,22.5,767.5,713.78,539.5
2017,9,24,11,0,909.0,101.0,1.6,23.0,787.0,763.38,573.62
2017,9,24,11,15,912.0,101.5,1.55,23.0,799.5,809.46,603.43
2017,9,24,11,30,915.0,102.0,1.5,23.0,812.0,852.82,631.03
2017,9,24,11,45,912.0,104.5,1.5,23.5,815.0,890.23,653.73
2017,9,24,12,0,909.0,107.0,1.5,24.0,818.0,924.21,674.03
2017,9,24,12,15,908.0,107.0,1.5,24.0,814.5,953.87,692.78
2017,9,24,12,30,907.0,107.0,1.5,24.0,811.0,979.93,709.27
2017,9,24,12,45,912.0,102.0,1.55,24.0,801.0,1002.64,724.46
2017,9,24,13,0,917.0,97.0,1.6,24.0,791.0,1021.58,737.42
2017,9,24,13,15,911.5,96.0,1.6,24.0,771.5,1030.68,743.6
2017,9,24,13,30,906.0,95.0,1.6,24.0,752.0,1035.7,747.49
2017,9,24,13,45,903.0,92.0,1.65,24.0,726.0,1036.85,749.93
2017,9,24,14,0,900.0,89.0,1.7,24.0,700.0,1033.93,750.0
2017,9,24,14,15,889.5,87.0,1.7,24.0,666.0,1020.58,742.9
2017,9,24,14,30,879.0,85.0,1.7,24.0,632.0,1003.39,733.58
2017,9,24,14,45,866.5,82.0,1.7,24.0,592.5,979.27,719.89
2017,9,24,15,0,854.0,79.0,1.7,24.0,553.0,951.7,704.0
2017,9,24,15,15,834.5,76.5,1.7,23.5,508.0,925.5,690.3
2017,9,24,15,30,815.0,74.0,1.7,23.0,463.0,885.55,667.15
2017,9,24,15,45,717.0,81.0,1.7,23.0,396.5,783.67,599.68
2017,9,24,16,0,619.0,88.0,1.7,23.0,330.0,690.36,536.39
2017,9,24,16,15,577.0,82.5,1.65,22.5,284.0,626.65,492.82
2017,9,24,16,30,535.0,77.0,1.6,22.0,238.0,563.6,447.7
2017,9,24,16,45,545.5,62.5,1.6,21.5,199.0,531.08,423.74
2017,9,24,17,0,556.0,48.0,1.6,21.0,160.0,495.53,395.03
2017,9,24,17,15,457.5,39.0,1.7,20.0,113.0,391.63,311.07
2017,9,24,17,30,359.0,30.0,1.8,19.0,66.0,296.89,224.14
2017,9,24,17,45,179.5,15.0,1.9,18.5,33.0,142.66,0.0
2017,9,24,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,6,15,160.0,13.0,0.9,15.5,27.0,11.1,0.0
2017,9,25,6,30,320.0,26.0,0.8,16.0,54.0,21.39,10.95
2017,9,25,6,45,424.5,35.0,0.75,16.5,99.0,28.42,18.91
2017,9,25,7,0,529.0,44.0,0.7,17.0,144.0,35.4,25.48
2017,9,25,7,15,591.5,50.5,0.7,17.0,194.0,40.08,29.89
2017,9,25,7,30,654.0,57.0,0.7,17.0,244.0,48.66,37.57
2017,9,25,7,45,692.5,62.0,0.7,17.5,294.0,52.18,40.58
2017,9,25,8,0,731.0,67.0,0.7,18.0,344.0,55.65,43.44
2017,9,25,8,15,760.0,71.0,0.8,18.5,393.0,106.48,58.04
2017,9,25,8,30,789.0,75.0,0.9,19.0,442.0,167.07,97.54
2017,9,25,8,45,807.0,79.0,1.0,20.0,486.5,228.84,147.08
2017,9,25,9,0,825.0,83.0,1.1,21.0,531.0,292.31,201.06
2017,9,25,9,15,840.5,85.0,1.15,21.5,571.0,354.66,254.79
2017,9,25,9,30,856.0,87.0,1.2,22.0,611.0,419.41,309.19
2017,9,25,9,45,866.5,89.5,1.3,22.5,645.0,480.22,359.24
2017,9,25,10,0,877.0,92.0,1.4,23.0,679.0,540.6,407.24
2017,9,25,10,15,885.0,93.0,1.35,23.0,706.5,597.48,451.05
2017,9,25,10,30,893.0,94.0,1.3,23.0,734.0,653.07,492.35
2017,9,25,10,45,899.0,95.0,1.3,23.5,754.5,705.79,529.67
2017,9,25,11,0,905.0,96.0,1.3,24.0,775.0,756.53,564.07
2017,9,25,11,15,908.0,96.5,1.3,24.0,787.0,802.26,593.79
2017,9,25,11,30,911.0,97.0,1.3,24.0,799.0,845.3,621.46
2017,9,25,11,45,912.5,97.0,1.3,24.5,803.5,883.67,644.59
2017,9,25,12,0,914.0,97.0,1.3,25.0,808.0,918.84,665.46
2017,9,25,12,15,913.0,97.0,1.3,25.0,804.5,948.39,683.93
2017,9,25,12,30,912.0,97.0,1.3,25.0,801.0,974.31,700.17
2017,9,25,12,45,902.0,99.5,1.35,25.5,787.5,990.59,709.85
2017,9,25,13,0,892.0,102.0,1.4,26.0,774.0,1002.8,717.2
2017,9,25,13,15,886.5,101.5,1.45,26.0,754.0,1012.1,724.31
2017,9,25,13,30,881.0,101.0,1.5,26.0,734.0,1017.44,729.15
2017,9,25,13,45,873.0,99.0,1.6,26.0,707.5,1014.57,729.79
2017,9,25,14,0,865.0,97.0,1.7,26.0,681.0,1007.76,728.13
2017,9,25,14,15,853.0,95.5,1.75,25.5,647.0,993.64,722.65
2017,9,25,14,30,841.0,94.0,1.8,25.0,613.0,987.79,722.63
2017,9,25,14,45,824.5,91.5,1.9,25.0,573.0,960.58,707.94
2017,9,25,15,0,808.0,89.0,2.0,25.0,533.0,930.1,691.11
2017,9,25,15,15,786.0,86.0,2.05,24.5,488.5,890.68,668.8
2017,9,25,15,30,764.0,83.0,2.1,24.0,444.0,848.76,644.32
2017,9,25,15,45,732.0,79.5,2.15,24.0,395.5,794.93,609.67
2017,9,25,16,0,700.0,76.0,2.2,24.0,347.0,745.27,577.06
2017,9,25,16,15,657.0,71.0,2.15,23.0,296.5,678.73,532.53
2017,9,25,16,30,614.0,66.0,2.1,22.0,246.0,612.89,486.56
2017,9,25,16,45,551.0,58.5,2.1,21.5,196.5,529.7,424.34
2017,9,25,17,0,488.0,51.0,2.1,21.0,147.0,450.15,361.67
2017,9,25,17,15,385.0,41.0,2.1,20.0,102.0,345.23,274.99
2017,9,25,17,30,282.0,31.0,2.1,19.0,57.0,250.0,185.64
2017,9,25,17,45,141.0,15.5,2.15,18.5,28.5,119.73,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,148.0,13.0,1.2,16.5,25.5,11.1,0.0
2017,9,26,6,30,296.0,26.0,1.2,17.0,51.0,21.4,10.51
2017,9,26,6,45,403.5,36.0,1.25,17.5,95.5,29.25,19.46
2017,9,26,7,0,511.0,46.0,1.3,18.0,140.0,37.01,26.72
2017,9,26,7,15,576.5,52.5,1.4,18.5,190.5,41.61,30.99
2017,9,26,7,30,642.0,59.0,1.5,19.0,241.0,46.2,35.06
2017,9,26,7,45,684.0,64.0,1.65,19.5,291.5,53.79,41.62
2017,9,26,8,0,726.0,69.0,1.8,20.0,342.0,57.23,44.44
2017,9,26,8,15,756.0,72.5,1.9,20.5,390.5,108.49,59.14
2017,9,26,8,30,786.0,76.0,2.0,21.0,439.0,168.6,98.45
2017,9,26,8,45,806.5,79.5,2.1,22.0,484.0,230.3,147.97
2017,9,26,9,0,827.0,83.0,2.2,23.0,529.0,294.0,202.23
2017,9,26,9,15,843.0,85.0,2.2,23.5,569.5,356.64,256.39
2017,9,26,9,30,859.0,87.0,2.2,24.0,610.0,421.66,311.25
2017,9,26,9,45,871.0,89.0,2.2,24.5,644.5,482.87,361.62
2017,9,26,10,0,883.0,91.0,2.2,25.0,679.0,543.79,409.93
2017,9,26,10,15,891.5,92.5,2.2,25.5,707.0,601.7,454.29
2017,9,26,10,30,900.0,94.0,2.2,26.0,735.0,658.37,496.17
2017,9,26,10,45,906.0,95.0,2.25,26.5,755.5,711.39,534.38
2017,9,26,11,0,912.0,96.0,2.3,27.0,776.0,762.41,569.69
2017,9,26,11,15,915.5,96.5,2.25,27.0,789.0,808.79,599.99
2017,9,26,11,30,919.0,97.0,2.2,27.0,802.0,852.48,628.14
2017,9,26,11,45,921.5,97.0,2.2,27.5,807.0,891.93,652.34
2017,9,26,12,0,924.0,97.0,2.2,28.0,812.0,928.22,674.27
2017,9,26,12,15,923.5,96.5,2.15,28.0,808.5,957.92,692.66
2017,9,26,12,30,923.0,96.0,2.1,28.0,805.0,983.96,708.7
2017,9,26,12,45,925.5,93.0,2.05,28.0,794.5,1006.36,722.44
2017,9,26,13,0,928.0,90.0,2.0,28.0,784.0,1024.92,733.82
2017,9,26,13,15,923.0,89.5,1.95,28.0,764.5,1034.94,739.95
2017,9,26,13,30,918.0,89.0,1.9,28.0,745.0,1040.87,743.75
2017,9,26,13,45,910.5,87.5,1.85,28.5,718.0,1039.0,741.37
2017,9,26,14,0,903.0,86.0,1.8,29.0,691.0,1033.05,736.7
2017,9,26,14,15,892.5,84.5,1.75,28.5,657.0,1020.09,730.77
2017,9,26,14,30,882.0,83.0,1.7,28.0,623.0,1003.3,722.6
2017,9,26,14,45,867.0,81.0,1.7,28.0,583.0,977.75,708.22
2017,9,26,15,0,852.0,79.0,1.7,28.0,543.0,948.85,691.74
2017,9,26,15,15,832.0,76.5,1.6,28.0,498.0,922.1,675.31
2017,9,26,15,30,812.0,74.0,1.5,28.0,453.0,881.62,649.77
2017,9,26,15,45,783.5,70.5,1.45,28.0,404.0,829.7,616.97
2017,9,26,16,0,755.0,67.0,1.4,28.0,355.0,776.25,582.45
2017,9,26,16,15,714.0,62.5,1.3,27.0,303.5,709.82,539.53
2017,9,26,16,30,673.0,58.0,1.2,26.0,252.0,643.61,494.87
2017,9,26,16,45,610.5,51.5,1.15,25.5,201.0,565.0,438.28
2017,9,26,17,0,548.0,45.0,1.1,25.0,150.0,484.86,377.4
2017,9,26,17,15,442.0,36.0,1.2,24.0,103.5,376.75,291.93
2017,9,26,17,30,336.0,27.0,1.3,23.0,57.0,278.99,198.06
2017,9,26,17,45,168.0,13.5,1.4,22.5,28.5,105.82,0.0
2017,9,26,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,151.5,12.5,1.3,17.5,25.0,10.67,0.0
2017,9,27,6,30,303.0,25.0,1.3,18.0,50.0,20.6,9.42
2017,9,27,6,45,413.5,34.5,1.35,18.5,95.0,28.07,18.31
2017,9,27,7,0,524.0,44.0,1.4,19.0,140.0,35.5,25.25
2017,9,27,7,15,589.5,50.5,1.4,19.5,190.5,40.18,29.59
2017,9,27,7,30,655.0,57.0,1.4,20.0,241.0,48.8,37.18
2017,9,27,7,45,697.0,62.0,1.45,20.5,292.0,52.35,40.2
2017,9,27,8,0,739.0,67.0,1.5,21.0,343.0,55.86,43.08
2017,9,27,8,15,769.0,71.0,1.5,21.5,392.0,109.32,58.85
2017,9,27,8,30,799.0,75.0,1.5,22.0,441.0,170.7,99.06
2017,9,27,8,45,819.5,78.0,1.5,23.0,486.5,232.83,148.64
2017,9,27,9,0,840.0,81.0,1.5,24.0,532.0,296.92,202.72
2017,9,27,9,15,855.5,83.0,1.45,24.5,572.5,362.61,258.52
2017,9,27,9,30,871.0,85.0,1.4,25.0,613.0,425.7,311.04
2017,9,27,9,45,872.0,91.5,1.4,25.5,645.0,486.55,360.34
2017,9,27,10,0,873.0,98.0,1.4,26.0,677.0,545.92,406.53
2017,9,27,10,15,881.5,99.5,1.3,26.5,704.5,603.36,448.9
2017,9,27,10,30,890.0,101.0,1.2,27.0,732.0,659.58,488.5
2017,9,27,10,45,895.5,102.5,1.15,27.5,752.5,712.3,524.48
2017,9,27,11,0,901.0,104.0,1.1,28.0,773.0,763.02,557.64
2017,9,27,11,15,904.5,104.5,1.05,28.0,785.5,808.98,586.12
2017,9,27,11,30,908.0,105.0,1.0,28.0,798.0,852.28,612.48
2017,9,27,11,45,909.0,105.5,1.0,28.0,802.0,890.62,636.11
2017,9,27,12,0,910.0,106.0,1.0,28.0,806.0,925.75,657.63
2017,9,27,12,15,909.0,105.5,1.05,28.0,802.0,954.65,676.08
2017,9,27,12,30,908.0,105.0,1.1,28.0,798.0,979.92,692.42
2017,9,27,12,45,910.5,102.0,1.2,28.0,787.5,1002.09,707.86
2017,9,27,13,0,913.0,99.0,1.3,28.0,777.0,1020.49,721.13
2017,9,27,13,15,907.5,98.0,1.4,27.5,757.0,1029.29,730.11
2017,9,27,13,30,902.0,97.0,1.5,27.0,737.0,1034.04,736.86
2017,9,27,13,45,893.0,95.5,1.6,27.0,709.5,1030.62,737.24
2017,9,27,14,0,884.0,94.0,1.7,27.0,682.0,1023.19,735.29
2017,9,27,14,15,872.5,92.0,1.75,26.5,647.5,1008.73,729.74
2017,9,27,14,30,861.0,90.0,1.8,26.0,613.0,990.52,721.89
2017,9,27,14,45,845.5,87.5,1.85,26.0,573.0,975.64,714.82
2017,9,27,15,0,830.0,85.0,1.9,26.0,533.0,945.67,697.87
2017,9,27,15,15,808.5,82.0,1.9,25.5,487.5,906.18,675.32
2017,9,27,15,30,787.0,79.0,1.9,25.0,442.0,864.11,650.65
2017,9,27,15,45,758.5,75.0,1.95,25.0,393.5,812.15,617.81
2017,9,27,16,0,730.0,71.0,2.0,25.0,345.0,758.71,582.98
2017,9,27,16,15,687.0,66.0,1.85,24.5,294.0,690.72,536.12
2017,9,27,16,30,644.0,61.0,1.7,24.0,243.0,629.19,492.23
2017,9,27,16,45,581.0,53.5,1.6,23.5,193.0,544.91,429.57
2017,9,27,17,0,518.0,46.0,1.5,23.0,143.0,464.35,366.6
2017,9,27,17,15,410.0,36.5,1.45,22.0,97.5,355.83,278.03
2017,9,27,17,30,302.0,27.0,1.4,21.0,52.0,257.75,178.14
2017,9,27,17,45,151.0,13.5,1.35,20.5,26.0,96.08,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,130.0,13.0,0.55,16.0,23.0,11.1,0.0
2017,9,28,6,30,260.0,26.0,0.5,16.0,46.0,21.47,9.66
2017,9,28,6,45,369.5,37.0,0.45,16.5,90.0,30.13,20.23
2017,9,28,7,0,479.0,48.0,0.4,17.0,134.0,38.66,28.27
2017,9,28,7,15,546.5,55.5,0.4,17.5,183.5,43.95,33.2
2017,9,28,7,30,614.0,63.0,0.4,18.0,233.0,49.2,37.88
2017,9,28,7,45,309.0,94.5,0.45,18.5,180.0,67.47,53.76
2017,9,28,8,0,4.0,126.0,0.5,19.0,127.0,98.42,80.22
2017,9,28,8,15,13.0,147.0,0.45,19.5,152.5,116.32,90.32
2017,9,28,8,30,22.0,168.0,0.4,20.0,178.0,135.86,105.0
2017,9,28,8,45,33.5,192.0,0.4,20.5,209.0,157.52,121.23
2017,9,28,9,0,45.0,216.0,0.4,21.0,240.0,183.94,141.2
2017,9,28,9,15,43.0,230.5,0.5,21.5,255.0,200.73,154.09
2017,9,28,9,30,41.0,245.0,0.6,22.0,270.0,217.4,166.77
2017,9,28,9,45,78.5,275.0,0.7,22.5,325.5,264.64,202.38
2017,9,28,10,0,116.0,305.0,0.8,23.0,381.0,322.01,245.2
2017,9,28,10,15,143.5,320.0,0.9,23.0,418.5,362.47,275.57
2017,9,28,10,30,171.0,335.0,1.0,23.0,456.0,406.04,308.18
2017,9,28,10,45,183.0,344.5,1.15,23.5,477.0,437.04,330.83
2017,9,28,11,0,195.0,354.0,1.3,24.0,498.0,468.93,353.99
2017,9,28,11,15,198.5,360.0,1.4,24.0,508.5,491.72,370.79
2017,9,28,11,30,202.0,366.0,1.5,24.0,519.0,514.28,387.41
2017,9,28,11,45,203.5,366.5,1.6,24.5,521.5,529.36,397.92
2017,9,28,12,0,205.0,367.0,1.7,25.0,524.0,543.72,407.92
2017,9,28,12,15,553.0,235.5,1.8,25.0,655.5,773.83,577.22
2017,9,28,12,30,901.0,104.0,1.9,25.0,787.0,972.54,709.87
2017,9,28,12,45,902.0,101.0,2.0,25.0,776.0,992.99,722.39
2017,9,28,13,0,903.0,98.0,2.1,25.0,765.0,1009.63,734.57
2017,9,28,13,15,897.5,97.0,2.15,24.5,745.0,1018.19,742.62
2017,9,28,13,30,892.0,96.0,2.2,24.0,725.0,1022.73,748.37
2017,9,28,13,45,884.5,94.0,2.25,24.0,698.0,1020.07,748.23
2017,9,28,14,0,877.0,92.0,2.3,24.0,671.0,1013.44,745.73
2017,9,28,14,15,865.0,90.5,2.3,24.0,637.0,998.98,737.76
2017,9,28,14,30,853.0,89.0,2.3,24.0,603.0,980.85,727.55
2017,9,28,14,45,839.0,86.0,2.35,24.0,563.0,966.79,720.65
2017,9,28,15,0,825.0,83.0,2.4,24.0,523.0,937.67,703.66
2017,9,28,15,15,803.5,80.0,2.35,23.5,478.5,898.22,680.05
2017,9,28,15,30,782.0,77.0,2.3,23.0,434.0,856.23,654.36
2017,9,28,15,45,755.0,72.5,2.25,23.0,386.0,805.11,620.49
2017,9,28,16,0,728.0,68.0,2.2,23.0,338.0,752.47,584.78
2017,9,28,16,15,685.5,63.0,2.1,22.5,287.5,685.03,537.94
2017,9,28,16,30,643.0,58.0,2.0,22.0,237.0,623.66,493.73
2017,9,28,16,45,581.5,51.0,1.95,21.5,187.5,541.35,431.66
2017,9,28,17,0,520.0,44.0,1.9,21.0,138.0,462.68,369.11
2017,9,28,17,15,412.0,34.0,1.9,20.0,93.0,353.68,278.51
2017,9,28,17,30,304.0,24.0,1.9,19.0,48.0,252.65,167.71
2017,9,28,17,45,152.0,12.0,1.9,18.5,24.0,95.16,0.0
2017,9,28,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,123.0,12.0,2.05,15.0,21.5,10.24,0.0
2017,9,29,6,30,246.0,24.0,2.1,15.0,43.0,19.72,7.81
2017,9,29,6,45,349.0,35.5,2.2,15.5,85.0,28.83,19.08
2017,9,29,7,0,452.0,47.0,2.3,16.0,127.0,37.76,27.5
2017,9,29,7,15,519.5,55.0,2.3,16.0,175.0,43.45,32.89
2017,9,29,7,30,587.0,63.0,2.3,16.0,223.0,49.06,38.02
2017,9,29,7,45,321.0,103.5,2.3,16.5,193.5,73.82,59.79
2017,9,29,8,0,55.0,144.0,2.3,17.0,164.0,106.52,88.07
2017,9,29,8,15,246.5,147.5,2.35,17.0,256.5,125.34,90.89
2017,9,29,8,30,438.0,151.0,2.4,17.0,349.0,174.45,120.14
2017,9,29,8,45,425.0,172.5,2.45,17.0,380.5,222.01,160.12
2017,9,29,9,0,412.0,194.0,2.5,17.0,412.0,268.17,200.41
2017,9,29,9,15,356.5,224.5,2.45,17.0,423.5,303.68,232.97
2017,9,29,9,30,301.0,255.0,2.4,17.0,435.0,333.61,259.66
2017,9,29,9,45,295.0,272.5,2.4,17.5,457.0,369.35,288.66
2017,9,29,10,0,289.0,290.0,2.4,18.0,479.0,404.35,316.22
2017,9,29,10,15,408.5,263.0,2.45,18.0,543.0,478.54,374.46
2017,9,29,10,30,528.0,236.0,2.5,18.0,607.0,558.57,436.66
2017,9,29,10,45,457.5,273.0,2.55,18.0,600.5,577.25,450.19
2017,9,29,11,0,387.0,310.0,2.6,18.0,594.0,578.6,450.74
2017,9,29,11,15,462.5,285.0,2.6,18.0,630.0,648.56,503.85
2017,9,29,11,30,538.0,260.0,2.6,18.0,666.0,712.25,551.47
2017,9,29,11,45,710.0,180.5,2.65,18.5,719.0,812.92,626.15
2017,9,29,12,0,882.0,101.0,2.7,19.0,772.0,896.65,682.5
2017,9,29,12,15,635.5,211.0,2.75,19.0,693.0,831.91,636.71
2017,9,29,12,30,389.0,321.0,2.8,19.0,614.0,710.37,545.92
2017,9,29,12,45,617.0,217.0,2.85,19.5,673.5,861.25,658.86
2017,9,29,13,0,845.0,113.0,2.9,20.0,733.0,969.36,731.68
2017,9,29,13,15,838.5,111.5,2.95,20.0,713.0,987.95,744.33
2017,9,29,13,30,832.0,110.0,3.0,20.0,693.0,990.69,747.3
2017,9,29,13,45,828.5,106.0,3.05,20.0,667.5,989.6,748.01
2017,9,29,14,0,825.0,102.0,3.1,20.0,642.0,984.64,746.3
2017,9,29,14,15,812.0,100.0,3.15,19.5,608.5,968.71,738.7
2017,9,29,14,30,799.0,98.0,3.2,19.0,575.0,949.2,728.76
2017,9,29,14,45,542.5,159.0,3.25,19.0,473.0,755.98,593.89
2017,9,29,15,0,286.0,220.0,3.3,19.0,371.0,550.75,438.86
2017,9,29,15,15,504.0,152.5,3.3,19.0,391.0,696.14,555.98
2017,9,29,15,30,722.0,85.0,3.3,19.0,411.0,809.59,639.91
2017,9,29,15,45,692.5,80.0,3.3,19.0,364.0,762.74,606.54
2017,9,29,16,0,663.0,75.0,3.3,19.0,317.0,709.48,568.79
2017,9,29,16,15,617.5,69.0,3.3,18.5,268.0,640.83,519.17
2017,9,29,16,30,572.0,63.0,3.3,18.0,219.0,573.24,468.31
2017,9,29,16,45,505.0,55.5,3.3,17.5,171.5,489.04,401.8
2017,9,29,17,0,438.0,48.0,3.3,17.0,124.0,408.95,334.96
2017,9,29,17,15,327.0,36.5,3.25,16.5,82.5,300.16,240.27
2017,9,29,17,30,216.0,25.0,3.2,16.0,41.0,196.94,122.18
2017,9,29,17,45,108.0,12.5,3.15,16.0,20.5,70.87,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,87.5,13.5,2.5,13.5,20.0,11.52,0.0
2017,9,30,6,30,175.0,27.0,2.5,14.0,40.0,20.96,7.89
2017,9,30,6,45,290.0,40.5,2.55,14.5,82.0,31.29,21.2
2017,9,30,7,0,405.0,54.0,2.6,15.0,124.0,43.64,32.73
2017,9,30,7,15,478.5,63.0,2.5,15.0,172.5,49.87,38.68
2017,9,30,7,30,552.0,72.0,2.4,15.0,221.0,56.04,44.36
2017,9,30,7,45,601.0,78.5,2.35,15.5,270.5,59.93,47.76
2017,9,30,8,0,650.0,85.0,2.3,16.0,320.0,63.78,50.99
2017,9,30,8,15,684.5,89.5,2.2,16.5,368.5,116.0,67.86
2017,9,30,8,30,719.0,94.0,2.1,17.0,417.0,173.76,107.21
2017,9,30,8,45,745.0,97.5,2.05,17.5,461.5,233.13,155.83
2017,9,30,9,0,771.0,101.0,2.0,18.0,506.0,298.56,212.08
2017,9,30,9,15,789.0,103.5,1.95,18.5,546.0,359.03,264.81
2017,9,30,9,30,807.0,106.0,1.9,19.0,586.0,420.66,317.32
2017,9,30,9,45,825.5,106.0,1.85,19.5,621.0,481.13,367.29
2017,9,30,10,0,844.0,106.0,1.8,20.0,656.0,542.12,415.79
2017,9,30,10,15,853.5,107.5,1.75,20.0,683.5,599.58,460.74
2017,9,30,10,30,863.0,109.0,1.7,20.0,711.0,656.01,503.42
2017,9,30,10,45,870.0,110.0,1.7,20.5,731.0,704.47,538.58
2017,9,30,11,0,877.0,111.0,1.7,21.0,751.0,754.52,573.7
2017,9,30,11,15,881.0,111.5,1.7,21.5,763.5,799.71,602.8
2017,9,30,11,30,885.0,112.0,1.7,22.0,776.0,842.36,629.73
2017,9,30,11,45,888.0,111.5,1.75,22.5,780.5,880.4,653.82
2017,9,30,12,0,891.0,111.0,1.8,23.0,785.0,915.41,675.77
2017,9,30,12,15,890.0,111.0,1.85,23.0,781.0,944.1,694.86
2017,9,30,12,30,889.0,111.0,1.9,23.0,777.0,969.23,711.75
2017,9,30,12,45,877.5,114.0,1.95,23.0,763.0,983.86,721.96
2017,9,30,13,0,866.0,117.0,2.0,23.0,749.0,1006.62,737.68
2017,9,30,13,15,859.5,116.0,2.1,23.0,728.5,1014.14,744.23
2017,9,30,13,30,853.0,115.0,2.2,23.0,708.0,1017.66,748.51
2017,9,30,13,45,844.5,113.0,2.35,23.0,681.0,1014.0,748.85
2017,9,30,14,0,836.0,111.0,2.5,23.0,654.0,1006.42,746.75
2017,9,30,14,15,822.5,108.5,2.55,23.0,620.0,989.33,737.44
2017,9,30,14,30,809.0,106.0,2.6,23.0,586.0,968.59,725.83
2017,9,30,14,45,792.5,102.5,2.7,23.0,546.0,940.19,709.51
2017,9,30,15,0,776.0,99.0,2.8,23.0,506.0,908.61,690.87
2017,9,30,15,15,751.5,95.5,2.85,22.5,461.0,872.61,669.82
2017,9,30,15,30,727.0,92.0,2.9,22.0,416.0,828.55,642.63
2017,9,30,15,45,694.0,87.0,3.0,21.5,368.0,772.99,606.7
2017,9,30,16,0,661.0,82.0,3.1,21.0,320.0,716.51,568.82
2017,9,30,16,15,612.0,75.5,3.15,20.5,270.0,644.21,517.23
2017,9,30,16,30,563.0,69.0,3.2,20.0,220.0,573.12,464.24
2017,9,30,16,45,490.0,60.5,3.25,19.5,171.0,483.22,393.81
2017,9,30,17,0,417.0,52.0,3.3,19.0,122.0,397.71,322.69
2017,9,30,17,15,298.0,39.0,3.3,18.5,80.0,282.91,223.39
2017,9,30,17,30,179.0,26.0,3.3,18.0,38.0,172.39,93.01
2017,9,30,17,45,89.5,13.0,3.35,17.5,19.0,60.87,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
