Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,15,151.0,11.0,2.6,13.5,21.5,9.39,0.0
2017,10,1,6,30,302.0,22.0,2.7,14.0,43.0,18.2,5.23
2017,10,1,6,45,423.0,31.0,2.8,14.5,88.0,25.37,16.05
2017,10,1,7,0,544.0,40.0,2.9,15.0,133.0,35.42,25.5
2017,10,1,7,15,610.5,46.5,3.0,15.5,183.0,40.64,30.43
2017,10,1,7,30,677.0,53.0,3.1,16.0,233.0,45.84,35.15
2017,10,1,7,45,719.5,57.0,3.25,16.5,284.0,48.73,37.67
2017,10,1,8,0,762.0,61.0,3.4,17.0,335.0,51.63,40.1
2017,10,1,8,15,790.5,64.5,3.35,17.5,383.5,109.97,58.67
2017,10,1,8,30,819.0,68.0,3.3,18.0,432.0,172.11,101.3
2017,10,1,8,45,839.0,70.0,3.3,18.5,476.5,238.34,156.31
2017,10,1,9,0,859.0,72.0,3.3,19.0,521.0,301.79,212.26
2017,10,1,9,15,873.5,74.0,3.25,19.5,561.0,364.83,268.32
2017,10,1,9,30,888.0,76.0,3.2,20.0,601.0,428.36,323.59
2017,10,1,9,45,890.0,81.0,3.15,20.5,632.5,489.11,375.05
2017,10,1,10,0,892.0,86.0,3.1,21.0,664.0,548.43,423.43
2017,10,1,10,15,900.0,87.5,3.05,21.0,691.0,606.24,469.76
2017,10,1,10,30,908.0,89.0,3.0,21.0,718.0,662.72,513.62
2017,10,1,10,45,911.5,90.5,2.95,21.5,737.0,714.56,551.77
2017,10,1,11,0,915.0,92.0,2.9,22.0,756.0,764.14,586.38
2017,10,1,11,15,917.5,92.5,2.85,22.0,767.5,809.46,617.07
2017,10,1,11,30,920.0,93.0,2.8,22.0,779.0,851.98,645.52
2017,10,1,11,45,919.0,94.0,2.75,22.5,782.0,889.07,668.71
2017,10,1,12,0,918.0,95.0,2.7,23.0,785.0,922.79,689.4
2017,10,1,12,15,916.5,95.0,2.7,23.0,780.5,951.46,708.36
2017,10,1,12,30,915.0,95.0,2.7,23.0,776.0,976.46,724.94
2017,10,1,12,45,910.5,94.5,2.7,23.0,763.5,994.24,736.85
2017,10,1,13,0,906.0,94.0,2.7,23.0,751.0,1008.06,746.35
2017,10,1,13,15,900.5,93.0,2.75,23.0,731.0,1016.33,752.85
2017,10,1,13,30,895.0,92.0,2.8,23.0,711.0,1020.57,756.94
2017,10,1,13,45,884.5,91.5,2.85,23.0,683.0,1016.37,755.67
2017,10,1,14,0,874.0,91.0,2.9,23.0,655.0,1008.24,752.03
2017,10,1,14,15,862.5,89.0,2.9,22.5,621.0,993.46,745.13
2017,10,1,14,30,851.0,87.0,2.9,22.0,587.0,975.0,735.87
2017,10,1,14,45,833.0,85.5,2.9,22.0,547.0,958.64,726.69
2017,10,1,15,0,815.0,84.0,2.9,22.0,507.0,927.46,707.38
2017,10,1,15,15,793.0,81.0,2.9,21.5,462.5,887.58,683.29
2017,10,1,15,30,771.0,78.0,2.9,21.0,418.0,845.21,657.01
2017,10,1,15,45,735.5,75.0,2.9,21.0,369.0,788.47,618.51
2017,10,1,16,0,700.0,72.0,2.9,21.0,320.0,736.5,582.5
2017,10,1,16,15,654.0,66.5,2.8,20.0,270.5,666.86,533.61
2017,10,1,16,30,608.0,61.0,2.7,19.0,221.0,598.2,483.21
2017,10,1,16,45,529.0,54.5,2.65,18.5,171.0,504.86,410.21
2017,10,1,17,0,450.0,48.0,2.6,18.0,121.0,416.3,337.0
2017,10,1,17,15,324.5,36.0,2.55,17.5,78.5,297.12,233.37
2017,10,1,17,30,199.0,24.0,2.5,17.0,36.0,179.49,78.51
2017,10,1,17,45,99.5,12.0,2.45,16.5,18.0,65.45,0.0
2017,10,1,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,15,165.0,10.5,2.85,14.0,21.5,8.96,0.0
2017,10,2,6,30,330.0,21.0,2.9,14.0,43.0,17.43,3.72
2017,10,2,6,45,449.0,30.5,3.0,14.5,88.5,27.34,17.64
2017,10,2,7,0,568.0,40.0,3.1,15.0,134.0,35.61,25.62
2017,10,2,7,15,635.5,46.0,3.15,15.5,185.5,40.42,30.21
2017,10,2,7,30,703.0,52.0,3.2,16.0,237.0,45.25,34.62
2017,10,2,7,45,746.0,56.0,3.3,16.5,289.0,48.21,37.21
2017,10,2,8,0,789.0,60.0,3.4,17.0,341.0,51.85,40.3
2017,10,2,8,15,818.0,63.5,3.35,17.5,391.0,112.32,59.41
2017,10,2,8,30,847.0,67.0,3.3,18.0,441.0,176.34,103.54
2017,10,2,8,45,868.0,69.0,3.25,18.5,486.5,244.52,160.23
2017,10,2,9,0,889.0,71.0,3.2,19.0,532.0,310.08,217.96
2017,10,2,9,15,903.5,73.0,3.1,19.0,573.0,374.98,276.07
2017,10,2,9,30,918.0,75.0,3.0,19.0,614.0,440.31,333.41
2017,10,2,9,45,923.5,79.0,2.95,19.5,647.0,503.5,386.82
2017,10,2,10,0,929.0,83.0,2.9,20.0,680.0,565.58,437.29
2017,10,2,10,15,936.5,84.0,2.8,20.0,707.5,624.59,484.32
2017,10,2,10,30,944.0,85.0,2.7,20.0,735.0,682.1,528.6
2017,10,2,10,45,948.5,86.0,2.65,20.5,755.0,735.83,567.88
2017,10,2,11,0,953.0,87.0,2.6,21.0,775.0,787.25,603.2
2017,10,2,11,15,955.5,87.5,2.55,21.0,786.5,834.1,634.6
2017,10,2,11,30,958.0,88.0,2.5,21.0,798.0,878.03,663.65
2017,10,2,11,45,958.0,88.0,2.45,21.5,801.0,916.18,687.19
2017,10,2,12,0,958.0,88.0,2.4,22.0,804.0,950.85,708.16
2017,10,2,12,15,956.5,88.0,2.4,22.0,799.5,980.53,727.56
2017,10,2,12,30,955.0,88.0,2.4,22.0,795.0,1006.38,744.5
2017,10,2,12,45,942.5,91.5,2.45,22.0,779.5,1021.69,755.2
2017,10,2,13,0,930.0,95.0,2.5,22.0,764.0,1032.7,763.35
2017,10,2,13,15,923.5,94.0,2.55,21.5,743.0,1040.24,770.93
2017,10,2,13,30,917.0,93.0,2.6,21.0,722.0,1043.64,776.04
2017,10,2,13,45,906.0,92.5,2.7,21.0,693.5,1039.0,775.1
2017,10,2,14,0,895.0,92.0,2.8,21.0,665.0,1030.34,771.7
2017,10,2,14,15,882.5,90.0,2.85,21.0,630.0,1014.43,763.13
2017,10,2,14,30,870.0,88.0,2.9,21.0,595.0,994.78,752.16
2017,10,2,14,45,852.0,86.0,2.95,21.0,554.0,977.52,742.86
2017,10,2,15,0,834.0,84.0,3.0,21.0,513.0,945.34,723.3
2017,10,2,15,15,811.0,81.0,3.05,20.5,467.5,904.06,698.63
2017,10,2,15,30,788.0,78.0,3.1,20.0,422.0,860.28,671.64
2017,10,2,15,45,754.0,74.5,3.15,19.5,372.5,803.76,634.64
2017,10,2,16,0,720.0,71.0,3.2,19.0,323.0,746.03,595.49
2017,10,2,16,15,672.0,65.5,3.2,18.5,272.0,679.89,548.1
2017,10,2,16,30,624.0,60.0,3.2,18.0,221.0,608.98,494.8
2017,10,2,16,45,544.0,53.0,3.2,17.5,170.5,513.68,419.6
2017,10,2,17,0,464.0,46.0,3.2,17.0,120.0,423.37,344.28
2017,10,2,17,15,331.0,34.0,3.2,16.5,77.0,298.98,234.32
2017,10,2,17,30,198.0,22.0,3.2,16.0,34.0,174.43,49.83
2017,10,2,17,45,99.0,11.0,3.25,15.5,17.0,64.2,0.0
2017,10,2,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,15,94.5,11.5,1.85,10.5,17.5,9.82,0.0
2017,10,3,6,30,189.0,23.0,1.9,11.0,35.0,19.03,3.27
2017,10,3,6,45,314.5,35.0,2.0,11.5,77.0,28.63,18.91
2017,10,3,7,0,440.0,47.0,2.1,12.0,119.0,38.07,28.12
2017,10,3,7,15,516.0,55.5,2.1,12.5,168.5,44.19,33.96
2017,10,3,7,30,592.0,64.0,2.1,13.0,218.0,50.24,39.52
2017,10,3,7,45,643.5,69.5,2.15,13.5,269.0,53.68,42.58
2017,10,3,8,0,695.0,75.0,2.2,14.0,320.0,58.62,46.85
2017,10,3,8,15,728.5,79.0,2.2,14.5,368.5,114.4,64.86
2017,10,3,8,30,762.0,83.0,2.2,15.0,417.0,178.36,110.03
2017,10,3,8,45,789.0,85.5,2.2,16.0,463.0,239.13,160.27
2017,10,3,9,0,816.0,88.0,2.2,17.0,509.0,302.71,215.49
2017,10,3,9,15,833.5,91.0,2.1,17.0,549.5,366.02,271.62
2017,10,3,9,30,851.0,94.0,2.0,17.0,590.0,430.35,327.4
2017,10,3,9,45,867.5,94.5,1.95,17.5,625.0,492.64,379.37
2017,10,3,10,0,884.0,95.0,1.9,18.0,660.0,554.12,428.8
2017,10,3,10,15,893.0,96.0,1.9,18.5,687.5,611.66,473.68
2017,10,3,10,30,902.0,97.0,1.9,19.0,715.0,667.96,516.05
2017,10,3,10,45,909.0,98.0,1.9,19.5,735.5,721.41,554.95
2017,10,3,11,0,916.0,99.0,1.9,20.0,756.0,772.91,590.74
2017,10,3,11,15,919.5,99.5,1.9,20.0,768.0,819.02,621.69
2017,10,3,11,30,923.0,100.0,1.9,20.0,780.0,862.41,650.52
2017,10,3,11,45,924.5,100.0,1.95,20.5,784.0,900.66,674.92
2017,10,3,12,0,926.0,100.0,2.0,21.0,788.0,935.66,697.02
2017,10,3,12,15,924.5,100.0,2.0,21.0,783.5,964.5,715.8
2017,10,3,12,30,923.0,100.0,2.0,21.0,779.0,989.63,732.22
2017,10,3,12,45,919.0,99.5,2.05,21.5,766.0,1008.0,743.53
2017,10,3,13,0,915.0,99.0,2.1,22.0,753.0,1022.4,752.42
2017,10,3,13,15,909.0,98.0,2.1,22.0,732.5,1030.22,758.07
2017,10,3,13,30,903.0,97.0,2.1,22.0,712.0,1033.98,761.34
2017,10,3,13,45,894.5,95.5,2.15,22.0,684.0,1030.59,760.82
2017,10,3,14,0,886.0,94.0,2.2,22.0,656.0,1023.21,757.93
2017,10,3,14,15,873.0,92.0,2.25,21.5,621.0,1006.8,750.73
2017,10,3,14,30,860.0,90.0,2.3,21.0,586.0,998.38,748.96
2017,10,3,14,45,843.5,87.0,2.35,21.0,545.5,969.75,732.2
2017,10,3,15,0,827.0,84.0,2.4,21.0,505.0,937.82,713.26
2017,10,3,15,15,803.0,81.0,2.45,20.5,459.0,895.69,688.35
2017,10,3,15,30,779.0,78.0,2.5,20.0,413.0,851.13,661.16
2017,10,3,15,45,746.0,73.5,2.55,20.0,364.0,794.48,623.27
2017,10,3,16,0,713.0,69.0,2.6,20.0,315.0,736.67,583.34
2017,10,3,16,15,663.5,63.5,2.6,19.0,264.0,669.4,536.56
2017,10,3,16,30,614.0,58.0,2.6,18.0,213.0,597.74,483.9
2017,10,3,16,45,537.0,50.0,2.65,17.5,163.0,503.98,410.25
2017,10,3,17,0,460.0,42.0,2.7,17.0,113.0,415.37,336.49
2017,10,3,17,15,328.0,30.5,2.75,16.5,71.5,292.96,226.85
2017,10,3,17,30,196.0,19.0,2.8,16.0,30.0,167.9,9.79
2017,10,3,17,45,98.0,9.5,2.9,15.5,15.0,62.26,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,6,15,119.5,10.5,0.55,12.0,17.5,8.96,0.0
2017,10,4,6,30,239.0,21.0,0.5,12.0,35.0,17.39,0.83
2017,10,4,6,45,364.5,31.5,0.5,12.5,78.0,25.8,16.36
2017,10,4,7,0,490.0,42.0,0.5,13.0,121.0,34.13,24.56
2017,10,4,7,15,563.0,49.5,0.45,13.5,170.5,39.65,29.83
2017,10,4,7,30,636.0,57.0,0.4,14.0,220.0,45.12,34.86
2017,10,4,7,45,684.0,61.5,0.4,14.5,271.0,52.3,41.24
2017,10,4,8,0,732.0,66.0,0.4,15.0,322.0,57.89,46.05
2017,10,4,8,15,764.0,70.0,0.4,15.5,371.0,115.32,63.72
2017,10,4,8,30,796.0,74.0,0.4,16.0,420.0,176.76,106.03
2017,10,4,8,45,820.0,76.5,0.45,16.5,465.5,238.97,157.04
2017,10,4,9,0,844.0,79.0,0.5,17.0,511.0,303.54,212.57
2017,10,4,9,15,860.5,81.0,0.5,17.5,551.0,369.17,268.82
2017,10,4,9,30,877.0,83.0,0.5,18.0,591.0,432.76,321.99
2017,10,4,9,45,887.5,85.5,0.55,18.5,625.0,494.48,372.28
2017,10,4,10,0,898.0,88.0,0.6,19.0,659.0,555.67,420.27
2017,10,4,10,15,906.5,89.0,0.6,19.5,686.0,613.51,463.56
2017,10,4,10,30,915.0,90.0,0.6,20.0,713.0,670.02,504.22
2017,10,4,10,45,922.5,90.5,0.6,21.0,733.5,723.77,540.49
2017,10,4,11,0,930.0,91.0,0.6,22.0,754.0,775.57,573.22
2017,10,4,11,15,933.0,91.5,0.6,22.0,765.5,821.7,602.4
2017,10,4,11,30,936.0,92.0,0.6,22.0,777.0,865.01,629.48
2017,10,4,11,45,938.0,91.5,0.6,22.5,781.5,903.41,651.95
2017,10,4,12,0,940.0,91.0,0.6,23.0,786.0,938.51,672.16
2017,10,4,12,15,939.0,91.0,0.65,23.0,781.5,967.98,691.14
2017,10,4,12,30,938.0,91.0,0.7,23.0,777.0,993.72,707.96
2017,10,4,12,45,931.5,92.0,0.75,23.0,763.5,1011.47,720.02
2017,10,4,13,0,925.0,93.0,0.8,23.0,750.0,1025.14,729.83
2017,10,4,13,15,662.0,184.0,0.85,23.0,647.5,900.75,653.24
2017,10,4,13,30,399.0,275.0,0.9,23.0,545.0,716.82,530.79
2017,10,4,13,45,398.5,263.0,1.0,23.0,523.5,708.82,529.77
2017,10,4,14,0,398.0,251.0,1.1,23.0,502.0,698.7,525.22
2017,10,4,14,15,330.5,249.5,1.15,22.5,450.5,631.66,479.79
2017,10,4,14,30,263.0,248.0,1.2,22.0,399.0,564.11,433.12
2017,10,4,14,45,259.5,231.0,1.3,22.0,371.0,540.88,418.82
2017,10,4,15,0,256.0,214.0,1.4,22.0,343.0,516.33,402.88
2017,10,4,15,15,524.0,143.5,1.45,21.5,376.5,703.28,546.83
2017,10,4,15,30,792.0,73.0,1.5,21.0,410.0,855.96,654.63
2017,10,4,15,45,758.5,69.0,1.6,21.0,360.5,799.19,616.29
2017,10,4,16,0,725.0,65.0,1.7,21.0,311.0,741.28,578.04
2017,10,4,16,15,676.5,59.5,1.7,20.0,260.0,668.34,528.25
2017,10,4,16,30,628.0,54.0,1.7,19.0,209.0,602.68,481.13
2017,10,4,16,45,550.0,46.5,1.7,18.5,159.5,508.46,408.26
2017,10,4,17,0,472.0,39.0,1.7,18.0,110.0,419.59,335.39
2017,10,4,17,15,338.5,28.0,1.75,17.5,68.5,296.66,224.5
2017,10,4,17,30,205.0,17.0,1.8,17.0,27.0,168.79,0.0
2017,10,4,17,45,102.5,8.5,1.9,16.5,13.5,63.78,0.0
2017,10,4,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,131.0,9.5,0.55,11.5,17.0,8.11,0.0
2017,10,5,6,30,262.0,19.0,0.5,12.0,34.0,15.7,0.0
2017,10,5,6,45,387.5,29.5,0.5,12.5,77.0,24.21,14.89
2017,10,5,7,0,513.0,40.0,0.5,13.0,120.0,32.63,23.2
2017,10,5,7,15,585.5,46.5,0.5,13.0,170.0,37.42,27.89
2017,10,5,7,30,658.0,53.0,0.5,13.0,220.0,45.94,35.72
2017,10,5,7,45,703.0,58.0,0.5,13.5,271.0,49.63,39.02
2017,10,5,8,0,748.0,63.0,0.5,14.0,322.0,56.63,45.13
2017,10,5,8,15,779.5,66.5,0.5,14.5,371.0,114.65,62.67
2017,10,5,8,30,811.0,70.0,0.5,15.0,420.0,176.56,105.74
2017,10,5,8,45,833.0,73.0,0.55,16.0,465.0,239.66,157.7
2017,10,5,9,0,855.0,76.0,0.6,17.0,510.0,304.86,213.73
2017,10,5,9,15,871.0,78.5,0.55,17.5,550.5,371.37,270.67
2017,10,5,9,30,887.0,81.0,0.5,18.0,591.0,435.76,324.25
2017,10,5,9,45,894.5,84.0,0.45,19.0,624.0,497.07,372.76
2017,10,5,10,0,902.0,87.0,0.4,20.0,657.0,557.5,418.17
2017,10,5,10,15,910.5,88.5,0.4,20.5,684.5,615.96,461.37
2017,10,5,10,30,919.0,90.0,0.4,21.0,712.0,673.1,501.92
2017,10,5,10,45,924.5,91.0,0.45,21.5,731.5,726.12,538.94
2017,10,5,11,0,930.0,92.0,0.5,22.0,751.0,777.0,572.67
2017,10,5,11,15,933.0,92.5,0.6,22.0,763.0,823.07,603.43
2017,10,5,11,30,936.0,93.0,0.7,22.0,775.0,866.32,632.3
2017,10,5,11,45,937.5,93.0,0.8,22.5,778.5,904.76,656.77
2017,10,5,12,0,939.0,93.0,0.9,23.0,782.0,939.89,679.1
2017,10,5,12,15,938.0,93.0,1.0,23.0,777.5,969.28,699.12
2017,10,5,12,30,937.0,93.0,1.1,23.0,773.0,994.94,716.96
2017,10,5,12,45,938.0,90.0,1.2,23.0,761.5,1015.27,731.61
2017,10,5,13,0,939.0,87.0,1.3,23.0,750.0,1031.64,743.97
2017,10,5,13,15,933.5,86.0,1.4,23.0,729.0,1039.9,751.43
2017,10,5,13,30,928.0,85.0,1.5,23.0,708.0,1044.01,756.53
2017,10,5,13,45,919.0,84.0,1.6,23.0,680.0,1040.47,756.97
2017,10,5,14,0,910.0,83.0,1.7,23.0,652.0,1032.88,754.99
2017,10,5,14,15,898.0,81.0,1.75,23.0,617.0,1017.06,747.11
2017,10,5,14,30,886.0,79.0,1.8,23.0,582.0,997.44,736.9
2017,10,5,14,45,869.5,77.0,1.85,23.0,541.0,969.79,721.43
2017,10,5,15,0,853.0,75.0,1.9,23.0,500.0,949.75,710.94
2017,10,5,15,15,830.0,72.0,1.9,22.5,454.0,907.99,686.4
2017,10,5,15,30,807.0,69.0,1.9,22.0,408.0,863.73,659.76
2017,10,5,15,45,773.5,65.5,1.95,22.0,358.5,807.22,623.01
2017,10,5,16,0,740.0,62.0,2.0,22.0,309.0,749.56,584.18
2017,10,5,16,15,691.5,57.0,1.9,21.0,258.0,676.82,533.69
2017,10,5,16,30,643.0,52.0,1.8,20.0,207.0,604.92,481.25
2017,10,5,16,45,564.0,45.0,1.75,19.5,157.0,516.32,412.37
2017,10,5,17,0,485.0,38.0,1.7,19.0,107.0,426.98,338.83
2017,10,5,17,15,347.0,27.0,1.75,18.0,65.5,300.9,222.87
2017,10,5,17,30,209.0,16.0,1.8,17.0,24.0,167.79,0.0
2017,10,5,17,45,104.5,8.0,1.85,16.5,12.0,64.34,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,129.0,9.0,1.1,13.5,16.0,7.68,0.0
2017,10,6,6,30,258.0,18.0,1.1,14.0,32.0,14.86,0.0
2017,10,6,6,45,389.0,28.5,1.1,14.5,75.5,23.41,13.9
2017,10,6,7,0,520.0,39.0,1.1,15.0,119.0,31.88,22.26
2017,10,6,7,15,593.5,46.0,1.05,15.5,169.5,40.41,30.16
2017,10,6,7,30,667.0,53.0,1.0,16.0,220.0,46.07,35.34
2017,10,6,7,45,713.0,58.0,0.95,16.5,271.5,49.78,38.63
2017,10,6,8,0,759.0,63.0,0.9,17.0,323.0,57.7,45.5
2017,10,6,8,15,790.5,66.5,0.9,17.5,372.0,116.46,62.88
2017,10,6,8,30,822.0,70.0,0.9,18.0,421.0,179.1,106.37
2017,10,6,8,45,843.0,73.0,0.9,18.5,466.5,242.69,158.82
2017,10,6,9,0,864.0,76.0,0.9,19.0,512.0,310.93,217.42
2017,10,6,9,15,880.0,78.5,0.85,19.5,552.5,375.2,272.66
2017,10,6,9,30,896.0,81.0,0.8,20.0,593.0,440.11,326.76
2017,10,6,9,45,900.5,85.5,0.8,21.0,625.5,501.9,376.11
2017,10,6,10,0,905.0,90.0,0.8,22.0,658.0,562.49,422.28
2017,10,6,10,15,913.5,91.5,0.8,22.5,685.5,621.11,465.85
2017,10,6,10,30,922.0,93.0,0.8,23.0,713.0,678.4,506.78
2017,10,6,10,45,927.5,94.0,0.8,24.0,732.5,731.56,542.38
2017,10,6,11,0,933.0,95.0,0.8,25.0,752.0,782.56,574.44
2017,10,6,11,15,936.5,95.5,0.75,25.0,764.0,829.13,603.0
2017,10,6,11,30,940.0,96.0,0.7,25.0,776.0,872.91,629.32
2017,10,6,11,45,942.0,95.5,0.7,25.5,780.0,911.37,651.6
2017,10,6,12,0,944.0,95.0,0.7,26.0,784.0,946.52,671.63
2017,10,6,12,15,942.5,95.0,0.8,26.0,779.0,975.55,691.18
2017,10,6,12,30,941.0,95.0,0.9,26.0,774.0,1000.81,708.59
2017,10,6,12,45,942.0,92.5,1.0,26.0,762.0,1021.76,723.5
2017,10,6,13,0,943.0,90.0,1.1,26.0,750.0,1038.76,736.18
2017,10,6,13,15,936.5,89.0,1.2,26.0,729.0,1046.05,743.09
2017,10,6,13,30,930.0,88.0,1.3,26.0,708.0,1049.17,747.68
2017,10,6,13,45,920.5,86.5,1.45,26.0,679.0,1044.52,748.47
2017,10,6,14,0,911.0,85.0,1.6,26.0,650.0,1035.78,746.75
2017,10,6,14,15,898.0,83.5,1.7,25.5,614.5,1019.56,740.99
2017,10,6,14,30,885.0,82.0,1.8,25.0,579.0,999.59,732.82
2017,10,6,14,45,867.5,79.5,1.95,25.0,537.5,970.33,717.68
2017,10,6,15,0,850.0,77.0,2.1,25.0,496.0,948.7,707.28
2017,10,6,15,15,826.0,74.0,2.15,24.5,450.0,906.02,682.66
2017,10,6,15,30,802.0,71.0,2.2,24.0,404.0,860.89,655.84
2017,10,6,15,45,767.0,67.0,2.3,23.5,354.0,802.48,619.17
2017,10,6,16,0,732.0,63.0,2.4,23.0,304.0,743.02,580.17
2017,10,6,16,15,681.5,58.0,2.3,22.0,253.0,668.86,528.26
2017,10,6,16,30,631.0,53.0,2.2,21.0,202.0,602.41,479.43
2017,10,6,16,45,547.5,45.5,2.15,20.5,152.0,504.2,402.7
2017,10,6,17,0,464.0,38.0,2.1,20.0,102.0,411.82,326.02
2017,10,6,17,15,321.5,26.5,2.05,19.0,61.5,283.66,204.18
2017,10,6,17,30,179.0,15.0,2.0,18.0,21.0,119.89,0.0
2017,10,6,17,45,89.5,7.5,2.0,17.5,10.5,6.4,0.0
2017,10,6,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,105.0,9.0,1.15,13.5,14.0,7.68,0.0
2017,10,7,6,30,210.0,18.0,1.2,14.0,28.0,14.85,0.0
2017,10,7,6,45,340.0,29.0,1.3,14.5,69.5,23.76,14.03
2017,10,7,7,0,470.0,40.0,1.4,15.0,111.0,32.57,22.81
2017,10,7,7,15,546.0,47.5,1.4,15.5,160.0,38.13,28.11
2017,10,7,7,30,622.0,55.0,1.4,16.0,209.0,43.65,33.18
2017,10,7,7,45,669.5,60.5,1.45,16.5,259.0,51.56,40.19
2017,10,7,8,0,717.0,66.0,1.5,17.0,309.0,60.37,47.84
2017,10,7,8,15,750.0,70.0,1.45,17.5,357.5,116.91,64.64
2017,10,7,8,30,783.0,74.0,1.4,18.0,406.0,177.58,107.09
2017,10,7,8,45,807.0,77.0,1.35,18.5,450.5,239.32,158.15
2017,10,7,9,0,831.0,80.0,1.3,19.0,495.0,303.44,213.57
2017,10,7,9,15,847.5,82.0,1.2,19.5,535.0,366.18,267.84
2017,10,7,9,30,864.0,84.0,1.1,20.0,575.0,430.62,321.79
2017,10,7,9,45,871.0,88.0,1.05,20.5,607.5,491.2,371.03
2017,10,7,10,0,878.0,92.0,1.0,21.0,640.0,550.91,417.5
2017,10,7,10,15,887.0,93.5,1.0,21.5,667.0,608.3,460.74
2017,10,7,10,30,896.0,95.0,1.0,22.0,694.0,664.46,501.47
2017,10,7,10,45,900.5,96.5,1.0,22.5,713.0,716.09,537.63
2017,10,7,11,0,905.0,98.0,1.0,23.0,732.0,765.56,570.6
2017,10,7,11,15,908.5,98.5,1.05,23.0,743.5,810.86,600.51
2017,10,7,11,30,912.0,99.0,1.1,23.0,755.0,853.47,628.46
2017,10,7,11,45,912.5,99.5,1.2,23.5,758.0,890.63,652.23
2017,10,7,12,0,913.0,100.0,1.3,24.0,761.0,924.53,673.84
2017,10,7,12,15,911.0,99.5,1.5,24.0,756.0,951.64,693.85
2017,10,7,12,30,909.0,99.0,1.7,24.0,751.0,975.05,711.58
2017,10,7,12,45,905.5,98.5,1.95,24.0,738.0,993.23,726.67
2017,10,7,13,0,902.0,98.0,2.2,24.0,725.0,1007.53,739.27
2017,10,7,13,15,895.0,97.0,2.35,23.5,704.0,1013.84,747.11
2017,10,7,13,30,888.0,96.0,2.5,23.0,683.0,1016.14,752.55
2017,10,7,13,45,876.5,95.0,2.7,23.0,654.5,1009.95,751.58
2017,10,7,14,0,865.0,94.0,2.9,23.0,626.0,1011.77,756.01
2017,10,7,14,15,850.5,92.0,3.0,22.5,590.5,993.6,747.66
2017,10,7,14,30,836.0,90.0,3.1,22.0,555.0,971.76,736.94
2017,10,7,14,45,814.5,87.5,3.25,22.0,514.0,938.92,717.53
2017,10,7,15,0,793.0,85.0,3.4,22.0,473.0,903.05,695.73
2017,10,7,15,15,766.0,82.0,3.45,21.5,427.5,858.6,668.12
2017,10,7,15,30,739.0,79.0,3.5,21.0,382.0,811.98,638.27
2017,10,7,15,45,698.5,75.0,3.55,20.5,333.0,756.41,600.89
2017,10,7,16,0,658.0,71.0,3.6,20.0,284.0,694.84,557.63
2017,10,7,16,15,602.0,65.0,3.55,19.5,234.5,617.92,500.43
2017,10,7,16,30,546.0,59.0,3.5,19.0,185.0,542.86,442.07
2017,10,7,16,45,451.5,50.5,3.5,18.5,137.5,438.56,357.74
2017,10,7,17,0,357.0,42.0,3.5,18.0,90.0,340.84,273.62
2017,10,7,17,15,215.5,28.0,3.5,17.0,53.5,213.23,149.14
2017,10,7,17,30,74.0,14.0,3.5,16.0,17.0,56.12,0.0
2017,10,7,17,45,37.0,7.0,3.55,15.5,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,6,15,81.0,9.0,2.4,12.5,13.0,7.68,0.0
2017,10,8,6,30,162.0,18.0,2.5,13.0,26.0,14.85,0.0
2017,10,8,6,45,310.5,30.0,2.6,13.5,67.5,24.64,14.59
2017,10,8,7,0,459.0,42.0,2.7,14.0,109.0,34.32,24.36
2017,10,8,7,15,540.0,49.5,2.85,14.5,158.5,39.81,29.66
2017,10,8,7,30,621.0,57.0,3.0,15.0,208.0,45.3,34.75
2017,10,8,7,45,679.0,61.0,3.2,15.5,260.0,52.15,40.85
2017,10,8,8,0,737.0,65.0,3.4,16.0,312.0,60.74,48.36
2017,10,8,8,15,770.5,68.5,3.45,16.5,361.0,118.22,65.18
2017,10,8,8,30,804.0,72.0,3.5,17.0,410.0,179.86,108.94
2017,10,8,8,45,834.0,73.5,3.6,17.5,457.0,242.91,161.81
2017,10,8,9,0,864.0,75.0,3.7,18.0,504.0,311.59,222.15
2017,10,8,9,15,880.5,77.0,3.65,18.5,544.5,375.5,279.19
2017,10,8,9,30,897.0,79.0,3.6,19.0,585.0,440.07,335.53
2017,10,8,9,45,902.5,83.5,3.6,19.5,618.0,502.25,388.41
2017,10,8,10,0,908.0,88.0,3.6,20.0,651.0,563.34,438.51
2017,10,8,10,15,917.5,89.0,3.6,20.0,678.5,622.07,486.02
2017,10,8,10,30,927.0,90.0,3.6,20.0,706.0,679.53,531.19
2017,10,8,10,45,932.0,91.5,3.6,20.5,725.5,732.89,571.03
2017,10,8,11,0,937.0,93.0,3.6,21.0,745.0,784.06,607.24
2017,10,8,11,15,941.0,93.5,3.6,21.0,757.5,830.99,639.76
2017,10,8,11,30,945.0,94.0,3.6,21.0,770.0,875.15,670.09
2017,10,8,11,45,945.5,94.5,3.6,21.5,773.5,913.38,694.79
2017,10,8,12,0,946.0,95.0,3.6,22.0,777.0,948.22,716.99
2017,10,8,12,15,945.0,95.0,3.6,22.0,772.5,977.6,736.81
2017,10,8,12,30,944.0,95.0,3.6,22.0,768.0,1003.22,754.17
2017,10,8,12,45,931.5,98.5,3.6,22.5,752.5,1017.93,762.81
2017,10,8,13,0,919.0,102.0,3.6,23.0,737.0,1028.39,768.82
2017,10,8,13,15,913.0,101.0,3.6,23.0,716.0,1035.93,774.56
2017,10,8,13,30,907.0,100.0,3.6,23.0,695.0,1039.41,777.79
2017,10,8,13,45,898.0,98.5,3.65,23.0,666.5,1035.24,776.51
2017,10,8,14,0,889.0,97.0,3.7,23.0,638.0,1039.08,780.85
2017,10,8,14,15,875.5,94.5,3.65,23.0,603.0,1021.16,769.91
2017,10,8,14,30,862.0,92.0,3.6,23.0,568.0,999.44,756.67
2017,10,8,14,45,849.5,87.5,3.6,23.0,528.0,972.56,740.31
2017,10,8,15,0,837.0,83.0,3.6,23.0,488.0,942.23,721.51
2017,10,8,15,15,811.5,79.5,3.5,22.5,441.0,897.66,693.28
2017,10,8,15,30,786.0,76.0,3.4,22.0,394.0,850.7,662.87
2017,10,8,15,45,658.0,88.0,3.3,22.0,331.5,736.64,581.72
2017,10,8,16,0,530.0,100.0,3.2,22.0,269.0,613.36,491.14
2017,10,8,16,15,470.0,88.5,3.0,21.5,219.5,532.06,429.91
2017,10,8,16,30,410.0,77.0,2.8,21.0,170.0,453.83,367.96
2017,10,8,16,45,268.5,60.0,2.6,20.5,114.5,311.24,251.43
2017,10,8,17,0,127.0,43.0,2.4,20.0,59.0,163.74,128.23
2017,10,8,17,15,71.5,24.0,2.45,19.5,32.0,94.28,59.08
2017,10,8,17,30,16.0,5.0,2.5,19.0,5.0,13.8,0.0
2017,10,8,17,45,8.0,2.5,2.55,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,4.0,2.65,13.5,4.5,3.41,0.0
2017,10,9,6,30,31.0,8.0,2.6,14.0,9.0,6.59,0.0
2017,10,9,6,45,80.0,27.5,2.6,14.5,37.5,21.69,11.9
2017,10,9,7,0,129.0,47.0,2.6,15.0,66.0,36.23,25.85
2017,10,9,7,15,177.5,71.0,2.55,15.0,107.5,53.4,41.53
2017,10,9,7,30,226.0,95.0,2.5,15.0,149.0,70.02,56.59
2017,10,9,7,45,261.5,116.0,2.5,15.5,192.5,84.15,69.08
2017,10,9,8,0,297.0,137.0,2.5,16.0,236.0,101.07,83.76
2017,10,9,8,15,330.0,154.5,2.45,16.5,279.5,141.23,100.62
2017,10,9,8,30,363.0,172.0,2.4,17.0,323.0,185.95,133.09
2017,10,9,8,45,385.0,187.0,2.35,18.0,363.0,230.93,169.05
2017,10,9,9,0,407.0,202.0,2.3,19.0,403.0,278.69,208.29
2017,10,9,9,15,428.0,214.0,2.2,19.5,440.5,329.17,249.96
2017,10,9,9,30,449.0,226.0,2.1,20.0,478.0,380.15,291.31
2017,10,9,9,45,500.5,223.0,2.05,20.5,519.0,434.93,334.6
2017,10,9,10,0,552.0,220.0,2.0,21.0,560.0,494.41,380.58
2017,10,9,10,15,564.0,225.0,1.9,21.0,585.0,542.48,417.51
2017,10,9,10,30,576.0,230.0,1.8,21.0,610.0,590.53,453.41
2017,10,9,10,45,514.5,262.0,1.7,21.5,608.5,613.03,468.01
2017,10,9,11,0,453.0,294.0,1.6,22.0,607.0,628.5,476.9
2017,10,9,11,15,457.5,297.0,1.5,22.0,617.5,661.91,500.17
2017,10,9,11,30,462.0,300.0,1.4,22.0,628.0,694.07,521.91
2017,10,9,11,45,414.0,319.0,1.3,22.5,614.5,682.87,511.53
2017,10,9,12,0,366.0,338.0,1.2,23.0,601.0,680.13,506.98
2017,10,9,12,15,363.5,337.0,1.2,23.0,596.0,693.84,516.73
2017,10,9,12,30,361.0,336.0,1.2,23.0,591.0,705.82,525.13
2017,10,9,12,45,427.0,305.0,1.25,23.0,601.5,748.66,557.13
2017,10,9,13,0,493.0,274.0,1.3,23.0,612.0,810.64,601.03
2017,10,9,13,15,483.0,269.0,1.3,23.0,592.0,806.63,598.32
2017,10,9,13,30,473.0,264.0,1.3,23.0,572.0,799.85,594.59
2017,10,9,13,45,400.0,275.5,1.35,23.0,528.5,726.57,545.16
2017,10,9,14,0,327.0,287.0,1.4,23.0,485.0,672.02,507.67
2017,10,9,14,15,310.5,273.5,1.45,22.5,453.0,642.91,490.02
2017,10,9,14,30,294.0,260.0,1.5,22.0,421.0,612.41,470.8
2017,10,9,14,45,261.0,245.5,1.6,22.0,380.5,542.62,422.08
2017,10,9,15,0,228.0,231.0,1.7,22.0,340.0,494.15,387.66
2017,10,9,15,15,205.0,209.0,1.65,21.5,300.0,445.2,352.48
2017,10,9,15,30,182.0,187.0,1.6,21.0,260.0,396.26,316.47
2017,10,9,15,45,166.0,163.0,1.6,21.0,223.0,350.93,282.13
2017,10,9,16,0,150.0,139.0,1.6,21.0,186.0,305.56,246.85
2017,10,9,16,15,119.0,111.5,1.5,20.0,144.5,242.29,196.6
2017,10,9,16,30,88.0,84.0,1.4,19.0,103.0,179.74,145.38
2017,10,9,16,45,68.0,60.0,1.3,18.5,72.5,131.84,104.85
2017,10,9,17,0,48.0,36.0,1.2,18.0,42.0,83.24,62.88
2017,10,9,17,15,24.5,19.0,1.15,17.5,22.0,42.27,21.44
2017,10,9,17,30,1.0,2.0,1.1,17.0,2.0,2.3,0.0
2017,10,9,17,45,0.5,1.0,1.1,16.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.0,2.5,1.25,13.0,2.5,2.13,0.0
2017,10,10,6,30,8.0,5.0,1.2,13.0,5.0,4.37,0.0
2017,10,10,6,45,31.5,21.0,1.2,13.5,25.0,17.37,8.27
2017,10,10,7,0,55.0,37.0,1.2,14.0,45.0,29.82,20.38
2017,10,10,7,15,84.5,63.0,1.15,14.5,81.0,48.78,37.55
2017,10,10,7,30,114.0,89.0,1.1,15.0,117.0,66.94,53.85
2017,10,10,7,45,141.5,116.5,1.05,15.5,158.0,85.34,70.08
2017,10,10,8,0,169.0,144.0,1.0,16.0,199.0,105.43,82.25
2017,10,10,8,15,194.0,168.0,0.9,16.5,241.0,140.19,104.51
2017,10,10,8,30,219.0,192.0,0.8,17.0,283.0,178.9,132.99
2017,10,10,8,45,240.5,212.5,0.75,17.5,322.0,218.23,163.7
2017,10,10,9,0,262.0,233.0,0.7,18.0,361.0,262.39,198.73
2017,10,10,9,15,280.0,250.0,0.85,18.5,396.5,304.8,232.85
2017,10,10,9,30,298.0,267.0,1.0,19.0,432.0,349.47,268.39
2017,10,10,9,45,421.5,241.5,1.15,19.5,491.0,409.31,314.6
2017,10,10,10,0,545.0,216.0,1.3,20.0,550.0,487.92,374.92
2017,10,10,10,15,557.5,221.0,1.4,20.0,575.0,535.77,412.1
2017,10,10,10,30,570.0,226.0,1.5,20.0,600.0,583.67,448.78
2017,10,10,10,45,547.0,243.0,1.65,20.5,610.5,618.33,474.16
2017,10,10,11,0,524.0,260.0,1.8,21.0,621.0,649.56,496.53
2017,10,10,11,15,529.0,262.5,1.8,21.0,631.5,685.33,522.29
2017,10,10,11,30,534.0,265.0,1.8,21.0,642.0,719.68,546.64
2017,10,10,11,45,507.5,278.5,1.85,21.0,638.0,736.43,558.17
2017,10,10,12,0,481.0,292.0,1.9,21.0,634.0,749.51,567.19
2017,10,10,12,15,479.0,291.0,1.95,21.0,630.0,767.12,580.08
2017,10,10,12,30,477.0,290.0,2.0,21.0,626.0,782.37,591.31
2017,10,10,12,45,514.0,256.0,2.05,21.0,611.5,798.49,604.78
2017,10,10,13,0,551.0,222.0,2.1,21.0,597.0,811.59,616.32
2017,10,10,13,15,579.5,204.5,2.1,21.0,588.5,831.62,631.71
2017,10,10,13,30,608.0,187.0,2.1,21.0,580.0,857.95,650.62
2017,10,10,13,45,409.5,229.5,2.15,21.0,489.5,704.36,540.93
2017,10,10,14,0,211.0,272.0,2.2,21.0,399.0,515.63,401.56
2017,10,10,14,15,285.0,243.0,2.15,20.5,404.0,580.24,454.11
2017,10,10,14,30,359.0,214.0,2.1,20.0,409.0,619.72,486.7
2017,10,10,14,45,377.5,192.5,2.1,20.0,384.0,610.37,481.61
2017,10,10,15,0,396.0,171.0,2.1,20.0,359.0,620.45,490.66
2017,10,10,15,15,267.0,167.5,2.05,19.5,289.0,468.12,375.68
2017,10,10,15,30,138.0,164.0,2.0,19.0,219.0,324.03,262.48
2017,10,10,15,45,112.5,148.5,2.0,18.5,189.5,282.93,230.62
2017,10,10,16,0,87.0,133.0,2.0,18.0,160.0,227.06,185.61
2017,10,10,16,15,68.0,109.0,2.05,17.5,127.5,182.34,148.82
2017,10,10,16,30,49.0,85.0,2.1,17.0,95.0,138.05,111.41
2017,10,10,16,45,25.0,61.5,2.15,16.5,67.0,91.09,70.94
2017,10,10,17,0,1.0,38.0,2.2,16.0,39.0,37.75,25.06
2017,10,10,17,15,0.5,19.0,2.25,15.5,19.5,16.02,3.37
2017,10,10,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
