Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,21,6,45,174.0,15.5,1.35,10.5,33.5,12.51,0.0
2017,10,21,7,0,348.0,31.0,1.3,11.0,67.0,25.48,15.87
2017,10,21,7,15,443.0,39.5,1.25,11.0,111.0,32.01,22.74
2017,10,21,7,30,538.0,48.0,1.2,11.0,155.0,38.51,29.01
2017,10,21,7,45,596.5,54.0,1.2,11.5,201.5,42.75,33.0
2017,10,21,8,0,655.0,60.0,1.2,12.0,248.0,58.95,36.79
2017,10,21,8,15,692.5,64.0,1.35,12.5,293.5,115.45,65.62
2017,10,21,8,30,730.0,68.0,1.5,13.0,339.0,172.62,107.97
2017,10,21,8,45,757.5,70.5,1.65,14.0,381.0,230.63,157.39
2017,10,21,9,0,785.0,73.0,1.8,15.0,423.0,291.4,211.13
2017,10,21,9,15,803.5,75.5,1.8,15.0,460.5,351.54,265.23
2017,10,21,9,30,822.0,78.0,1.8,15.0,498.0,412.74,319.11
2017,10,21,9,45,837.5,79.0,1.8,15.5,530.0,471.85,369.22
2017,10,21,10,0,853.0,80.0,1.8,16.0,562.0,529.6,416.54
2017,10,21,10,15,862.0,81.0,1.7,16.0,587.0,583.93,459.96
2017,10,21,10,30,871.0,82.0,1.6,16.0,612.0,637.04,500.9
2017,10,21,10,45,877.5,82.5,1.55,16.5,629.5,686.49,537.15
2017,10,21,11,0,884.0,83.0,1.5,17.0,647.0,733.99,569.93
2017,10,21,11,15,887.0,83.5,1.5,17.0,657.5,776.63,599.02
2017,10,21,11,30,890.0,84.0,1.5,17.0,668.0,816.59,626.04
2017,10,21,11,45,891.0,84.0,1.55,17.5,670.5,851.47,648.77
2017,10,21,12,0,892.0,84.0,1.6,18.0,673.0,883.19,669.28
2017,10,21,12,15,890.5,84.0,1.6,18.0,667.5,909.35,686.7
2017,10,21,12,30,889.0,84.0,1.6,18.0,662.0,931.98,701.85
2017,10,21,12,45,888.5,81.5,1.65,18.0,649.5,948.94,714.02
2017,10,21,13,0,888.0,79.0,1.7,18.0,637.0,962.16,723.93
2017,10,21,13,15,881.0,78.0,1.75,18.0,616.5,967.1,728.54
2017,10,21,13,30,874.0,77.0,1.8,18.0,596.0,968.17,730.84
2017,10,21,13,45,865.0,75.5,1.85,18.5,568.5,962.81,727.66
2017,10,21,14,0,856.0,74.0,1.9,19.0,541.0,953.7,722.18
2017,10,21,14,15,841.5,72.0,1.95,18.5,507.0,934.89,712.97
2017,10,21,14,30,827.0,70.0,2.0,18.0,473.0,912.69,701.46
2017,10,21,14,45,807.0,67.5,2.1,18.0,434.0,892.0,690.07
2017,10,21,15,0,787.0,65.0,2.2,18.0,395.0,857.58,668.74
2017,10,21,15,15,758.5,62.0,2.25,17.5,351.5,812.05,639.77
2017,10,21,15,30,730.0,59.0,2.3,17.0,308.0,764.67,608.48
2017,10,21,15,45,684.5,55.5,2.35,17.0,261.5,700.33,562.11
2017,10,21,16,0,639.0,52.0,2.4,17.0,215.0,635.9,513.69
2017,10,21,16,15,572.0,46.0,2.35,16.5,168.5,558.25,452.98
2017,10,21,16,30,505.0,40.0,2.3,16.0,122.0,478.01,386.91
2017,10,21,16,45,383.5,31.0,2.3,15.5,80.5,358.71,284.39
2017,10,21,17,0,262.0,22.0,2.3,15.0,39.0,239.43,122.02
2017,10,21,17,15,131.0,11.0,2.4,14.5,19.5,91.46,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,203.0,14.0,1.75,11.5,34.0,11.31,0.0
2017,10,22,7,0,406.0,28.0,1.8,12.0,68.0,23.11,13.6
2017,10,22,7,15,500.0,35.5,1.8,12.5,113.5,31.54,22.11
2017,10,22,7,30,594.0,43.0,1.8,13.0,159.0,37.9,28.17
2017,10,22,7,45,651.5,48.0,1.8,13.5,207.0,41.84,31.89
2017,10,22,8,0,709.0,53.0,1.8,14.0,255.0,58.71,35.37
2017,10,22,8,15,746.0,57.0,1.75,14.5,301.5,114.6,62.26
2017,10,22,8,30,783.0,61.0,1.7,15.0,348.0,174.99,106.84
2017,10,22,8,45,810.5,63.0,1.65,15.5,391.5,235.74,158.63
2017,10,22,9,0,838.0,65.0,1.6,16.0,435.0,301.08,216.26
2017,10,22,9,15,856.0,67.0,1.55,16.5,473.5,362.88,271.07
2017,10,22,9,30,874.0,69.0,1.5,17.0,512.0,425.5,325.08
2017,10,22,9,45,882.5,72.5,1.45,17.5,544.0,485.75,375.41
2017,10,22,10,0,891.0,76.0,1.4,18.0,576.0,545.23,423.06
2017,10,22,10,15,900.5,77.5,1.35,18.5,601.5,602.26,466.97
2017,10,22,10,30,910.0,79.0,1.3,19.0,627.0,658.05,508.23
2017,10,22,10,45,917.5,79.0,1.3,19.5,646.0,709.42,545.32
2017,10,22,11,0,925.0,79.0,1.3,20.0,665.0,758.79,578.74
2017,10,22,11,15,928.5,79.5,1.25,20.0,675.5,803.42,607.81
2017,10,22,11,30,932.0,80.0,1.2,20.0,686.0,845.29,634.63
2017,10,22,11,45,933.5,79.5,1.2,20.5,689.0,881.39,656.79
2017,10,22,12,0,935.0,79.0,1.2,21.0,692.0,914.2,676.64
2017,10,22,12,15,934.0,79.0,1.25,21.0,686.5,941.89,695.21
2017,10,22,12,30,933.0,79.0,1.3,21.0,681.0,965.91,711.54
2017,10,22,12,45,926.0,79.5,1.4,21.0,667.0,981.1,723.12
2017,10,22,13,0,919.0,80.0,1.5,21.0,653.0,992.28,732.37
2017,10,22,13,15,912.5,79.0,1.55,21.0,632.0,998.09,737.58
2017,10,22,13,30,906.0,78.0,1.6,21.0,611.0,999.9,740.44
2017,10,22,13,45,896.0,77.0,1.7,21.0,583.0,994.33,739.41
2017,10,22,14,0,886.0,76.0,1.8,21.0,555.0,984.9,736.0
2017,10,22,14,15,871.5,74.0,1.85,21.0,520.5,966.0,725.72
2017,10,22,14,30,857.0,72.0,1.9,21.0,486.0,943.59,713.14
2017,10,22,14,45,837.5,69.5,1.95,21.0,445.5,923.04,701.72
2017,10,22,15,0,818.0,67.0,2.0,21.0,405.0,888.59,680.54
2017,10,22,15,15,788.5,63.5,1.95,20.5,360.0,840.8,649.94
2017,10,22,15,30,759.0,60.0,1.9,20.0,315.0,791.09,617.12
2017,10,22,15,45,716.0,56.0,1.9,20.0,267.5,727.43,572.18
2017,10,22,16,0,673.0,52.0,1.9,20.0,220.0,663.42,525.01
2017,10,22,16,15,604.0,45.5,1.9,19.0,172.0,575.69,459.29
2017,10,22,16,30,535.0,39.0,1.9,18.0,124.0,498.98,397.84
2017,10,22,16,45,412.0,30.0,1.95,17.5,81.0,377.64,293.95
2017,10,22,17,0,289.0,21.0,2.0,17.0,38.0,253.92,102.69
2017,10,22,17,15,144.5,10.5,2.0,16.5,19.0,99.32,0.0
2017,10,22,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,45,206.0,13.0,1.65,15.5,32.5,10.5,0.0
2017,10,23,7,0,412.0,26.0,1.7,16.0,65.0,23.37,13.32
2017,10,23,7,15,505.0,33.0,1.85,16.5,109.5,29.33,19.75
2017,10,23,7,30,598.0,40.0,2.0,17.0,154.0,35.32,25.39
2017,10,23,7,45,654.0,45.0,2.15,17.5,201.5,39.35,29.13
2017,10,23,8,0,710.0,50.0,2.3,18.0,249.0,56.54,32.76
2017,10,23,8,15,746.0,53.5,2.35,18.0,295.0,111.88,59.13
2017,10,23,8,30,782.0,57.0,2.4,18.0,341.0,171.55,103.03
2017,10,23,8,45,807.5,59.5,2.5,18.5,383.5,232.1,154.52
2017,10,23,9,0,833.0,62.0,2.6,19.0,426.0,296.99,211.8
2017,10,23,9,15,851.0,64.0,2.6,19.5,464.0,358.33,266.35
2017,10,23,9,30,869.0,66.0,2.6,20.0,502.0,420.51,320.33
2017,10,23,9,45,875.5,70.0,2.6,20.5,533.0,479.91,370.55
2017,10,23,10,0,882.0,74.0,2.6,21.0,564.0,538.34,418.19
2017,10,23,10,15,891.5,75.0,2.6,21.5,589.5,594.25,462.26
2017,10,23,10,30,901.0,76.0,2.6,22.0,615.0,648.93,503.92
2017,10,23,10,45,907.5,76.5,2.6,22.5,633.5,699.57,541.34
2017,10,23,11,0,914.0,77.0,2.6,23.0,652.0,748.17,575.08
2017,10,23,11,15,917.5,77.5,2.6,23.5,662.5,792.22,604.06
2017,10,23,11,30,921.0,78.0,2.6,24.0,673.0,833.54,630.82
2017,10,23,11,45,922.5,78.0,2.6,24.5,676.0,869.7,653.79
2017,10,23,12,0,924.0,78.0,2.6,25.0,679.0,902.62,674.42
2017,10,23,12,15,922.5,78.0,2.6,25.0,673.5,929.47,692.27
2017,10,23,12,30,921.0,78.0,2.6,25.0,668.0,952.67,707.77
2017,10,23,12,45,911.0,79.5,2.6,25.5,653.5,965.93,715.42
2017,10,23,13,0,901.0,81.0,2.6,26.0,639.0,975.16,720.62
2017,10,23,13,15,894.0,80.0,2.55,26.0,618.0,980.24,724.21
2017,10,23,13,30,887.0,79.0,2.5,26.0,597.0,981.4,725.43
2017,10,23,13,45,876.5,77.5,2.45,26.0,569.0,974.61,721.61
2017,10,23,14,0,866.0,76.0,2.4,26.0,541.0,964.04,715.5
2017,10,23,14,15,851.0,74.0,2.3,26.0,506.5,944.74,703.26
2017,10,23,14,30,836.0,72.0,2.2,26.0,472.0,932.89,696.09
2017,10,23,14,45,815.5,69.5,2.15,26.0,432.0,900.77,675.77
2017,10,23,15,0,795.0,67.0,2.1,26.0,392.0,865.77,653.43
2017,10,23,15,15,764.5,63.5,1.85,25.5,348.0,817.58,621.02
2017,10,23,15,30,734.0,60.0,1.6,25.0,304.0,767.61,586.58
2017,10,23,15,45,691.0,55.5,1.4,25.0,257.0,704.06,540.81
2017,10,23,16,0,648.0,51.0,1.2,25.0,210.0,640.31,493.28
2017,10,23,16,15,577.5,44.5,1.2,24.0,163.0,552.43,429.29
2017,10,23,16,30,507.0,38.0,1.2,23.0,116.0,475.81,369.55
2017,10,23,16,45,385.0,28.5,1.25,22.5,75.0,356.03,268.56
2017,10,23,17,0,263.0,19.0,1.3,22.0,34.0,231.74,59.67
2017,10,23,17,15,131.5,9.5,1.3,21.5,17.0,90.18,0.0
2017,10,23,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,190.0,13.5,2.15,15.5,31.0,10.95,0.0
2017,10,24,7,0,380.0,27.0,2.2,16.0,62.0,22.3,12.19
2017,10,24,7,15,478.5,35.0,2.25,16.5,106.5,28.58,19.05
2017,10,24,7,30,577.0,43.0,2.3,17.0,151.0,37.94,27.65
2017,10,24,7,45,634.5,49.0,2.4,17.5,198.5,42.72,32.07
2017,10,24,8,0,692.0,55.0,2.5,18.0,246.0,60.59,36.25
2017,10,24,8,15,730.0,59.0,2.5,18.5,292.5,115.39,62.54
2017,10,24,8,30,768.0,63.0,2.5,19.0,339.0,174.84,105.96
2017,10,24,8,45,793.0,66.0,2.55,19.5,381.5,234.91,156.79
2017,10,24,9,0,818.0,69.0,2.6,20.0,424.0,297.38,211.78
2017,10,24,9,15,836.5,71.5,2.55,20.5,462.0,359.26,266.32
2017,10,24,9,30,855.0,74.0,2.5,21.0,500.0,422.35,320.51
2017,10,24,9,45,871.0,74.5,2.5,22.0,532.5,482.01,369.81
2017,10,24,10,0,887.0,75.0,2.5,23.0,565.0,541.65,417.17
2017,10,24,10,15,896.5,76.5,2.45,23.5,590.5,598.28,461.14
2017,10,24,10,30,906.0,78.0,2.4,24.0,616.0,653.69,502.61
2017,10,24,10,45,910.5,79.0,2.4,24.5,634.0,703.73,539.1
2017,10,24,11,0,915.0,80.0,2.4,25.0,652.0,751.54,571.95
2017,10,24,11,15,918.5,80.5,2.35,25.5,662.5,795.61,600.22
2017,10,24,11,30,922.0,81.0,2.3,26.0,673.0,836.96,626.21
2017,10,24,11,45,921.0,82.0,2.3,26.5,675.0,872.19,648.16
2017,10,24,12,0,920.0,83.0,2.3,27.0,677.0,904.06,667.76
2017,10,24,12,15,918.5,82.5,2.2,27.0,671.0,930.25,683.93
2017,10,24,12,30,917.0,82.0,2.1,27.0,665.0,952.78,697.68
2017,10,24,12,45,912.0,81.5,2.05,27.5,651.5,968.29,706.03
2017,10,24,13,0,907.0,81.0,2.0,28.0,638.0,979.88,712.0
2017,10,24,13,15,900.0,80.0,1.9,28.0,617.0,985.0,714.77
2017,10,24,13,30,893.0,79.0,1.8,28.0,596.0,986.19,715.18
2017,10,24,13,45,881.5,78.0,1.75,28.5,567.5,979.07,709.69
2017,10,24,14,0,870.0,77.0,1.7,29.0,539.0,968.17,702.01
2017,10,24,14,15,855.0,75.0,1.5,28.5,504.5,948.88,689.86
2017,10,24,14,30,840.0,73.0,1.3,28.0,470.0,937.01,682.41
2017,10,24,14,45,818.5,70.0,1.15,28.0,430.0,903.22,659.99
2017,10,24,15,0,797.0,67.0,1.0,28.0,390.0,866.55,635.71
2017,10,24,15,15,766.5,63.5,1.0,27.5,345.5,818.37,606.89
2017,10,24,15,30,736.0,60.0,1.0,27.0,301.0,768.37,575.87
2017,10,24,15,45,691.0,55.5,1.0,26.5,254.0,703.09,532.81
2017,10,24,16,0,646.0,51.0,1.0,26.0,207.0,637.68,487.46
2017,10,24,16,15,574.5,44.5,1.05,25.5,160.0,556.36,428.16
2017,10,24,16,30,503.0,38.0,1.1,25.0,113.0,472.35,362.86
2017,10,24,16,45,378.5,28.0,1.2,24.5,72.5,350.6,259.74
2017,10,24,17,0,254.0,18.0,1.3,24.0,32.0,222.25,15.95
2017,10,24,17,15,127.0,9.0,1.3,23.5,16.0,86.81,0.0
2017,10,24,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,45,186.5,13.0,1.2,15.5,30.0,10.55,0.0
2017,10,25,7,0,373.0,26.0,1.2,16.0,60.0,21.47,11.25
2017,10,25,7,15,473.5,34.5,1.25,16.5,104.5,28.2,18.69
2017,10,25,7,30,574.0,43.0,1.3,17.0,149.0,38.0,27.69
2017,10,25,7,45,634.0,48.5,1.4,17.5,196.5,42.35,31.75
2017,10,25,8,0,694.0,54.0,1.5,18.0,244.0,60.05,35.64
2017,10,25,8,15,733.0,58.0,1.4,18.5,290.5,115.0,62.02
2017,10,25,8,30,772.0,62.0,1.3,19.0,337.0,174.72,105.41
2017,10,25,8,45,799.5,65.0,1.25,19.5,380.0,235.52,156.28
2017,10,25,9,0,827.0,68.0,1.2,20.0,423.0,299.01,211.28
2017,10,25,9,15,845.5,70.0,1.2,20.5,461.0,360.87,265.05
2017,10,25,9,30,864.0,72.0,1.2,21.0,499.0,423.91,318.32
2017,10,25,9,45,875.0,75.0,1.25,22.0,531.0,484.09,367.22
2017,10,25,10,0,886.0,78.0,1.3,23.0,563.0,543.78,413.75
2017,10,25,10,15,895.0,79.0,1.25,23.5,588.5,599.55,455.84
2017,10,25,10,30,904.0,80.0,1.2,24.0,614.0,654.03,495.31
2017,10,25,10,45,910.0,81.0,1.15,24.5,632.0,704.94,530.8
2017,10,25,11,0,916.0,82.0,1.1,25.0,650.0,753.77,562.7
2017,10,25,11,15,919.5,82.5,1.05,25.5,660.5,797.86,589.5
2017,10,25,11,30,923.0,83.0,1.0,26.0,671.0,839.21,614.02
2017,10,25,11,45,923.5,83.0,0.95,26.5,673.5,874.58,634.26
2017,10,25,12,0,924.0,83.0,0.9,27.0,676.0,906.64,652.16
2017,10,25,12,15,922.5,83.0,0.85,27.0,670.0,933.47,667.89
2017,10,25,12,30,921.0,83.0,0.8,27.0,664.0,956.66,681.34
2017,10,25,12,45,904.5,87.0,0.75,27.5,648.0,966.8,685.4
2017,10,25,13,0,888.0,91.0,0.7,28.0,632.0,972.76,687.16
2017,10,25,13,15,880.5,89.5,0.7,28.0,610.5,976.72,690.28
2017,10,25,13,30,873.0,88.0,0.7,28.0,589.0,987.97,698.07
2017,10,25,13,45,861.5,86.5,0.75,28.0,561.0,980.38,695.41
2017,10,25,14,0,850.0,85.0,0.8,28.0,533.0,968.94,690.73
2017,10,25,14,15,833.5,82.5,0.85,27.5,498.0,947.62,681.27
2017,10,25,14,30,817.0,80.0,0.9,27.0,463.0,922.83,669.58
2017,10,25,14,45,794.0,77.0,0.95,27.0,423.0,887.93,649.83
2017,10,25,15,0,771.0,74.0,1.0,27.0,383.0,850.23,627.87
2017,10,25,15,15,737.5,70.5,1.0,26.5,338.5,799.74,597.15
2017,10,25,15,30,704.0,67.0,1.0,26.0,294.0,747.54,564.2
2017,10,25,15,45,655.5,61.5,1.05,25.5,247.0,685.89,523.64
2017,10,25,16,0,607.0,56.0,1.1,25.0,200.0,618.11,476.33
2017,10,25,16,15,529.0,48.5,1.2,24.0,153.5,525.2,408.76
2017,10,25,16,30,451.0,41.0,1.3,23.0,107.0,436.37,339.52
2017,10,25,16,45,318.0,30.0,1.4,22.0,67.5,309.71,229.61
2017,10,25,17,0,185.0,19.0,1.5,21.0,28.0,174.81,0.0
2017,10,25,17,15,92.5,9.5,1.5,20.5,14.0,65.66,0.0
2017,10,25,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,6,45,180.5,13.0,1.3,15.5,28.5,11.1,0.0
2017,10,26,7,0,361.0,26.0,1.3,16.0,57.0,21.52,10.91
2017,10,26,7,15,464.5,34.5,1.35,16.5,101.0,28.24,18.66
2017,10,26,7,30,568.0,43.0,1.4,17.0,145.0,34.94,24.98
2017,10,26,7,45,633.0,48.0,1.5,17.5,193.0,41.98,31.4
2017,10,26,8,0,698.0,53.0,1.6,18.0,241.0,59.51,35.05
2017,10,26,8,15,737.5,57.0,1.6,18.5,287.5,114.71,61.61
2017,10,26,8,30,777.0,61.0,1.6,19.0,334.0,174.72,105.31
2017,10,26,8,45,806.0,63.5,1.6,19.5,377.5,235.62,156.43
2017,10,26,9,0,835.0,66.0,1.6,20.0,421.0,299.37,211.95
2017,10,26,9,15,854.0,68.0,1.65,20.5,459.5,362.75,267.37
2017,10,26,9,30,873.0,70.0,1.7,21.0,498.0,425.39,320.96
2017,10,26,9,45,883.5,72.5,1.8,22.0,529.5,485.26,370.31
2017,10,26,10,0,894.0,75.0,1.9,23.0,561.0,544.55,417.31
2017,10,26,10,15,903.5,76.5,1.9,23.5,586.5,601.41,461.17
2017,10,26,10,30,913.0,78.0,1.9,24.0,612.0,657.03,502.57
2017,10,26,10,45,918.5,79.0,1.9,24.5,630.5,707.92,539.27
2017,10,26,11,0,924.0,80.0,1.9,25.0,649.0,756.68,572.4
2017,10,26,11,15,927.5,80.5,1.8,25.5,659.0,800.99,599.88
2017,10,26,11,30,931.0,81.0,1.7,26.0,669.0,842.55,624.95
2017,10,26,11,45,931.5,81.0,1.65,26.5,671.5,878.1,646.12
2017,10,26,12,0,932.0,81.0,1.6,27.0,674.0,910.32,664.9
2017,10,26,12,15,930.0,81.0,1.5,27.0,668.0,936.84,680.52
2017,10,26,12,30,928.0,81.0,1.4,27.0,662.0,959.66,693.69
2017,10,26,12,45,924.0,80.0,1.35,27.5,648.5,975.62,701.85
2017,10,26,13,0,920.0,79.0,1.3,28.0,635.0,987.65,707.67
2017,10,26,13,15,913.0,78.0,1.2,28.0,614.0,992.84,709.89
2017,10,26,13,30,906.0,77.0,1.1,28.0,593.0,994.04,709.77
2017,10,26,13,45,894.5,75.5,1.0,28.0,564.5,986.27,704.19
2017,10,26,14,0,883.0,74.0,0.9,28.0,536.0,974.65,696.41
2017,10,26,14,15,867.5,72.0,0.8,28.0,501.0,954.77,683.58
2017,10,26,14,30,852.0,70.0,0.7,28.0,466.0,931.45,668.7
2017,10,26,14,45,830.0,67.5,0.65,28.0,425.5,908.5,655.03
2017,10,26,15,0,808.0,65.0,0.6,28.0,385.0,871.92,632.46
2017,10,26,15,15,776.5,62.0,0.6,27.5,340.5,823.36,603.89
2017,10,26,15,30,745.0,59.0,0.6,27.0,296.0,773.0,573.1
2017,10,26,15,45,698.0,54.5,0.65,26.5,248.5,705.88,530.06
2017,10,26,16,0,651.0,50.0,0.7,26.0,201.0,638.7,484.45
2017,10,26,16,15,575.5,43.5,0.85,25.0,154.0,546.98,419.75
2017,10,26,16,30,500.0,37.0,1.0,24.0,107.0,467.82,358.84
2017,10,26,16,45,250.0,31.5,1.2,23.0,66.5,262.25,189.99
2017,10,26,17,0,0.0,26.0,1.4,22.0,26.0,35.11,0.0
2017,10,26,17,15,0.0,13.0,1.45,21.5,13.0,11.1,0.0
2017,10,26,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,45,172.0,12.5,0.8,14.5,26.5,10.67,0.0
2017,10,27,7,0,344.0,25.0,0.8,15.0,53.0,20.67,9.88
2017,10,27,7,15,449.5,34.0,0.8,15.5,97.0,27.82,18.35
2017,10,27,7,30,555.0,43.0,0.8,16.0,141.0,34.94,25.09
2017,10,27,7,45,618.0,48.5,0.85,16.5,188.0,42.39,31.9
2017,10,27,8,0,681.0,54.0,0.9,17.0,235.0,60.12,35.88
2017,10,27,8,15,426.0,97.5,0.85,17.5,217.5,114.0,73.43
2017,10,27,8,30,171.0,141.0,0.8,18.0,200.0,138.77,102.58
2017,10,27,8,45,167.0,160.0,0.75,18.5,224.0,167.3,126.22
2017,10,27,9,0,163.0,179.0,0.7,19.0,248.0,195.67,149.81
2017,10,27,9,15,225.5,189.5,0.65,19.5,294.0,243.36,186.84
2017,10,27,9,30,288.0,200.0,0.6,20.0,340.0,295.77,227.5
2017,10,27,9,45,361.0,199.0,0.6,21.0,386.0,349.84,268.76
2017,10,27,10,0,434.0,198.0,0.6,22.0,432.0,419.26,320.68
2017,10,27,10,15,451.5,204.5,0.55,22.5,458.0,464.21,353.61
2017,10,27,10,30,469.0,211.0,0.5,23.0,484.0,509.99,386.34
2017,10,27,10,45,471.0,217.0,0.5,23.5,498.5,545.52,411.22
2017,10,27,11,0,473.0,223.0,0.5,24.0,513.0,579.94,434.8
2017,10,27,11,15,450.0,234.5,0.5,24.5,514.0,599.56,447.25
2017,10,27,11,30,427.0,246.0,0.5,25.0,515.0,615.96,457.33
2017,10,27,11,45,667.5,167.0,0.55,25.5,588.5,763.36,561.02
2017,10,27,12,0,908.0,88.0,0.6,26.0,662.0,896.6,644.88
2017,10,27,12,15,906.0,88.0,0.65,26.0,656.5,922.53,660.35
2017,10,27,12,30,904.0,88.0,0.7,26.0,651.0,944.85,675.24
2017,10,27,12,45,888.5,91.5,0.75,26.5,635.0,955.0,681.38
2017,10,27,13,0,873.0,95.0,0.8,27.0,619.0,971.9,692.02
2017,10,27,13,15,865.0,93.5,0.8,27.0,597.5,975.46,694.77
2017,10,27,13,30,857.0,92.0,0.8,27.0,576.0,975.1,695.45
2017,10,27,13,45,845.5,90.0,0.85,27.0,548.0,966.82,692.41
2017,10,27,14,0,834.0,88.0,0.9,27.0,520.0,954.75,687.17
2017,10,27,14,15,816.5,85.5,0.95,27.0,485.0,932.54,675.57
2017,10,27,14,30,799.0,83.0,1.0,27.0,450.0,906.94,661.77
2017,10,27,14,45,775.5,79.5,1.05,27.0,410.0,871.18,641.13
2017,10,27,15,0,752.0,76.0,1.1,27.0,370.0,832.69,618.26
2017,10,27,15,15,717.0,72.0,1.1,26.0,326.0,780.62,587.16
2017,10,27,15,30,682.0,68.0,1.1,25.0,282.0,734.22,558.71
2017,10,27,15,45,631.5,62.5,1.15,24.5,235.5,665.04,511.97
2017,10,27,16,0,581.0,57.0,1.2,24.0,189.0,596.45,463.13
2017,10,27,16,15,499.0,49.0,1.3,23.0,143.0,500.83,392.23
2017,10,27,16,30,417.0,41.0,1.4,22.0,97.0,409.56,319.67
2017,10,27,16,45,280.0,28.5,1.5,21.0,59.5,280.61,201.69
2017,10,27,17,0,143.0,16.0,1.6,20.0,22.0,139.78,0.0
2017,10,27,17,15,71.5,8.0,1.6,19.5,11.0,51.19,0.0
2017,10,27,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,141.0,13.0,0.55,12.5,24.0,11.1,0.0
2017,10,28,7,0,282.0,26.0,0.5,13.0,48.0,21.49,10.04
2017,10,28,7,15,392.0,35.5,0.5,13.0,90.0,28.97,19.51
2017,10,28,7,30,502.0,45.0,0.5,13.0,132.0,36.42,26.72
2017,10,28,7,45,568.0,52.0,0.55,13.5,178.0,41.51,31.53
2017,10,28,8,0,634.0,59.0,0.6,14.0,224.0,59.47,36.41
2017,10,28,8,15,317.0,81.0,0.6,14.5,163.5,91.79,59.97
2017,10,28,8,30,0.0,103.0,0.6,15.0,103.0,83.82,65.68
2017,10,28,8,45,0.0,110.0,0.6,15.5,110.0,90.2,70.79
2017,10,28,9,0,0.0,117.0,0.6,16.0,117.0,96.49,75.71
2017,10,28,9,15,8.5,147.0,0.6,16.5,151.5,124.59,98.31
2017,10,28,9,30,17.0,177.0,0.6,17.0,186.0,154.38,121.96
2017,10,28,9,45,22.5,192.5,0.6,18.0,204.5,172.09,135.41
2017,10,28,10,0,28.0,208.0,0.6,19.0,223.0,196.62,154.14
2017,10,28,10,15,39.5,226.0,0.5,19.5,248.5,223.3,174.43
2017,10,28,10,30,51.0,244.0,0.4,20.0,274.0,251.74,195.72
2017,10,28,10,45,183.5,253.0,0.35,20.5,364.0,365.09,282.73
2017,10,28,11,0,316.0,262.0,0.3,21.0,454.0,493.58,376.44
2017,10,28,11,15,199.0,272.0,0.25,21.0,393.5,419.79,319.94
2017,10,28,11,30,82.0,282.0,0.2,21.0,333.0,334.06,255.04
2017,10,28,11,45,81.5,283.5,0.15,21.5,334.5,341.21,260.42
2017,10,28,12,0,81.0,285.0,0.1,22.0,336.0,348.21,264.85
2017,10,28,12,15,94.5,285.0,0.2,22.0,344.0,365.92,278.86
2017,10,28,12,30,108.0,285.0,0.3,22.0,352.0,384.23,293.32
2017,10,28,12,45,71.5,262.5,0.45,22.5,306.5,329.84,252.7
2017,10,28,13,0,35.0,240.0,0.6,23.0,261.0,273.48,210.06
2017,10,28,13,15,34.0,232.0,0.75,23.0,252.0,266.9,206.08
2017,10,28,13,30,33.0,224.0,0.9,23.0,243.0,260.22,201.63
2017,10,28,13,45,28.0,209.5,1.05,23.0,225.0,241.66,187.84
2017,10,28,14,0,23.0,195.0,1.2,23.0,207.0,204.04,159.07
2017,10,28,14,15,13.5,174.0,1.3,22.5,181.5,174.27,136.06
2017,10,28,14,30,4.0,153.0,1.4,22.0,156.0,144.5,112.58
2017,10,28,14,45,2.0,140.5,1.5,21.5,142.0,131.48,102.58
2017,10,28,15,0,0.0,128.0,1.6,21.0,128.0,118.61,92.49
2017,10,28,15,15,342.5,96.5,1.6,20.5,202.5,466.62,379.71
2017,10,28,15,30,685.0,65.0,1.6,20.0,277.0,731.8,576.23
2017,10,28,15,45,632.0,60.0,1.65,19.5,230.5,661.24,523.28
2017,10,28,16,0,579.0,55.0,1.7,19.0,184.0,591.45,471.54
2017,10,28,16,15,498.0,47.0,1.8,18.0,139.0,496.93,398.74
2017,10,28,16,30,417.0,39.0,1.9,17.0,94.0,406.84,324.34
2017,10,28,16,45,208.5,29.5,2.0,16.5,57.0,229.55,163.58
2017,10,28,17,0,0.0,20.0,2.1,16.0,20.0,17.07,0.0
2017,10,28,17,15,0.0,10.0,2.15,15.5,10.0,8.54,0.0
2017,10,28,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,4.5,1.15,11.5,4.5,3.84,0.0
2017,10,29,7,0,0.0,9.0,1.1,12.0,9.0,7.39,0.0
2017,10,29,7,15,0.0,17.5,1.1,12.5,17.5,14.4,6.84
2017,10,29,7,30,0.0,26.0,1.1,13.0,26.0,21.43,13.4
2017,10,29,7,45,0.0,35.5,1.1,13.5,35.5,29.31,20.62
2017,10,29,8,0,0.0,45.0,1.1,14.0,45.0,37.2,26.37
2017,10,29,8,15,0.0,54.0,1.1,14.0,54.0,44.69,32.83
2017,10,29,8,30,0.0,63.0,1.1,14.0,63.0,52.2,39.22
2017,10,29,8,45,0.0,72.0,1.15,14.5,72.0,59.71,45.45
2017,10,29,9,0,0.0,81.0,1.2,15.0,81.0,67.17,51.55
2017,10,29,9,15,0.0,88.5,1.2,15.0,88.5,73.44,56.69
2017,10,29,9,30,0.0,96.0,1.2,15.0,96.0,79.77,61.85
2017,10,29,9,45,0.0,99.0,1.3,15.5,99.0,82.37,63.75
2017,10,29,10,0,0.0,102.0,1.4,16.0,102.0,84.97,65.66
2017,10,29,10,15,111.0,180.0,1.45,16.0,244.0,229.77,184.71
2017,10,29,10,30,222.0,258.0,1.5,16.0,386.0,381.24,304.34
2017,10,29,10,45,111.0,209.5,1.55,16.5,273.5,274.27,218.89
2017,10,29,11,0,0.0,161.0,1.6,17.0,161.0,137.02,107.11
2017,10,29,11,15,0.0,152.5,1.7,17.0,152.5,129.7,101.44
2017,10,29,11,30,0.0,144.0,1.8,17.0,144.0,122.33,95.43
2017,10,29,11,45,6.0,179.5,1.9,17.0,183.0,160.13,126.27
2017,10,29,12,0,12.0,215.0,2.0,17.0,222.0,199.94,158.37
2017,10,29,12,15,7.5,199.0,2.05,17.0,203.5,181.68,143.56
2017,10,29,12,30,3.0,183.0,2.1,17.0,185.0,163.08,128.55
2017,10,29,12,45,2.5,180.5,2.15,17.0,182.5,161.05,127.04
2017,10,29,13,0,2.0,178.0,2.2,17.0,180.0,159.06,125.56
2017,10,29,13,15,1.0,172.5,2.15,17.0,173.5,153.68,121.3
2017,10,29,13,30,0.0,167.0,2.1,17.0,167.0,148.33,117.08
2017,10,29,13,45,33.0,193.5,2.1,17.0,210.5,227.75,182.95
2017,10,29,14,0,66.0,220.0,2.1,17.0,254.0,297.09,239.5
2017,10,29,14,15,66.5,204.0,2.1,17.0,236.5,281.92,227.8
2017,10,29,14,30,67.0,188.0,2.1,17.0,219.0,266.44,216.12
2017,10,29,14,45,33.5,131.0,2.1,17.0,146.5,164.63,133.04
2017,10,29,15,0,0.0,74.0,2.1,17.0,74.0,61.51,46.38
2017,10,29,15,15,0.0,65.0,2.15,16.5,65.0,53.87,40.19
2017,10,29,15,30,0.0,56.0,2.2,16.0,56.0,46.36,33.93
2017,10,29,15,45,262.5,58.0,2.25,16.0,116.0,329.28,277.12
2017,10,29,16,0,525.0,60.0,2.3,16.0,176.0,552.46,452.16
2017,10,29,16,15,439.0,51.0,2.25,15.5,131.5,454.46,370.84
2017,10,29,16,30,353.0,42.0,2.2,15.0,87.0,361.07,290.88
2017,10,29,16,45,176.5,29.5,2.2,14.5,52.0,205.8,142.65
2017,10,29,17,0,0.0,17.0,2.2,14.0,17.0,14.51,0.0
2017,10,29,17,15,0.0,8.5,2.2,13.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,6,45,41.5,13.0,4.1,12.0,16.0,11.1,0.0
2017,10,30,7,0,83.0,26.0,4.2,12.0,32.0,20.39,7.61
2017,10,30,7,15,138.5,43.5,4.25,12.0,62.5,33.52,23.24
2017,10,30,7,30,194.0,61.0,4.3,12.0,93.0,46.41,35.47
2017,10,30,7,45,226.5,78.5,4.4,12.5,127.5,58.89,47.0
2017,10,30,8,0,259.0,96.0,4.5,13.0,162.0,77.25,56.97
2017,10,30,8,15,290.5,108.5,4.5,13.0,195.5,110.48,77.4
2017,10,30,8,30,322.0,121.0,4.5,13.0,229.0,147.69,105.97
2017,10,30,8,45,203.5,146.0,4.5,13.5,217.5,166.2,127.4
2017,10,30,9,0,85.0,171.0,4.5,14.0,206.0,165.25,131.54
2017,10,30,9,15,87.5,187.5,4.5,14.0,226.5,187.6,150.61
2017,10,30,9,30,90.0,204.0,4.5,14.0,247.0,210.5,169.95
2017,10,30,9,45,453.5,148.0,4.5,14.5,385.0,353.58,285.15
2017,10,30,10,0,817.0,92.0,4.5,15.0,523.0,521.75,420.34
2017,10,30,10,15,827.5,94.0,4.5,15.0,547.5,576.51,465.92
2017,10,30,10,30,838.0,96.0,4.5,15.0,572.0,630.33,510.03
2017,10,30,10,45,846.0,96.0,4.5,15.0,589.5,679.2,549.34
2017,10,30,11,0,854.0,96.0,4.5,15.0,607.0,726.31,586.48
2017,10,30,11,15,857.5,96.5,4.45,15.0,617.0,768.56,617.39
2017,10,30,11,30,861.0,97.0,4.4,15.0,627.0,808.26,646.0
2017,10,30,11,45,865.0,96.0,4.4,15.0,629.5,843.91,671.79
2017,10,30,12,0,869.0,95.0,4.4,15.0,632.0,876.62,695.4
2017,10,30,12,15,867.0,94.5,4.35,15.0,626.5,901.48,712.94
2017,10,30,12,30,865.0,94.0,4.3,15.0,621.0,922.8,728.02
2017,10,30,12,45,856.5,95.0,4.3,15.0,607.0,936.27,738.01
2017,10,30,13,0,848.0,96.0,4.3,15.0,593.0,945.89,745.46
2017,10,30,13,15,840.5,94.5,4.2,15.0,572.5,949.57,748.26
2017,10,30,13,30,833.0,93.0,4.1,15.0,552.0,949.46,748.6
2017,10,30,13,45,825.0,90.0,4.05,15.0,525.5,943.24,745.04
2017,10,30,14,0,817.0,87.0,4.0,15.0,499.0,933.32,739.02
2017,10,30,14,15,800.0,84.5,3.95,15.0,465.5,911.71,724.67
2017,10,30,14,30,783.0,82.0,3.9,15.0,432.0,886.78,707.94
2017,10,30,14,45,761.5,78.5,3.85,15.0,393.5,853.21,684.75
2017,10,30,15,0,740.0,75.0,3.8,15.0,355.0,816.91,659.22
2017,10,30,15,15,705.0,71.0,3.7,14.5,311.5,772.03,627.6
2017,10,30,15,30,670.0,67.0,3.6,14.0,268.0,719.67,589.22
2017,10,30,15,45,616.5,61.5,3.55,14.0,222.5,648.54,533.93
2017,10,30,16,0,563.0,56.0,3.5,14.0,177.0,578.17,476.96
2017,10,30,16,15,477.5,47.5,3.35,13.5,132.5,480.21,395.9
2017,10,30,16,30,392.0,39.0,3.2,13.0,88.0,386.95,314.0
2017,10,30,16,45,196.0,28.0,3.1,13.0,52.5,215.14,144.15
2017,10,30,17,0,0.0,17.0,3.0,13.0,17.0,14.51,0.0
2017,10,30,17,15,0.0,8.5,2.9,12.5,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
