Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,45,83.0,13.5,1.05,12.0,19.0,11.52,0.0
2017,10,31,7,0,166.0,27.0,1.1,12.0,38.0,20.96,6.83
2017,10,31,7,15,272.5,41.0,1.15,12.0,77.0,31.64,21.56
2017,10,31,7,30,379.0,55.0,1.2,12.0,116.0,42.21,31.77
2017,10,31,7,45,451.5,64.0,1.3,12.5,160.0,51.16,40.14
2017,10,31,8,0,524.0,73.0,1.4,13.0,204.0,68.48,45.77
2017,10,31,8,15,572.0,80.0,1.4,13.0,248.0,116.16,70.83
2017,10,31,8,30,620.0,87.0,1.4,13.0,292.0,169.96,110.83
2017,10,31,8,45,657.5,90.5,1.4,13.5,334.0,224.32,156.6
2017,10,31,9,0,695.0,94.0,1.4,14.0,376.0,282.8,207.65
2017,10,31,9,15,718.5,97.5,1.3,14.5,412.5,340.32,258.14
2017,10,31,9,30,742.0,101.0,1.2,15.0,449.0,399.65,308.78
2017,10,31,9,45,764.0,102.0,1.2,15.5,481.5,457.4,356.95
2017,10,31,10,0,786.0,103.0,1.2,16.0,514.0,516.02,404.15
2017,10,31,10,15,797.5,105.0,1.05,16.0,538.5,569.84,445.91
2017,10,31,10,30,809.0,107.0,0.9,16.0,563.0,622.89,485.32
2017,10,31,10,45,819.5,107.0,0.8,16.5,581.0,672.22,520.02
2017,10,31,11,0,830.0,107.0,0.7,17.0,599.0,720.09,552.3
2017,10,31,11,15,834.0,107.5,0.6,17.0,609.0,761.87,579.23
2017,10,31,11,30,838.0,108.0,0.5,17.0,619.0,801.2,603.32
2017,10,31,11,45,841.5,107.0,0.4,17.5,621.5,835.82,622.66
2017,10,31,12,0,845.0,106.0,0.3,18.0,624.0,867.54,639.79
2017,10,31,12,15,842.5,105.5,0.3,18.0,618.5,891.43,654.88
2017,10,31,12,30,840.0,105.0,0.3,18.0,613.0,911.84,667.9
2017,10,31,12,45,834.0,104.5,0.35,18.5,599.5,925.43,676.49
2017,10,31,13,0,828.0,104.0,0.4,19.0,586.0,935.3,682.98
2017,10,31,13,15,819.0,102.5,0.5,19.0,565.0,937.37,687.11
2017,10,31,13,30,810.0,101.0,0.6,19.0,544.0,935.67,689.1
2017,10,31,13,45,797.0,98.5,0.75,19.0,516.5,925.18,686.54
2017,10,31,14,0,784.0,96.0,0.9,19.0,489.0,911.06,681.55
2017,10,31,14,15,765.5,93.5,1.0,18.5,455.0,888.14,670.88
2017,10,31,14,30,747.0,91.0,1.1,18.0,421.0,868.97,662.53
2017,10,31,14,45,720.0,87.0,1.2,18.0,382.0,830.39,639.2
2017,10,31,15,0,693.0,83.0,1.3,18.0,343.0,789.48,613.67
2017,10,31,15,15,656.0,78.0,1.4,17.5,300.0,736.19,579.35
2017,10,31,15,30,619.0,73.0,1.5,17.0,257.0,681.77,542.61
2017,10,31,15,45,563.5,66.5,1.6,17.0,212.0,608.93,489.06
2017,10,31,16,0,508.0,60.0,1.7,17.0,167.0,536.99,433.47
2017,10,31,16,15,424.0,50.0,1.75,16.0,124.0,440.25,356.68
2017,10,31,16,30,340.0,40.0,1.8,15.0,81.0,348.26,278.02
2017,10,31,16,45,209.5,25.5,1.9,14.5,47.0,220.04,137.9
2017,10,31,17,0,79.0,11.0,2.0,14.0,13.0,61.51,0.0
2017,10,31,17,15,39.5,5.5,2.1,13.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.0,12.0,1.05,11.5,17.5,10.24,0.0
2017,11,1,7,0,180.0,24.0,1.0,12.0,35.0,18.7,4.12
2017,11,1,7,15,288.5,37.0,0.95,12.5,73.5,30.37,20.29
2017,11,1,7,30,397.0,50.0,0.9,13.0,112.0,40.66,30.23
2017,11,1,7,45,468.5,58.5,0.85,13.5,156.0,46.71,36.02
2017,11,1,8,0,540.0,67.0,0.8,14.0,200.0,63.95,41.55
2017,11,1,8,15,587.0,73.5,0.8,14.0,244.0,112.06,66.48
2017,11,1,8,30,634.0,80.0,0.8,14.0,288.0,166.1,106.35
2017,11,1,8,45,669.5,84.0,0.8,14.5,329.0,221.14,152.42
2017,11,1,9,0,705.0,88.0,0.8,15.0,370.0,280.02,203.4
2017,11,1,9,15,728.0,91.5,0.8,15.5,407.0,337.77,253.72
2017,11,1,9,30,751.0,95.0,0.8,16.0,444.0,397.24,304.21
2017,11,1,9,45,772.5,95.5,0.85,16.5,475.5,455.12,352.23
2017,11,1,10,0,794.0,96.0,0.9,17.0,507.0,512.8,398.57
2017,11,1,10,15,805.0,98.0,0.9,17.0,532.0,566.55,440.93
2017,11,1,10,30,816.0,100.0,0.9,17.0,557.0,619.47,481.38
2017,11,1,10,45,822.0,101.5,0.95,17.5,574.0,667.47,516.72
2017,11,1,11,0,828.0,103.0,1.0,18.0,591.0,713.64,549.85
2017,11,1,11,15,832.0,103.5,1.05,18.0,601.0,755.2,579.1
2017,11,1,11,30,836.0,104.0,1.1,18.0,611.0,794.32,605.93
2017,11,1,11,45,835.5,105.0,1.15,18.0,612.5,827.65,628.74
2017,11,1,12,0,835.0,106.0,1.2,18.0,614.0,857.9,649.51
2017,11,1,12,15,832.5,105.5,1.25,18.0,608.5,881.47,665.87
2017,11,1,12,30,830.0,105.0,1.3,18.0,603.0,901.6,680.1
2017,11,1,12,45,615.0,169.0,1.4,18.0,533.5,799.26,611.97
2017,11,1,13,0,400.0,233.0,1.5,18.0,464.0,653.37,507.84
2017,11,1,13,15,407.0,219.5,1.55,18.0,447.5,653.0,510.55
2017,11,1,13,30,414.0,206.0,1.6,18.0,431.0,671.84,525.29
2017,11,1,13,45,587.5,153.0,1.7,18.0,454.0,791.27,615.18
2017,11,1,14,0,761.0,100.0,1.8,18.0,477.0,899.01,691.02
2017,11,1,14,15,741.5,97.0,1.85,18.0,443.5,875.02,675.16
2017,11,1,14,30,722.0,94.0,1.9,18.0,410.0,847.99,658.49
2017,11,1,14,45,699.0,89.0,1.95,18.0,372.0,812.24,635.38
2017,11,1,15,0,676.0,84.0,2.0,18.0,334.0,774.11,610.07
2017,11,1,15,15,638.0,79.0,2.0,17.5,291.5,720.31,573.26
2017,11,1,15,30,600.0,74.0,2.0,17.0,249.0,665.46,534.37
2017,11,1,15,45,547.5,66.0,2.05,17.0,205.5,593.92,480.34
2017,11,1,16,0,495.0,58.0,2.1,17.0,162.0,523.31,424.56
2017,11,1,16,15,410.0,48.0,2.0,16.5,119.0,426.52,345.69
2017,11,1,16,30,325.0,38.0,1.9,16.0,76.0,334.77,265.51
2017,11,1,16,45,197.5,24.0,1.8,15.5,44.0,207.82,119.56
2017,11,1,17,0,70.0,10.0,1.7,15.0,12.0,54.65,0.0
2017,11,1,17,15,35.0,5.0,1.7,14.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,11.5,1.1,11.5,16.5,9.82,0.0
2017,11,2,7,0,162.0,23.0,1.1,12.0,33.0,17.91,2.03
2017,11,2,7,15,270.5,36.0,1.15,12.0,70.5,27.91,18.09
2017,11,2,7,30,379.0,49.0,1.2,12.0,108.0,39.83,29.57
2017,11,2,7,45,449.5,58.0,1.25,12.5,150.5,46.31,35.76
2017,11,2,8,0,520.0,67.0,1.3,13.0,193.0,63.49,41.65
2017,11,2,8,15,567.5,73.5,1.35,13.0,236.0,110.3,66.11
2017,11,2,8,30,615.0,80.0,1.4,13.0,279.0,163.09,105.37
2017,11,2,8,45,649.5,84.5,1.5,13.5,319.5,217.09,151.09
2017,11,2,9,0,684.0,89.0,1.6,14.0,360.0,274.84,201.88
2017,11,2,9,15,707.5,92.5,1.65,14.0,396.0,331.43,252.59
2017,11,2,9,30,731.0,96.0,1.7,14.0,432.0,389.83,303.99
2017,11,2,9,45,742.0,100.5,1.75,14.5,462.0,445.04,351.16
2017,11,2,10,0,753.0,105.0,1.8,15.0,492.0,500.13,396.7
2017,11,2,10,15,765.0,107.0,1.8,15.0,516.0,552.88,439.62
2017,11,2,10,30,777.0,109.0,1.8,15.0,540.0,603.76,479.95
2017,11,2,10,45,787.5,109.0,1.85,15.5,558.0,651.46,516.27
2017,11,2,11,0,798.0,109.0,1.9,16.0,576.0,697.78,550.69
2017,11,2,11,15,802.0,110.0,1.9,16.0,586.0,738.67,580.44
2017,11,2,11,30,806.0,111.0,1.9,16.0,596.0,777.22,607.35
2017,11,2,11,45,811.0,109.5,1.9,16.5,599.0,811.35,629.8
2017,11,2,12,0,816.0,108.0,1.9,17.0,602.0,842.78,650.23
2017,11,2,12,15,814.0,107.5,1.9,17.0,596.5,866.26,666.33
2017,11,2,12,30,812.0,107.0,1.9,17.0,591.0,886.39,680.26
2017,11,2,12,45,799.5,108.5,1.95,17.5,576.0,895.64,686.12
2017,11,2,13,0,787.0,110.0,2.0,18.0,561.0,901.07,689.61
2017,11,2,13,15,777.5,108.5,2.0,18.0,540.5,902.19,691.11
2017,11,2,13,30,768.0,107.0,2.0,18.0,520.0,899.67,690.32
2017,11,2,13,45,757.0,103.5,2.0,18.0,493.5,896.47,689.23
2017,11,2,14,0,746.0,100.0,2.0,18.0,467.0,883.4,681.46
2017,11,2,14,15,726.5,97.0,2.0,17.5,434.0,859.51,667.55
2017,11,2,14,30,707.0,94.0,2.0,17.0,401.0,832.65,651.47
2017,11,2,14,45,682.0,89.5,2.0,17.0,363.0,795.91,626.86
2017,11,2,15,0,657.0,85.0,2.0,17.0,325.0,756.91,600.19
2017,11,2,15,15,618.0,79.5,1.95,17.0,283.0,702.0,560.74
2017,11,2,15,30,579.0,74.0,1.9,17.0,241.0,646.17,519.47
2017,11,2,15,45,520.0,67.0,1.9,17.0,197.5,570.97,462.16
2017,11,2,16,0,461.0,60.0,1.9,17.0,154.0,496.96,403.35
2017,11,2,16,15,376.0,49.5,1.8,16.5,113.0,400.76,324.69
2017,11,2,16,30,291.0,39.0,1.7,16.0,72.0,309.84,244.35
2017,11,2,16,45,167.5,24.0,1.6,15.5,41.0,183.15,93.71
2017,11,2,17,0,44.0,9.0,1.5,15.0,10.0,36.63,0.0
2017,11,2,17,15,22.0,4.5,1.5,14.5,5.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.0,2.35,13.0,1.0,0.85,0.0
2017,11,3,7,0,0.0,2.0,2.4,13.0,2.0,1.64,0.0
2017,11,3,7,15,0.0,5.5,2.45,13.5,5.5,4.51,0.0
2017,11,3,7,30,0.0,9.0,2.5,14.0,9.0,7.39,0.83
2017,11,3,7,45,0.0,13.0,2.55,14.5,13.0,10.68,3.85
2017,11,3,8,0,0.0,17.0,2.6,15.0,17.0,13.98,6.33
2017,11,3,8,15,0.0,20.5,2.6,15.0,20.5,16.88,8.85
2017,11,3,8,30,0.0,24.0,2.6,15.0,24.0,19.78,11.35
2017,11,3,8,45,0.0,28.0,2.65,15.5,28.0,23.1,14.14
2017,11,3,9,0,0.0,32.0,2.7,16.0,32.0,26.42,16.9
2017,11,3,9,15,0.0,79.0,2.7,16.0,79.0,65.56,49.97
2017,11,3,9,30,0.0,126.0,2.7,16.0,126.0,104.99,82.79
2017,11,3,9,45,45.5,174.5,2.7,16.0,198.0,172.15,137.83
2017,11,3,10,0,91.0,223.0,2.7,16.0,270.0,243.89,196.07
2017,11,3,10,15,45.5,150.5,2.7,16.0,174.0,157.94,126.18
2017,11,3,10,30,0.0,78.0,2.7,16.0,78.0,64.79,48.73
2017,11,3,10,45,0.0,80.5,2.7,16.5,80.5,66.89,50.39
2017,11,3,11,0,0.0,83.0,2.7,17.0,83.0,68.99,51.98
2017,11,3,11,15,14.0,158.5,2.7,17.0,167.0,145.98,115.59
2017,11,3,11,30,28.0,234.0,2.7,17.0,251.0,243.03,193.88
2017,11,3,11,45,26.5,233.0,2.75,17.5,249.0,229.15,182.21
2017,11,3,12,0,25.0,232.0,2.8,18.0,247.0,228.94,181.75
2017,11,3,12,15,12.5,192.5,2.8,18.0,200.0,180.65,142.81
2017,11,3,12,30,0.0,153.0,2.8,18.0,153.0,132.29,103.4
2017,11,3,12,45,3.5,170.0,2.85,18.0,172.0,152.52,120.13
2017,11,3,13,0,7.0,187.0,2.9,18.0,191.0,173.84,137.61
2017,11,3,13,15,5.0,178.5,2.9,17.5,181.5,164.65,130.48
2017,11,3,13,30,3.0,170.0,2.9,17.0,172.0,155.42,123.33
2017,11,3,13,45,21.0,183.0,2.95,17.0,193.5,188.49,151.34
2017,11,3,14,0,39.0,196.0,3.0,17.0,215.0,243.08,196.48
2017,11,3,14,15,19.5,148.5,2.95,17.0,158.0,154.01,123.57
2017,11,3,14,30,0.0,101.0,2.9,17.0,101.0,87.02,67.59
2017,11,3,14,45,0.0,91.5,2.85,17.0,91.5,78.49,60.66
2017,11,3,15,0,0.0,82.0,2.8,17.0,82.0,69.98,53.63
2017,11,3,15,15,0.0,71.0,2.65,16.5,71.0,59.94,45.34
2017,11,3,15,30,0.0,60.0,2.5,16.0,60.0,49.89,36.91
2017,11,3,15,45,0.0,49.0,2.45,16.0,49.0,40.54,28.89
2017,11,3,16,0,0.0,38.0,2.4,16.0,38.0,31.4,20.95
2017,11,3,16,15,0.0,27.5,2.2,15.5,27.5,22.69,13.36
2017,11,3,16,30,0.0,17.0,2.0,15.0,17.0,14.0,5.67
2017,11,3,16,45,0.0,8.5,1.8,15.0,8.5,6.98,0.0
2017,11,3,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,45,103.0,10.0,2.35,11.0,15.5,8.54,0.0
2017,11,4,7,0,206.0,20.0,2.4,11.0,31.0,16.56,0.0
2017,11,4,7,15,325.0,30.5,2.45,11.0,68.5,25.02,15.34
2017,11,4,7,30,444.0,41.0,2.5,11.0,106.0,33.39,23.87
2017,11,4,7,45,521.5,47.5,2.55,11.5,150.0,38.15,28.54
2017,11,4,8,0,599.0,54.0,2.6,12.0,194.0,54.64,33.32
2017,11,4,8,15,645.0,58.5,2.65,12.0,238.0,104.38,58.4
2017,11,4,8,30,691.0,63.0,2.7,12.0,282.0,162.37,102.05
2017,11,4,8,45,345.5,97.0,2.75,12.5,206.5,159.31,116.2
2017,11,4,9,0,0.0,131.0,2.8,13.0,131.0,107.95,86.51
2017,11,4,9,15,9.5,150.0,2.8,13.5,154.5,127.7,102.6
2017,11,4,9,30,19.0,169.0,2.8,14.0,178.0,148.93,119.82
2017,11,4,9,45,9.5,159.5,2.8,14.5,164.0,138.36,110.76
2017,11,4,10,0,0.0,150.0,2.8,15.0,150.0,126.33,100.43
2017,11,4,10,15,2.0,163.0,2.8,15.0,164.5,139.26,110.97
2017,11,4,10,30,4.0,176.0,2.8,15.0,179.0,152.64,121.83
2017,11,4,10,45,4.5,180.0,2.85,15.5,183.0,157.28,125.26
2017,11,4,11,0,5.0,184.0,2.9,16.0,187.0,162.02,128.78
2017,11,4,11,15,2.5,176.5,2.9,16.0,178.5,153.95,122.05
2017,11,4,11,30,0.0,169.0,2.9,16.0,170.0,145.6,115.11
2017,11,4,11,45,107.5,221.0,2.95,16.0,286.0,313.59,253.72
2017,11,4,12,0,215.0,273.0,3.0,16.0,402.0,469.31,377.39
2017,11,4,12,15,190.0,272.0,3.1,16.0,385.5,456.38,366.5
2017,11,4,12,30,165.0,271.0,3.2,16.0,369.0,441.52,354.87
2017,11,4,12,45,520.0,177.5,3.3,16.0,473.5,710.07,569.22
2017,11,4,13,0,875.0,84.0,3.4,16.0,578.0,940.03,736.03
2017,11,4,13,15,867.5,83.0,3.4,15.5,557.5,944.2,739.2
2017,11,4,13,30,860.0,82.0,3.4,15.0,537.0,955.39,749.49
2017,11,4,13,45,852.0,79.0,3.45,15.0,510.5,949.11,746.48
2017,11,4,14,0,844.0,76.0,3.5,15.0,484.0,939.09,741.06
2017,11,4,14,15,827.0,74.0,3.5,14.5,450.0,918.12,728.89
2017,11,4,14,30,810.0,72.0,3.5,14.0,416.0,893.79,714.24
2017,11,4,14,45,549.5,104.0,3.5,14.0,327.5,687.5,562.0
2017,11,4,15,0,289.0,136.0,3.5,14.0,239.0,452.43,377.05
2017,11,4,15,15,494.0,96.5,3.4,13.5,246.0,602.14,500.74
2017,11,4,15,30,699.0,57.0,3.3,13.0,253.0,720.57,591.79
2017,11,4,15,45,649.0,51.5,3.2,13.0,208.0,651.64,536.1
2017,11,4,16,0,599.0,46.0,3.1,13.0,163.0,582.94,479.43
2017,11,4,16,15,510.0,38.5,2.9,12.5,119.5,491.54,402.31
2017,11,4,16,30,421.0,31.0,2.7,12.0,76.0,397.66,314.75
2017,11,4,16,45,210.5,15.5,2.5,12.0,38.0,199.63,69.89
2017,11,4,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,45,110.0,9.5,2.35,9.0,15.0,8.11,0.0
2017,11,5,7,0,220.0,19.0,2.4,9.0,30.0,15.76,0.0
2017,11,5,7,15,347.0,29.5,2.45,9.5,69.0,24.29,14.62
2017,11,5,7,30,474.0,40.0,2.5,10.0,108.0,32.75,23.36
2017,11,5,7,45,548.0,47.0,2.6,10.5,153.0,37.97,28.47
2017,11,5,8,0,622.0,54.0,2.7,11.0,198.0,55.05,33.64
2017,11,5,8,15,668.5,59.0,2.7,11.0,242.5,106.64,59.68
2017,11,5,8,30,715.0,64.0,2.7,11.0,287.0,166.59,104.92
2017,11,5,8,45,747.5,67.0,2.75,11.5,329.0,224.07,154.64
2017,11,5,9,0,780.0,70.0,2.8,12.0,371.0,284.89,209.53
2017,11,5,9,15,802.0,73.0,2.75,12.5,408.0,345.22,264.42
2017,11,5,9,30,824.0,76.0,2.7,13.0,445.0,407.01,319.38
2017,11,5,9,45,838.0,78.0,2.65,13.5,476.0,465.34,370.08
2017,11,5,10,0,852.0,80.0,2.6,14.0,507.0,523.6,418.95
2017,11,5,10,15,862.0,81.5,2.55,14.0,532.0,578.72,464.54
2017,11,5,10,30,872.0,83.0,2.5,14.0,557.0,632.77,507.91
2017,11,5,10,45,879.0,84.0,2.5,14.0,574.5,678.45,544.18
2017,11,5,11,0,886.0,85.0,2.5,14.0,592.0,725.91,580.62
2017,11,5,11,15,889.5,85.5,2.45,14.0,601.5,768.11,610.41
2017,11,5,11,30,893.0,86.0,2.4,14.0,611.0,807.71,638.06
2017,11,5,11,45,893.5,86.0,2.35,14.5,613.0,841.49,660.11
2017,11,5,12,0,894.0,86.0,2.3,15.0,615.0,872.13,679.76
2017,11,5,12,15,891.5,85.5,2.3,15.0,609.0,896.26,696.52
2017,11,5,12,30,889.0,85.0,2.3,15.0,603.0,916.86,710.95
2017,11,5,12,45,881.0,85.0,2.35,15.0,589.0,929.37,720.41
2017,11,5,13,0,873.0,85.0,2.4,15.0,575.0,938.09,727.48
2017,11,5,13,15,864.0,84.0,2.4,15.0,554.0,951.42,737.47
2017,11,5,13,30,855.0,83.0,2.4,15.0,533.0,950.57,737.75
2017,11,5,13,45,843.0,81.0,2.45,15.0,505.0,941.76,733.28
2017,11,5,14,0,831.0,79.0,2.5,15.0,477.0,929.24,726.38
2017,11,5,14,15,812.5,76.5,2.5,15.0,443.0,906.28,711.7
2017,11,5,14,30,794.0,74.0,2.5,15.0,409.0,880.02,694.67
2017,11,5,14,45,768.0,71.0,2.55,15.0,370.0,843.02,670.06
2017,11,5,15,0,742.0,68.0,2.6,15.0,331.0,803.46,643.05
2017,11,5,15,15,704.5,64.0,2.6,14.5,288.0,750.02,605.68
2017,11,5,15,30,667.0,60.0,2.6,14.0,245.0,702.33,571.19
2017,11,5,15,45,611.0,54.0,2.6,14.0,200.0,629.25,514.38
2017,11,5,16,0,555.0,48.0,2.6,14.0,155.0,557.32,455.9
2017,11,5,16,15,462.5,40.0,2.45,13.5,112.5,456.14,371.55
2017,11,5,16,30,370.0,32.0,2.3,13.0,70.0,360.68,282.54
2017,11,5,16,45,185.0,16.0,2.2,12.5,35.0,181.39,40.91
2017,11,5,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,45,106.5,9.0,1.3,10.0,14.0,7.68,0.0
2017,11,6,7,0,213.0,18.0,1.3,10.0,28.0,14.92,0.0
2017,11,6,7,15,343.0,28.0,1.35,10.5,66.0,23.05,13.28
2017,11,6,7,30,473.0,38.0,1.4,11.0,104.0,31.12,21.79
2017,11,6,7,45,551.5,44.0,1.45,11.5,148.5,35.59,26.22
2017,11,6,8,0,630.0,50.0,1.5,12.0,193.0,55.13,33.66
2017,11,6,8,15,677.0,54.5,1.5,12.0,237.5,106.23,58.78
2017,11,6,8,30,724.0,59.0,1.5,12.0,282.0,163.09,100.94
2017,11,6,8,45,758.5,61.5,1.5,12.5,324.0,220.92,150.41
2017,11,6,9,0,793.0,64.0,1.5,13.0,366.0,282.29,205.08
2017,11,6,9,15,815.0,66.5,1.4,13.0,403.5,342.71,259.66
2017,11,6,9,30,837.0,69.0,1.3,13.0,441.0,404.54,314.17
2017,11,6,9,45,846.5,72.5,1.25,13.5,471.5,462.87,363.86
2017,11,6,10,0,856.0,76.0,1.2,14.0,502.0,520.66,411.13
2017,11,6,10,15,867.5,77.5,1.1,14.0,527.0,573.97,453.68
2017,11,6,10,30,879.0,79.0,1.0,14.0,552.0,628.2,495.2
2017,11,6,10,45,885.5,80.5,0.95,14.5,570.0,677.93,531.41
2017,11,6,11,0,892.0,82.0,0.9,15.0,588.0,725.75,564.73
2017,11,6,11,15,896.5,82.5,0.95,15.0,598.5,768.84,594.58
2017,11,6,11,30,901.0,83.0,1.0,15.0,609.0,809.38,622.55
2017,11,6,11,45,903.0,83.0,1.05,15.0,612.0,844.58,646.76
2017,11,6,12,0,905.0,83.0,1.1,15.0,615.0,876.71,668.91
2017,11,6,12,15,904.0,82.5,1.1,15.0,609.5,902.38,685.96
2017,11,6,12,30,903.0,82.0,1.1,15.0,604.0,924.55,700.79
2017,11,6,12,45,905.0,79.0,1.15,15.5,592.0,942.82,712.7
2017,11,6,13,0,907.0,76.0,1.2,16.0,580.0,957.42,722.33
2017,11,6,13,15,899.5,74.5,1.15,16.0,559.5,961.19,724.57
2017,11,6,13,30,892.0,73.0,1.1,16.0,539.0,961.08,724.53
2017,11,6,13,45,882.0,71.5,1.1,16.0,511.5,954.77,721.48
2017,11,6,14,0,872.0,70.0,1.1,16.0,484.0,944.75,716.16
2017,11,6,14,15,855.5,68.0,1.05,15.5,450.0,924.26,704.35
2017,11,6,14,30,839.0,66.0,1.0,15.0,416.0,910.81,697.34
2017,11,6,14,45,815.5,63.0,1.0,15.0,377.0,875.67,674.88
2017,11,6,15,0,792.0,60.0,1.0,15.0,338.0,837.8,650.27
2017,11,6,15,15,757.0,56.5,1.0,15.0,294.5,786.51,615.39
2017,11,6,15,30,722.0,53.0,1.0,15.0,251.0,733.67,578.11
2017,11,6,15,45,667.5,48.0,1.05,15.0,205.5,661.26,525.16
2017,11,6,16,0,613.0,43.0,1.1,15.0,160.0,589.36,469.61
2017,11,6,16,15,521.5,36.0,1.2,14.5,116.0,487.51,388.6
2017,11,6,16,30,430.0,29.0,1.3,14.0,72.0,401.33,306.75
2017,11,6,16,45,215.0,14.5,1.45,13.5,36.0,198.32,15.12
2017,11,6,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,97.5,8.5,2.6,7.5,12.5,7.26,0.0
2017,11,7,7,0,195.0,17.0,2.6,8.0,25.0,14.06,0.0
2017,11,7,7,15,321.5,28.5,2.65,8.5,63.0,23.52,13.46
2017,11,7,7,30,448.0,40.0,2.7,9.0,101.0,32.84,23.4
2017,11,7,7,45,509.5,49.5,2.75,9.5,144.0,40.04,30.37
2017,11,7,8,0,571.0,59.0,2.8,10.0,187.0,57.62,37.01
2017,11,7,8,15,620.5,65.5,2.8,10.5,231.0,107.41,62.5
2017,11,7,8,30,670.0,72.0,2.8,11.0,275.0,163.35,104.21
2017,11,7,8,45,694.0,78.5,2.8,11.5,315.5,219.79,153.17
2017,11,7,9,0,718.0,85.0,2.8,12.0,356.0,278.69,206.3
2017,11,7,9,15,742.5,88.5,2.7,12.0,393.0,337.2,259.59
2017,11,7,9,30,767.0,92.0,2.6,12.0,430.0,397.57,313.56
2017,11,7,9,45,778.0,97.0,2.55,12.5,460.5,454.91,363.32
2017,11,7,10,0,789.0,102.0,2.5,13.0,491.0,512.08,411.22
2017,11,7,10,15,801.5,104.0,2.4,13.0,516.0,565.79,455.49
2017,11,7,10,30,814.0,106.0,2.3,13.0,541.0,619.15,498.09
2017,11,7,10,45,821.0,108.0,2.25,13.5,558.5,667.96,535.25
2017,11,7,11,0,828.0,110.0,2.2,14.0,576.0,715.06,570.03
2017,11,7,11,15,832.5,110.5,2.1,14.0,586.5,756.81,600.2
2017,11,7,11,30,837.0,111.0,2.0,14.0,597.0,796.16,627.07
2017,11,7,11,45,841.5,110.0,1.9,14.5,600.0,831.3,649.4
2017,11,7,12,0,846.0,109.0,1.8,15.0,603.0,863.62,669.42
2017,11,7,12,15,844.5,108.5,1.7,15.0,598.0,888.25,685.13
2017,11,7,12,30,843.0,108.0,1.6,15.0,593.0,909.45,698.46
2017,11,7,12,45,870.5,96.0,1.55,15.5,586.5,940.44,717.75
2017,11,7,13,0,898.0,84.0,1.5,16.0,580.0,957.65,727.53
2017,11,7,13,15,890.5,82.5,1.45,16.0,559.5,961.5,729.96
2017,11,7,13,30,883.0,81.0,1.4,16.0,539.0,972.16,737.24
2017,11,7,13,45,874.0,78.5,1.35,16.5,511.5,965.71,731.76
2017,11,7,14,0,865.0,76.0,1.3,17.0,484.0,955.45,724.09
2017,11,7,14,15,848.0,73.5,1.3,17.0,450.0,933.84,711.08
2017,11,7,14,30,831.0,71.0,1.3,17.0,416.0,908.8,695.78
2017,11,7,14,45,809.5,67.5,1.35,17.0,376.5,875.02,674.97
2017,11,7,15,0,788.0,64.0,1.4,17.0,337.0,838.42,651.64
2017,11,7,15,15,750.5,60.0,1.25,16.5,293.0,784.29,613.76
2017,11,7,15,30,713.0,56.0,1.1,16.0,249.0,728.67,573.57
2017,11,7,15,45,658.0,50.5,0.95,16.0,203.0,655.37,517.7
2017,11,7,16,0,603.0,45.0,0.8,16.0,157.0,582.48,459.75
2017,11,7,16,15,508.0,37.0,0.65,15.5,113.0,486.72,382.2
2017,11,7,16,30,413.0,29.0,0.5,15.0,69.0,388.55,289.6
2017,11,7,16,45,206.5,14.5,0.35,15.0,34.5,191.17,0.0
2017,11,7,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,1.75,12.0,5.5,4.69,0.0
2017,11,8,7,0,0.0,11.0,1.8,12.0,11.0,9.06,0.0
2017,11,8,7,15,4.5,28.0,1.9,12.5,28.5,22.68,12.15
2017,11,8,7,30,9.0,45.0,2.0,13.0,46.0,35.87,25.56
2017,11,8,7,45,20.0,63.0,2.1,13.5,67.0,48.95,37.68
2017,11,8,8,0,31.0,81.0,2.2,14.0,88.0,63.17,47.86
2017,11,8,8,15,37.5,98.5,2.3,14.0,108.5,81.02,62.16
2017,11,8,8,30,44.0,116.0,2.4,14.0,129.0,100.09,77.86
2017,11,8,8,45,48.0,132.5,2.55,14.0,149.0,119.02,93.8
2017,11,8,9,0,52.0,149.0,2.7,14.0,169.0,138.75,110.48
2017,11,8,9,15,39.5,158.5,2.7,14.0,174.5,147.82,118.6
2017,11,8,9,30,27.0,168.0,2.7,14.0,180.0,155.37,125.15
2017,11,8,9,45,17.0,168.0,2.75,14.0,175.5,149.39,120.21
2017,11,8,10,0,7.0,168.0,2.8,14.0,171.0,145.94,117.23
2017,11,8,10,15,3.5,146.0,2.8,14.0,147.5,125.39,100.03
2017,11,8,10,30,0.0,124.0,2.8,14.0,124.0,104.32,82.34
2017,11,8,10,45,0.0,133.5,2.8,14.5,133.5,112.85,89.19
2017,11,8,11,0,0.0,143.0,2.8,15.0,143.0,121.54,96.1
2017,11,8,11,15,0.0,76.5,2.9,15.0,76.5,63.55,47.86
2017,11,8,11,30,0.0,10.0,3.0,15.0,10.0,8.26,1.34
2017,11,8,11,45,0.0,10.5,3.15,15.5,10.5,8.68,1.68
2017,11,8,12,0,0.0,11.0,3.3,16.0,11.0,9.09,2.01
2017,11,8,12,15,0.0,35.0,3.4,16.0,35.0,28.98,18.77
2017,11,8,12,30,0.0,59.0,3.5,16.0,59.0,48.94,35.52
2017,11,8,12,45,9.5,131.5,3.65,16.0,136.5,121.58,96.34
2017,11,8,13,0,19.0,204.0,3.8,16.0,214.0,203.98,164.18
2017,11,8,13,15,9.5,112.0,3.85,16.0,117.0,104.2,82.03
2017,11,8,13,30,0.0,20.0,3.9,16.0,20.0,16.52,8.33
2017,11,8,13,45,18.5,103.5,4.0,16.0,112.0,114.47,91.51
2017,11,8,14,0,37.0,187.0,4.1,16.0,204.0,232.35,189.29
2017,11,8,14,15,18.5,119.0,4.0,16.0,127.5,122.63,98.38
2017,11,8,14,30,0.0,51.0,3.9,16.0,51.0,42.2,30.23
2017,11,8,14,45,0.0,45.5,3.8,16.0,45.5,37.62,26.43
2017,11,8,15,0,0.0,40.0,3.7,16.0,40.0,33.04,22.58
2017,11,8,15,15,0.0,34.5,3.6,15.5,34.5,28.47,18.74
2017,11,8,15,30,0.0,29.0,3.5,15.0,29.0,23.91,14.86
2017,11,8,15,45,0.0,23.5,3.4,15.0,23.5,19.35,10.89
2017,11,8,16,0,0.0,18.0,3.3,15.0,18.0,14.81,6.9
2017,11,8,16,15,0.0,12.5,3.25,15.0,12.5,10.27,2.9
2017,11,8,16,30,0.0,7.0,3.2,15.0,7.0,5.74,0.0
2017,11,8,16,45,0.0,3.5,3.2,15.0,3.5,2.87,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.0,1.3,12.5,8.0,6.83,0.0
2017,11,9,7,0,0.0,16.0,1.3,13.0,16.0,13.66,0.0
2017,11,9,7,15,107.5,30.0,1.35,13.5,43.5,23.45,12.21
2017,11,9,7,30,215.0,44.0,1.4,14.0,71.0,33.59,23.41
2017,11,9,7,45,246.5,60.0,1.45,14.5,103.5,45.12,34.13
2017,11,9,8,0,278.0,76.0,1.5,15.0,136.0,61.92,43.71
2017,11,9,8,15,299.5,91.0,1.5,15.0,169.0,97.62,65.69
2017,11,9,8,30,321.0,106.0,1.5,15.0,202.0,136.28,95.39
2017,11,9,8,45,329.5,121.5,1.55,15.5,232.0,173.05,126.54
2017,11,9,9,0,338.0,137.0,1.6,16.0,262.0,212.29,160.6
2017,11,9,9,15,348.0,149.5,1.65,16.0,289.5,250.48,194.09
2017,11,9,9,30,358.0,162.0,1.7,16.0,317.0,289.68,228.02
2017,11,9,9,45,187.0,170.0,1.8,16.5,251.5,238.27,189.95
2017,11,9,10,0,16.0,178.0,1.9,17.0,186.0,159.42,126.57
2017,11,9,10,15,264.5,176.0,1.95,17.0,315.0,320.76,258.24
2017,11,9,10,30,513.0,174.0,2.0,17.0,444.0,497.71,397.45
2017,11,9,10,45,533.5,173.0,2.1,17.5,462.0,539.36,428.94
2017,11,9,11,0,554.0,172.0,2.2,18.0,480.0,581.2,460.89
2017,11,9,11,15,557.5,174.5,2.25,18.0,488.5,614.03,486.08
2017,11,9,11,30,561.0,177.0,2.3,18.0,497.0,645.33,509.88
2017,11,9,11,45,554.5,181.0,2.35,18.0,499.0,668.43,527.29
2017,11,9,12,0,548.0,185.0,2.4,18.0,501.0,689.14,542.87
2017,11,9,12,15,495.5,198.5,2.45,18.0,482.0,677.66,533.99
2017,11,9,12,30,443.0,212.0,2.5,18.0,463.0,661.53,521.82
2017,11,9,12,45,391.0,218.0,2.55,18.0,436.0,614.54,487.39
2017,11,9,13,0,339.0,224.0,2.6,18.0,409.0,583.7,464.26
2017,11,9,13,15,353.0,212.0,2.6,17.5,398.5,590.71,471.85
2017,11,9,13,30,367.0,200.0,2.6,17.0,388.0,596.19,478.15
2017,11,9,13,45,292.0,199.5,2.6,17.0,344.0,529.46,426.59
2017,11,9,14,0,217.0,199.0,2.6,17.0,300.0,441.0,357.91
2017,11,9,14,15,212.5,184.0,2.55,17.0,277.0,421.07,343.51
2017,11,9,14,30,208.0,169.0,2.5,17.0,254.0,400.22,327.87
2017,11,9,14,45,198.0,154.5,2.5,17.0,229.0,374.17,307.82
2017,11,9,15,0,188.0,140.0,2.5,17.0,204.0,347.71,287.08
2017,11,9,15,15,178.0,122.0,2.35,16.5,176.5,315.61,261.74
2017,11,9,15,30,168.0,104.0,2.2,16.0,149.0,283.08,235.37
2017,11,9,15,45,150.5,86.0,2.05,16.0,120.5,243.9,202.13
2017,11,9,16,0,133.0,68.0,1.9,16.0,92.0,220.75,180.87
2017,11,9,16,15,102.0,50.0,1.75,15.5,65.0,170.6,136.65
2017,11,9,16,30,71.0,32.0,1.6,15.0,38.0,121.14,87.67
2017,11,9,16,45,35.5,16.0,1.45,14.5,19.0,48.51,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
