Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,1.0,1.6,13.0,1.0,0.0,0.0
2017,11,10,7,0,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2017,11,10,7,15,0.0,6.0,1.65,13.5,6.0,4.92,0.0
2017,11,10,7,30,0.0,10.0,1.7,14.0,10.0,8.21,1.44
2017,11,10,7,45,0.0,15.0,1.8,14.5,15.0,12.33,5.24
2017,11,10,8,0,0.0,20.0,1.9,15.0,20.0,16.46,8.41
2017,11,10,8,15,0.0,25.5,1.9,15.0,25.5,21.01,12.38
2017,11,10,8,30,0.0,31.0,1.9,15.0,31.0,25.57,16.32
2017,11,10,8,45,0.0,35.5,1.95,15.5,35.5,29.3,19.48
2017,11,10,9,0,0.0,40.0,2.0,16.0,40.0,33.04,22.59
2017,11,10,9,15,103.5,110.5,2.0,16.0,155.0,131.73,103.17
2017,11,10,9,30,207.0,181.0,2.0,16.0,270.0,242.24,192.66
2017,11,10,9,45,103.5,150.0,2.05,16.0,194.5,182.74,146.07
2017,11,10,10,0,0.0,119.0,2.1,16.0,119.0,99.75,78.09
2017,11,10,10,15,0.0,133.0,2.15,16.0,133.0,112.12,88.33
2017,11,10,10,30,0.0,147.0,2.2,16.0,147.0,124.75,98.59
2017,11,10,10,45,8.5,175.0,2.25,16.5,180.0,155.99,124.0
2017,11,10,11,0,17.0,203.0,2.3,17.0,213.0,188.98,150.52
2017,11,10,11,15,114.5,230.5,2.35,17.0,295.5,315.73,253.9
2017,11,10,11,30,212.0,258.0,2.4,17.0,378.0,428.8,343.72
2017,11,10,11,45,172.0,260.5,2.45,17.0,358.0,410.37,328.3
2017,11,10,12,0,132.0,263.0,2.5,17.0,338.0,388.86,310.95
2017,11,10,12,15,270.5,241.0,2.5,17.0,393.5,510.09,408.22
2017,11,10,12,30,409.0,219.0,2.5,17.0,449.0,638.01,506.98
2017,11,10,12,45,410.0,213.0,2.5,17.0,439.0,645.02,511.97
2017,11,10,13,0,411.0,207.0,2.5,17.0,429.0,650.03,516.42
2017,11,10,13,15,404.5,199.5,2.45,17.0,411.5,644.25,512.65
2017,11,10,13,30,398.0,192.0,2.4,17.0,394.0,636.28,507.37
2017,11,10,13,45,210.0,183.0,2.4,17.0,289.5,429.9,347.62
2017,11,10,14,0,22.0,174.0,2.4,17.0,185.0,184.52,147.93
2017,11,10,14,15,201.5,159.5,2.3,17.0,241.5,398.46,326.61
2017,11,10,14,30,381.0,145.0,2.2,17.0,298.0,572.38,464.59
2017,11,10,14,45,560.5,103.5,2.15,17.0,304.5,692.18,555.7
2017,11,10,15,0,740.0,62.0,2.1,17.0,311.0,788.7,625.6
2017,11,10,15,15,702.0,58.0,1.95,16.5,269.0,735.41,586.07
2017,11,10,15,30,664.0,54.0,1.8,16.0,227.0,680.85,545.56
2017,11,10,15,45,608.0,48.5,1.65,16.0,183.5,608.48,488.85
2017,11,10,16,0,552.0,43.0,1.5,16.0,140.0,545.42,436.74
2017,11,10,16,15,453.0,35.0,1.4,15.5,99.0,440.41,349.99
2017,11,10,16,30,354.0,27.0,1.3,15.0,58.0,342.28,248.53
2017,11,10,16,45,177.0,13.5,1.2,14.5,29.0,165.53,0.0
2017,11,10,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,6,45,87.0,6.5,0.35,11.5,9.0,0.0,0.0
2017,11,11,7,0,174.0,13.0,0.3,12.0,18.0,11.1,0.0
2017,11,11,7,15,317.0,23.0,0.3,12.0,53.5,18.96,7.81
2017,11,11,7,30,460.0,33.0,0.3,12.0,89.0,27.17,17.96
2017,11,11,7,45,537.5,40.0,0.3,12.5,132.0,32.57,23.32
2017,11,11,8,0,615.0,47.0,0.3,13.0,175.0,50.62,31.13
2017,11,11,8,15,664.0,51.5,0.35,13.0,218.5,100.44,54.52
2017,11,11,8,30,713.0,56.0,0.4,13.0,262.0,156.25,94.89
2017,11,11,8,45,744.5,59.5,0.5,13.5,302.5,213.18,142.89
2017,11,11,9,0,776.0,63.0,0.6,14.0,343.0,273.32,195.84
2017,11,11,9,15,799.0,65.5,0.55,14.0,380.0,332.6,248.46
2017,11,11,9,30,822.0,68.0,0.5,14.0,417.0,393.44,301.11
2017,11,11,9,45,821.5,75.0,0.5,14.5,445.0,449.64,348.41
2017,11,11,10,0,821.0,82.0,0.5,15.0,473.0,504.34,392.61
2017,11,11,10,15,833.0,83.5,0.5,15.0,497.5,558.58,435.55
2017,11,11,10,30,845.0,85.0,0.5,15.0,522.0,612.03,476.51
2017,11,11,10,45,852.5,86.0,0.5,15.5,540.0,660.96,512.06
2017,11,11,11,0,860.0,87.0,0.5,16.0,558.0,708.14,545.28
2017,11,11,11,15,864.0,87.5,0.55,16.0,568.0,750.21,574.67
2017,11,11,11,30,868.0,88.0,0.6,16.0,578.0,789.78,601.72
2017,11,11,11,45,756.0,118.0,0.65,16.5,546.0,769.95,587.16
2017,11,11,12,0,644.0,148.0,0.7,17.0,514.0,736.45,564.05
2017,11,11,12,15,753.5,118.0,0.75,17.0,542.0,819.7,622.43
2017,11,11,12,30,863.0,88.0,0.8,17.0,570.0,898.46,675.15
2017,11,11,12,45,861.5,85.5,0.9,17.0,557.5,913.83,686.47
2017,11,11,13,0,860.0,83.0,1.0,17.0,545.0,925.56,696.46
2017,11,11,13,15,850.5,82.0,1.05,17.0,524.5,928.02,699.6
2017,11,11,13,30,841.0,81.0,1.1,17.0,504.0,926.7,700.49
2017,11,11,13,45,828.5,79.0,1.2,17.0,477.0,917.53,697.11
2017,11,11,14,0,816.0,77.0,1.3,17.0,450.0,904.75,691.34
2017,11,11,14,15,797.0,74.5,1.35,16.5,416.5,881.67,679.0
2017,11,11,14,30,778.0,72.0,1.4,16.0,383.0,855.39,664.27
2017,11,11,14,45,751.0,68.5,1.45,16.0,344.5,817.42,639.69
2017,11,11,15,0,724.0,65.0,1.5,16.0,306.0,777.01,612.7
2017,11,11,15,15,684.0,61.0,1.5,15.5,264.0,722.24,574.83
2017,11,11,15,30,644.0,57.0,1.5,15.0,222.0,673.74,539.97
2017,11,11,15,45,585.0,51.0,1.5,15.0,179.0,599.55,482.78
2017,11,11,16,0,526.0,45.0,1.5,15.0,136.0,526.76,423.91
2017,11,11,16,15,425.5,36.0,1.5,14.5,95.5,420.24,335.62
2017,11,11,16,30,325.0,27.0,1.5,14.0,55.0,320.87,230.07
2017,11,11,16,45,162.5,13.5,1.55,13.5,27.5,123.9,0.0
2017,11,11,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,7.5,1.4,11.0,7.5,0.0,0.0
2017,11,12,7,0,0.0,15.0,1.4,11.0,15.0,12.8,0.0
2017,11,12,7,15,209.0,24.5,1.4,11.5,49.0,20.14,7.79
2017,11,12,7,30,418.0,34.0,1.4,12.0,83.0,27.97,18.48
2017,11,12,7,45,504.0,40.5,1.4,12.5,125.5,32.89,23.49
2017,11,12,8,0,590.0,47.0,1.4,13.0,168.0,46.55,28.16
2017,11,12,8,15,640.5,52.0,1.45,13.0,211.0,98.44,53.92
2017,11,12,8,30,691.0,57.0,1.5,13.0,254.0,153.34,93.87
2017,11,12,8,45,466.5,99.0,1.55,13.5,241.0,184.59,131.4
2017,11,12,9,0,242.0,141.0,1.6,14.0,228.0,189.19,145.83
2017,11,12,9,15,525.0,104.5,1.55,14.0,318.0,276.94,212.99
2017,11,12,9,30,808.0,68.0,1.5,14.0,408.0,387.05,300.49
2017,11,12,9,45,614.0,119.5,1.5,14.5,388.5,399.33,315.77
2017,11,12,10,0,420.0,171.0,1.5,15.0,369.0,384.0,306.61
2017,11,12,10,15,351.0,194.5,1.5,15.0,366.0,385.91,309.71
2017,11,12,10,30,282.0,218.0,1.5,15.0,363.0,389.33,312.72
2017,11,12,10,45,570.0,150.0,1.5,15.5,455.5,544.13,434.84
2017,11,12,11,0,858.0,82.0,1.5,16.0,548.0,699.88,552.46
2017,11,12,11,15,861.5,82.5,1.5,16.0,558.0,735.29,576.31
2017,11,12,11,30,865.0,83.0,1.5,16.0,568.0,773.49,602.8
2017,11,12,11,45,867.0,82.5,1.55,16.0,570.0,806.67,626.11
2017,11,12,12,0,869.0,82.0,1.6,16.0,572.0,836.92,647.39
2017,11,12,12,15,714.5,126.0,1.6,16.0,526.5,793.99,617.13
2017,11,12,12,30,560.0,170.0,1.6,16.0,481.0,717.36,562.93
2017,11,12,12,45,526.0,176.5,1.6,16.0,463.0,708.91,557.57
2017,11,12,13,0,492.0,183.0,1.6,16.0,445.0,697.09,549.05
2017,11,12,13,15,647.0,135.5,1.6,16.0,466.5,806.08,629.17
2017,11,12,13,30,802.0,88.0,1.6,16.0,488.0,897.24,692.28
2017,11,12,13,45,794.0,84.0,1.65,16.0,462.5,889.79,687.72
2017,11,12,14,0,786.0,80.0,1.7,16.0,437.0,878.81,681.96
2017,11,12,14,15,765.5,77.5,1.7,16.0,404.0,854.51,666.32
2017,11,12,14,30,745.0,75.0,1.7,16.0,371.0,827.11,648.46
2017,11,12,14,45,723.5,70.5,1.7,16.0,334.0,793.44,625.81
2017,11,12,15,0,702.0,66.0,1.7,16.0,297.0,757.26,600.8
2017,11,12,15,15,661.0,61.5,1.6,15.5,256.0,708.27,565.73
2017,11,12,15,30,620.0,57.0,1.5,15.0,215.0,652.33,524.14
2017,11,12,15,45,565.5,50.0,1.45,15.0,173.0,581.28,468.66
2017,11,12,16,0,511.0,43.0,1.4,15.0,131.0,511.53,411.56
2017,11,12,16,15,410.0,34.5,1.35,14.5,91.0,406.09,323.57
2017,11,12,16,30,309.0,26.0,1.3,14.0,51.0,306.13,214.29
2017,11,12,16,45,154.5,13.0,1.3,13.5,25.5,117.82,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,41.5,5.5,1.9,13.5,6.5,0.0,0.0
2017,11,13,7,0,83.0,11.0,1.9,14.0,13.0,9.39,0.0
2017,11,13,7,15,218.5,23.0,1.95,14.0,44.5,18.91,5.84
2017,11,13,7,30,354.0,35.0,2.0,14.0,76.0,28.72,18.82
2017,11,13,7,45,437.5,43.5,2.1,14.5,116.0,35.19,25.24
2017,11,13,8,0,521.0,52.0,2.2,15.0,156.0,48.99,30.95
2017,11,13,8,15,260.5,63.5,2.2,15.0,115.5,72.32,46.02
2017,11,13,8,30,0.0,75.0,2.2,15.0,75.0,61.59,46.99
2017,11,13,8,45,0.0,87.0,2.25,15.5,87.0,71.7,55.49
2017,11,13,9,0,0.0,99.0,2.3,16.0,99.0,81.93,63.93
2017,11,13,9,15,94.0,137.5,2.3,16.0,177.0,151.9,120.02
2017,11,13,9,30,188.0,176.0,2.3,16.0,255.0,230.2,183.31
2017,11,13,9,45,176.5,190.5,2.3,16.0,269.0,252.08,202.04
2017,11,13,10,0,165.0,205.0,2.3,16.0,283.0,272.76,219.46
2017,11,13,10,15,221.5,211.0,2.3,16.0,321.0,321.43,259.24
2017,11,13,10,30,278.0,217.0,2.3,16.0,359.0,385.76,310.92
2017,11,13,10,45,280.0,224.5,2.3,16.5,371.5,412.2,331.31
2017,11,13,11,0,282.0,232.0,2.3,17.0,384.0,438.26,351.21
2017,11,13,11,15,267.5,239.0,2.3,17.0,385.5,451.26,361.18
2017,11,13,11,30,253.0,246.0,2.3,17.0,387.0,462.49,369.7
2017,11,13,11,45,254.0,247.0,2.3,17.5,389.0,477.93,381.06
2017,11,13,12,0,255.0,248.0,2.3,18.0,391.0,492.57,391.7
2017,11,13,12,15,255.0,245.5,2.25,18.0,387.5,501.5,398.62
2017,11,13,12,30,255.0,243.0,2.2,18.0,384.0,509.39,404.8
2017,11,13,12,45,127.5,166.0,2.2,18.0,236.5,293.18,236.43
2017,11,13,13,0,0.0,89.0,2.2,18.0,89.0,74.04,55.92
2017,11,13,13,15,0.0,85.5,2.2,17.5,85.5,71.04,53.84
2017,11,13,13,30,0.0,82.0,2.2,17.0,82.0,68.1,51.58
2017,11,13,13,45,0.0,85.5,2.2,17.0,85.5,71.21,54.27
2017,11,13,14,0,0.0,89.0,2.2,17.0,89.0,74.79,57.36
2017,11,13,14,15,0.0,104.5,2.15,17.0,104.5,90.76,70.8
2017,11,13,14,30,0.0,120.0,2.1,17.0,120.0,108.96,86.07
2017,11,13,14,45,0.0,108.0,2.05,17.0,108.0,98.03,77.08
2017,11,13,15,0,0.0,96.0,2.0,17.0,96.0,87.14,68.07
2017,11,13,15,15,0.0,82.5,1.85,16.5,82.5,74.51,57.6
2017,11,13,15,30,0.0,69.0,1.7,16.0,69.0,61.83,46.92
2017,11,13,15,45,0.0,55.0,1.6,16.0,55.0,48.42,35.38
2017,11,13,16,0,0.0,41.0,1.5,16.0,41.0,34.77,23.55
2017,11,13,16,15,0.0,28.0,1.4,15.5,28.0,23.13,13.37
2017,11,13,16,30,0.0,15.0,1.3,15.0,15.0,12.35,3.01
2017,11,13,16,45,0.0,7.5,1.2,14.5,7.5,6.4,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,6,45,47.0,5.5,1.5,11.0,6.0,0.0,0.0
2017,11,14,7,0,94.0,11.0,1.5,11.0,12.0,9.39,0.0
2017,11,14,7,15,247.0,22.5,1.5,11.0,45.0,18.6,4.55
2017,11,14,7,30,400.0,34.0,1.5,11.0,78.0,28.09,18.43
2017,11,14,7,45,494.0,41.0,1.5,11.5,121.0,33.42,23.98
2017,11,14,8,0,588.0,48.0,1.5,12.0,164.0,46.41,28.85
2017,11,14,8,15,641.0,53.0,1.35,12.5,207.5,98.27,54.1
2017,11,14,8,30,694.0,58.0,1.2,13.0,251.0,153.35,93.66
2017,11,14,8,45,734.0,60.5,1.1,13.5,292.5,209.68,140.88
2017,11,14,9,0,774.0,63.0,1.0,14.0,334.0,270.23,193.93
2017,11,14,9,15,798.0,65.5,0.95,14.5,371.0,329.47,246.57
2017,11,14,9,30,822.0,68.0,0.9,15.0,408.0,390.38,299.32
2017,11,14,9,45,840.5,69.5,0.85,15.5,439.5,449.21,348.78
2017,11,14,10,0,859.0,71.0,0.8,16.0,471.0,508.45,396.57
2017,11,14,10,15,870.0,72.5,0.85,16.0,495.5,561.01,439.24
2017,11,14,10,30,881.0,74.0,0.9,16.0,520.0,614.47,481.32
2017,11,14,10,45,889.0,74.5,0.95,16.5,538.0,663.67,518.23
2017,11,14,11,0,897.0,75.0,1.0,17.0,556.0,711.08,552.86
2017,11,14,11,15,901.0,75.5,1.05,17.0,566.0,753.55,582.39
2017,11,14,11,30,905.0,76.0,1.1,17.0,576.0,793.46,609.97
2017,11,14,11,45,907.0,75.5,1.15,17.0,578.5,827.86,633.67
2017,11,14,12,0,909.0,75.0,1.2,17.0,581.0,859.19,655.31
2017,11,14,12,15,906.5,75.0,1.2,17.0,575.5,884.04,671.89
2017,11,14,12,30,904.0,75.0,1.2,17.0,570.0,905.38,686.23
2017,11,14,12,45,781.5,101.5,1.25,17.0,522.5,856.09,653.77
2017,11,14,13,0,659.0,128.0,1.3,17.0,475.0,795.74,614.0
2017,11,14,13,15,529.5,156.5,1.25,17.0,428.0,709.2,553.79
2017,11,14,13,30,400.0,185.0,1.2,17.0,381.0,628.08,493.75
2017,11,14,13,45,562.5,135.0,1.2,17.0,395.0,735.51,575.52
2017,11,14,14,0,725.0,85.0,1.2,17.0,409.0,824.79,637.91
2017,11,14,14,15,768.0,74.5,1.2,16.5,395.0,850.78,657.06
2017,11,14,14,30,811.0,64.0,1.2,16.0,381.0,872.33,673.93
2017,11,14,14,45,784.0,61.5,1.2,16.0,342.5,835.59,649.19
2017,11,14,15,0,757.0,59.0,1.2,16.0,304.0,796.34,622.75
2017,11,14,15,15,717.5,55.0,1.1,15.5,262.0,741.8,584.26
2017,11,14,15,30,678.0,51.0,1.0,15.0,220.0,686.03,543.42
2017,11,14,15,45,616.0,46.0,0.95,15.0,176.0,609.39,484.69
2017,11,14,16,0,554.0,41.0,0.9,15.0,132.0,542.56,430.43
2017,11,14,16,15,450.0,33.0,0.95,14.5,91.5,434.44,341.36
2017,11,14,16,30,346.0,25.0,1.0,14.0,51.0,328.51,215.73
2017,11,14,16,45,173.0,12.5,1.1,14.0,25.5,129.95,0.0
2017,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,5.0,1.75,11.0,5.0,4.1,0.0
2017,11,15,7,30,0.0,10.0,1.9,11.0,10.0,8.21,1.35
2017,11,15,7,45,0.0,16.0,2.1,11.5,16.0,13.16,6.01
2017,11,15,8,0,0.0,22.0,2.3,12.0,22.0,18.11,9.92
2017,11,15,8,15,0.0,28.5,2.25,12.0,28.5,23.49,14.69
2017,11,15,8,30,0.0,35.0,2.2,12.0,35.0,28.88,19.42
2017,11,15,8,45,0.0,41.5,2.2,12.5,41.5,34.28,24.05
2017,11,15,9,0,0.0,48.0,2.2,13.0,48.0,39.69,28.63
2017,11,15,9,15,0.0,27.0,2.2,13.0,27.0,22.27,13.59
2017,11,15,9,30,0.0,6.0,2.2,13.0,6.0,4.94,0.0
2017,11,15,9,45,0.0,65.0,2.25,13.5,65.0,53.87,40.53
2017,11,15,10,0,0.0,124.0,2.3,14.0,124.0,104.28,82.81
2017,11,15,10,15,225.0,151.5,2.35,14.0,264.5,274.0,224.3
2017,11,15,10,30,450.0,179.0,2.4,14.0,405.0,461.11,374.74
2017,11,15,10,45,283.5,209.5,2.45,14.5,353.5,398.76,323.55
2017,11,15,11,0,117.0,240.0,2.5,15.0,302.0,320.01,258.6
2017,11,15,11,15,58.5,143.0,2.55,15.0,174.0,172.69,139.65
2017,11,15,11,30,0.0,46.0,2.6,15.0,46.0,38.11,26.55
2017,11,15,11,45,0.0,69.5,2.7,15.5,69.5,57.69,42.98
2017,11,15,12,0,0.0,93.0,2.8,16.0,93.0,77.5,59.4
2017,11,15,12,15,31.5,164.0,2.95,16.0,181.5,182.57,147.16
2017,11,15,12,30,63.0,235.0,3.1,16.0,270.0,292.91,236.94
2017,11,15,12,45,50.5,223.5,3.3,16.5,251.0,272.36,219.69
2017,11,15,13,0,38.0,212.0,3.5,17.0,232.0,251.06,202.18
2017,11,15,13,15,29.5,198.5,3.6,16.5,213.5,230.49,186.01
2017,11,15,13,30,21.0,185.0,3.7,16.0,195.0,191.89,154.96
2017,11,15,13,45,165.0,181.0,3.8,16.0,254.5,364.25,300.34
2017,11,15,14,0,309.0,177.0,3.9,16.0,314.0,520.45,427.77
2017,11,15,14,15,178.5,166.0,3.85,16.0,244.0,365.76,302.1
2017,11,15,14,30,48.0,155.0,3.8,16.0,174.0,213.77,175.01
2017,11,15,14,45,43.5,140.0,3.8,16.0,156.0,194.33,159.42
2017,11,15,15,0,39.0,125.0,3.8,16.0,138.0,174.92,143.36
2017,11,15,15,15,33.0,108.5,3.75,15.5,118.0,151.98,124.28
2017,11,15,15,30,27.0,92.0,3.7,15.0,98.0,129.12,104.88
2017,11,15,15,45,17.0,74.0,3.65,15.0,78.0,89.3,70.56
2017,11,15,16,0,7.0,56.0,3.6,15.0,58.0,62.41,46.94
2017,11,15,16,15,3.5,38.5,3.65,15.0,39.5,40.96,27.95
2017,11,15,16,30,0.0,21.0,3.7,15.0,21.0,17.67,5.89
2017,11,15,16,45,0.0,10.5,3.8,15.0,10.5,8.96,0.0
2017,11,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,7,15,41.5,18.0,1.55,13.0,22.5,14.34,0.0
2017,11,16,7,30,83.0,36.0,1.6,13.0,45.0,27.89,17.76
2017,11,16,7,45,109.0,53.5,1.65,13.0,71.0,40.68,30.06
2017,11,16,8,0,135.0,71.0,1.7,13.0,97.0,55.15,40.32
2017,11,16,8,15,149.5,88.5,1.75,13.0,124.0,81.84,58.77
2017,11,16,8,30,164.0,106.0,1.8,13.0,151.0,109.86,80.93
2017,11,16,8,45,173.0,122.5,1.85,13.0,176.5,138.13,104.97
2017,11,16,9,0,182.0,139.0,1.9,13.0,202.0,167.76,130.74
2017,11,16,9,15,91.0,85.0,1.9,13.0,116.5,104.94,81.87
2017,11,16,9,30,0.0,31.0,1.9,13.0,31.0,25.59,16.4
2017,11,16,9,45,2.5,94.0,1.95,13.0,95.5,79.41,62.32
2017,11,16,10,0,5.0,157.0,2.0,13.0,160.0,135.89,109.57
2017,11,16,10,15,2.5,121.5,2.0,13.0,123.0,103.65,82.38
2017,11,16,10,30,0.0,86.0,2.0,13.0,86.0,71.46,55.21
2017,11,16,10,45,0.0,121.0,2.05,13.0,121.0,102.09,80.93
2017,11,16,11,0,0.0,156.0,2.1,13.0,156.0,133.99,107.37
2017,11,16,11,15,16.5,187.5,2.1,13.0,196.5,176.07,142.44
2017,11,16,11,30,33.0,219.0,2.1,13.0,237.0,234.78,190.63
2017,11,16,11,45,33.0,220.0,2.15,13.5,238.0,239.08,193.62
2017,11,16,12,0,33.0,221.0,2.2,14.0,239.0,243.44,196.85
2017,11,16,12,15,16.5,144.5,2.2,14.0,153.5,139.21,111.56
2017,11,16,12,30,0.0,68.0,2.2,14.0,68.0,56.43,42.15
2017,11,16,12,45,0.0,73.5,2.25,14.0,73.5,61.01,46.12
2017,11,16,13,0,0.0,79.0,2.3,14.0,79.0,65.6,50.02
2017,11,16,13,15,4.0,124.0,2.3,14.0,126.0,110.99,88.33
2017,11,16,13,30,8.0,169.0,2.3,14.0,173.0,162.3,131.13
2017,11,16,13,45,4.0,108.0,2.35,14.0,110.0,96.63,76.45
2017,11,16,14,0,0.0,47.0,2.4,14.0,47.0,38.88,27.61
2017,11,16,14,15,63.5,104.5,2.4,14.0,129.0,177.24,147.13
2017,11,16,14,30,127.0,162.0,2.4,14.0,211.0,316.85,263.35
2017,11,16,14,45,119.5,146.5,2.4,14.0,188.5,292.74,243.44
2017,11,16,15,0,112.0,131.0,2.4,14.0,166.0,268.38,223.66
2017,11,16,15,15,102.5,113.5,2.3,13.5,142.0,238.93,199.54
2017,11,16,15,30,93.0,96.0,2.2,13.0,118.0,209.33,174.69
2017,11,16,15,45,78.5,77.5,2.15,13.0,93.5,173.67,143.7
2017,11,16,16,0,64.0,59.0,2.1,13.0,69.0,137.89,111.99
2017,11,16,16,15,34.5,42.0,1.95,13.0,47.0,79.95,60.88
2017,11,16,16,30,5.0,25.0,1.8,13.0,25.0,28.91,12.72
2017,11,16,16,45,2.5,12.5,1.7,13.0,12.5,12.39,0.0
2017,11,16,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.0,14.0,2.0,10.5,37.0,12.3,0.0
2017,11,17,7,30,458.0,28.0,2.0,11.0,74.0,25.33,15.57
2017,11,17,7,45,550.5,34.5,2.05,11.5,117.5,30.9,21.59
2017,11,17,8,0,643.0,41.0,2.1,12.0,161.0,42.57,32.38
2017,11,17,8,15,696.0,45.5,2.15,12.0,205.0,93.78,48.81
2017,11,17,8,30,749.0,50.0,2.2,12.0,249.0,151.39,90.1
2017,11,17,8,45,785.5,52.5,2.25,12.5,291.0,209.94,139.84
2017,11,17,9,0,822.0,55.0,2.3,13.0,333.0,272.19,195.67
2017,11,17,9,15,844.5,57.0,2.3,13.0,370.0,333.23,251.85
2017,11,17,9,30,867.0,59.0,2.3,13.0,407.0,394.63,307.6
2017,11,17,9,45,876.5,63.0,2.35,13.5,438.0,453.49,359.55
2017,11,17,10,0,886.0,67.0,2.4,14.0,469.0,511.77,409.27
2017,11,17,10,15,897.0,68.0,2.3,14.0,494.0,566.83,455.16
2017,11,17,10,30,908.0,69.0,2.2,14.0,519.0,620.85,498.7
2017,11,17,10,45,915.0,70.0,2.15,14.5,537.0,671.0,537.2
2017,11,17,11,0,922.0,71.0,2.1,15.0,555.0,719.24,573.05
2017,11,17,11,15,926.0,71.5,1.95,15.0,565.0,762.59,602.65
2017,11,17,11,30,930.0,72.0,1.8,15.0,575.0,803.33,629.75
2017,11,17,11,45,930.5,72.0,1.7,15.0,577.5,837.88,652.51
2017,11,17,12,0,931.0,72.0,1.6,15.0,580.0,869.22,672.8
2017,11,17,12,15,929.5,72.0,1.55,15.0,575.0,895.53,690.08
2017,11,17,12,30,928.0,72.0,1.5,15.0,570.0,918.29,704.96
2017,11,17,12,45,915.5,74.0,1.45,15.5,555.5,930.07,711.1
2017,11,17,13,0,903.0,76.0,1.4,16.0,541.0,937.89,714.79
2017,11,17,13,15,894.5,74.5,1.4,16.0,521.0,941.03,717.59
2017,11,17,13,30,886.0,73.0,1.4,16.0,501.0,940.37,718.03
2017,11,17,13,45,874.0,71.5,1.45,16.0,473.5,942.99,721.63
2017,11,17,14,0,862.0,70.0,1.5,16.0,446.0,931.65,715.78
2017,11,17,14,15,843.0,67.5,1.5,16.0,412.5,908.78,701.46
2017,11,17,14,30,824.0,65.0,1.5,16.0,379.0,882.58,684.79
2017,11,17,14,45,797.5,62.0,1.55,16.0,340.5,845.72,660.92
2017,11,17,15,0,771.0,59.0,1.6,16.0,302.0,806.26,634.47
2017,11,17,15,15,730.5,55.0,1.55,15.5,259.5,750.85,595.48
2017,11,17,15,30,690.0,51.0,1.5,15.0,217.0,694.13,553.85
2017,11,17,15,45,628.0,45.5,1.45,14.5,173.0,616.84,494.52
2017,11,17,16,0,566.0,40.0,1.4,14.0,129.0,540.29,432.5
2017,11,17,16,15,455.0,31.5,1.5,13.5,88.0,435.71,343.12
2017,11,17,16,30,344.0,23.0,1.6,13.0,47.0,320.17,186.06
2017,11,17,16,45,172.0,11.5,1.75,12.5,23.5,128.14,0.0
2017,11,17,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,14.5,1.9,8.0,35.5,11.75,0.0
2017,11,18,7,30,439.0,29.0,2.0,8.0,71.0,26.32,16.4
2017,11,18,7,45,530.0,36.0,2.1,8.5,114.0,32.27,23.05
2017,11,18,8,0,621.0,43.0,2.2,9.0,157.0,43.43,33.51
2017,11,18,8,15,675.5,48.0,2.15,9.5,201.0,93.69,50.17
2017,11,18,8,30,730.0,53.0,2.1,10.0,245.0,150.6,90.96
2017,11,18,8,45,763.5,57.0,2.1,10.5,286.5,208.75,140.65
2017,11,18,9,0,797.0,61.0,2.1,11.0,328.0,270.33,196.12
2017,11,18,9,15,821.5,63.5,2.05,11.5,365.0,330.71,251.29
2017,11,18,9,30,846.0,66.0,2.0,12.0,402.0,392.79,306.86
2017,11,18,9,45,865.0,67.5,2.0,12.5,434.0,452.85,359.43
2017,11,18,10,0,884.0,69.0,2.0,13.0,466.0,511.46,409.15
2017,11,18,10,15,895.0,70.0,1.95,13.0,491.5,566.42,454.99
2017,11,18,10,30,906.0,71.0,1.9,13.0,517.0,620.33,498.53
2017,11,18,10,45,913.0,72.0,1.85,13.5,534.5,670.4,536.84
2017,11,18,11,0,920.0,73.0,1.8,14.0,552.0,718.56,572.48
2017,11,18,11,15,924.0,73.5,1.75,14.0,562.5,761.85,602.81
2017,11,18,11,30,928.0,74.0,1.7,14.0,573.0,802.53,630.71
2017,11,18,11,45,927.5,74.5,1.65,14.5,575.5,836.85,652.63
2017,11,18,12,0,927.0,75.0,1.6,15.0,578.0,867.94,672.09
2017,11,18,12,15,924.5,75.0,1.5,15.0,572.5,893.35,688.11
2017,11,18,12,30,922.0,75.0,1.4,15.0,567.0,915.2,701.63
2017,11,18,12,45,916.5,74.5,1.35,15.5,553.5,930.1,709.83
2017,11,18,13,0,911.0,74.0,1.3,16.0,540.0,941.21,715.63
2017,11,18,13,15,841.5,78.5,1.25,16.0,496.5,905.62,691.46
2017,11,18,13,30,772.0,83.0,1.2,16.0,453.0,855.26,657.7
2017,11,18,13,45,694.0,96.0,1.15,16.0,415.0,809.51,626.96
2017,11,18,14,0,616.0,109.0,1.1,16.0,377.0,754.65,589.35
2017,11,18,14,15,685.0,86.0,1.05,16.0,362.5,789.75,615.09
2017,11,18,14,30,754.0,63.0,1.0,16.0,348.0,813.65,631.57
2017,11,18,14,45,716.0,63.5,0.95,16.0,312.0,771.9,602.11
2017,11,18,15,0,678.0,64.0,0.9,16.0,276.0,734.32,575.75
2017,11,18,15,15,641.5,59.0,0.85,15.5,237.0,683.51,539.88
2017,11,18,15,30,605.0,54.0,0.8,15.0,198.0,631.82,501.84
2017,11,18,15,45,532.0,49.5,0.75,14.5,157.0,550.06,439.33
2017,11,18,16,0,459.0,45.0,0.7,14.0,116.0,470.12,375.2
2017,11,18,16,15,367.5,34.0,0.8,13.5,79.0,371.6,291.34
2017,11,18,16,30,276.0,23.0,0.9,13.0,42.0,269.25,146.72
2017,11,18,16,45,138.0,11.5,1.0,13.0,21.0,104.69,0.0
2017,11,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,7,15,197.5,14.0,1.55,8.0,32.5,11.33,0.0
2017,11,19,7,30,395.0,28.0,1.5,8.0,65.0,23.2,13.55
2017,11,19,7,45,486.0,36.0,1.45,8.5,106.5,29.52,20.57
2017,11,19,8,0,577.0,44.0,1.4,9.0,148.0,40.05,30.47
2017,11,19,8,15,633.0,49.5,1.3,9.0,190.5,91.09,49.8
2017,11,19,8,30,689.0,55.0,1.2,9.0,233.0,145.9,89.0
2017,11,19,8,45,725.5,58.5,1.15,9.5,274.0,201.59,136.21
2017,11,19,9,0,762.0,62.0,1.1,10.0,315.0,261.1,189.31
2017,11,19,9,15,786.5,65.0,0.95,10.5,351.5,319.83,242.21
2017,11,19,9,30,811.0,68.0,0.8,11.0,388.0,380.33,295.18
2017,11,19,9,45,801.5,77.5,0.7,12.0,414.0,434.14,340.83
2017,11,19,10,0,792.0,87.0,0.6,13.0,440.0,485.52,382.18
2017,11,19,10,15,805.0,88.5,0.75,13.5,465.0,538.44,425.53
2017,11,19,10,30,818.0,90.0,0.9,14.0,490.0,590.76,467.22
2017,11,19,10,45,827.5,91.0,1.1,14.5,507.5,639.46,505.67
2017,11,19,11,0,837.0,92.0,1.3,15.0,525.0,686.69,542.23
2017,11,19,11,15,675.0,135.5,1.2,15.0,489.0,657.17,518.29
2017,11,19,11,30,513.0,179.0,1.1,15.0,453.0,602.56,476.11
2017,11,19,11,45,501.5,186.0,1.05,15.0,455.0,623.26,491.66
2017,11,19,12,0,490.0,193.0,1.0,15.0,457.0,641.51,504.4
2017,11,19,12,15,665.5,142.5,0.9,15.0,498.0,761.93,591.97
2017,11,19,12,30,841.0,92.0,0.8,15.0,539.0,872.34,664.91
2017,11,19,12,45,738.0,111.0,0.75,15.0,496.5,827.37,632.32
2017,11,19,13,0,635.0,130.0,0.7,15.0,454.0,770.59,593.64
2017,11,19,13,15,618.0,131.0,0.75,15.0,436.0,766.59,593.08
2017,11,19,13,30,601.0,132.0,0.8,15.0,418.0,759.35,589.59
2017,11,19,13,45,568.5,130.0,0.9,15.5,388.5,731.1,570.98
2017,11,19,14,0,536.0,128.0,1.0,16.0,359.0,692.26,544.72
2017,11,19,14,15,544.0,115.0,1.05,15.5,334.5,692.25,547.63
2017,11,19,14,30,552.0,102.0,1.1,15.0,310.0,681.61,542.29
2017,11,19,14,45,522.5,97.0,1.15,15.0,277.5,642.84,515.11
2017,11,19,15,0,493.0,92.0,1.2,15.0,245.0,595.9,481.27
2017,11,19,15,15,462.0,82.0,1.1,14.5,209.5,548.0,445.29
2017,11,19,15,30,431.0,72.0,1.0,14.0,174.0,499.73,407.63
2017,11,19,15,45,387.5,60.0,0.95,14.0,137.5,438.16,357.53
2017,11,19,16,0,344.0,48.0,0.9,14.0,101.0,380.96,308.68
2017,11,19,16,15,264.5,35.5,0.9,13.5,68.0,291.6,229.82
2017,11,19,16,30,185.0,23.0,0.9,13.0,35.0,199.46,100.68
2017,11,19,16,45,92.5,11.5,0.9,13.0,17.5,73.38,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
