Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,7,15,21.0,15.5,1.75,13.0,17.0,12.68,0.0
2017,11,20,7,30,42.0,31.0,1.8,13.0,34.0,24.59,14.01
2017,11,20,7,45,67.0,48.0,1.85,13.5,57.5,37.29,26.76
2017,11,20,8,0,92.0,65.0,1.9,14.0,81.0,50.51,38.96
2017,11,20,8,15,106.0,82.5,1.85,14.0,106.0,73.34,53.0
2017,11,20,8,30,120.0,100.0,1.8,14.0,131.0,98.4,72.89
2017,11,20,8,45,126.5,117.0,1.8,14.0,154.5,123.73,94.36
2017,11,20,9,0,133.0,134.0,1.8,14.0,178.0,150.18,117.2
2017,11,20,9,15,73.5,138.5,1.75,14.0,163.5,141.95,112.88
2017,11,20,9,30,14.0,143.0,1.7,14.0,149.0,125.6,100.65
2017,11,20,9,45,7.0,105.5,1.65,14.5,108.5,91.27,71.81
2017,11,20,10,0,0.0,68.0,1.6,15.0,68.0,56.38,42.31
2017,11,20,10,15,0.0,110.5,1.6,15.0,110.5,92.78,72.83
2017,11,20,10,30,0.0,153.0,1.6,15.0,153.0,130.94,104.33
2017,11,20,10,45,0.0,137.0,1.6,15.5,137.0,116.65,92.14
2017,11,20,11,0,0.0,121.0,1.6,16.0,121.0,102.35,80.1
2017,11,20,11,15,1.0,145.0,1.6,16.0,145.5,125.16,98.88
2017,11,20,11,30,2.0,169.0,1.6,16.0,170.0,148.96,118.28
2017,11,20,11,45,2.5,170.5,1.65,16.0,172.0,151.41,120.22
2017,11,20,12,0,3.0,172.0,1.7,16.0,174.0,154.0,122.36
2017,11,20,12,15,32.0,199.0,1.7,16.0,216.0,222.03,178.5
2017,11,20,12,30,61.0,226.0,1.7,16.0,258.0,282.05,227.18
2017,11,20,12,45,64.0,222.0,1.75,16.5,255.0,284.39,228.76
2017,11,20,13,0,67.0,218.0,1.8,17.0,252.0,286.83,230.71
2017,11,20,13,15,35.0,188.5,1.75,17.0,206.5,225.04,180.66
2017,11,20,13,30,3.0,159.0,1.7,17.0,161.0,147.67,117.16
2017,11,20,13,45,1.5,99.0,1.65,17.0,100.0,85.74,66.42
2017,11,20,14,0,0.0,39.0,1.6,17.0,39.0,32.23,21.68
2017,11,20,14,15,0.0,36.0,1.45,17.0,36.0,29.74,19.64
2017,11,20,14,30,0.0,33.0,1.3,17.0,33.0,27.24,17.56
2017,11,20,14,45,0.0,29.5,1.2,17.0,29.5,24.33,15.12
2017,11,20,15,0,0.0,26.0,1.1,17.0,26.0,21.43,12.66
2017,11,20,15,15,0.0,22.0,1.0,16.5,22.0,18.12,9.85
2017,11,20,15,30,0.0,18.0,0.9,16.0,18.0,14.81,7.01
2017,11,20,15,45,0.0,14.0,0.85,16.0,14.0,11.51,4.12
2017,11,20,16,0,0.0,10.0,0.8,16.0,10.0,8.21,1.22
2017,11,20,16,15,0.0,6.5,0.8,16.0,6.5,5.33,0.0
2017,11,20,16,30,0.0,3.0,0.8,16.0,3.0,2.46,0.0
2017,11,20,16,45,0.0,1.5,0.85,16.0,1.5,1.28,0.0
2017,11,20,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,7,15,162.5,13.5,2.15,12.0,27.5,10.94,0.0
2017,11,21,7,30,325.0,27.0,2.2,12.0,55.0,22.28,11.87
2017,11,21,7,45,417.0,35.5,2.25,12.5,93.0,28.96,19.57
2017,11,21,8,0,509.0,44.0,2.3,13.0,131.0,38.04,28.08
2017,11,21,8,15,566.5,49.5,2.25,13.0,171.5,82.09,44.16
2017,11,21,8,30,624.0,55.0,2.2,13.0,212.0,133.11,79.97
2017,11,21,8,45,661.0,59.0,2.2,13.5,251.0,187.41,125.41
2017,11,21,9,0,698.0,63.0,2.2,14.0,290.0,243.43,175.03
2017,11,21,9,15,526.0,102.5,2.1,14.0,284.5,269.25,206.34
2017,11,21,9,30,354.0,142.0,2.0,14.0,279.0,265.54,210.37
2017,11,21,9,45,446.5,136.5,1.95,14.5,323.0,330.76,264.25
2017,11,21,10,0,539.0,131.0,1.9,15.0,367.0,398.72,319.65
2017,11,21,10,15,669.0,106.0,1.8,15.0,416.0,481.55,386.44
2017,11,21,10,30,799.0,81.0,1.7,15.0,465.0,567.33,454.27
2017,11,21,10,45,809.0,82.0,1.65,15.5,483.0,615.17,490.61
2017,11,21,11,0,819.0,83.0,1.6,16.0,501.0,661.67,525.07
2017,11,21,11,15,824.0,83.5,1.5,16.0,511.0,702.42,554.42
2017,11,21,11,30,829.0,84.0,1.4,16.0,521.0,740.95,580.44
2017,11,21,11,45,831.5,83.5,1.35,16.5,524.0,773.91,601.56
2017,11,21,12,0,834.0,83.0,1.3,17.0,527.0,804.09,620.53
2017,11,21,12,15,832.5,83.0,1.25,17.0,522.5,828.56,636.57
2017,11,21,12,30,831.0,83.0,1.2,17.0,518.0,849.8,650.42
2017,11,21,12,45,829.5,81.0,1.15,17.5,507.0,865.24,659.13
2017,11,21,13,0,828.0,79.0,1.1,18.0,496.0,877.26,665.62
2017,11,21,13,15,764.0,89.0,1.0,18.0,462.5,843.1,641.48
2017,11,21,13,30,700.0,99.0,0.9,18.0,429.0,810.47,618.95
2017,11,21,13,45,554.5,125.0,0.85,18.5,377.5,710.69,549.23
2017,11,21,14,0,409.0,151.0,0.8,19.0,326.0,600.69,469.76
2017,11,21,14,15,464.0,129.0,0.75,19.0,312.5,625.97,490.91
2017,11,21,14,30,519.0,107.0,0.7,19.0,299.0,647.29,506.09
2017,11,21,14,45,496.5,99.0,0.65,19.0,267.5,612.7,480.9
2017,11,21,15,0,474.0,91.0,0.6,19.0,236.0,576.71,454.78
2017,11,21,15,15,444.0,81.0,0.6,18.5,201.5,530.24,421.38
2017,11,21,15,30,414.0,71.0,0.6,18.0,167.0,483.41,386.3
2017,11,21,15,45,372.5,59.0,0.6,18.0,132.0,424.13,339.22
2017,11,21,16,0,331.0,47.0,0.6,18.0,97.0,366.14,290.88
2017,11,21,16,15,252.0,34.5,0.65,17.5,64.5,280.9,215.96
2017,11,21,16,30,173.0,22.0,0.7,17.0,32.0,187.5,76.94
2017,11,21,16,45,86.5,11.0,0.8,16.5,16.0,68.77,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,7,15,156.0,14.0,2.0,12.5,26.5,11.95,0.0
2017,11,22,7,30,312.0,28.0,2.0,13.0,53.0,23.23,12.11
2017,11,22,7,45,410.5,36.5,2.05,13.5,92.5,29.89,20.21
2017,11,22,8,0,509.0,45.0,2.1,14.0,132.0,38.23,28.09
2017,11,22,8,15,568.5,51.5,2.0,14.0,173.0,83.18,45.03
2017,11,22,8,30,628.0,58.0,1.9,14.0,214.0,135.4,81.38
2017,11,22,8,45,484.5,87.5,1.85,14.5,220.5,172.74,119.92
2017,11,22,9,0,341.0,117.0,1.8,15.0,227.0,195.02,146.52
2017,11,22,9,15,360.0,126.5,1.65,15.0,254.5,234.02,180.8
2017,11,22,9,30,379.0,136.0,1.5,15.0,282.0,274.93,216.31
2017,11,22,9,45,287.0,161.5,1.4,15.5,277.0,277.89,221.45
2017,11,22,10,0,195.0,187.0,1.3,16.0,272.0,269.44,215.87
2017,11,22,10,15,133.0,195.5,1.25,16.5,255.0,257.65,206.57
2017,11,22,10,30,71.0,204.0,1.2,17.0,238.0,229.7,183.61
2017,11,22,10,45,70.0,212.5,1.2,17.5,247.0,242.85,193.9
2017,11,22,11,0,69.0,221.0,1.2,18.0,256.0,256.06,203.93
2017,11,22,11,15,164.5,224.5,1.15,18.0,310.5,346.31,276.3
2017,11,22,11,30,260.0,228.0,1.1,18.0,365.0,446.5,353.91
2017,11,22,11,45,211.0,234.0,1.05,18.5,345.5,412.23,325.86
2017,11,22,12,0,162.0,240.0,1.0,19.0,326.0,389.12,306.85
2017,11,22,12,15,91.5,219.0,0.95,19.0,267.5,295.91,234.21
2017,11,22,12,30,21.0,198.0,0.9,19.0,209.0,198.73,156.49
2017,11,22,12,45,10.5,103.0,0.85,19.5,108.5,96.31,74.25
2017,11,22,13,0,0.0,8.0,0.8,20.0,8.0,6.6,0.0
2017,11,22,13,15,42.5,105.0,0.7,20.0,125.0,137.18,109.4
2017,11,22,13,30,85.0,202.0,0.6,20.0,242.0,293.66,233.57
2017,11,22,13,45,42.5,124.0,0.55,20.0,144.0,160.97,127.55
2017,11,22,14,0,0.0,46.0,0.5,20.0,46.0,38.05,26.15
2017,11,22,14,15,200.0,86.0,0.45,19.5,160.0,298.72,244.74
2017,11,22,14,30,400.0,126.0,0.4,19.0,274.0,561.77,444.34
2017,11,22,14,45,378.0,116.5,0.4,19.0,244.5,527.6,416.32
2017,11,22,15,0,356.0,107.0,0.4,19.0,215.0,492.4,390.64
2017,11,22,15,15,333.0,94.0,0.45,18.5,183.5,450.94,360.61
2017,11,22,15,30,310.0,81.0,0.5,18.0,152.0,409.08,328.87
2017,11,22,15,45,275.0,66.0,0.6,18.0,119.0,354.36,285.06
2017,11,22,16,0,240.0,51.0,0.7,18.0,86.0,300.58,239.84
2017,11,22,16,15,175.0,36.5,0.75,17.5,57.0,226.47,173.46
2017,11,22,16,30,110.0,22.0,0.8,17.0,28.0,141.31,50.23
2017,11,22,16,45,55.0,11.0,0.85,17.0,14.0,47.13,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,28.0,14.0,0.85,14.0,16.0,11.95,0.0
2017,11,23,7,30,56.0,28.0,0.8,14.0,32.0,22.31,10.85
2017,11,23,7,45,89.5,44.5,0.75,14.5,57.0,34.76,24.26
2017,11,23,8,0,123.0,61.0,0.7,15.0,82.0,46.38,35.09
2017,11,23,8,15,139.5,78.5,0.7,15.0,108.5,72.07,50.57
2017,11,23,8,30,156.0,96.0,0.7,15.0,135.0,99.41,71.71
2017,11,23,8,45,166.5,112.5,0.75,15.5,160.0,127.22,94.74
2017,11,23,9,0,177.0,129.0,0.8,16.0,185.0,156.58,119.61
2017,11,23,9,15,184.5,143.5,0.9,16.5,208.0,184.76,143.69
2017,11,23,9,30,192.0,158.0,1.0,17.0,231.0,213.92,168.33
2017,11,23,9,45,96.0,143.5,1.1,17.5,180.0,173.0,137.13
2017,11,23,10,0,0.0,129.0,1.2,18.0,129.0,109.05,85.29
2017,11,23,10,15,0.0,132.5,1.2,18.0,132.5,112.38,88.03
2017,11,23,10,30,0.0,136.0,1.2,18.0,136.0,115.72,90.63
2017,11,23,10,45,0.0,143.5,1.25,18.5,143.5,122.77,96.09
2017,11,23,11,0,0.0,151.0,1.3,19.0,151.0,129.96,101.63
2017,11,23,11,15,0.0,154.0,1.35,19.0,154.0,133.08,104.08
2017,11,23,11,30,0.0,157.0,1.4,19.0,157.0,136.29,106.62
2017,11,23,11,45,0.0,157.5,1.45,19.5,157.5,137.21,107.13
2017,11,23,12,0,0.0,158.0,1.5,20.0,158.0,138.19,107.72
2017,11,23,12,15,0.0,156.5,1.5,20.0,156.5,137.31,107.02
2017,11,23,12,30,0.0,155.0,1.5,20.0,155.0,136.51,106.42
2017,11,23,12,45,0.0,127.0,1.55,20.0,127.0,109.66,84.77
2017,11,23,13,0,0.0,99.0,1.6,20.0,99.0,83.43,63.48
2017,11,23,13,15,0.0,95.0,1.6,20.0,95.0,79.92,60.71
2017,11,23,13,30,0.0,91.0,1.6,20.0,91.0,76.43,57.92
2017,11,23,13,45,0.0,85.5,1.6,20.0,85.5,71.54,53.98
2017,11,23,14,0,0.0,80.0,1.6,20.0,80.0,66.66,50.04
2017,11,23,14,15,0.0,74.5,1.55,19.5,74.5,61.8,46.19
2017,11,23,14,30,0.0,69.0,1.5,19.0,69.0,57.2,42.53
2017,11,23,14,45,0.0,61.5,1.45,19.0,61.5,50.94,37.34
2017,11,23,15,0,0.0,54.0,1.4,19.0,54.0,44.69,32.11
2017,11,23,15,15,0.0,46.0,1.3,18.5,46.0,38.03,26.54
2017,11,23,15,30,0.0,38.0,1.2,18.0,38.0,31.38,20.89
2017,11,23,15,45,0.0,29.5,1.15,18.0,29.5,24.33,14.79
2017,11,23,16,0,0.0,21.0,1.1,18.0,21.0,17.3,8.67
2017,11,23,16,15,0.0,14.0,1.2,17.5,14.0,11.51,3.46
2017,11,23,16,30,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2017,11,23,16,45,0.0,3.5,1.4,16.5,3.5,2.99,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,184.5,11.5,2.45,13.0,25.5,9.82,0.0
2017,11,24,7,30,369.0,23.0,2.5,13.0,51.0,20.79,9.15
2017,11,24,7,45,465.5,30.5,2.55,13.5,90.0,27.3,17.82
2017,11,24,8,0,562.0,38.0,2.6,14.0,129.0,34.0,24.29
2017,11,24,8,15,619.5,42.5,2.45,14.0,170.0,79.57,40.66
2017,11,24,8,30,677.0,47.0,2.3,14.0,211.0,132.1,76.51
2017,11,24,8,45,713.0,51.0,2.15,14.5,250.5,186.78,121.91
2017,11,24,9,0,749.0,55.0,2.0,15.0,290.0,245.22,173.52
2017,11,24,9,15,774.0,57.5,1.9,15.0,325.5,302.28,225.45
2017,11,24,9,30,799.0,60.0,1.8,15.0,361.0,361.17,278.28
2017,11,24,9,45,805.0,65.0,1.7,15.5,389.5,416.16,326.33
2017,11,24,10,0,811.0,70.0,1.6,16.0,418.0,470.42,371.92
2017,11,24,10,15,824.0,71.0,1.55,16.0,442.5,523.16,415.56
2017,11,24,10,30,837.0,72.0,1.5,16.0,467.0,575.27,457.3
2017,11,24,10,45,846.5,73.0,1.5,16.5,484.5,624.29,494.87
2017,11,24,11,0,856.0,74.0,1.5,17.0,502.0,666.87,526.75
2017,11,24,11,15,582.5,145.5,1.45,17.5,440.0,595.05,469.76
2017,11,24,11,30,309.0,217.0,1.4,18.0,378.0,470.66,372.72
2017,11,24,11,45,591.5,145.5,1.35,18.5,454.5,653.42,513.33
2017,11,24,12,0,874.0,74.0,1.3,19.0,531.0,813.68,624.35
2017,11,24,12,15,872.5,73.5,1.3,19.0,526.5,837.99,639.2
2017,11,24,12,30,871.0,73.0,1.3,19.0,522.0,859.01,653.48
2017,11,24,12,45,877.0,69.0,1.35,19.5,512.0,878.85,666.5
2017,11,24,13,0,883.0,65.0,1.4,20.0,502.0,895.34,677.35
2017,11,24,13,15,588.0,127.5,1.4,20.0,414.0,730.02,563.94
2017,11,24,13,30,293.0,190.0,1.4,20.0,326.0,510.84,402.69
2017,11,24,13,45,374.0,165.0,1.45,20.0,328.0,559.56,443.97
2017,11,24,14,0,455.0,140.0,1.5,20.0,330.0,628.71,497.13
2017,11,24,14,15,448.5,129.5,1.45,20.0,304.5,610.78,483.94
2017,11,24,14,30,442.0,119.0,1.4,20.0,279.0,590.78,469.76
2017,11,24,14,45,430.5,107.0,1.35,20.0,250.0,562.31,448.88
2017,11,24,15,0,419.0,95.0,1.3,20.0,221.0,532.16,426.29
2017,11,24,15,15,397.5,83.0,1.25,19.0,188.5,491.79,396.71
2017,11,24,15,30,376.0,71.0,1.2,18.0,156.0,450.7,365.25
2017,11,24,15,45,338.5,58.5,1.2,17.5,123.0,395.31,320.47
2017,11,24,16,0,301.0,46.0,1.2,17.0,90.0,341.03,274.13
2017,11,24,16,15,232.5,33.0,1.2,16.5,59.5,264.22,202.89
2017,11,24,16,30,164.0,20.0,1.2,16.0,29.0,175.41,46.55
2017,11,24,16,45,82.0,10.0,1.3,16.0,14.5,64.79,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,25,7,15,35.5,13.0,2.65,12.0,15.5,11.1,0.0
2017,11,25,7,30,71.0,26.0,2.7,12.0,31.0,20.39,8.19
2017,11,25,7,45,101.0,42.5,2.8,12.5,55.5,32.67,22.42
2017,11,25,8,0,131.0,59.0,2.9,13.0,80.0,44.67,33.73
2017,11,25,8,15,147.0,76.0,2.85,13.5,106.0,70.27,49.15
2017,11,25,8,30,163.0,93.0,2.8,14.0,132.0,98.53,71.05
2017,11,25,8,45,171.0,109.5,2.75,14.5,157.0,125.1,93.41
2017,11,25,9,0,179.0,126.0,2.7,15.0,182.0,154.03,118.39
2017,11,25,9,15,186.5,140.5,2.55,15.5,204.5,182.25,142.84
2017,11,25,9,30,194.0,155.0,2.4,16.0,227.0,211.45,167.84
2017,11,25,9,45,370.0,139.5,2.25,16.5,292.0,298.29,237.47
2017,11,25,10,0,546.0,124.0,2.1,17.0,357.0,391.58,312.14
2017,11,25,10,15,539.0,134.5,2.05,17.5,375.5,430.56,343.92
2017,11,25,10,30,532.0,145.0,2.0,18.0,394.0,467.88,373.57
2017,11,25,10,45,381.5,181.5,1.95,18.5,363.5,427.88,341.87
2017,11,25,11,0,231.0,218.0,1.9,19.0,333.0,373.7,298.13
2017,11,25,11,15,230.5,223.0,1.95,19.0,339.5,391.4,312.58
2017,11,25,11,30,230.0,228.0,2.0,19.0,346.0,408.59,326.14
2017,11,25,11,45,178.5,231.5,2.05,19.0,323.5,383.58,306.05
2017,11,25,12,0,127.0,235.0,2.1,19.0,301.0,354.79,282.87
2017,11,25,12,15,126.5,233.0,2.15,19.0,298.5,359.32,286.84
2017,11,25,12,30,126.0,231.0,2.2,19.0,296.0,363.47,290.38
2017,11,25,12,45,130.0,225.5,2.25,19.0,291.0,366.96,293.65
2017,11,25,13,0,134.0,220.0,2.3,19.0,286.0,370.17,296.74
2017,11,25,13,15,228.5,202.0,2.2,19.0,309.5,440.09,354.11
2017,11,25,13,30,323.0,184.0,2.1,19.0,333.0,530.74,425.38
2017,11,25,13,45,182.0,175.5,2.05,19.0,258.5,374.08,302.01
2017,11,25,14,0,41.0,167.0,2.0,19.0,184.0,217.1,174.14
2017,11,25,14,15,233.5,143.5,1.85,18.5,229.0,407.38,332.59
2017,11,25,14,30,426.0,120.0,1.7,18.0,274.0,576.97,466.39
2017,11,25,14,45,405.5,110.5,1.55,18.0,244.5,543.94,439.51
2017,11,25,15,0,385.0,101.0,1.4,18.0,215.0,509.74,412.87
2017,11,25,15,15,361.5,88.5,1.3,17.5,183.5,467.95,380.68
2017,11,25,15,30,338.0,76.0,1.2,17.0,152.0,425.68,346.91
2017,11,25,15,45,301.0,62.0,1.2,16.5,119.0,369.94,301.27
2017,11,25,16,0,264.0,48.0,1.2,16.0,86.0,315.24,254.27
2017,11,25,16,15,194.5,34.0,1.2,16.0,56.5,237.67,181.89
2017,11,25,16,30,125.0,20.0,1.2,16.0,27.0,146.81,30.34
2017,11,25,16,45,62.5,10.0,1.25,16.0,13.5,51.41,0.0
2017,11,25,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.6,15.0,4.0,3.41,0.0
2017,11,26,7,30,0.0,8.0,3.6,15.0,8.0,6.57,0.0
2017,11,26,7,45,0.0,15.0,3.6,15.0,15.0,12.34,4.82
2017,11,26,8,0,0.0,22.0,3.6,15.0,22.0,18.12,10.22
2017,11,26,8,15,0.0,30.0,3.65,15.0,30.0,24.75,15.38
2017,11,26,8,30,0.0,38.0,3.7,15.0,38.0,31.38,21.18
2017,11,26,8,45,0.0,46.0,3.75,15.5,46.0,38.03,26.88
2017,11,26,9,0,0.0,54.0,3.8,16.0,54.0,44.69,32.51
2017,11,26,9,15,0.0,61.0,3.75,16.0,61.0,50.52,37.45
2017,11,26,9,30,0.0,68.0,3.7,16.0,68.0,56.37,42.35
2017,11,26,9,45,0.0,63.5,3.7,16.0,63.5,52.61,39.1
2017,11,26,10,0,0.0,59.0,3.7,16.0,59.0,48.86,35.87
2017,11,26,10,15,0.0,47.5,3.7,16.0,47.5,39.3,27.73
2017,11,26,10,30,0.0,36.0,3.7,16.0,36.0,29.76,19.62
2017,11,26,10,45,0.0,33.5,3.75,16.0,33.5,27.69,17.84
2017,11,26,11,0,0.0,31.0,3.8,16.0,31.0,25.63,16.07
2017,11,26,11,15,0.0,90.5,3.75,16.0,90.5,75.4,57.9
2017,11,26,11,30,0.0,150.0,3.7,16.0,150.0,129.9,103.1
2017,11,26,11,45,0.0,136.0,3.65,16.0,136.0,116.98,92.33
2017,11,26,12,0,0.0,122.0,3.6,16.0,122.0,104.12,81.68
2017,11,26,12,15,0.0,116.5,3.5,16.0,116.5,99.21,77.62
2017,11,26,12,30,0.0,111.0,3.4,16.0,111.0,94.29,73.57
2017,11,26,12,45,0.0,118.5,3.35,16.0,118.5,101.67,79.75
2017,11,26,13,0,0.0,126.0,3.3,16.0,126.0,109.42,86.25
2017,11,26,13,15,0.0,106.0,3.15,16.0,106.0,90.47,70.56
2017,11,26,13,30,0.0,86.0,3.0,16.0,86.0,71.83,55.07
2017,11,26,13,45,0.0,79.5,2.95,16.0,79.5,65.99,50.25
2017,11,26,14,0,0.0,73.0,2.9,16.0,73.0,60.55,45.76
2017,11,26,14,15,61.0,111.5,2.8,15.5,134.0,167.84,138.59
2017,11,26,14,30,122.0,150.0,2.7,15.0,195.0,298.07,247.66
2017,11,26,14,45,117.0,135.5,2.6,15.0,174.5,277.63,230.64
2017,11,26,15,0,112.0,121.0,2.5,15.0,154.0,256.94,213.66
2017,11,26,15,15,102.5,104.0,2.35,15.0,131.0,228.06,189.4
2017,11,26,15,30,93.0,87.0,2.2,15.0,108.0,198.99,164.5
2017,11,26,15,45,78.5,69.5,2.1,15.0,84.5,164.69,134.57
2017,11,26,16,0,64.0,52.0,2.0,15.0,61.0,130.24,103.89
2017,11,26,16,15,32.0,35.5,1.95,14.5,40.0,70.82,51.03
2017,11,26,16,30,0.0,19.0,1.9,14.0,19.0,17.59,0.0
2017,11,26,16,45,0.0,9.5,1.85,14.0,9.5,8.11,0.0
2017,11,26,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,7,15,66.5,14.5,1.55,10.5,19.0,12.38,0.0
2017,11,27,7,30,133.0,29.0,1.5,11.0,38.0,22.42,7.47
2017,11,27,7,45,258.5,40.5,1.5,11.5,74.5,31.24,21.07
2017,11,27,8,0,384.0,52.0,1.5,12.0,111.0,42.58,31.95
2017,11,27,8,15,456.0,60.5,1.6,12.0,151.5,79.74,47.35
2017,11,27,8,30,528.0,69.0,1.7,12.0,192.0,127.77,80.06
2017,11,27,8,45,585.5,72.5,1.85,12.0,232.0,177.44,120.28
2017,11,27,9,0,643.0,76.0,2.0,12.0,272.0,233.62,169.13
2017,11,27,9,15,675.0,80.0,2.1,12.0,308.0,288.66,219.15
2017,11,27,9,30,707.0,84.0,2.2,12.0,344.0,346.57,271.37
2017,11,27,9,45,744.5,83.0,2.3,12.5,377.0,404.36,322.14
2017,11,27,10,0,782.0,82.0,2.4,13.0,410.0,464.5,373.63
2017,11,27,10,15,796.5,83.5,2.4,13.0,435.0,517.24,418.55
2017,11,27,10,30,811.0,85.0,2.4,13.0,460.0,569.6,461.94
2017,11,27,10,45,823.5,85.5,2.45,13.5,478.5,618.98,501.26
2017,11,27,11,0,836.0,86.0,2.5,14.0,497.0,667.21,538.66
2017,11,27,11,15,841.0,86.5,2.45,14.0,507.5,708.72,570.6
2017,11,27,11,30,846.0,87.0,2.4,14.0,518.0,747.99,598.68
2017,11,27,11,45,853.0,85.0,2.4,14.5,522.0,783.47,622.96
2017,11,27,12,0,860.0,83.0,2.4,15.0,526.0,816.36,645.18
2017,11,27,12,15,858.0,83.0,2.3,15.0,521.5,841.34,662.06
2017,11,27,12,30,856.0,83.0,2.2,15.0,517.0,863.0,676.57
2017,11,27,12,45,668.0,124.5,2.15,15.0,458.5,771.55,610.88
2017,11,27,13,0,480.0,166.0,2.1,15.0,400.0,655.76,525.52
2017,11,27,13,15,658.0,120.5,2.0,15.0,428.5,783.38,621.38
2017,11,27,13,30,836.0,75.0,1.9,15.0,457.0,893.94,698.47
2017,11,27,13,45,823.5,73.0,1.85,15.0,431.0,885.76,691.87
2017,11,27,14,0,811.0,71.0,1.8,15.0,405.0,874.06,684.18
2017,11,27,14,15,790.0,68.5,1.75,15.0,373.5,850.44,668.08
2017,11,27,14,30,769.0,66.0,1.7,15.0,342.0,823.7,649.67
2017,11,27,14,45,742.0,62.5,1.7,15.0,305.5,787.34,624.48
2017,11,27,15,0,715.0,59.0,1.7,15.0,269.0,748.56,596.8
2017,11,27,15,15,671.0,54.5,1.6,14.5,228.5,691.55,554.74
2017,11,27,15,30,627.0,50.0,1.5,14.0,188.0,633.47,510.17
2017,11,27,15,45,560.5,43.5,1.4,13.5,147.5,562.69,453.64
2017,11,27,16,0,494.0,37.0,1.3,13.0,107.0,486.1,389.29
2017,11,27,16,15,375.0,28.0,1.35,12.5,70.0,369.5,283.05
2017,11,27,16,30,256.0,19.0,1.4,12.0,33.0,242.16,28.8
2017,11,27,16,45,128.0,9.5,1.5,12.0,16.5,95.92,0.0
2017,11,27,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,7,15,142.5,11.0,1.6,9.5,20.0,9.39,0.0
2017,11,28,7,30,285.0,22.0,1.6,10.0,40.0,18.26,3.87
2017,11,28,7,45,393.5,30.5,1.65,10.5,77.0,25.07,15.77
2017,11,28,8,0,502.0,39.0,1.7,11.0,114.0,31.87,22.59
2017,11,28,8,15,566.0,44.5,1.8,11.0,154.5,71.83,37.44
2017,11,28,8,30,630.0,50.0,1.9,11.0,195.0,124.7,73.31
2017,11,28,8,45,673.0,53.5,2.05,11.5,234.0,176.99,116.35
2017,11,28,9,0,716.0,57.0,2.2,12.0,273.0,233.93,166.76
2017,11,28,9,15,743.5,60.0,2.25,12.5,308.5,290.04,218.05
2017,11,28,9,30,771.0,63.0,2.3,13.0,344.0,348.36,270.74
2017,11,28,9,45,785.5,66.5,2.35,13.5,373.5,403.69,320.08
2017,11,28,10,0,800.0,70.0,2.4,14.0,403.0,459.23,368.11
2017,11,28,10,15,813.5,71.5,2.4,14.0,427.5,512.05,413.17
2017,11,28,10,30,827.0,73.0,2.4,14.0,452.0,564.37,456.56
2017,11,28,10,45,834.0,74.5,2.4,14.5,469.5,611.89,494.2
2017,11,28,11,0,841.0,76.0,2.4,15.0,487.0,657.79,529.54
2017,11,28,11,15,845.5,77.0,2.4,15.0,497.5,699.52,561.57
2017,11,28,11,30,850.0,78.0,2.4,15.0,508.0,738.99,590.06
2017,11,28,11,45,849.0,78.5,2.45,15.0,510.5,771.13,613.37
2017,11,28,12,0,848.0,79.0,2.5,15.0,513.0,800.29,634.56
2017,11,28,12,15,633.5,133.5,2.5,15.0,456.5,714.64,571.72
2017,11,28,12,30,419.0,188.0,2.5,15.0,400.0,601.65,484.67
2017,11,28,12,45,611.0,137.0,2.55,15.0,437.5,733.91,588.47
2017,11,28,13,0,803.0,86.0,2.6,15.0,475.0,854.36,675.85
2017,11,28,13,15,792.5,84.5,2.6,15.0,456.5,855.51,676.22
2017,11,28,13,30,782.0,83.0,2.6,15.0,438.0,853.12,675.3
2017,11,28,13,45,671.5,99.0,2.65,15.0,391.5,783.04,625.72
2017,11,28,14,0,561.0,115.0,2.7,15.0,345.0,702.04,567.44
2017,11,28,14,15,530.0,110.0,2.65,15.0,314.0,659.0,536.15
2017,11,28,14,30,499.0,105.0,2.6,15.0,283.0,623.03,509.48
2017,11,28,14,45,466.0,99.5,2.55,15.0,251.5,583.16,479.24
2017,11,28,15,0,433.0,94.0,2.5,15.0,220.0,542.38,447.59
2017,11,28,15,15,400.5,83.5,2.35,14.5,186.5,494.59,409.92
2017,11,28,15,30,368.0,73.0,2.2,14.0,153.0,446.69,370.83
2017,11,28,15,45,318.0,60.5,2.1,14.0,119.0,381.8,315.69
2017,11,28,16,0,268.0,48.0,2.0,14.0,85.0,318.95,260.01
2017,11,28,16,15,134.0,36.5,2.0,13.5,55.0,180.24,137.42
2017,11,28,16,30,0.0,25.0,2.0,13.0,25.0,30.72,0.0
2017,11,28,16,45,0.0,12.5,2.05,12.5,12.5,10.67,0.0
2017,11,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,10.0,2.15,8.5,21.0,8.54,0.0
2017,11,29,7,30,367.0,20.0,2.2,9.0,42.0,18.2,2.4
2017,11,29,7,45,476.5,27.5,2.3,9.5,81.5,24.82,15.48
2017,11,29,8,0,586.0,35.0,2.4,10.0,121.0,31.46,22.27
2017,11,29,8,15,648.5,40.0,2.45,10.0,163.5,74.1,37.18
2017,11,29,8,30,711.0,45.0,2.5,10.0,206.0,128.78,73.54
2017,11,29,8,45,751.0,48.5,2.65,10.5,247.0,185.25,120.37
2017,11,29,9,0,791.0,52.0,2.8,11.0,288.0,245.92,174.69
2017,11,29,9,15,817.5,54.5,2.75,11.5,325.0,305.45,229.62
2017,11,29,9,30,844.0,57.0,2.7,12.0,362.0,366.58,285.34
2017,11,29,9,45,860.0,60.0,2.65,12.5,393.5,425.24,337.89
2017,11,29,10,0,876.0,63.0,2.6,13.0,425.0,484.08,388.86
2017,11,29,10,15,888.5,64.0,2.55,13.0,450.5,538.85,435.73
2017,11,29,10,30,901.0,65.0,2.5,13.0,476.0,592.81,480.53
2017,11,29,10,45,908.5,66.5,2.45,13.5,494.5,643.19,520.27
2017,11,29,11,0,916.0,68.0,2.4,14.0,513.0,691.8,557.41
2017,11,29,11,15,920.5,68.5,2.3,14.0,524.0,735.17,589.29
2017,11,29,11,30,925.0,69.0,2.2,14.0,535.0,776.06,617.81
2017,11,29,11,45,925.0,70.0,2.15,14.5,538.5,811.41,641.2
2017,11,29,12,0,925.0,71.0,2.1,15.0,542.0,843.66,662.16
2017,11,29,12,15,815.0,90.0,2.05,15.0,502.5,810.75,638.03
2017,11,29,12,30,705.0,109.0,2.0,15.0,463.0,766.06,606.05
2017,11,29,12,45,810.0,88.0,2.0,15.0,486.0,845.84,663.96
2017,11,29,13,0,915.0,67.0,2.0,15.0,509.0,920.1,715.75
2017,11,29,13,15,905.5,66.0,1.95,15.0,489.5,923.78,717.61
2017,11,29,13,30,896.0,65.0,1.9,15.0,470.0,923.68,717.76
2017,11,29,13,45,882.0,64.0,1.9,15.5,443.5,915.73,711.86
2017,11,29,14,0,868.0,63.0,1.9,16.0,417.0,904.21,703.62
2017,11,29,14,15,848.0,60.5,1.8,15.5,384.5,891.47,695.99
2017,11,29,14,30,828.0,58.0,1.7,15.0,352.0,865.48,678.85
2017,11,29,14,45,799.5,55.5,1.65,15.0,314.5,828.75,653.12
2017,11,29,15,0,771.0,53.0,1.6,15.0,277.0,789.49,624.91
2017,11,29,15,15,728.5,49.0,1.5,14.5,236.0,733.8,584.22
2017,11,29,15,30,686.0,45.0,1.4,14.0,195.0,676.93,540.89
2017,11,29,15,45,616.0,40.0,1.3,14.0,152.5,595.42,475.86
2017,11,29,16,0,546.0,35.0,1.2,14.0,110.0,515.03,408.2
2017,11,29,16,15,273.0,34.5,1.25,13.5,72.0,297.72,225.94
2017,11,29,16,30,0.0,34.0,1.3,13.0,34.0,56.72,0.0
2017,11,29,16,45,0.0,17.0,1.4,12.5,17.0,14.51,0.0
2017,11,29,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
