Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.0,10.5,1.7,8.5,17.5,8.96,0.0
2017,11,30,7,30,238.0,21.0,1.7,9.0,35.0,17.41,0.32
2017,11,30,7,45,353.0,30.5,1.7,9.5,71.5,25.09,15.57
2017,11,30,8,0,468.0,40.0,1.7,10.0,108.0,32.72,23.35
2017,11,30,8,15,535.5,47.0,1.7,10.5,148.0,70.31,37.78
2017,11,30,8,30,603.0,54.0,1.7,11.0,188.0,120.77,71.23
2017,11,30,8,45,646.5,58.5,1.7,11.5,227.0,172.68,113.56
2017,11,30,9,0,690.0,63.0,1.7,12.0,266.0,229.34,163.25
2017,11,30,9,15,719.5,66.0,1.7,12.5,302.0,285.91,214.38
2017,11,30,9,30,749.0,69.0,1.7,13.0,338.0,343.55,265.97
2017,11,30,9,45,776.5,70.0,1.75,13.5,369.5,400.54,316.09
2017,11,30,10,0,804.0,71.0,1.8,14.0,401.0,459.06,366.05
2017,11,30,10,15,817.5,72.5,1.75,14.0,426.0,512.06,410.67
2017,11,30,10,30,831.0,74.0,1.7,14.0,451.0,564.55,453.51
2017,11,30,10,45,839.5,75.5,1.65,14.5,469.0,613.2,491.22
2017,11,30,11,0,848.0,77.0,1.6,15.0,487.0,660.36,526.57
2017,11,30,11,15,853.0,77.5,1.55,15.0,497.5,702.2,557.84
2017,11,30,11,30,858.0,78.0,1.5,15.0,508.0,741.79,585.29
2017,11,30,11,45,861.0,77.5,1.5,15.5,512.0,776.19,608.15
2017,11,30,12,0,864.0,77.0,1.5,16.0,516.0,807.8,628.88
2017,11,30,12,15,862.5,77.0,1.5,16.0,511.5,833.35,646.48
2017,11,30,12,30,861.0,77.0,1.5,16.0,507.0,855.63,661.91
2017,11,30,12,45,782.0,90.0,1.5,16.5,474.0,822.3,637.61
2017,11,30,13,0,703.0,103.0,1.5,17.0,441.0,788.48,613.6
2017,11,30,13,15,604.0,123.0,1.45,17.0,406.0,734.13,575.47
2017,11,30,13,30,505.0,143.0,1.4,17.0,371.0,666.53,527.42
2017,11,30,13,45,655.0,106.0,1.4,17.0,384.0,774.75,606.72
2017,11,30,14,0,805.0,69.0,1.4,17.0,397.0,863.07,668.17
2017,11,30,14,15,714.0,75.5,1.3,17.0,349.5,792.72,617.64
2017,11,30,14,30,623.0,82.0,1.2,17.0,302.0,715.41,563.08
2017,11,30,14,45,592.0,78.5,1.2,17.0,269.5,677.68,537.09
2017,11,30,15,0,561.0,75.0,1.2,17.0,237.0,638.08,508.46
2017,11,30,15,15,522.5,68.0,1.2,16.5,201.5,586.13,470.41
2017,11,30,15,30,484.0,61.0,1.2,16.0,166.0,533.5,430.15
2017,11,30,15,45,433.0,51.0,1.3,15.5,129.5,466.99,377.54
2017,11,30,16,0,382.0,41.0,1.4,15.0,93.0,401.88,322.6
2017,11,30,16,15,191.0,34.5,1.45,14.5,60.5,237.66,179.33
2017,11,30,16,30,0.0,28.0,1.5,14.0,28.0,39.1,0.0
2017,11,30,16,45,0.0,14.0,1.55,13.5,14.0,11.95,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,7,15,73.0,10.0,1.1,9.0,14.0,8.54,0.0
2017,12,1,7,30,146.0,20.0,1.0,9.0,28.0,15.59,0.0
2017,12,1,7,45,234.0,33.0,0.95,9.5,59.5,25.57,15.82
2017,12,1,8,0,322.0,46.0,0.9,10.0,91.0,35.43,25.72
2017,12,1,8,15,371.5,57.5,0.85,10.5,126.5,67.07,40.39
2017,12,1,8,30,421.0,69.0,0.8,11.0,162.0,108.93,69.16
2017,12,1,8,45,463.0,77.0,0.75,11.5,197.5,155.4,106.62
2017,12,1,9,0,505.0,85.0,0.7,12.0,233.0,204.15,148.28
2017,12,1,9,15,542.0,88.0,0.75,12.0,264.5,251.54,190.3
2017,12,1,9,30,579.0,91.0,0.8,12.0,296.0,302.52,235.31
2017,12,1,9,45,573.5,102.0,0.85,12.5,320.5,346.98,274.57
2017,12,1,10,0,568.0,113.0,0.9,13.0,345.0,389.99,311.39
2017,12,1,10,15,687.5,96.5,0.95,13.5,394.5,469.0,374.86
2017,12,1,10,30,807.0,80.0,1.0,14.0,444.0,555.8,442.75
2017,12,1,10,45,678.5,113.0,1.1,14.5,427.0,554.69,442.3
2017,12,1,11,0,550.0,146.0,1.2,15.0,410.0,531.72,425.17
2017,12,1,11,15,692.5,116.0,1.2,15.0,456.0,633.79,504.13
2017,12,1,11,30,835.0,86.0,1.2,15.0,502.0,732.49,576.44
2017,12,1,11,45,657.5,130.5,1.25,15.0,459.5,681.03,538.06
2017,12,1,12,0,480.0,175.0,1.3,15.0,417.0,603.95,480.16
2017,12,1,12,15,656.5,130.5,1.3,15.0,459.5,727.2,573.86
2017,12,1,12,30,833.0,86.0,1.3,15.0,502.0,841.3,653.28
2017,12,1,12,45,777.0,91.5,1.3,15.5,472.5,818.46,635.12
2017,12,1,13,0,721.0,97.0,1.3,16.0,443.0,796.01,619.02
2017,12,1,13,15,617.5,119.0,1.25,16.0,407.0,740.97,580.38
2017,12,1,13,30,514.0,141.0,1.2,16.0,371.0,671.72,531.32
2017,12,1,13,45,448.0,144.0,1.2,16.0,336.5,620.28,494.36
2017,12,1,14,0,382.0,147.0,1.2,16.0,302.0,566.49,454.37
2017,12,1,14,15,483.0,118.0,1.2,15.5,298.0,624.87,501.83
2017,12,1,14,30,584.0,89.0,1.2,15.0,294.0,688.08,549.35
2017,12,1,14,45,549.0,86.0,1.2,15.0,262.5,647.61,519.28
2017,12,1,15,0,514.0,83.0,1.2,15.0,231.0,605.24,488.09
2017,12,1,15,15,476.5,75.0,1.15,14.5,196.0,553.72,449.32
2017,12,1,15,30,439.0,67.0,1.1,14.0,161.0,501.44,408.39
2017,12,1,15,45,391.5,55.5,1.1,14.0,125.5,437.35,355.87
2017,12,1,16,0,344.0,44.0,1.1,14.0,90.0,374.54,301.56
2017,12,1,16,15,172.0,35.5,1.2,13.5,58.5,225.42,169.7
2017,12,1,16,30,0.0,27.0,1.3,13.0,27.0,36.7,0.0
2017,12,1,16,45,0.0,13.5,1.4,13.0,13.5,11.52,0.0
2017,12,1,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,11.5,1.4,9.0,11.5,9.82,0.0
2017,12,2,7,30,0.0,23.0,1.3,9.0,23.0,18.26,0.0
2017,12,2,7,45,96.5,36.5,1.25,9.5,49.5,28.18,17.76
2017,12,2,8,0,193.0,50.0,1.2,10.0,76.0,37.89,27.82
2017,12,2,8,15,222.5,65.5,1.15,10.0,106.0,64.27,42.78
2017,12,2,8,30,252.0,81.0,1.1,10.0,136.0,97.06,66.83
2017,12,2,8,45,272.0,95.5,1.05,10.5,165.0,131.22,95.08
2017,12,2,9,0,292.0,110.0,1.0,11.0,194.0,167.93,126.83
2017,12,2,9,15,314.5,119.5,0.95,11.0,221.0,203.35,158.11
2017,12,2,9,30,337.0,129.0,0.9,11.0,248.0,241.13,191.32
2017,12,2,9,45,330.0,145.5,0.85,11.5,270.5,275.74,221.46
2017,12,2,10,0,323.0,162.0,0.8,12.0,293.0,309.56,249.92
2017,12,2,10,15,462.5,140.5,0.7,12.0,341.0,389.99,314.72
2017,12,2,10,30,602.0,119.0,0.6,12.0,389.0,480.12,385.4
2017,12,2,10,45,506.5,148.0,0.55,12.0,381.5,477.6,383.11
2017,12,2,11,0,411.0,177.0,0.5,12.0,374.0,471.32,377.82
2017,12,2,11,15,287.0,200.0,0.4,12.0,339.0,417.38,335.1
2017,12,2,11,30,163.0,223.0,0.3,12.0,304.0,352.17,282.86
2017,12,2,11,45,337.0,194.5,0.25,12.5,363.5,478.51,382.83
2017,12,2,12,0,511.0,166.0,0.2,13.0,423.0,618.15,485.78
2017,12,2,12,15,487.0,170.5,0.15,13.0,414.0,621.71,485.81
2017,12,2,12,30,463.0,175.0,0.1,13.0,405.0,622.21,485.65
2017,12,2,12,45,441.0,175.0,0.1,13.0,390.0,616.5,481.77
2017,12,2,13,0,419.0,175.0,0.1,13.0,375.0,608.11,476.04
2017,12,2,13,15,404.5,173.5,0.05,13.0,360.5,602.34,471.99
2017,12,2,13,30,390.0,172.0,0.0,13.0,346.0,574.93,452.92
2017,12,2,13,45,458.0,146.0,0.0,13.0,339.0,631.49,496.27
2017,12,2,14,0,526.0,120.0,0.0,13.0,332.0,665.12,520.8
2017,12,2,14,15,472.0,118.0,0.05,13.0,297.5,614.35,484.72
2017,12,2,14,30,418.0,116.0,0.1,13.0,263.0,562.19,448.06
2017,12,2,14,45,389.0,109.0,0.2,13.0,234.0,525.32,422.33
2017,12,2,15,0,360.0,102.0,0.3,13.0,205.0,487.64,394.93
2017,12,2,15,15,333.0,89.5,0.45,12.5,173.5,443.85,362.97
2017,12,2,15,30,306.0,77.0,0.6,12.0,142.0,399.83,329.0
2017,12,2,15,45,268.5,62.0,0.75,12.0,110.5,343.68,282.66
2017,12,2,16,0,231.0,47.0,0.9,12.0,79.0,288.54,234.56
2017,12,2,16,15,115.5,35.0,1.0,12.0,51.0,164.14,123.27
2017,12,2,16,30,0.0,23.0,1.1,12.0,23.0,26.99,0.0
2017,12,2,16,45,0.0,11.5,1.25,12.0,11.5,9.82,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,7,15,107.5,10.0,2.6,8.5,15.0,8.54,0.0
2017,12,3,7,30,215.0,20.0,2.6,9.0,30.0,16.68,0.0
2017,12,3,7,45,343.0,29.5,2.65,9.5,66.0,24.39,14.37
2017,12,3,8,0,471.0,39.0,2.7,10.0,102.0,32.08,22.62
2017,12,3,8,15,544.5,45.0,2.8,10.0,143.0,66.15,35.01
2017,12,3,8,30,618.0,51.0,2.9,10.0,184.0,116.47,67.43
2017,12,3,8,45,667.0,55.0,3.0,10.5,224.0,171.12,111.74
2017,12,3,9,0,716.0,59.0,3.1,11.0,264.0,229.09,162.77
2017,12,3,9,15,747.0,62.0,3.05,11.0,300.5,285.92,215.3
2017,12,3,9,30,778.0,65.0,3.0,11.0,337.0,345.37,269.97
2017,12,3,9,45,800.0,67.0,2.95,11.5,368.5,402.46,321.41
2017,12,3,10,0,822.0,69.0,2.9,12.0,400.0,460.52,372.14
2017,12,3,10,15,836.5,70.5,2.8,12.0,425.5,514.85,419.01
2017,12,3,10,30,851.0,72.0,2.7,12.0,451.0,568.76,464.09
2017,12,3,10,45,860.5,73.0,2.65,12.5,469.5,618.36,503.78
2017,12,3,11,0,870.0,74.0,2.6,13.0,488.0,666.5,541.14
2017,12,3,11,15,875.5,75.0,2.55,13.0,499.5,710.18,575.01
2017,12,3,11,30,881.0,76.0,2.5,13.0,511.0,745.34,600.21
2017,12,3,11,45,882.5,76.0,2.5,13.5,515.0,779.41,623.67
2017,12,3,12,0,884.0,76.0,2.5,14.0,519.0,810.61,644.86
2017,12,3,12,15,882.5,76.0,2.45,14.0,515.0,836.32,662.84
2017,12,3,12,30,881.0,76.0,2.4,14.0,511.0,858.77,678.52
2017,12,3,12,45,860.0,80.0,2.35,14.0,497.0,874.89,689.74
2017,12,3,13,0,839.0,84.0,2.3,14.0,483.0,878.2,692.01
2017,12,3,13,15,829.5,82.5,2.25,14.0,464.5,881.13,694.26
2017,12,3,13,30,820.0,81.0,2.2,14.0,446.0,880.42,694.04
2017,12,3,13,45,805.5,79.0,2.15,14.0,421.0,870.92,687.69
2017,12,3,14,0,791.0,77.0,2.1,14.0,396.0,857.9,678.95
2017,12,3,14,15,769.0,74.5,2.05,14.0,364.5,834.0,662.37
2017,12,3,14,30,747.0,72.0,2.0,14.0,333.0,806.96,643.39
2017,12,3,14,45,718.0,68.0,2.0,14.0,297.0,768.92,616.38
2017,12,3,15,0,689.0,64.0,2.0,14.0,261.0,736.33,592.64
2017,12,3,15,15,642.0,59.0,1.9,13.5,221.0,677.71,548.62
2017,12,3,15,30,595.0,54.0,1.8,13.0,181.0,618.45,502.39
2017,12,3,15,45,527.0,46.5,1.75,12.5,141.0,538.55,438.21
2017,12,3,16,0,459.0,39.0,1.7,12.0,101.0,460.6,371.81
2017,12,3,16,15,229.5,34.5,1.8,11.5,65.5,267.64,203.1
2017,12,3,16,30,0.0,30.0,1.9,11.0,30.0,45.67,0.0
2017,12,3,16,45,0.0,15.0,2.0,11.0,15.0,12.8,0.0
2017,12,3,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,16.5,3.6,7.5,16.5,14.08,0.0
2017,12,4,7,30,0.0,33.0,3.7,8.0,33.0,24.25,0.0
2017,12,4,7,45,299.0,32.5,3.85,8.5,72.0,27.08,16.34
2017,12,4,8,0,598.0,32.0,4.0,9.0,111.0,28.98,19.92
2017,12,4,8,15,664.5,37.0,4.25,9.0,154.0,66.38,32.27
2017,12,4,8,30,731.0,42.0,4.5,9.0,197.0,121.71,67.37
2017,12,4,8,45,773.5,45.5,4.75,9.5,238.5,179.24,114.5
2017,12,4,9,0,816.0,49.0,5.0,10.0,280.0,242.05,170.92
2017,12,4,9,15,843.5,51.5,5.0,10.5,318.0,302.4,227.5
2017,12,4,9,30,871.0,54.0,5.0,11.0,356.0,364.73,285.61
2017,12,4,9,45,885.0,57.5,5.05,11.5,388.0,424.36,340.7
2017,12,4,10,0,899.0,61.0,5.1,12.0,420.0,483.97,394.23
2017,12,4,10,15,911.5,62.0,5.15,12.0,446.0,539.79,443.99
2017,12,4,10,30,924.0,63.0,5.2,12.0,472.0,594.79,491.82
2017,12,4,10,45,932.0,64.5,5.3,12.5,491.5,646.53,535.04
2017,12,4,11,0,940.0,66.0,5.4,13.0,511.0,696.55,575.8
2017,12,4,11,15,944.5,66.5,5.5,13.0,522.5,740.99,611.7
2017,12,4,11,30,949.0,67.0,5.6,13.0,534.0,782.93,643.95
2017,12,4,11,45,948.5,67.5,5.7,13.5,537.5,818.33,669.86
2017,12,4,12,0,948.0,68.0,5.8,14.0,541.0,850.54,693.28
2017,12,4,12,15,946.0,68.0,5.85,14.0,537.0,877.56,713.87
2017,12,4,12,30,944.0,68.0,5.9,14.0,533.0,901.08,731.94
2017,12,4,12,45,934.5,68.5,5.95,14.5,520.5,915.11,741.62
2017,12,4,13,0,925.0,69.0,6.0,15.0,508.0,925.28,748.56
2017,12,4,13,15,916.0,68.0,5.95,15.0,489.0,930.07,752.52
2017,12,4,13,30,907.0,67.0,5.9,15.0,470.0,931.07,753.8
2017,12,4,13,45,890.5,66.5,5.9,15.0,443.0,922.15,748.07
2017,12,4,14,0,874.0,66.0,5.9,15.0,416.0,919.39,747.04
2017,12,4,14,15,854.0,64.0,5.75,15.0,384.0,897.93,731.05
2017,12,4,14,30,834.0,62.0,5.6,15.0,352.0,873.12,712.41
2017,12,4,14,45,804.0,59.0,5.5,15.0,314.5,834.81,683.41
2017,12,4,15,0,774.0,56.0,5.4,15.0,277.0,793.91,651.69
2017,12,4,15,15,730.0,52.0,5.25,14.5,235.5,737.28,607.62
2017,12,4,15,30,686.0,48.0,5.1,14.0,194.0,679.29,560.63
2017,12,4,15,45,620.5,41.5,4.95,14.0,152.0,599.96,493.48
2017,12,4,16,0,555.0,35.0,4.8,14.0,110.0,521.63,423.53
2017,12,4,16,15,429.5,26.5,4.7,13.5,71.5,398.26,302.47
2017,12,4,16,30,304.0,18.0,4.6,13.0,33.0,265.36,0.0
2017,12,4,16,45,152.0,9.0,4.5,12.5,16.5,112.2,0.0
2017,12,4,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,7,15,171.5,8.0,2.45,7.0,15.5,6.83,0.0
2017,12,5,7,30,343.0,16.0,2.4,7.0,31.0,14.56,0.0
2017,12,5,7,45,465.0,24.0,2.35,7.5,69.5,21.77,11.85
2017,12,5,8,0,587.0,32.0,2.3,8.0,108.0,28.98,19.98
2017,12,5,8,15,654.5,37.0,2.3,8.5,150.5,64.64,31.62
2017,12,5,8,30,722.0,42.0,2.3,9.0,193.0,119.31,65.73
2017,12,5,8,45,763.0,45.5,2.3,9.5,234.0,175.94,111.66
2017,12,5,9,0,804.0,49.0,2.3,10.0,275.0,236.9,165.85
2017,12,5,9,15,831.5,51.5,2.3,10.5,312.5,297.25,221.56
2017,12,5,9,30,859.0,54.0,2.3,11.0,350.0,358.84,277.98
2017,12,5,9,45,865.5,59.0,2.35,11.5,380.5,416.33,330.27
2017,12,5,10,0,872.0,64.0,2.4,12.0,411.0,474.79,381.59
2017,12,5,10,15,886.0,65.5,2.35,12.5,437.0,528.84,427.47
2017,12,5,10,30,900.0,67.0,2.3,13.0,463.0,584.03,472.57
2017,12,5,10,45,908.0,68.0,2.25,13.5,482.0,634.18,512.26
2017,12,5,11,0,916.0,69.0,2.2,14.0,501.0,682.64,549.39
2017,12,5,11,15,921.0,70.0,2.15,14.0,513.0,727.11,583.03
2017,12,5,11,30,926.0,71.0,2.1,14.0,525.0,769.21,612.75
2017,12,5,11,45,928.0,71.0,2.05,14.5,529.0,805.25,636.61
2017,12,5,12,0,930.0,71.0,2.0,15.0,533.0,838.31,658.11
2017,12,5,12,15,928.0,71.0,1.95,15.0,529.0,864.96,676.15
2017,12,5,12,30,926.0,71.0,1.9,15.0,525.0,888.17,691.81
2017,12,5,12,45,893.0,78.0,1.85,15.5,508.0,898.71,697.41
2017,12,5,13,0,860.0,85.0,1.8,16.0,491.0,895.83,693.94
2017,12,5,13,15,849.5,83.5,1.75,16.0,472.0,898.33,695.77
2017,12,5,13,30,839.0,82.0,1.7,16.0,453.0,897.1,695.06
2017,12,5,13,45,823.5,80.0,1.65,16.0,427.5,886.98,688.32
2017,12,5,14,0,808.0,78.0,1.6,16.0,402.0,873.27,679.19
2017,12,5,14,15,785.5,75.5,1.45,16.0,370.0,849.07,661.46
2017,12,5,14,30,763.0,73.0,1.3,16.0,338.0,821.64,641.34
2017,12,5,14,45,732.0,69.0,1.15,16.0,301.0,781.81,612.06
2017,12,5,15,0,701.0,65.0,1.0,16.0,264.0,747.77,586.29
2017,12,5,15,15,652.5,60.0,1.0,15.5,224.0,687.81,543.7
2017,12,5,15,30,604.0,55.0,1.0,15.0,184.0,627.16,498.69
2017,12,5,15,45,530.0,47.5,1.0,14.5,142.5,542.22,432.89
2017,12,5,16,0,456.0,40.0,1.0,14.0,101.0,459.39,364.67
2017,12,5,16,15,327.5,29.5,1.0,13.5,65.0,335.57,250.21
2017,12,5,16,30,199.0,19.0,1.0,13.0,29.0,198.4,0.0
2017,12,5,16,45,99.5,9.5,1.0,13.0,14.5,76.57,0.0
2017,12,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,7,15,94.0,8.0,2.5,6.5,12.0,6.83,0.0
2017,12,6,7,30,188.0,16.0,2.5,7.0,24.0,13.19,0.0
2017,12,6,7,45,317.0,27.0,2.55,7.5,59.0,22.3,11.95
2017,12,6,8,0,446.0,38.0,2.6,8.0,94.0,31.33,21.98
2017,12,6,8,15,521.0,45.0,2.6,8.5,134.5,61.92,33.41
2017,12,6,8,30,596.0,52.0,2.6,9.0,175.0,111.38,64.54
2017,12,6,8,45,645.0,57.0,2.65,9.5,215.5,163.59,106.39
2017,12,6,9,0,694.0,62.0,2.7,10.0,256.0,221.25,156.94
2017,12,6,9,15,726.5,66.0,2.7,10.5,292.5,279.35,209.99
2017,12,6,9,30,759.0,70.0,2.7,11.0,329.0,339.0,264.21
2017,12,6,9,45,801.0,68.0,2.7,11.5,364.0,399.05,317.72
2017,12,6,10,0,843.0,66.0,2.7,12.0,399.0,461.98,372.32
2017,12,6,10,15,857.5,67.5,2.7,12.5,425.0,517.28,419.5
2017,12,6,10,30,872.0,69.0,2.7,13.0,451.0,572.13,464.8
2017,12,6,10,45,882.5,70.0,2.7,13.5,470.5,619.3,502.91
2017,12,6,11,0,893.0,71.0,2.7,14.0,490.0,668.31,541.21
2017,12,6,11,15,898.5,71.5,2.65,14.0,501.5,711.66,574.78
2017,12,6,11,30,904.0,72.0,2.6,14.0,513.0,752.73,604.32
2017,12,6,11,45,907.0,72.0,2.6,14.5,517.5,788.83,629.11
2017,12,6,12,0,910.0,72.0,2.6,15.0,522.0,822.1,651.67
2017,12,6,12,15,908.5,72.0,2.55,15.0,519.0,848.68,670.17
2017,12,6,12,30,907.0,72.0,2.5,15.0,516.0,871.92,686.33
2017,12,6,12,45,904.0,71.0,2.45,15.0,505.0,889.17,698.29
2017,12,6,13,0,901.0,70.0,2.4,15.0,494.0,902.86,707.86
2017,12,6,13,15,892.5,69.0,2.35,15.0,475.5,908.01,711.54
2017,12,6,13,30,884.0,68.0,2.3,15.0,457.0,909.47,712.82
2017,12,6,13,45,870.5,66.5,2.3,15.5,432.0,911.84,714.03
2017,12,6,14,0,857.0,65.0,2.3,16.0,407.0,900.83,705.86
2017,12,6,14,15,838.0,62.5,2.15,15.5,375.5,879.88,691.92
2017,12,6,14,30,819.0,60.0,2.0,15.0,344.0,855.64,675.45
2017,12,6,14,45,790.0,57.5,1.95,15.0,307.5,819.32,649.64
2017,12,6,15,0,761.0,55.0,1.9,15.0,271.0,780.43,621.28
2017,12,6,15,15,718.0,51.0,1.8,14.5,230.5,725.18,580.41
2017,12,6,15,30,675.0,47.0,1.7,14.0,190.0,668.58,536.76
2017,12,6,15,45,605.0,41.0,1.6,13.5,148.5,586.63,471.57
2017,12,6,16,0,535.0,35.0,1.5,13.0,107.0,505.83,403.32
2017,12,6,16,15,415.5,26.0,1.5,12.5,69.5,387.53,289.81
2017,12,6,16,30,296.0,17.0,1.5,12.0,32.0,259.46,0.0
2017,12,6,16,45,148.0,8.5,1.55,11.5,16.0,109.16,0.0
2017,12,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,7,15,135.0,7.5,3.65,7.5,13.0,6.4,0.0
2017,12,7,7,30,270.0,15.0,3.7,8.0,26.0,12.8,0.0
2017,12,7,7,45,390.0,25.0,3.8,8.5,62.0,22.66,11.78
2017,12,7,8,0,510.0,35.0,3.9,9.0,98.0,31.64,22.08
2017,12,7,8,15,584.0,41.5,3.9,9.5,140.0,63.09,33.02
2017,12,7,8,30,658.0,48.0,3.9,10.0,182.0,115.22,65.04
2017,12,7,8,45,689.5,55.0,3.95,10.5,221.5,169.55,109.12
2017,12,7,9,0,721.0,62.0,4.0,11.0,261.0,227.26,160.51
2017,12,7,9,15,753.0,65.5,3.95,11.5,298.0,284.92,213.45
2017,12,7,9,30,785.0,69.0,3.9,12.0,335.0,345.37,268.66
2017,12,7,9,45,797.5,73.5,3.85,12.5,366.0,401.49,319.73
2017,12,7,10,0,810.0,78.0,3.8,13.0,397.0,457.64,369.31
2017,12,7,10,15,825.5,80.5,3.6,13.5,423.0,513.05,416.45
2017,12,7,10,30,841.0,83.0,3.4,14.0,449.0,568.21,461.71
2017,12,7,10,45,838.5,88.0,3.25,14.5,466.0,614.64,498.7
2017,12,7,11,0,836.0,93.0,3.1,15.0,483.0,658.66,532.58
2017,12,7,11,15,842.0,93.5,2.9,15.0,495.0,701.24,565.24
2017,12,7,11,30,848.0,94.0,2.7,15.0,507.0,741.69,594.69
2017,12,7,11,45,837.5,98.0,2.55,15.5,508.5,771.05,613.66
2017,12,7,12,0,827.0,102.0,2.4,16.0,510.0,796.84,629.85
2017,12,7,12,15,825.0,102.0,2.3,16.0,506.5,821.72,646.77
2017,12,7,12,30,823.0,102.0,2.2,16.0,503.0,843.38,661.32
2017,12,7,12,45,791.0,108.0,2.15,16.5,487.0,849.06,663.79
2017,12,7,13,0,759.0,114.0,2.1,17.0,471.0,844.69,659.44
2017,12,7,13,15,747.5,112.0,2.0,17.0,452.5,845.17,659.49
2017,12,7,13,30,736.0,110.0,1.9,17.0,434.0,842.19,657.13
2017,12,7,13,45,706.5,110.0,1.85,17.0,407.0,821.65,642.97
2017,12,7,14,0,677.0,110.0,1.8,17.0,380.0,797.61,626.46
2017,12,7,14,15,652.5,105.5,1.65,16.5,349.0,769.91,607.4
2017,12,7,14,30,628.0,101.0,1.5,16.0,318.0,739.36,585.97
2017,12,7,14,45,583.5,96.0,1.35,16.0,281.0,687.58,547.55
2017,12,7,15,0,539.0,91.0,1.2,16.0,244.0,633.83,507.03
2017,12,7,15,15,490.5,82.0,1.2,15.5,205.5,569.89,459.78
2017,12,7,15,30,442.0,73.0,1.2,15.0,167.0,509.27,413.07
2017,12,7,15,45,366.5,61.0,1.25,14.5,127.0,422.99,344.32
2017,12,7,16,0,291.0,49.0,1.3,14.0,87.0,340.05,274.26
2017,12,7,16,15,145.5,35.0,1.35,13.5,54.0,205.37,152.89
2017,12,7,16,30,0.0,21.0,1.4,13.0,21.0,22.94,0.0
2017,12,7,16,45,0.0,10.5,1.45,12.5,10.5,8.96,0.0
2017,12,7,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,2.75,7.5,7.5,6.4,0.0
2017,12,8,7,30,0.0,15.0,2.8,8.0,15.0,12.8,0.0
2017,12,8,7,45,96.0,30.0,2.85,8.5,41.5,23.38,11.9
2017,12,8,8,0,192.0,45.0,2.9,9.0,68.0,34.31,24.35
2017,12,8,8,15,231.5,60.5,2.9,9.5,99.5,58.03,38.1
2017,12,8,8,30,271.0,76.0,2.9,10.0,131.0,93.05,62.78
2017,12,8,8,45,306.5,88.5,2.95,10.5,162.5,129.97,92.43
2017,12,8,9,0,342.0,101.0,3.0,11.0,194.0,171.18,127.71
2017,12,8,9,15,381.5,105.5,3.0,11.5,223.0,210.6,162.36
2017,12,8,9,30,421.0,110.0,3.0,12.0,252.0,254.06,200.73
2017,12,8,9,45,464.5,114.0,3.0,12.5,284.0,302.46,242.94
2017,12,8,10,0,508.0,118.0,3.0,13.0,316.0,354.82,287.86
2017,12,8,10,15,600.5,104.5,2.9,13.0,354.0,423.64,345.71
2017,12,8,10,30,693.0,91.0,2.8,13.0,392.0,494.46,404.44
2017,12,8,10,45,577.0,125.5,2.75,13.5,383.5,496.87,406.31
2017,12,8,11,0,461.0,160.0,2.7,14.0,375.0,481.49,393.46
2017,12,8,11,15,414.5,174.5,2.6,14.0,371.5,488.21,398.74
2017,12,8,11,30,368.0,189.0,2.5,14.0,368.0,476.07,389.04
2017,12,8,11,45,462.0,169.0,2.4,14.5,395.0,558.28,453.74
2017,12,8,12,0,556.0,149.0,2.3,15.0,422.0,629.69,508.49
2017,12,8,12,15,548.0,150.5,2.25,15.0,418.0,644.56,519.33
2017,12,8,12,30,540.0,152.0,2.2,15.0,414.0,657.0,528.69
2017,12,8,12,45,501.0,157.0,2.2,15.5,396.0,644.16,517.93
2017,12,8,13,0,462.0,162.0,2.2,16.0,378.0,627.87,504.73
2017,12,8,13,15,484.5,150.0,2.15,16.0,369.5,643.78,517.88
2017,12,8,13,30,507.0,138.0,2.1,16.0,361.0,657.68,529.06
2017,12,8,13,45,509.0,129.0,2.1,16.0,342.0,654.37,527.11
2017,12,8,14,0,511.0,120.0,2.1,16.0,323.0,648.69,523.57
2017,12,8,14,15,626.5,98.5,1.95,15.5,328.0,737.63,590.34
2017,12,8,14,30,742.0,77.0,1.8,15.0,333.0,813.64,645.04
2017,12,8,14,45,717.5,71.5,1.65,15.0,297.5,778.7,617.94
2017,12,8,15,0,693.0,66.0,1.5,15.0,262.0,741.37,589.61
2017,12,8,15,15,646.5,61.0,1.45,14.5,222.5,683.57,547.2
2017,12,8,15,30,600.0,56.0,1.4,14.0,183.0,624.92,502.35
2017,12,8,15,45,536.0,48.0,1.35,13.5,143.0,547.86,441.11
2017,12,8,16,0,472.0,40.0,1.3,13.0,103.0,472.35,377.24
2017,12,8,16,15,236.0,35.0,1.3,12.5,66.5,274.31,205.53
2017,12,8,16,30,0.0,30.0,1.3,12.0,30.0,46.11,0.0
2017,12,8,16,45,0.0,15.0,1.35,11.5,15.0,12.8,0.0
2017,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.0,2.85,7.0,8.0,6.83,0.0
2017,12,9,7,30,0.0,16.0,2.9,7.0,16.0,13.66,0.0
2017,12,9,7,45,120.5,28.5,3.0,7.5,43.0,21.95,10.42
2017,12,9,8,0,241.0,41.0,3.1,8.0,70.0,31.51,21.93
2017,12,9,8,15,284.0,54.5,3.15,8.5,101.5,54.96,34.53
2017,12,9,8,30,327.0,68.0,3.2,9.0,133.0,91.65,59.48
2017,12,9,8,45,355.5,79.5,3.3,9.5,164.0,129.67,90.31
2017,12,9,9,0,384.0,91.0,3.4,10.0,195.0,171.1,126.46
2017,12,9,9,15,409.0,99.0,3.45,10.5,223.5,211.68,163.05
2017,12,9,9,30,434.0,107.0,3.5,11.0,252.0,254.79,201.91
2017,12,9,9,45,585.5,88.0,3.55,11.5,304.0,328.87,264.31
2017,12,9,10,0,737.0,69.0,3.6,12.0,356.0,412.5,334.89
2017,12,9,10,15,661.5,93.5,3.5,12.5,363.5,441.87,361.52
2017,12,9,10,30,586.0,118.0,3.4,13.0,371.0,461.69,378.91
2017,12,9,10,45,667.0,102.0,3.35,13.5,402.0,525.64,431.33
2017,12,9,11,0,748.0,86.0,3.3,14.0,433.0,591.55,484.18
2017,12,9,11,15,694.0,103.5,3.15,14.5,431.5,610.76,497.89
2017,12,9,11,30,640.0,121.0,3.0,15.0,430.0,621.43,504.69
2017,12,9,11,45,776.5,98.5,2.95,15.5,477.0,722.41,581.14
2017,12,9,12,0,913.0,76.0,2.9,16.0,524.0,825.03,654.17
2017,12,9,12,15,778.0,98.5,2.8,16.0,478.5,776.77,617.64
2017,12,9,12,30,643.0,121.0,2.7,16.0,433.0,716.6,573.39
2017,12,9,12,45,602.5,129.5,2.65,16.0,417.0,707.99,567.51
2017,12,9,13,0,562.0,138.0,2.6,16.0,401.0,687.25,552.29
2017,12,9,13,15,645.5,111.0,2.55,16.0,402.0,750.51,599.54
2017,12,9,13,30,729.0,84.0,2.5,16.0,403.0,795.94,632.5
2017,12,9,13,45,715.0,81.5,2.45,16.0,380.0,792.01,629.65
2017,12,9,14,0,701.0,79.0,2.4,16.0,357.0,779.67,621.15
2017,12,9,14,15,670.0,80.0,2.25,16.0,329.5,753.65,601.94
2017,12,9,14,30,639.0,81.0,2.1,16.0,302.0,724.88,580.59
2017,12,9,14,45,690.5,70.5,1.95,16.0,286.0,752.77,600.49
2017,12,9,15,0,742.0,60.0,1.8,16.0,270.0,769.18,610.61
2017,12,9,15,15,697.5,55.5,1.7,15.0,229.5,712.4,569.21
2017,12,9,15,30,653.0,51.0,1.6,14.0,189.0,654.19,525.38
2017,12,9,15,45,584.5,44.0,1.55,13.5,147.5,582.64,468.31
2017,12,9,16,0,516.0,37.0,1.5,13.0,106.0,503.9,401.84
2017,12,9,16,15,258.0,34.0,1.6,12.5,68.5,289.2,217.36
2017,12,9,16,30,0.0,31.0,1.7,12.0,31.0,49.1,0.0
2017,12,9,16,45,0.0,15.5,1.8,11.5,15.5,13.23,0.0
2017,12,9,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,117.0,6.5,3.2,6.5,10.5,5.55,0.0
2017,12,10,7,30,234.0,13.0,3.3,7.0,21.0,11.1,0.0
2017,12,10,7,45,372.5,22.5,3.4,7.5,56.5,20.35,8.74
2017,12,10,8,0,511.0,32.0,3.5,8.0,92.0,28.95,19.62
2017,12,10,8,15,586.5,38.5,3.55,8.5,133.5,56.9,29.33
2017,12,10,8,30,662.0,45.0,3.6,9.0,175.0,108.84,60.08
2017,12,10,8,45,707.5,49.5,3.65,9.5,216.0,163.07,102.93
2017,12,10,9,0,753.0,54.0,3.7,10.0,257.0,222.29,155.03
2017,12,10,9,15,784.0,57.0,3.7,10.5,294.5,280.7,208.99
2017,12,10,9,30,815.0,60.0,3.7,11.0,332.0,341.73,265.22
2017,12,10,9,45,836.5,62.5,3.75,11.5,364.5,400.81,319.19
2017,12,10,10,0,858.0,65.0,3.8,12.0,397.0,460.81,372.49
2017,12,10,10,15,872.5,66.5,3.7,12.5,423.0,516.85,420.86
2017,12,10,10,30,887.0,68.0,3.6,13.0,449.0,569.3,464.86
2017,12,10,10,45,893.0,70.5,3.55,13.5,468.0,619.45,505.67
2017,12,10,11,0,899.0,73.0,3.5,14.0,487.0,667.85,543.86
2017,12,10,11,15,904.5,73.5,3.35,14.5,499.5,711.67,577.13
2017,12,10,11,30,910.0,74.0,3.2,15.0,512.0,753.21,605.98
2017,12,10,11,45,908.0,75.5,3.05,15.5,516.0,787.81,629.04
2017,12,10,12,0,906.0,77.0,2.9,16.0,520.0,819.31,649.53
2017,12,10,12,15,904.5,77.0,2.8,16.0,517.0,846.2,668.03
2017,12,10,12,30,903.0,77.0,2.7,16.0,514.0,878.22,690.13
2017,12,10,12,45,898.0,76.0,2.65,16.5,503.0,894.54,700.04
2017,12,10,13,0,893.0,75.0,2.6,17.0,492.0,907.18,707.55
2017,12,10,13,15,884.0,74.0,2.55,17.0,474.0,912.54,711.39
2017,12,10,13,30,875.0,73.0,2.5,17.0,456.0,914.12,712.76
