Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,13,45,860.0,72.0,2.45,17.0,430.5,906.49,707.79
2017,12,10,14,0,845.0,71.0,2.4,17.0,405.0,895.18,700.36
2017,12,10,14,15,824.5,68.5,2.25,16.5,374.0,873.36,685.83
2017,12,10,14,30,804.0,66.0,2.1,16.0,343.0,848.24,668.77
2017,12,10,14,45,774.5,62.5,2.0,16.0,306.5,810.67,641.57
2017,12,10,15,0,745.0,59.0,1.9,16.0,270.0,770.5,611.85
2017,12,10,15,15,701.0,54.5,1.85,15.0,229.5,714.26,571.77
2017,12,10,15,30,657.0,50.0,1.8,14.0,189.0,656.62,528.61
2017,12,10,15,45,590.0,43.5,1.75,13.5,148.0,577.04,465.28
2017,12,10,16,0,523.0,37.0,1.7,13.0,107.0,509.64,407.2
2017,12,10,16,15,261.5,34.5,1.85,12.5,69.5,292.91,220.74
2017,12,10,16,30,0.0,32.0,2.0,12.0,32.0,52.1,0.0
2017,12,10,16,45,0.0,16.0,2.15,11.5,16.0,13.66,0.0
2017,12,10,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,3.15,7.0,5.0,0.0,0.0
2017,12,11,7,30,0.0,10.0,3.2,7.0,10.0,8.54,0.0
2017,12,11,7,45,97.5,26.0,3.25,7.5,37.0,20.43,8.22
2017,12,11,8,0,195.0,42.0,3.3,8.0,64.0,32.13,22.31
2017,12,11,8,15,250.0,57.5,3.35,8.5,98.0,54.68,35.53
2017,12,11,8,30,305.0,73.0,3.4,9.0,132.0,92.05,60.86
2017,12,11,8,45,353.5,85.0,3.5,9.5,168.0,132.37,92.61
2017,12,11,9,0,402.0,97.0,3.6,10.0,204.0,178.5,131.79
2017,12,11,9,15,477.0,92.0,3.55,10.5,237.0,222.38,169.66
2017,12,11,9,30,552.0,87.0,3.5,11.0,270.0,277.72,218.1
2017,12,11,9,45,627.0,81.5,3.5,11.5,308.0,336.22,269.35
2017,12,11,10,0,702.0,76.0,3.5,12.0,346.0,401.19,325.5
2017,12,11,10,15,735.0,74.5,3.45,12.5,374.0,455.34,372.14
2017,12,11,10,30,768.0,73.0,3.4,13.0,402.0,511.15,418.92
2017,12,11,10,45,690.5,97.0,3.4,13.5,402.5,531.67,436.0
2017,12,11,11,0,613.0,121.0,3.4,14.0,403.0,542.02,444.12
2017,12,11,11,15,734.5,105.5,3.2,14.0,452.0,638.01,520.34
2017,12,11,11,30,856.0,90.0,3.0,14.0,501.0,737.15,595.88
2017,12,11,11,45,855.5,91.0,2.9,14.5,505.0,771.35,618.6
2017,12,11,12,0,855.0,92.0,2.8,15.0,509.0,802.64,639.38
2017,12,11,12,15,853.5,92.0,2.65,15.0,506.0,828.92,657.21
2017,12,11,12,30,852.0,92.0,2.5,15.0,503.0,851.98,672.59
2017,12,11,12,45,840.5,92.5,2.45,15.5,491.0,863.63,679.36
2017,12,11,13,0,829.0,93.0,2.4,16.0,479.0,871.51,683.62
2017,12,11,13,15,819.0,91.5,2.3,16.0,461.0,874.7,685.53
2017,12,11,13,30,809.0,90.0,2.2,16.0,443.0,874.24,684.98
2017,12,11,13,45,792.5,88.0,2.15,16.0,418.0,863.67,677.85
2017,12,11,14,0,776.0,86.0,2.1,16.0,393.0,856.94,673.57
2017,12,11,14,15,753.5,82.5,1.9,15.5,362.0,832.64,656.47
2017,12,11,14,30,731.0,79.0,1.7,15.0,331.0,805.33,637.05
2017,12,11,14,45,698.0,75.0,1.5,15.0,295.0,765.17,606.75
2017,12,11,15,0,665.0,71.0,1.3,15.0,259.0,722.79,574.24
2017,12,11,15,15,618.5,65.0,1.25,14.5,219.5,664.32,531.38
2017,12,11,15,30,572.0,59.0,1.2,14.0,180.0,605.0,486.08
2017,12,11,15,45,502.5,50.5,1.2,13.5,140.0,523.58,421.98
2017,12,11,16,0,433.0,42.0,1.2,13.0,100.0,443.92,355.44
2017,12,11,16,15,216.5,35.0,1.2,12.5,64.0,259.63,195.01
2017,12,11,16,30,0.0,28.0,1.2,12.0,28.0,39.9,0.0
2017,12,11,16,45,0.0,14.0,1.3,12.0,14.0,11.95,0.0
2017,12,11,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,101.0,6.0,2.5,5.5,8.5,0.0,0.0
2017,12,12,7,30,202.0,12.0,2.5,6.0,17.0,10.24,0.0
2017,12,12,7,45,336.5,22.5,2.5,6.5,51.5,18.67,6.49
2017,12,12,8,0,471.0,33.0,2.5,7.0,86.0,27.4,18.22
2017,12,12,8,15,549.5,40.5,2.5,7.5,127.5,52.57,27.67
2017,12,12,8,30,628.0,48.0,2.5,8.0,169.0,105.57,59.24
2017,12,12,8,45,670.5,54.0,2.55,8.5,209.0,158.47,100.78
2017,12,12,9,0,713.0,60.0,2.6,9.0,249.0,216.12,151.27
2017,12,12,9,15,746.5,64.0,2.6,9.5,287.0,273.84,204.13
2017,12,12,9,30,780.0,68.0,2.6,10.0,325.0,334.57,259.62
2017,12,12,9,45,798.0,72.0,2.65,11.0,357.0,391.96,311.3
2017,12,12,10,0,816.0,76.0,2.7,12.0,389.0,450.02,361.9
2017,12,12,10,15,832.5,78.5,2.65,12.5,416.0,506.18,409.8
2017,12,12,10,30,849.0,81.0,2.6,13.0,443.0,562.21,455.99
2017,12,12,10,45,857.0,83.0,2.55,13.5,462.5,612.27,496.08
2017,12,12,11,0,865.0,85.0,2.5,14.0,482.0,660.84,533.75
2017,12,12,11,15,871.5,86.0,2.4,14.0,494.5,705.57,568.22
2017,12,12,11,30,878.0,87.0,2.3,14.0,507.0,748.19,599.51
2017,12,12,11,45,877.5,88.5,2.2,14.5,511.5,783.77,623.02
2017,12,12,12,0,877.0,90.0,2.1,15.0,516.0,816.39,644.09
2017,12,12,12,15,875.5,90.0,2.0,15.0,513.5,843.38,662.1
2017,12,12,12,30,874.0,90.0,1.9,15.0,511.0,867.06,677.71
2017,12,12,12,45,858.5,92.0,1.85,15.5,498.5,877.58,683.34
2017,12,12,13,0,843.0,94.0,1.8,16.0,486.0,884.08,686.39
2017,12,12,13,15,833.0,92.0,1.7,16.0,467.5,887.02,687.79
2017,12,12,13,30,823.0,90.0,1.6,16.0,449.0,886.24,686.71
2017,12,12,13,45,803.0,89.0,1.5,16.5,423.5,873.8,676.38
2017,12,12,14,0,783.0,88.0,1.4,17.0,398.0,865.5,669.06
2017,12,12,14,15,760.5,84.5,1.25,16.5,366.5,841.32,652.41
2017,12,12,14,30,738.0,81.0,1.1,16.0,335.0,814.06,633.47
2017,12,12,14,45,700.0,77.5,0.95,16.0,298.0,770.05,601.16
2017,12,12,15,0,662.0,74.0,0.8,16.0,261.0,723.83,566.71
2017,12,12,15,15,615.0,67.5,0.85,15.5,221.5,664.36,525.19
2017,12,12,15,30,568.0,61.0,0.9,15.0,182.0,604.0,480.86
2017,12,12,15,45,491.5,52.5,0.95,14.5,141.0,516.83,413.67
2017,12,12,16,0,415.0,44.0,1.0,14.0,100.0,431.59,343.91
2017,12,12,16,15,304.5,31.0,0.95,13.5,64.0,320.44,240.11
2017,12,12,16,30,194.0,18.0,0.9,13.0,28.0,195.41,0.0
2017,12,12,16,45,97.0,9.0,0.9,13.0,14.0,74.84,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,54.0,5.0,2.25,5.5,6.5,0.0,0.0
2017,12,13,7,30,108.0,10.0,2.2,6.0,13.0,8.54,0.0
2017,12,13,7,45,236.5,23.5,2.2,6.5,45.0,19.41,6.27
2017,12,13,8,0,365.0,37.0,2.2,7.0,77.0,30.66,20.97
2017,12,13,8,15,444.5,47.0,2.2,7.5,117.0,53.61,31.26
2017,12,13,8,30,524.0,57.0,2.2,8.0,157.0,100.33,59.22
2017,12,13,8,45,582.0,63.5,2.2,8.5,197.5,150.25,97.66
2017,12,13,9,0,640.0,70.0,2.2,9.0,238.0,206.87,146.09
2017,12,13,9,15,675.5,75.0,2.1,9.5,275.0,262.35,196.28
2017,12,13,9,30,711.0,80.0,2.0,10.0,312.0,321.21,249.34
2017,12,13,9,45,737.5,83.5,1.95,10.5,345.0,378.2,300.25
2017,12,13,10,0,764.0,87.0,1.9,11.0,378.0,436.88,351.13
2017,12,13,10,15,780.0,89.5,1.95,11.5,404.0,490.74,397.04
2017,12,13,10,30,796.0,92.0,2.0,12.0,430.0,544.55,441.52
2017,12,13,10,45,811.0,92.5,2.05,12.5,450.5,593.32,480.93
2017,12,13,11,0,826.0,93.0,2.1,13.0,471.0,642.92,519.86
2017,12,13,11,15,831.0,94.0,2.05,13.5,482.5,685.19,551.65
2017,12,13,11,30,836.0,95.0,2.0,14.0,494.0,725.35,580.85
2017,12,13,11,45,841.5,94.0,1.95,14.5,499.5,761.39,605.08
2017,12,13,12,0,847.0,93.0,1.9,15.0,505.0,794.9,627.2
2017,12,13,12,15,844.5,93.0,1.85,15.0,501.5,820.32,644.55
2017,12,13,12,30,842.0,93.0,1.8,15.0,498.0,842.49,659.64
2017,12,13,12,45,823.5,95.0,1.8,15.0,484.5,849.79,664.87
2017,12,13,13,0,805.0,97.0,1.8,15.0,471.0,853.08,667.55
2017,12,13,13,15,793.5,95.5,1.7,15.0,453.0,861.32,672.79
2017,12,13,13,30,782.0,94.0,1.6,15.0,435.0,859.95,671.26
2017,12,13,13,45,771.0,90.5,1.5,15.5,411.0,853.01,664.75
2017,12,13,14,0,760.0,87.0,1.4,16.0,387.0,842.7,655.96
2017,12,13,14,15,736.5,83.5,1.25,15.5,356.0,817.75,638.65
2017,12,13,14,30,713.0,80.0,1.1,15.0,325.0,789.83,619.08
2017,12,13,14,45,684.5,75.0,1.0,15.0,290.0,752.77,592.13
2017,12,13,15,0,656.0,70.0,0.9,15.0,255.0,713.47,562.97
2017,12,13,15,15,608.5,64.0,0.95,14.5,216.0,654.49,521.22
2017,12,13,15,30,561.0,58.0,1.0,14.0,177.0,594.75,476.87
2017,12,13,15,45,492.0,49.5,1.1,14.0,137.5,514.19,413.64
2017,12,13,16,0,423.0,41.0,1.2,14.0,98.0,435.48,347.98
2017,12,13,16,15,211.5,34.5,1.3,13.5,63.0,254.83,191.76
2017,12,13,16,30,0.0,28.0,1.4,13.0,28.0,39.42,0.0
2017,12,13,16,45,0.0,14.0,1.5,12.5,14.0,11.95,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,87.0,5.5,1.35,9.0,7.0,0.0,0.0
2017,12,14,7,30,174.0,11.0,1.3,9.0,14.0,9.39,0.0
2017,12,14,7,45,314.5,21.0,1.3,9.5,47.0,17.38,4.22
2017,12,14,8,0,455.0,31.0,1.3,10.0,80.0,25.69,16.37
2017,12,14,8,15,534.0,38.0,1.45,10.5,120.0,49.92,26.54
2017,12,14,8,30,613.0,45.0,1.6,11.0,160.0,98.76,53.74
2017,12,14,8,45,663.5,49.5,1.75,11.5,200.0,150.39,92.93
2017,12,14,9,0,714.0,54.0,1.9,12.0,240.0,207.67,141.92
2017,12,14,9,15,747.0,57.5,1.95,12.0,277.0,264.6,193.76
2017,12,14,9,30,780.0,61.0,2.0,12.0,314.0,324.46,248.43
2017,12,14,9,45,801.5,63.5,2.1,12.5,346.0,381.53,299.98
2017,12,14,10,0,823.0,66.0,2.2,13.0,378.0,439.59,351.03
2017,12,14,10,15,838.5,68.0,2.1,13.5,404.5,494.89,397.85
2017,12,14,10,30,854.0,70.0,2.0,14.0,431.0,549.95,442.76
2017,12,14,10,45,867.0,70.5,1.95,14.5,451.5,601.37,483.54
2017,12,14,11,0,880.0,71.0,1.9,15.0,472.0,647.16,518.88
2017,12,14,11,15,886.5,71.5,1.9,15.0,485.0,691.02,552.98
2017,12,14,11,30,893.0,72.0,1.9,15.0,498.0,732.78,583.37
2017,12,14,11,45,898.0,71.5,1.95,15.5,503.5,769.91,608.96
2017,12,14,12,0,903.0,71.0,2.0,16.0,509.0,804.4,632.49
2017,12,14,12,15,902.5,71.0,2.0,16.0,507.0,832.25,651.97
2017,12,14,12,30,902.0,71.0,2.0,16.0,505.0,856.87,669.24
2017,12,14,12,45,888.0,73.5,2.0,16.5,493.0,869.76,677.08
2017,12,14,13,0,874.0,76.0,2.0,17.0,481.0,887.94,688.82
2017,12,14,13,15,865.5,74.5,1.95,17.0,463.5,893.28,692.41
2017,12,14,13,30,857.0,73.0,1.9,17.0,446.0,894.93,693.66
2017,12,14,13,45,845.0,71.0,1.85,17.0,422.5,889.09,689.84
2017,12,14,14,0,833.0,69.0,1.8,17.0,399.0,879.65,683.62
2017,12,14,14,15,813.5,67.0,1.65,16.5,368.5,859.9,670.29
2017,12,14,14,30,794.0,65.0,1.5,16.0,338.0,836.86,654.47
2017,12,14,14,45,765.5,61.5,1.35,16.0,302.5,800.75,627.79
2017,12,14,15,0,737.0,58.0,1.2,16.0,267.0,762.05,598.71
2017,12,14,15,15,693.5,53.5,1.2,15.5,227.5,706.83,559.47
2017,12,14,15,30,650.0,49.0,1.2,15.0,188.0,650.25,517.34
2017,12,14,15,45,583.0,43.0,1.2,14.5,147.0,571.76,456.32
2017,12,14,16,0,516.0,37.0,1.2,14.0,106.0,505.06,400.22
2017,12,14,16,15,397.0,27.5,1.25,13.5,69.5,387.88,291.08
2017,12,14,16,30,278.0,18.0,1.3,13.0,33.0,257.75,0.0
2017,12,14,16,45,139.0,9.0,1.4,12.5,16.5,104.14,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,4.5,2.0,6.5,4.5,0.0,0.0
2017,12,15,7,30,0.0,9.0,1.9,7.0,9.0,7.68,0.0
2017,12,15,7,45,79.0,23.5,1.85,7.5,31.5,18.49,4.1
2017,12,15,8,0,158.0,38.0,1.8,8.0,54.0,29.06,19.32
2017,12,15,8,15,193.0,53.5,1.75,8.5,83.0,47.52,31.44
2017,12,15,8,30,228.0,69.0,1.7,9.0,112.0,77.94,52.22
2017,12,15,8,45,249.0,83.5,1.7,9.5,140.0,110.02,77.99
2017,12,15,9,0,270.0,98.0,1.7,10.0,168.0,144.81,107.91
2017,12,15,9,15,283.0,112.0,1.6,10.0,195.0,179.63,139.13
2017,12,15,9,30,296.0,126.0,1.5,10.0,222.0,216.0,171.7
2017,12,15,9,45,312.0,134.5,1.4,10.5,244.5,249.75,201.35
2017,12,15,10,0,328.0,143.0,1.3,11.0,267.0,284.91,231.58
2017,12,15,10,15,308.0,157.0,1.3,11.0,279.5,309.26,253.04
2017,12,15,10,30,288.0,171.0,1.3,11.0,292.0,331.37,271.99
2017,12,15,10,45,290.5,179.0,1.35,11.5,306.0,358.3,294.04
2017,12,15,11,0,293.0,187.0,1.4,12.0,320.0,384.97,315.41
2017,12,15,11,15,433.5,162.5,1.3,12.0,365.5,483.15,394.28
2017,12,15,11,30,574.0,138.0,1.2,12.0,411.0,584.97,473.26
2017,12,15,11,45,556.0,148.0,1.2,12.5,414.5,600.4,483.46
2017,12,15,12,0,538.0,158.0,1.2,13.0,418.0,619.58,496.87
2017,12,15,12,15,465.0,173.5,1.1,13.0,397.5,597.27,478.45
2017,12,15,12,30,392.0,189.0,1.0,13.0,377.0,552.25,443.64
2017,12,15,12,45,399.0,180.5,0.9,13.0,368.5,578.6,463.39
2017,12,15,13,0,406.0,172.0,0.8,13.0,360.0,586.35,468.8
2017,12,15,13,15,327.0,177.5,0.85,13.0,325.5,513.13,413.77
2017,12,15,13,30,248.0,183.0,0.9,13.0,291.0,456.48,370.26
2017,12,15,13,45,304.0,164.5,0.95,13.0,290.0,489.27,398.54
2017,12,15,14,0,360.0,146.0,1.0,13.0,289.0,520.77,424.88
2017,12,15,14,15,337.5,140.0,1.1,13.0,266.0,495.98,406.42
2017,12,15,14,30,315.0,134.0,1.2,13.0,243.0,470.28,387.34
2017,12,15,14,45,300.5,121.0,1.3,13.0,216.0,440.93,365.27
2017,12,15,15,0,286.0,108.0,1.4,13.0,189.0,410.65,341.76
2017,12,15,15,15,263.0,94.0,1.4,12.5,160.0,370.73,309.79
2017,12,15,15,30,240.0,80.0,1.4,12.0,131.0,330.65,276.6
2017,12,15,15,45,204.0,64.5,1.45,12.0,101.5,277.34,230.76
2017,12,15,16,0,168.0,49.0,1.5,12.0,72.0,224.84,184.03
2017,12,15,16,15,84.0,35.0,1.5,11.5,46.5,140.2,105.66
2017,12,15,16,30,0.0,21.0,1.5,11.0,21.0,22.05,0.0
2017,12,15,16,45,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,7,15,93.5,5.0,4.25,9.0,6.5,0.0,0.0
2017,12,16,7,30,187.0,10.0,4.4,9.0,13.0,8.54,0.0
2017,12,16,7,45,336.5,19.0,4.6,9.5,46.0,17.14,2.46
2017,12,16,8,0,486.0,28.0,4.8,10.0,79.0,25.32,15.84
2017,12,16,8,15,565.0,34.0,4.95,10.5,119.0,44.76,22.81
2017,12,16,8,30,644.0,40.0,5.1,11.0,159.0,94.23,49.14
2017,12,16,8,45,693.5,44.0,5.25,11.5,199.0,146.84,88.86
2017,12,16,9,0,743.0,48.0,5.4,12.0,239.0,204.93,139.0
2017,12,16,9,15,774.0,51.0,5.5,12.0,276.0,262.28,192.28
2017,12,16,9,30,805.0,54.0,5.6,12.0,313.0,322.3,248.57
2017,12,16,9,45,821.0,57.0,5.7,12.5,344.0,378.98,301.48
2017,12,16,10,0,837.0,60.0,5.8,13.0,375.0,436.08,353.51
2017,12,16,10,15,718.5,85.5,5.8,13.0,369.5,452.01,371.64
2017,12,16,10,30,600.0,111.0,5.8,13.0,364.0,454.02,376.34
2017,12,16,10,45,658.5,101.5,5.85,13.5,390.5,511.16,424.7
2017,12,16,11,0,717.0,92.0,5.9,14.0,417.0,571.0,474.35
2017,12,16,11,15,720.0,94.5,5.9,14.0,428.5,609.55,506.48
2017,12,16,11,30,723.0,97.0,5.9,14.0,440.0,646.26,536.67
2017,12,16,11,45,590.0,134.0,5.9,14.5,416.0,616.9,511.04
2017,12,16,12,0,457.0,171.0,5.9,15.0,392.0,569.72,471.04
2017,12,16,12,15,613.0,128.5,5.9,15.0,423.5,674.28,557.28
2017,12,16,12,30,769.0,86.0,5.9,15.0,455.0,770.18,631.45
2017,12,16,12,45,821.0,79.0,5.9,15.0,466.0,825.98,673.99
2017,12,16,13,0,873.0,72.0,5.9,15.0,477.0,880.28,715.29
2017,12,16,13,15,864.0,71.0,5.85,15.0,459.5,885.98,719.65
2017,12,16,13,30,855.0,70.0,5.8,15.0,442.0,888.01,721.61
2017,12,16,13,45,843.0,68.0,5.8,15.5,418.0,882.35,716.8
2017,12,16,14,0,831.0,66.0,5.8,16.0,394.0,873.13,709.39
2017,12,16,14,15,810.5,64.0,5.7,15.5,364.0,852.7,695.67
2017,12,16,14,30,790.0,62.0,5.6,15.0,334.0,829.05,679.29
2017,12,16,14,45,763.0,58.5,5.5,15.0,298.5,794.56,652.91
2017,12,16,15,0,736.0,55.0,5.4,15.0,263.0,757.52,623.91
2017,12,16,15,15,692.5,51.0,5.3,14.5,224.5,703.25,581.58
2017,12,16,15,30,649.0,47.0,5.2,14.0,186.0,647.68,536.49
2017,12,16,15,45,584.5,41.0,5.1,14.0,146.0,571.65,472.02
2017,12,16,16,0,520.0,35.0,5.0,14.0,106.0,496.49,405.06
2017,12,16,16,15,405.0,26.5,5.0,13.5,70.0,382.57,295.26
2017,12,16,16,30,290.0,18.0,5.0,13.0,34.0,267.93,22.87
2017,12,16,16,45,145.0,9.0,5.0,13.0,17.0,108.56,0.0
2017,12,16,17,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,17,7,45,244.0,13.0,3.05,8.5,38.0,11.35,0.0
2017,12,17,8,0,488.0,26.0,3.1,9.0,76.0,23.47,14.27
2017,12,17,8,15,565.5,32.0,3.1,9.5,115.5,41.72,21.01
2017,12,17,8,30,643.0,38.0,3.1,10.0,155.0,90.91,46.77
2017,12,17,8,45,690.5,41.5,3.15,10.5,194.5,142.56,85.5
2017,12,17,9,0,738.0,45.0,3.2,11.0,234.0,199.42,134.45
2017,12,17,9,15,769.0,48.0,3.2,11.5,270.5,256.35,186.67
2017,12,17,9,30,800.0,51.0,3.2,12.0,307.0,315.77,241.41
2017,12,17,9,45,810.0,55.5,3.25,12.5,337.5,371.6,292.92
2017,12,17,10,0,820.0,60.0,3.3,13.0,368.0,427.08,342.73
2017,12,17,10,15,834.5,62.0,3.15,13.0,394.0,481.62,390.59
2017,12,17,10,30,849.0,64.0,3.0,13.0,420.0,532.93,434.47
2017,12,17,10,45,858.5,65.0,2.9,13.5,439.5,581.85,474.38
2017,12,17,11,0,868.0,66.0,2.8,14.0,459.0,629.43,511.94
2017,12,17,11,15,873.5,66.5,2.6,14.0,471.5,672.18,545.19
2017,12,17,11,30,879.0,67.0,2.4,14.0,484.0,712.81,574.46
2017,12,17,11,45,880.0,67.5,2.2,14.5,488.5,747.76,597.29
2017,12,17,12,0,881.0,68.0,2.0,15.0,493.0,779.93,617.57
2017,12,17,12,15,879.5,68.0,1.9,15.0,491.0,806.53,635.47
2017,12,17,12,30,878.0,68.0,1.8,15.0,489.0,829.95,651.03
2017,12,17,12,45,875.5,67.0,1.7,15.0,479.5,847.96,662.71
2017,12,17,13,0,873.0,66.0,1.6,15.0,470.0,862.59,672.03
2017,12,17,13,15,865.5,65.0,1.55,15.0,453.5,869.33,676.52
2017,12,17,13,30,858.0,64.0,1.5,15.0,437.0,872.53,678.72
2017,12,17,13,45,841.5,63.5,1.45,15.5,413.5,864.76,672.15
2017,12,17,14,0,825.0,63.0,1.4,16.0,390.0,863.26,670.12
2017,12,17,14,15,806.0,61.0,1.2,15.5,360.5,844.32,656.23
2017,12,17,14,30,787.0,59.0,1.0,15.0,331.0,822.19,639.96
2017,12,17,14,45,756.5,57.0,0.85,15.0,296.0,786.74,613.53
2017,12,17,15,0,726.0,55.0,0.7,15.0,261.0,748.8,584.83
2017,12,17,15,15,684.0,51.0,0.65,14.5,223.0,696.09,547.17
2017,12,17,15,30,642.0,47.0,0.6,14.0,185.0,642.06,506.9
2017,12,17,15,45,574.0,41.5,0.6,14.0,145.0,563.9,446.33
2017,12,17,16,0,506.0,36.0,0.6,14.0,105.0,496.68,390.4
2017,12,17,16,15,392.5,27.5,0.6,13.5,69.5,385.19,289.24
2017,12,17,16,30,279.0,19.0,0.6,13.0,34.0,261.82,34.91
2017,12,17,16,45,139.5,9.5,0.6,13.0,17.0,105.3,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,15.5,2.2,7.5,34.5,12.47,0.0
2017,12,18,8,0,378.0,31.0,2.2,8.0,69.0,25.62,16.09
2017,12,18,8,15,462.0,38.5,2.2,8.0,107.0,41.63,23.26
2017,12,18,8,30,546.0,46.0,2.2,8.0,145.0,86.68,47.58
2017,12,18,8,45,598.0,51.5,2.2,8.5,183.5,135.39,84.1
2017,12,18,9,0,650.0,57.0,2.2,9.0,222.0,190.0,130.71
2017,12,18,9,15,685.5,61.0,2.15,9.5,258.5,245.51,181.02
2017,12,18,9,30,721.0,65.0,2.1,10.0,295.0,303.02,233.4
2017,12,18,9,45,748.5,67.0,2.05,10.5,327.0,358.59,283.69
2017,12,18,10,0,776.0,69.0,2.0,11.0,359.0,415.92,334.13
2017,12,18,10,15,793.0,71.0,1.95,11.5,385.5,469.61,380.22
2017,12,18,10,30,810.0,73.0,1.9,12.0,412.0,523.34,424.78
2017,12,18,10,45,823.0,74.0,1.85,12.5,432.0,573.44,465.04
2017,12,18,11,0,836.0,75.0,1.8,13.0,452.0,622.6,503.28
2017,12,18,11,15,842.5,76.0,1.7,13.0,465.0,666.23,536.8
2017,12,18,11,30,849.0,77.0,1.6,13.0,478.0,707.91,567.36
2017,12,18,11,45,852.0,77.0,1.55,13.5,483.5,743.63,591.23
2017,12,18,12,0,855.0,77.0,1.5,14.0,489.0,776.72,612.94
2017,12,18,12,15,854.0,77.0,1.45,14.0,487.5,803.8,631.3
2017,12,18,12,30,853.0,77.0,1.4,14.0,486.0,827.75,647.43
2017,12,18,12,45,847.5,76.5,1.35,14.5,476.0,844.0,656.96
2017,12,18,13,0,842.0,76.0,1.3,15.0,466.0,856.77,664.17
2017,12,18,13,15,833.5,75.0,1.2,15.0,449.5,862.73,667.26
2017,12,18,13,30,825.0,74.0,1.1,15.0,433.0,865.14,668.0
2017,12,18,13,45,810.0,73.0,1.05,15.0,409.5,858.11,663.11
2017,12,18,14,0,795.0,72.0,1.0,15.0,386.0,847.58,655.95
2017,12,18,14,15,774.5,69.5,0.9,15.0,357.0,826.75,640.86
2017,12,18,14,30,754.0,67.0,0.8,15.0,328.0,802.77,623.51
2017,12,18,14,45,724.0,64.0,0.7,15.0,293.0,766.68,597.37
2017,12,18,15,0,694.0,61.0,0.6,15.0,258.0,728.09,568.96
2017,12,18,15,15,650.5,56.5,0.55,14.5,220.0,681.63,535.7
2017,12,18,15,30,607.0,52.0,0.5,14.0,182.0,627.15,495.07
2017,12,18,15,45,539.0,45.5,0.5,14.0,143.0,549.29,434.81
2017,12,18,16,0,471.0,39.0,0.5,14.0,104.0,473.04,372.45
2017,12,18,16,15,359.0,29.0,0.45,13.5,68.5,361.7,272.63
2017,12,18,16,30,247.0,19.0,0.4,13.0,33.0,239.23,43.71
2017,12,18,16,45,123.5,9.5,0.35,13.0,16.5,94.28,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,45,39.0,17.5,0.7,8.5,21.5,14.36,0.0
2017,12,19,8,0,78.0,35.0,0.7,9.0,43.0,27.12,17.23
2017,12,19,8,15,103.0,51.5,0.7,9.0,67.5,42.48,29.16
2017,12,19,8,30,128.0,68.0,0.7,9.0,92.0,66.09,46.29
2017,12,19,8,45,145.0,84.5,0.75,9.5,117.0,92.05,67.23
2017,12,19,9,0,162.0,101.0,0.8,10.0,142.0,120.43,91.3
2017,12,19,9,15,171.0,116.0,0.85,10.5,165.5,147.74,115.24
2017,12,19,9,30,180.0,131.0,0.9,11.0,189.0,176.29,140.21
2017,12,19,9,45,190.5,143.0,1.0,11.5,209.5,203.76,164.05
2017,12,19,10,0,201.0,155.0,1.1,12.0,230.0,232.37,188.54
2017,12,19,10,15,268.0,158.5,1.1,12.0,266.0,288.95,235.49
2017,12,19,10,30,335.0,162.0,1.1,12.0,302.0,344.86,281.49
2017,12,19,10,45,287.5,177.0,1.15,12.5,301.5,352.2,287.36
2017,12,19,11,0,240.0,192.0,1.2,13.0,301.0,354.93,289.23
2017,12,19,11,15,472.0,146.5,1.2,13.0,367.5,489.0,397.78
2017,12,19,11,30,704.0,101.0,1.2,13.0,434.0,634.03,510.11
2017,12,19,11,45,510.0,149.5,1.3,13.0,392.0,564.42,455.27
2017,12,19,12,0,316.0,198.0,1.4,13.0,350.0,472.19,383.08
2017,12,19,12,15,439.0,170.5,1.45,13.0,381.0,570.41,461.97
2017,12,19,12,30,562.0,143.0,1.5,13.0,412.0,657.16,529.49
2017,12,19,12,45,547.5,146.0,1.6,13.0,404.0,664.53,535.19
2017,12,19,13,0,533.0,149.0,1.7,13.0,396.0,669.24,539.69
2017,12,19,13,15,527.5,144.5,1.7,13.0,382.0,670.4,541.21
2017,12,19,13,30,522.0,140.0,1.7,13.0,368.0,669.16,540.82
2017,12,19,13,45,513.5,133.5,1.75,13.0,348.0,660.34,535.21
2017,12,19,14,0,505.0,127.0,1.8,13.0,328.0,649.18,527.89
2017,12,19,14,15,492.5,119.0,1.75,12.5,302.5,630.19,514.88
2017,12,19,14,30,480.0,111.0,1.7,12.0,277.0,609.12,500.11
2017,12,19,14,45,464.5,101.0,1.7,12.0,248.0,580.77,478.78
2017,12,19,15,0,449.0,91.0,1.7,12.0,219.0,550.73,455.62
2017,12,19,15,15,416.0,81.0,1.7,11.5,186.5,504.09,419.35
2017,12,19,15,30,383.0,71.0,1.7,11.0,154.0,457.13,381.46
2017,12,19,15,45,346.0,58.5,1.7,11.0,121.5,403.22,335.6
2017,12,19,16,0,309.0,46.0,1.7,11.0,89.0,350.1,288.07
2017,12,19,16,15,229.5,33.0,1.75,10.5,59.0,265.08,207.2
2017,12,19,16,30,150.0,20.0,1.8,10.0,29.0,167.11,38.92
2017,12,19,16,45,75.0,10.0,1.85,10.0,14.5,60.95,0.0
2017,12,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,45,198.0,15.5,2.85,7.5,35.0,12.53,0.0
2017,12,20,8,0,396.0,31.0,2.9,8.0,70.0,25.75,15.99
2017,12,20,8,15,485.5,38.5,2.95,8.0,109.0,39.98,22.86
2017,12,20,8,30,575.0,46.0,3.0,8.0,148.0,86.56,46.83
2017,12,20,8,45,625.5,51.0,3.15,8.5,187.5,136.16,83.56
2017,12,20,9,0,676.0,56.0,3.3,9.0,227.0,192.83,131.96
2017,12,20,9,15,712.0,60.0,3.3,9.0,263.5,248.53,183.1
2017,12,20,9,30,748.0,64.0,3.3,9.0,300.0,307.63,237.92
2017,12,20,9,45,773.5,66.0,3.35,9.5,332.5,363.91,289.85
2017,12,20,10,0,799.0,68.0,3.4,10.0,365.0,421.7,341.87
2017,12,20,10,15,815.5,70.0,3.35,10.0,392.0,476.38,390.59
2017,12,20,10,30,832.0,72.0,3.3,10.0,419.0,531.02,437.92
2017,12,20,10,45,841.0,74.0,3.25,10.5,438.5,581.01,479.41
2017,12,20,11,0,850.0,76.0,3.2,11.0,458.0,629.72,518.61
2017,12,20,11,15,856.5,76.5,3.15,11.0,471.5,673.54,553.98
2017,12,20,11,30,863.0,77.0,3.1,11.0,485.0,715.34,586.5
2017,12,20,11,45,860.0,79.5,3.1,11.5,489.5,750.23,611.22
2017,12,20,12,0,857.0,82.0,3.1,12.0,494.0,782.12,633.54
2017,12,20,12,15,856.0,81.5,3.1,12.0,492.5,808.95,653.21
2017,12,20,12,30,855.0,81.0,3.1,12.0,491.0,832.62,670.59
2017,12,20,12,45,848.5,81.0,3.15,12.0,481.0,848.95,683.0
2017,12,20,13,0,842.0,81.0,3.2,12.0,471.0,861.76,693.0
2017,12,20,13,15,833.0,80.0,3.2,12.0,454.5,867.56,697.72
2017,12,20,13,30,824.0,79.0,3.2,12.0,438.0,869.76,699.98
2017,12,20,13,45,805.0,78.5,3.2,12.0,414.0,859.93,693.54
2017,12,20,14,0,786.0,78.0,3.2,12.0,390.0,846.5,684.57
2017,12,20,14,15,765.0,75.5,3.15,12.0,360.5,825.39,669.55
2017,12,20,14,30,744.0,73.0,3.1,12.0,331.0,801.09,652.0
2017,12,20,14,45,716.0,69.0,3.1,12.0,296.5,773.14,631.62
2017,12,20,15,0,688.0,65.0,3.1,12.0,262.0,735.94,603.57
2017,12,20,15,15,642.5,60.5,2.95,11.5,224.0,680.82,561.1
2017,12,20,15,30,597.0,56.0,2.8,11.0,186.0,624.71,516.25
2017,12,20,15,45,535.5,48.5,2.65,10.5,147.0,551.07,455.5
2017,12,20,16,0,474.0,41.0,2.5,10.0,108.0,478.61,392.59
2017,12,20,16,15,357.0,31.5,2.5,9.5,72.0,363.58,286.35
2017,12,20,16,30,240.0,22.0,2.5,9.0,36.0,238.82,70.46
2017,12,20,16,45,120.0,11.0,2.55,9.0,18.0,93.38,0.0
2017,12,20,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
