Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,17,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,13.5,2.85,6.5,37.0,11.86,0.0
2017,12,21,8,0,481.0,27.0,2.9,7.0,74.0,24.52,14.93
2017,12,21,8,15,565.0,33.5,2.95,7.0,114.5,38.18,21.35
2017,12,21,8,30,649.0,40.0,3.0,7.0,155.0,87.68,45.43
2017,12,21,8,45,700.5,44.5,3.1,7.5,196.5,140.86,84.5
2017,12,21,9,0,752.0,49.0,3.2,8.0,238.0,199.83,135.01
2017,12,21,9,15,785.5,52.0,3.2,8.5,276.0,258.19,188.75
2017,12,21,9,30,819.0,55.0,3.2,9.0,314.0,319.53,245.66
2017,12,21,9,45,839.5,58.0,3.25,9.5,347.0,378.73,300.5
2017,12,21,10,0,860.0,61.0,3.3,10.0,380.0,438.84,354.73
2017,12,21,10,15,875.5,62.5,3.25,10.0,407.5,493.43,403.61
2017,12,21,10,30,891.0,64.0,3.2,10.0,435.0,549.16,451.92
2017,12,21,10,45,901.5,65.5,3.2,10.5,456.0,601.44,495.38
2017,12,21,11,0,912.0,67.0,3.2,11.0,477.0,652.42,536.5
2017,12,21,11,15,918.0,67.5,3.15,11.0,490.5,697.7,572.96
2017,12,21,11,30,924.0,68.0,3.1,11.0,504.0,740.79,605.63
2017,12,21,11,45,926.0,68.5,3.1,11.5,510.0,778.52,632.25
2017,12,21,12,0,928.0,69.0,3.1,12.0,516.0,813.4,656.54
2017,12,21,12,15,927.5,69.0,3.0,12.0,514.5,842.65,677.13
2017,12,21,12,30,927.0,69.0,2.9,12.0,513.0,868.61,695.28
2017,12,21,12,45,905.0,74.0,2.8,12.5,500.5,879.22,700.99
2017,12,21,13,0,883.0,79.0,2.7,13.0,488.0,894.58,710.29
2017,12,21,13,15,874.0,77.5,2.55,13.0,471.0,900.48,713.68
2017,12,21,13,30,865.0,76.0,2.4,13.0,454.0,902.62,714.51
2017,12,21,13,45,853.0,74.0,2.3,13.0,430.5,897.7,710.84
2017,12,21,14,0,841.0,72.0,2.2,13.0,407.0,889.12,704.66
2017,12,21,14,15,821.0,70.0,1.95,13.0,376.5,869.7,689.17
2017,12,21,14,30,801.0,68.0,1.7,13.0,346.0,846.91,671.09
2017,12,21,14,45,772.5,64.5,1.5,13.0,311.0,811.44,644.1
2017,12,21,15,0,744.0,61.0,1.3,13.0,276.0,773.27,614.61
2017,12,21,15,15,700.5,57.0,1.2,12.5,236.5,718.99,574.68
2017,12,21,15,30,657.0,53.0,1.1,12.0,197.0,672.16,538.65
2017,12,21,15,45,589.0,46.5,1.05,11.5,155.5,593.17,476.9
2017,12,21,16,0,521.0,40.0,1.0,11.0,114.0,515.52,412.83
2017,12,21,16,15,402.5,31.0,1.05,10.5,76.5,398.49,308.84
2017,12,21,16,30,284.0,22.0,1.1,10.0,39.0,272.45,92.99
2017,12,21,16,45,142.0,11.0,1.15,10.0,19.5,108.94,0.0
2017,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,7,45,189.0,15.0,2.2,6.0,33.0,12.12,0.0
2017,12,22,8,0,378.0,30.0,2.4,6.0,66.0,24.88,15.21
2017,12,22,8,15,467.0,38.0,2.45,6.5,104.5,37.09,22.11
2017,12,22,8,30,556.0,46.0,2.5,7.0,143.0,82.59,44.86
2017,12,22,8,45,609.0,51.5,2.55,7.5,182.5,131.65,80.72
2017,12,22,9,0,662.0,57.0,2.6,8.0,222.0,186.77,127.46
2017,12,22,9,15,698.5,61.0,2.55,8.0,259.0,243.09,178.93
2017,12,22,9,30,735.0,65.0,2.5,8.0,296.0,301.51,232.99
2017,12,22,9,45,673.5,78.0,2.45,8.5,306.5,335.6,267.95
2017,12,22,10,0,612.0,91.0,2.4,9.0,317.0,362.73,295.21
2017,12,22,10,15,534.5,115.0,2.25,9.5,323.0,380.24,312.61
2017,12,22,10,30,457.0,139.0,2.1,10.0,329.0,394.19,325.3
2017,12,22,10,45,438.5,150.5,1.95,10.5,340.0,421.3,347.57
2017,12,22,11,0,420.0,162.0,1.8,11.0,351.0,445.81,366.8
2017,12,22,11,15,427.5,166.0,1.65,11.0,363.0,477.39,391.94
2017,12,22,11,30,435.0,170.0,1.5,11.0,375.0,508.36,415.97
2017,12,22,11,45,559.0,139.5,1.35,11.0,406.5,587.46,478.39
2017,12,22,12,0,683.0,109.0,1.2,11.0,438.0,680.36,548.04
2017,12,22,12,15,607.5,130.5,1.2,11.0,422.5,667.5,537.27
2017,12,22,12,30,532.0,152.0,1.2,11.0,407.0,640.89,516.94
2017,12,22,12,45,503.0,155.0,1.25,11.5,392.5,635.5,512.83
2017,12,22,13,0,474.0,158.0,1.3,12.0,378.0,626.96,506.08
2017,12,22,13,15,592.5,123.0,1.25,12.0,388.5,710.02,568.99
2017,12,22,13,30,711.0,88.0,1.2,12.0,399.0,783.97,621.52
2017,12,22,13,45,589.0,108.5,1.15,12.0,357.5,706.58,564.76
2017,12,22,14,0,467.0,129.0,1.1,12.0,316.0,616.62,499.24
2017,12,22,14,15,449.0,123.5,1.05,11.5,292.5,596.1,485.76
2017,12,22,14,30,431.0,118.0,1.0,11.0,269.0,573.77,469.85
2017,12,22,14,45,409.5,109.0,0.95,11.0,240.5,542.14,445.69
2017,12,22,15,0,388.0,100.0,0.9,11.0,212.0,509.23,420.04
2017,12,22,15,15,362.0,88.5,1.0,10.5,181.5,468.01,388.83
2017,12,22,15,30,336.0,77.0,1.1,10.0,151.0,426.28,355.72
2017,12,22,15,45,298.0,63.5,1.25,10.0,119.0,371.57,309.86
2017,12,22,16,0,260.0,50.0,1.4,10.0,87.0,317.76,262.48
2017,12,22,16,15,192.5,36.0,1.45,9.5,58.0,242.02,191.42
2017,12,22,16,30,125.0,22.0,1.5,9.0,29.0,154.61,58.74
2017,12,22,16,45,62.5,11.0,1.6,9.0,14.5,53.28,0.0
2017,12,22,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,113.0,15.5,1.85,6.5,26.5,12.08,0.0
2017,12,23,8,0,226.0,31.0,1.9,7.0,53.0,24.05,14.36
2017,12,23,8,15,280.5,44.5,1.95,7.0,84.5,37.39,24.3
2017,12,23,8,30,335.0,58.0,2.0,7.0,116.0,73.23,45.29
2017,12,23,8,45,371.5,69.0,2.05,7.5,148.5,111.38,74.09
2017,12,23,9,0,408.0,80.0,2.1,8.0,181.0,153.91,110.11
2017,12,23,9,15,430.0,90.5,2.1,8.0,211.5,196.55,148.79
2017,12,23,9,30,452.0,101.0,2.1,8.0,242.0,241.53,189.96
2017,12,23,9,45,475.5,106.5,2.1,8.5,269.0,284.52,228.86
2017,12,23,10,0,499.0,112.0,2.1,9.0,296.0,329.42,268.68
2017,12,23,10,15,363.0,143.0,2.05,9.0,282.5,325.09,268.31
2017,12,23,10,30,227.0,174.0,2.0,9.0,269.0,297.7,247.1
2017,12,23,10,45,287.5,174.5,2.0,9.5,300.5,347.35,288.71
2017,12,23,11,0,348.0,175.0,2.0,10.0,332.0,401.91,333.46
2017,12,23,11,15,404.5,169.5,1.95,10.0,357.0,465.0,384.64
2017,12,23,11,30,461.0,164.0,1.9,10.0,382.0,519.69,428.59
2017,12,23,11,45,373.0,183.5,1.85,10.5,361.0,481.73,396.98
2017,12,23,12,0,285.0,203.0,1.8,11.0,340.0,452.11,371.69
2017,12,23,12,15,363.0,187.5,1.7,11.0,362.0,509.27,418.42
2017,12,23,12,30,441.0,172.0,1.6,11.0,384.0,587.37,479.28
2017,12,23,12,45,396.5,177.5,1.5,11.5,365.0,569.64,463.26
2017,12,23,13,0,352.0,183.0,1.4,12.0,346.0,530.59,432.19
2017,12,23,13,15,350.0,176.5,1.35,12.0,334.0,530.05,432.5
2017,12,23,13,30,348.0,170.0,1.3,12.0,322.0,528.0,431.33
2017,12,23,13,45,251.5,170.5,1.3,12.0,277.5,447.85,367.73
2017,12,23,14,0,155.0,171.0,1.3,12.0,233.0,346.98,286.74
2017,12,23,14,15,148.5,159.5,1.25,12.0,215.5,330.46,274.34
2017,12,23,14,30,142.0,148.0,1.2,12.0,198.0,313.51,260.9
2017,12,23,14,45,137.5,133.5,1.15,12.0,178.0,293.48,244.89
2017,12,23,15,0,133.0,119.0,1.1,12.0,158.0,273.01,228.23
2017,12,23,15,15,123.0,103.0,1.1,11.5,135.0,244.91,205.22
2017,12,23,15,30,113.0,87.0,1.1,11.0,112.0,216.55,181.35
2017,12,23,15,45,98.5,70.0,1.15,11.0,88.5,182.38,151.55
2017,12,23,16,0,84.0,53.0,1.2,11.0,65.0,147.89,120.7
2017,12,23,16,15,45.0,37.5,1.3,10.5,43.5,97.12,74.12
2017,12,23,16,30,6.0,22.0,1.4,10.0,22.0,26.17,6.3
2017,12,23,16,45,3.0,11.0,1.5,9.5,11.0,11.5,0.0
2017,12,23,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,7,45,52.5,16.0,2.3,7.0,21.0,12.81,0.0
2017,12,24,8,0,105.0,32.0,2.4,7.0,42.0,24.99,15.02
2017,12,24,8,15,136.0,48.0,2.2,7.5,67.5,38.22,28.29
2017,12,24,8,30,167.0,64.0,2.0,8.0,93.0,64.48,43.89
2017,12,24,8,45,183.5,80.0,1.85,8.5,119.0,93.03,66.6
2017,12,24,9,0,200.0,96.0,1.7,9.0,145.0,123.93,92.96
2017,12,24,9,15,210.0,110.5,1.55,9.0,169.5,154.13,119.91
2017,12,24,9,30,220.0,125.0,1.4,9.0,194.0,185.65,148.1
2017,12,24,9,45,227.0,137.5,1.25,9.5,215.0,215.46,174.33
2017,12,24,10,0,234.0,150.0,1.1,10.0,236.0,246.04,200.6
2017,12,24,10,15,119.5,148.0,1.1,10.0,192.0,197.61,162.22
2017,12,24,10,30,5.0,146.0,1.1,10.0,148.0,128.6,104.53
2017,12,24,10,45,144.0,166.0,1.1,10.5,230.5,245.66,203.3
2017,12,24,11,0,283.0,186.0,1.1,11.0,313.0,372.77,306.45
2017,12,24,11,15,358.0,178.5,1.05,11.0,344.0,430.05,352.16
2017,12,24,11,30,433.0,171.0,1.0,11.0,375.0,506.66,412.17
2017,12,24,11,45,216.5,115.0,0.95,11.0,217.0,288.62,239.0
2017,12,24,12,0,0.0,59.0,0.9,11.0,59.0,48.89,36.23
2017,12,24,12,15,47.0,135.0,0.9,11.0,158.0,164.83,135.97
2017,12,24,12,30,94.0,211.0,0.9,11.0,257.0,293.41,241.5
2017,12,24,12,45,64.0,198.5,0.9,11.0,229.5,257.57,211.17
2017,12,24,13,0,34.0,186.0,0.9,11.0,202.0,220.13,180.15
2017,12,24,13,15,39.5,182.5,1.0,11.0,200.5,224.3,184.3
2017,12,24,13,30,45.0,179.0,1.1,11.0,199.0,228.84,188.57
2017,12,24,13,45,27.5,162.5,1.25,11.5,174.5,195.63,160.7
2017,12,24,14,0,10.0,146.0,1.4,12.0,150.0,146.58,119.41
2017,12,24,14,15,7.5,135.5,1.35,11.5,138.5,134.93,110.04
2017,12,24,14,30,5.0,125.0,1.3,11.0,127.0,123.41,100.55
2017,12,24,14,45,2.5,113.0,1.3,11.0,114.0,110.19,89.35
2017,12,24,15,0,0.0,101.0,1.3,11.0,101.0,97.13,78.16
2017,12,24,15,15,0.0,86.5,1.3,10.5,86.5,83.14,66.27
2017,12,24,15,30,0.0,72.0,1.3,10.0,72.0,69.05,54.1
2017,12,24,15,45,0.0,57.0,1.3,10.0,57.0,54.06,40.88
2017,12,24,16,0,0.0,42.0,1.3,10.0,42.0,38.63,27.19
2017,12,24,16,15,0.0,28.0,1.25,10.0,28.0,23.91,13.9
2017,12,24,16,30,0.0,14.0,1.2,10.0,14.0,11.54,0.06
2017,12,24,16,45,0.0,7.0,1.2,10.0,7.0,5.97,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,7,45,92.0,15.5,1.05,8.5,24.0,12.05,0.0
2017,12,25,8,0,184.0,31.0,1.0,9.0,48.0,23.94,13.96
2017,12,25,8,15,226.5,45.0,0.95,9.0,77.0,35.86,26.06
2017,12,25,8,30,269.0,59.0,0.9,9.0,106.0,67.83,43.03
2017,12,25,8,45,294.0,72.5,0.9,9.5,135.5,102.5,69.39
2017,12,25,9,0,319.0,86.0,0.9,10.0,165.0,140.34,101.18
2017,12,25,9,15,333.5,99.0,0.85,10.0,192.5,178.16,134.84
2017,12,25,9,30,348.0,112.0,0.8,10.0,220.0,217.64,170.12
2017,12,25,9,45,355.5,123.5,0.75,10.5,244.5,254.73,202.84
2017,12,25,10,0,363.0,135.0,0.7,11.0,269.0,292.37,235.17
2017,12,25,10,15,371.0,144.0,0.75,11.0,289.5,328.31,266.08
2017,12,25,10,30,379.0,153.0,0.8,11.0,310.0,364.51,296.57
2017,12,25,10,45,330.0,169.5,0.85,11.0,311.0,365.32,298.33
2017,12,25,11,0,281.0,186.0,0.9,11.0,312.0,371.01,303.37
2017,12,25,11,15,329.5,184.0,0.95,11.0,336.0,416.6,340.72
2017,12,25,11,30,378.0,182.0,1.0,11.0,360.0,465.16,379.71
2017,12,25,11,45,298.5,197.0,1.1,11.5,339.0,440.88,359.42
2017,12,25,12,0,219.0,212.0,1.2,12.0,318.0,395.24,322.69
2017,12,25,12,15,185.0,213.5,1.15,12.0,302.5,379.71,310.18
2017,12,25,12,30,151.0,215.0,1.1,12.0,287.0,361.84,295.44
2017,12,25,12,45,151.5,211.0,1.05,12.5,283.0,364.64,297.42
2017,12,25,13,0,152.0,207.0,1.0,13.0,279.0,367.01,298.93
2017,12,25,13,15,125.5,199.5,0.9,13.0,257.0,340.45,277.33
2017,12,25,13,30,99.0,192.0,0.8,13.0,235.0,294.43,240.5
2017,12,25,13,45,99.0,181.5,0.75,13.0,223.0,285.8,234.22
2017,12,25,14,0,99.0,171.0,0.7,13.0,211.0,276.94,227.49
2017,12,25,14,15,96.5,159.0,0.65,13.0,196.0,263.5,216.94
2017,12,25,14,30,94.0,147.0,0.6,13.0,181.0,249.87,206.18
2017,12,25,14,45,90.5,133.0,0.6,13.0,162.5,232.23,192.1
2017,12,25,15,0,87.0,119.0,0.6,13.0,144.0,231.52,191.46
2017,12,25,15,15,80.5,103.0,0.65,13.0,124.0,207.14,171.28
2017,12,25,15,30,74.0,87.0,0.7,13.0,104.0,182.5,150.51
2017,12,25,15,45,63.5,70.5,0.75,13.0,83.0,153.38,125.33
2017,12,25,16,0,53.0,54.0,0.8,13.0,62.0,123.99,99.32
2017,12,25,16,15,26.5,38.0,0.85,12.5,42.0,69.18,51.17
2017,12,25,16,30,0.0,22.0,0.9,12.0,22.0,21.0,5.47
2017,12,25,16,45,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2017,12,25,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,7,45,198.5,13.5,1.0,9.0,31.0,10.9,0.0
2017,12,26,8,0,397.0,27.0,1.0,9.0,62.0,22.38,12.6
2017,12,26,8,15,485.5,34.0,1.0,9.5,100.5,29.55,20.43
2017,12,26,8,30,574.0,41.0,1.0,10.0,139.0,76.61,39.81
2017,12,26,8,45,627.0,46.0,1.0,10.5,178.5,125.5,73.73
2017,12,26,9,0,680.0,51.0,1.0,11.0,218.0,180.47,118.95
2017,12,26,9,15,715.5,54.5,0.95,11.0,255.0,235.46,168.1
2017,12,26,9,30,751.0,58.0,0.9,11.0,292.0,293.82,220.8
2017,12,26,9,45,765.0,62.5,0.85,11.5,323.0,348.48,269.93
2017,12,26,10,0,779.0,67.0,0.8,12.0,354.0,403.54,317.81
2017,12,26,10,15,796.5,69.0,0.7,12.5,381.0,457.79,362.95
2017,12,26,10,30,814.0,71.0,0.6,13.0,408.0,512.21,406.24
2017,12,26,10,45,825.0,72.5,0.55,13.5,428.5,562.25,444.91
2017,12,26,11,0,836.0,74.0,0.5,14.0,449.0,611.26,481.34
2017,12,26,11,15,843.5,75.0,0.45,14.0,463.0,656.12,514.41
2017,12,26,11,30,851.0,76.0,0.4,14.0,477.0,699.15,545.04
2017,12,26,11,45,854.5,76.0,0.4,14.5,483.5,736.01,568.96
2017,12,26,12,0,858.0,76.0,0.4,15.0,490.0,770.31,590.9
2017,12,26,12,15,858.0,76.0,0.45,15.0,489.0,799.09,610.91
2017,12,26,12,30,858.0,76.0,0.5,15.0,488.0,824.81,628.98
2017,12,26,12,45,858.5,74.0,0.55,15.0,480.5,845.27,643.61
2017,12,26,13,0,859.0,72.0,0.6,15.0,473.0,862.42,656.21
2017,12,26,13,15,851.0,71.5,0.7,15.0,457.5,870.62,663.92
2017,12,26,13,30,843.0,71.0,0.8,15.0,442.0,875.23,669.43
2017,12,26,13,45,827.5,70.0,0.9,15.0,419.0,868.8,667.54
2017,12,26,14,0,812.0,69.0,1.0,15.0,396.0,858.8,663.27
2017,12,26,14,15,793.0,67.0,1.05,14.5,367.5,840.86,653.83
2017,12,26,14,30,774.0,65.0,1.1,14.0,339.0,819.69,641.92
2017,12,26,14,45,741.0,63.0,1.2,14.0,304.5,782.83,617.94
2017,12,26,15,0,708.0,61.0,1.3,14.0,270.0,743.39,591.27
2017,12,26,15,15,667.0,57.0,1.35,13.5,232.0,692.29,555.26
2017,12,26,15,30,626.0,53.0,1.4,13.0,194.0,648.09,522.61
2017,12,26,15,45,569.0,46.5,1.45,12.5,155.5,579.04,468.89
2017,12,26,16,0,512.0,40.0,1.5,12.0,117.0,510.88,412.69
2017,12,26,16,15,407.0,31.5,1.5,11.5,80.0,404.69,319.68
2017,12,26,16,30,302.0,23.0,1.5,11.0,43.0,293.87,160.96
2017,12,26,16,45,151.0,11.5,1.55,11.0,21.5,116.62,0.0
2017,12,26,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,7,45,178.5,14.0,1.35,7.5,30.0,11.32,0.0
2017,12,27,8,0,357.0,28.0,1.3,8.0,60.0,23.18,13.22
2017,12,27,8,15,445.0,35.5,1.25,8.0,97.0,29.56,20.55
2017,12,27,8,30,533.0,43.0,1.2,8.0,134.0,72.36,38.25
2017,12,27,8,45,578.0,49.5,1.15,8.5,171.5,119.43,71.4
2017,12,27,9,0,623.0,56.0,1.1,9.0,209.0,171.68,114.86
2017,12,27,9,15,659.5,60.0,1.05,9.0,245.0,224.44,162.17
2017,12,27,9,30,696.0,64.0,1.0,9.0,281.0,281.58,213.97
2017,12,27,9,45,562.5,93.5,0.95,9.5,281.0,303.92,239.81
2017,12,27,10,0,429.0,123.0,0.9,10.0,281.0,307.01,247.3
2017,12,27,10,15,457.5,128.0,0.85,10.5,307.5,352.0,285.35
2017,12,27,10,30,486.0,133.0,0.8,11.0,334.0,399.09,323.79
2017,12,27,10,45,465.5,145.0,0.75,11.5,345.5,427.22,346.19
2017,12,27,11,0,445.0,157.0,0.7,12.0,357.0,452.53,365.62
2017,12,27,11,15,439.0,164.0,0.7,12.5,366.0,479.47,386.18
2017,12,27,11,30,433.0,171.0,0.7,13.0,375.0,504.76,404.97
2017,12,27,11,45,577.0,135.5,0.7,13.5,411.5,600.02,477.84
2017,12,27,12,0,721.0,100.0,0.7,14.0,448.0,695.56,547.14
2017,12,27,12,15,636.5,123.5,0.7,14.0,430.5,680.28,534.89
2017,12,27,12,30,552.0,147.0,0.7,14.0,413.0,649.31,512.23
2017,12,27,12,45,630.5,122.5,0.7,14.5,421.5,713.34,558.39
2017,12,27,13,0,709.0,98.0,0.7,15.0,430.0,768.46,595.53
2017,12,27,13,15,766.0,84.5,0.7,15.0,432.5,811.24,624.82
2017,12,27,13,30,823.0,71.0,0.7,15.0,435.0,857.12,656.16
2017,12,27,13,45,811.0,69.5,0.7,15.0,413.0,853.16,653.5
2017,12,27,14,0,799.0,68.0,0.7,15.0,391.0,845.73,649.3
2017,12,27,14,15,781.0,66.0,0.7,15.0,363.0,828.81,638.61
2017,12,27,14,30,763.0,64.0,0.7,15.0,335.0,808.69,625.7
2017,12,27,14,45,737.5,61.0,0.75,15.0,302.0,777.5,605.59
2017,12,27,15,0,712.0,58.0,0.8,15.0,269.0,743.71,583.02
2017,12,27,15,15,673.0,54.0,0.8,14.5,232.0,694.51,548.68
2017,12,27,15,30,634.0,50.0,0.8,14.0,195.0,643.77,511.69
2017,12,27,15,45,575.5,44.5,0.85,14.0,156.0,582.09,464.04
2017,12,27,16,0,517.0,39.0,0.9,14.0,117.0,514.08,408.72
2017,12,27,16,15,414.5,30.5,0.95,13.5,80.5,409.61,319.84
2017,12,27,16,30,312.0,22.0,1.0,13.0,44.0,301.8,172.81
2017,12,27,16,45,156.0,11.0,1.1,12.5,22.0,119.94,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,185.0,14.0,0.95,8.5,30.5,11.34,0.0
2017,12,28,8,0,370.0,28.0,0.9,9.0,61.0,23.23,13.13
2017,12,28,8,15,462.5,35.5,0.9,9.0,99.5,29.14,20.09
2017,12,28,8,30,555.0,43.0,0.9,9.0,138.0,72.61,37.89
2017,12,28,8,45,621.0,47.5,0.9,9.5,179.0,123.57,72.73
2017,12,28,9,0,687.0,52.0,0.9,10.0,220.0,179.99,118.41
2017,12,28,9,15,723.5,55.5,0.8,10.5,257.5,235.61,167.67
2017,12,28,9,30,760.0,59.0,0.7,11.0,295.0,294.73,220.38
2017,12,28,9,45,779.5,62.5,0.65,11.5,327.5,350.94,270.46
2017,12,28,10,0,799.0,66.0,0.6,12.0,360.0,408.12,319.73
2017,12,28,10,15,816.5,68.0,0.55,12.5,388.0,463.49,365.78
2017,12,28,10,30,834.0,70.0,0.5,13.0,416.0,519.0,410.09
2017,12,28,10,45,844.5,71.5,0.5,13.5,437.0,569.84,449.71
2017,12,28,11,0,855.0,73.0,0.5,14.0,458.0,619.57,487.17
2017,12,28,11,15,862.0,74.0,0.5,14.0,472.0,665.08,521.33
2017,12,28,11,30,869.0,75.0,0.5,14.0,486.0,708.67,553.11
2017,12,28,11,45,871.0,76.0,0.55,14.5,493.0,746.46,578.47
2017,12,28,12,0,873.0,77.0,0.6,15.0,500.0,781.58,601.85
2017,12,28,12,15,873.0,77.0,0.6,15.0,499.5,811.06,621.54
2017,12,28,12,30,873.0,77.0,0.6,15.0,499.0,837.43,639.14
2017,12,28,12,45,851.0,81.5,0.65,15.5,487.0,847.41,645.47
2017,12,28,13,0,829.0,86.0,0.7,16.0,475.0,853.12,649.28
2017,12,28,13,15,757.0,91.5,0.7,16.0,438.0,816.93,625.12
2017,12,28,13,30,685.0,97.0,0.7,16.0,401.0,771.23,594.79
2017,12,28,13,45,604.0,109.5,0.7,16.0,367.5,721.11,561.03
2017,12,28,14,0,523.0,122.0,0.7,16.0,334.0,658.59,517.82
2017,12,28,14,15,503.5,115.5,0.65,15.5,308.0,635.62,502.96
2017,12,28,14,30,484.0,109.0,0.6,15.0,282.0,610.56,485.82
2017,12,28,14,45,447.0,106.0,0.6,15.0,253.5,572.62,458.52
2017,12,28,15,0,410.0,103.0,0.6,15.0,225.0,533.67,429.86
2017,12,28,15,15,382.0,92.0,0.6,14.5,194.0,491.23,398.35
2017,12,28,15,30,354.0,81.0,0.6,14.0,163.0,448.25,365.12
2017,12,28,15,45,313.0,68.0,0.65,14.0,130.0,391.42,319.12
2017,12,28,16,0,272.0,55.0,0.7,14.0,97.0,335.6,271.94
2017,12,28,16,15,203.0,41.0,0.7,13.5,66.5,258.15,203.82
2017,12,28,16,30,134.0,27.0,0.7,13.0,36.0,176.13,104.77
2017,12,28,16,45,67.0,13.5,0.75,12.5,18.0,59.1,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,7,45,120.0,15.5,2.2,7.5,26.0,12.1,0.0
2017,12,29,8,0,240.0,31.0,2.2,8.0,52.0,24.11,13.8
2017,12,29,8,15,308.5,43.5,2.25,8.0,86.0,33.57,24.03
2017,12,29,8,30,377.0,56.0,2.3,8.0,120.0,69.46,41.6
2017,12,29,8,45,426.0,65.0,2.35,8.5,155.0,112.13,72.15
2017,12,29,9,0,475.0,74.0,2.4,9.0,190.0,158.35,110.16
2017,12,29,9,15,504.0,82.0,2.35,9.5,223.0,204.52,151.35
2017,12,29,9,30,533.0,90.0,2.3,10.0,256.0,253.73,195.81
2017,12,29,9,45,564.0,94.0,2.3,10.5,287.0,302.79,239.94
2017,12,29,10,0,595.0,98.0,2.3,11.0,318.0,354.46,285.51
2017,12,29,10,15,622.5,97.5,2.25,11.0,342.0,402.43,327.7
2017,12,29,10,30,650.0,97.0,2.2,11.0,366.0,451.8,370.08
2017,12,29,10,45,682.5,94.5,2.15,11.5,389.5,502.97,412.18
2017,12,29,11,0,715.0,92.0,2.1,12.0,413.0,555.25,453.99
2017,12,29,11,15,736.5,90.0,1.95,12.5,430.0,601.61,489.6
2017,12,29,11,30,758.0,88.0,1.8,13.0,447.0,645.13,522.02
2017,12,29,11,45,685.0,109.5,1.7,13.5,437.5,650.48,523.83
2017,12,29,12,0,612.0,131.0,1.6,14.0,428.0,644.96,517.52
2017,12,29,12,15,601.0,134.0,1.55,14.0,425.5,662.12,530.41
2017,12,29,12,30,590.0,137.0,1.5,14.0,423.0,676.35,540.75
2017,12,29,12,45,642.0,120.0,1.45,14.5,426.5,719.7,571.16
2017,12,29,13,0,694.0,103.0,1.4,15.0,430.0,761.09,599.24
2017,12,29,13,15,637.5,114.0,1.3,15.0,406.5,738.35,581.87
2017,12,29,13,30,581.0,125.0,1.2,15.0,383.0,710.43,561.52
2017,12,29,13,45,487.0,136.0,1.15,15.0,345.0,638.09,509.19
2017,12,29,14,0,393.0,147.0,1.1,15.0,307.0,571.04,458.58
2017,12,29,14,15,487.5,120.0,1.0,15.0,304.0,626.96,502.36
2017,12,29,14,30,582.0,93.0,0.9,15.0,301.0,688.33,546.12
2017,12,29,14,45,550.5,90.0,0.85,15.0,272.0,653.24,519.7
2017,12,29,15,0,519.0,87.0,0.8,15.0,243.0,615.97,492.31
2017,12,29,15,15,489.5,78.5,0.8,14.5,210.0,572.7,460.99
2017,12,29,15,30,460.0,70.0,0.8,14.0,177.0,528.16,427.38
2017,12,29,15,45,412.0,60.5,0.8,13.5,142.5,466.26,378.68
2017,12,29,16,0,364.0,51.0,0.8,13.0,108.0,404.84,328.05
2017,12,29,16,15,292.0,38.5,0.8,12.5,75.0,323.73,257.31
2017,12,29,16,30,220.0,26.0,0.8,12.0,42.0,240.41,151.37
2017,12,29,16,45,110.0,13.0,0.8,12.0,21.0,89.37,0.0
2017,12,29,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,30,7,45,120.5,15.0,1.75,8.5,25.5,11.72,0.0
2017,12,30,8,0,241.0,30.0,1.8,9.0,51.0,24.72,14.17
2017,12,30,8,15,298.5,43.0,1.8,9.0,83.5,33.16,23.57
2017,12,30,8,30,356.0,56.0,1.8,9.0,116.0,67.34,40.55
2017,12,30,8,45,400.0,65.5,1.85,9.0,149.5,105.97,67.93
2017,12,30,9,0,444.0,75.0,1.9,9.0,183.0,149.79,104.1
2017,12,30,9,15,467.5,84.5,1.85,9.5,215.0,193.77,143.35
2017,12,30,9,30,491.0,94.0,1.8,10.0,247.0,240.21,185.31
2017,12,30,9,45,515.5,99.0,1.8,10.5,275.0,285.06,225.71
2017,12,30,10,0,540.0,104.0,1.8,11.0,303.0,336.46,270.72
2017,12,30,10,15,496.0,122.0,1.75,11.0,315.5,361.55,294.33
2017,12,30,10,30,452.0,140.0,1.7,11.0,328.0,386.0,316.15
2017,12,30,10,45,510.5,135.0,1.7,11.5,357.5,440.28,360.71
2017,12,30,11,0,569.0,130.0,1.7,12.0,387.0,504.35,411.77
2017,12,30,11,15,577.5,132.5,1.65,12.5,400.0,541.67,440.51
2017,12,30,11,30,586.0,135.0,1.6,13.0,413.0,577.97,467.93
2017,12,30,11,45,735.0,106.0,1.55,13.5,459.5,682.58,547.59
2017,12,30,12,0,884.0,77.0,1.5,14.0,506.0,788.71,622.05
2017,12,30,12,15,704.0,116.5,1.45,14.0,458.5,725.06,574.54
2017,12,30,12,30,524.0,156.0,1.4,14.0,411.0,635.32,507.79
2017,12,30,12,45,422.5,174.0,1.4,14.0,377.5,585.7,470.29
2017,12,30,13,0,321.0,192.0,1.4,14.0,344.0,512.65,414.17
2017,12,30,13,15,314.5,188.0,1.35,14.0,333.0,511.27,413.92
2017,12,30,13,30,308.0,184.0,1.3,14.0,322.0,508.51,412.02
2017,12,30,13,45,485.5,138.0,1.3,14.5,342.5,639.19,514.3
2017,12,30,14,0,663.0,92.0,1.3,15.0,363.0,758.96,599.97
2017,12,30,14,15,619.5,93.0,1.15,14.5,332.5,723.1,572.9
2017,12,30,14,30,576.0,94.0,1.0,14.0,302.0,684.4,545.22
2017,12,30,14,45,543.5,91.5,0.9,14.0,272.5,649.05,519.15
2017,12,30,15,0,511.0,89.0,0.8,14.0,243.0,611.49,490.87
2017,12,30,15,15,482.0,80.0,0.85,13.5,210.0,568.26,459.93
2017,12,30,15,30,453.0,71.0,0.9,13.0,177.0,523.78,426.58
2017,12,30,15,45,405.5,61.0,0.95,13.0,142.5,461.94,377.25
2017,12,30,16,0,358.0,51.0,1.0,13.0,108.0,398.85,324.71
2017,12,30,16,15,288.0,38.5,1.0,12.5,75.5,319.53,255.48
2017,12,30,16,30,218.0,26.0,1.0,12.0,43.0,240.79,157.6
2017,12,30,16,45,109.0,13.0,1.0,12.0,21.5,88.82,0.0
2017,12,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,45,62.0,15.5,1.65,8.5,21.0,12.4,0.0
2017,12,31,8,0,124.0,31.0,1.7,9.0,42.0,24.26,13.75
2017,12,31,8,15,166.5,46.5,1.85,9.0,69.5,35.85,25.92
2017,12,31,8,30,209.0,62.0,2.0,9.0,97.0,62.27,41.14
2017,12,31,8,45,236.0,77.0,2.15,9.5,126.5,93.54,64.52
2017,12,31,9,0,263.0,92.0,2.3,10.0,156.0,128.34,93.41
2017,12,31,9,15,278.5,105.5,2.35,10.0,183.5,162.5,123.79
2017,12,31,9,30,294.0,119.0,2.4,10.0,211.0,198.52,156.26
2017,12,31,9,45,309.0,129.0,2.45,10.5,235.0,232.87,186.97
2017,12,31,10,0,324.0,139.0,2.5,11.0,259.0,268.64,218.47
2017,12,31,10,15,181.5,153.0,2.45,11.0,221.0,229.16,188.33
2017,12,31,10,30,39.0,167.0,2.4,11.0,183.0,172.87,141.78
2017,12,31,10,45,158.5,177.5,2.35,11.5,248.5,263.44,217.94
2017,12,31,11,0,278.0,188.0,2.3,12.0,314.0,368.22,303.87
2017,12,31,11,15,313.5,188.5,2.05,12.0,334.5,407.81,335.67
2017,12,31,11,30,349.0,189.0,1.8,12.0,355.0,449.49,368.82
2017,12,31,11,45,227.5,203.0,1.6,12.5,312.0,378.49,309.97
2017,12,31,12,0,106.0,217.0,1.4,13.0,269.0,297.36,242.41
2017,12,31,12,15,140.5,217.5,1.2,13.0,286.0,346.93,282.78
2017,12,31,12,30,175.0,218.0,1.0,13.0,303.0,383.52,311.64
2017,12,31,12,45,93.5,195.0,0.8,13.0,240.5,276.9,225.18
2017,12,31,13,0,12.0,172.0,0.6,13.0,178.0,167.77,134.88
2017,12,31,13,15,6.0,149.0,0.5,13.0,152.0,139.46,111.97
2017,12,31,13,30,0.0,126.0,0.4,13.0,126.0,111.24,88.53
2017,12,31,13,45,0.0,119.5,0.35,13.5,119.5,105.54,83.81
2017,12,31,14,0,0.0,113.0,0.3,14.0,113.0,99.9,79.06
2017,12,31,14,15,172.5,123.5,0.25,14.0,186.0,320.58,264.34
2017,12,31,14,30,345.0,134.0,0.2,14.0,259.0,496.17,400.81
2017,12,31,14,45,331.0,123.0,0.2,14.0,234.0,470.26,379.33
2017,12,31,15,0,317.0,112.0,0.2,14.0,209.0,443.3,359.23
2017,12,31,15,15,298.5,99.0,0.2,14.0,180.5,408.52,332.5
2017,12,31,15,30,280.0,86.0,0.2,14.0,152.0,373.22,304.52
2017,12,31,15,45,395.5,65.0,0.75,12.0,139.0,456.44,374.73
2017,12,31,16,0,511.0,44.0,1.3,10.0,126.0,518.26,423.27
2017,12,31,16,15,413.0,35.0,1.5,9.5,88.5,416.14,335.58
2017,12,31,16,30,315.0,26.0,1.7,9.0,51.0,315.55,216.55
2017,12,31,16,45,157.5,13.0,1.9,8.5,25.5,123.64,0.0
2017,12,31,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
